Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,37.429575719,5.41767717619,0.696103173186,0.749247147855,12.925468867,10.100111941,35.1368301529,35.1168301529,0.0,0.02
 01/01  02:00:00,38.0127957965,5.40725383444,0.378239348867,1.66199550918,12.925468867,10.100111941,47.1849088496,41.4231828751,0.0,5.76172597451
 01/01  03:00:00,33.7534939489,5.40559440777,0.215047582264,2.186581283,8.34152022915,10.0650221343,44.679039868,38.9173790695,0.0,5.76166079852
 01/01  04:00:00,33.9858375386,5.40829755988,0.149796884959,2.48147356132,8.34152022915,10.0650221343,42.4941267914,36.7325388993,0.0,5.7615878921
 01/01  05:00:00,36.1153818771,5.42222219258,0.0924430566415,3.04771036644,8.34152022915,11.6705166398,42.2430258987,36.4749401526,0.0,5.76808574611
 01/01  06:00:00,40.5488932281,5.43280574997,0.0805468387885,3.32410393408,8.80141237637,15.3678112995,39.0768659533,33.3012051782,0.0,5.77566077514
 01/01  07:00:00,59.5377806842,5.42737834047,0.43219279846,1.98993036358,18.5082010057,25.6353820695,35.2168006534,29.4287955045,0.0,5.78800514886
 01/01  08:00:00,72.495054059,5.55509800919,1.73121837802,0.83306451949,19.4926561212,41.1001056674,44.476488668,27.0413953005,0.0,17.4350933675
 01/01  09:00:00,94.6756272703,5.79287756373,4.27697156426,0.240260287463,26.3286599382,57.9988325916,61.1127088153,19.5126367476,0.0,41.6000720677
 01/01  10:00:00,79.9139858658,5.60421990474,4.88096263602,0.337311494736,26.2443270014,42.8153538416,65.1841925354,17.627435712,18.025,29.5317568234
 01/01  11:00:00,54.9707412219,5.4277707713,3.57872005562,0.747737979809,21.7447113004,23.4437158914,65.4256372161,17.9760487796,18.025,29.4245884365
 01/01  12:00:00,52.9912019504,5.49754530709,4.12974246253,0.549682218167,19.3449162599,23.4437158914,63.059557177,15.6871242307,18.025,29.3474329463
 01/01  13:00:00,52.6979350223,5.47140712927,3.76180097735,0.50857529448,19.190480192,23.7425572507,57.1705482105,15.7302348029,18.025,23.4153134076
 01/01  14:00:00,52.9487583868,5.5211566119,4.08183030065,0.363498332049,19.260583323,23.698576057,53.8244661989,12.382655567,18.025,23.4168106319
 01/01  15:00:00,52.8139464378,5.51159698989,4.01740914323,0.3026669326,19.260583323,23.698576057,53.5883047345,12.1473154823,18.025,23.4159892522
 01/01  16:00:00,52.408759257,5.49987868138,3.97084678296,0.245710021644,19.260583323,23.4086260847,54.7515663904,13.3088873623,18.025,23.4176790281
 01/01  17:00:00,59.5095194803,5.45290493916,2.91320087934,0.23175027939,19.260583323,27.8781056672,37.6100339463,13.8162925416,18.025,5.76874140466
 01/01  18:00:00,70.4925353872,5.50156945504,1.55298233674,0.135722719368,18.1807569449,37.5792895564,21.3545947685,15.5789624236,0.0,5.77563234483
 01/01  19:00:00,85.3627587223,5.62254689199,2.5232401285,0.0210086622086,32.6059821062,37.0465235296,26.2755832579,20.4927188242,0.0,5.78286443369
 01/01  20:00:00,86.3944490332,5.72156443821,3.24558755827,0.0,36.8143715336,33.066984531,32.347932072,20.7737932779,0.0,11.5741387941
 01/01  21:00:00,92.7706390801,5.8551687379,4.12113165135,0.00754064735956,36.43363367,38.8072253906,32.8259265382,21.2535025848,0.0,11.5724239534
 01/01  22:00:00,90.4303283682,5.86524863346,4.11185268749,0.0231370965141,36.0963922311,36.7877557581,33.2642324836,21.6900715175,0.0,11.5741609661
 01/01  23:00:00,67.358060536,5.65082109376,2.56205211301,0.034720609523,30.9507766546,20.6087787026,40.1445449607,22.7072237284,0.0,17.4373212323
 01/01  24:00:00,43.6131690496,5.48542278571,1.31581141755,0.136548210885,17.4250845679,11.7056064465,29.5577427762,23.7675738486,0.0,5.7901689276
 01/02  01:00:00,35.9833317692,5.4445689558,0.986173072201,0.305355728667,11.6412384099,10.0650221343,30.0388867385,24.2699029888,0.0,5.76898374967
 01/02  02:00:00,34.3725417997,5.41466571044,0.709930298311,0.561537324516,10.0992000411,10.047477231,31.6390212642,25.8770421743,0.0,5.76197908988
 01/02  03:00:00,32.4873450511,5.39271333655,0.503009666519,0.764771649442,8.25718729233,10.0299323277,32.7180716538,26.9561428421,0.0,5.76192881164
 01/02  04:00:00,32.6563967993,5.39053033535,0.420380169219,1.01863826853,8.25718729233,10.0299323277,27.2544810519,27.2344810519,0.0,0.02
 01/02  05:00:00,34.4547946167,5.39177918909,0.36339614643,1.26603177925,8.25718729233,11.6354268332,33.231885187,27.4628913323,0.0,5.76899385467
 01/02  06:00:00,42.0527949616,5.39695850982,0.419935088371,1.22225482913,12.1011305571,15.3678112995,38.2266665736,26.6662140213,0.0,11.5604525523
 01/02  07:00:00,72.770504021,5.6154448909,2.32274822758,0.289730779859,19.7275818095,37.2640762949,42.0061045315,24.5682467395,0.0,17.437857792
 01/02  08:00:00,88.9049942104,5.79159036513,3.64879269707,0.0853918399073,24.3117294858,51.2795993405,39.2164051318,21.6925940072,0.0,17.5238111246
 01/02  09:00:00,72.6235617504,5.53135412779,2.50362554788,0.253092563111,23.6694662846,40.6342015617,51.3473579345,15.9073976285,0.0,35.439960306
 01/02  10:00:00,70.0897511176,5.57226883939,4.95211847488,0.23758910912,23.6694662846,35.6302164847,60.8246532916,13.3811679645,18.025,29.418485327
 01/02  11:00:00,52.2405977052,5.51929806704,4.71028132782,0.280197131599,18.7433767983,22.9618409725,52.5386526496,11.0281821347,18.025,23.4854705148
 01/02  12:00:00,52.424338157,5.55110330775,4.91603225194,0.228867061971,18.7433767983,22.9618409725,50.8211584882,9.37031714862,18.025,23.4258413396
 01/02  13:00:00,53.0138750643,5.61348763675,5.47109609081,0.157505165804,18.5889407304,23.1597249699,48.4416768739,6.98930208594,18.025,23.427374788
 01/02  14:00:00,53.3936654013,5.64859729362,5.63906969417,0.0877124715873,18.7433767983,23.2517909448,50.6442819889,3.35002490157,18.025,29.2692570873
 01/02  15:00:00,53.3763128609,5.63882826212,5.68832537082,0.0308751824494,18.7433767983,23.2517909448,44.1565447649,2.7203337193,18.025,23.4112110457
 01/02  16:00:00,52.8850101569,5.60622622572,5.54898343476,0.00146642220151,18.7433767983,22.9618409725,45.2548431682,3.81678564849,18.025,23.4130575197
 01/02  17:00:00,60.2396855339,5.58693047874,4.70508390392,0.0,18.7433767983,27.431320555,27.2786422855,3.48502400188,18.025,5.7686182836
 01/02  18:00:00,75.8070716219,5.74808761336,4.15482434082,0.0,17.6635504202,40.6971502883,9.1588325291,3.37587912426,0.0,5.78295340485
 01/02  19:00:00,83.2835895996,5.87084555162,5.00315817588,0.0,27.5259009287,37.3340067412,23.8683540321,6.4540578023,0.0,17.4142962298
 01/02  20:00:00,86.540609256,5.97902447124,5.82705922506,0.0,33.8341110165,33.3544677425,12.922254368,7.12498844302,0.0,5.79726592499
 01/02  21:00:00,96.2627930681,6.18386650323,7.19024428823,0.0,36.5179666069,38.8247702939,20.003800033,8.43050477376,0.0,11.5732952592
 01/02  22:00:00,91.2962684497,6.26539745447,7.65667445828,0.0,32.965339924,36.8579353714,26.1866282197,8.75171407872,0.0,17.434914141
 01/02  23:00:00,64.7773292521,5.91160697999,5.03909325904,0.0,25.6355707503,20.6438685092,21.0401731301,9.4514642576,0.0,11.5887088725
 01/02  24:00:00,42.9747991191,5.66047397835,3.0412132267,0.0,15.0252895274,11.7056064465,16.1119384001,10.3358000281,0.0,5.77613837201
 01/03  01:00:00,37.3207282761,5.60725235237,2.46623860264,0.0,11.6412384099,10.0650221343,15.4099032274,9.64085116436,0.0,5.76905206308
 01/03  02:00:00,35.3187907671,5.56907740167,2.06330242872,0.0,10.0992000411,10.047477231,16.013582359,10.2518176006,0.0,5.76176475833
 01/03  03:00:00,33.2393588331,5.54272186162,1.86978554283,0.0,8.25718729233,10.0299323277,15.7853932051,10.0236696336,0.0,5.76172357154
 01/03  04:00:00,33.1366498533,5.52981008303,1.77998876895,0.0,8.25718729233,10.0299323277,9.60010542096,9.58010542096,0.0,0.02
 01/03  05:00:00,34.6653610841,5.5200752698,1.71169506696,0.0,8.25718729233,11.6354268332,15.5419512762,9.77295841347,0.0,5.76899286271
 01/03  06:00:00,42.4524499707,5.5438614722,1.89493608108,0.0,12.1011305571,15.3678112995,20.6565292583,9.09627647959,0.0,11.5602527787
 01/03  07:00:00,74.9566862066,5.89102298595,4.52307480366,0.0,19.7275818095,37.2640762949,25.4986545673,8.2870778044,0.0,17.2115767628
 01/03  08:00:00,92.9353471249,6.22883082513,7.32728303467,0.0,24.3117294858,51.2795993405,24.6523749448,6.90008569379,0.0,17.7522892511
 01/03  09:00:00,75.8821744743,5.78346247387,5.7632145708,0.0,23.6694662846,40.6342015617,38.3856035932,2.94350570251,0.0,35.4420978907
 01/03  10:00:00,72.7469492464,5.74551306806,7.67365439815,0.0,23.6694662846,35.6302164847,49.2079328045,1.75785573124,18.025,29.4250770733
 01/03  11:00:00,52.6785831499,5.52275495905,5.42500253294,0.0,18.7433767983,22.9618409725,50.1190963365,8.60673396157,18.025,23.487362375
 01/03  12:00:00,51.5617543641,5.46226421847,4.37115165577,0.0,18.7433767983,22.9618409725,56.1201668271,14.6691593675,18.025,23.4260074596
 01/03  13:00:00,50.9483200447,5.43175207685,3.7447801366,0.0,18.5889407304,23.1597249699,58.0301103215,16.578688583,18.025,23.4264217385
 01/03  14:00:00,50.836436471,5.40826616859,3.40987976698,0.0,18.7433767983,23.2517909448,59.5822330517,18.1289231543,18.025,23.4283098974
 01/03  15:00:00,50.6636562986,5.3951691581,3.25019831475,0.0,18.7433767983,23.2517909448,65.8651012177,18.5718544057,18.025,29.268246812
 01/03  16:00:00,50.3362168236,5.39709850462,3.20879338287,0.00198803857447,18.7433767983,22.9618409725,62.0462666002,20.6088558829,18.025,23.4124107173
 01/03  17:00:00,57.6678869241,5.39045192883,2.29245947348,0.0373036742608,18.7433767983,27.431320555,45.9657812154,22.1720698673,18.025,5.76871134805
 01/03  18:00:00,72.9227360212,5.50132627775,1.5170537718,0.000192683084929,17.6635504202,40.6971502883,29.0900270009,23.3073817326,0.0,5.78264526822
 01/03  19:00:00,80.1671985399,5.58163542655,2.17596995267,0.0,27.5259009287,37.3340067412,39.0577626263,27.440198285,0.0,11.6175643413
 01/03  20:00:00,83.1152989926,5.65429639908,2.72647100305,0.0,33.8341110165,33.3544677425,39.7067470867,28.1320952448,0.0,11.5746518419
 01/03  21:00:00,92.3134116175,5.79410323178,3.61869740931,0.0119226263517,36.5179666069,38.8247702939,40.9333418926,29.360368834,0.0,11.5729730586
 01/03  22:00:00,87.1019321201,5.8386262374,3.85701794276,0.03208035316,32.965339924,36.8579353714,46.5030554172,29.0673515426,0.0,17.4357038746
 01/03  23:00:00,61.7294696053,5.61212741426,2.24101725828,0.0496894063286,25.6355707503,20.6438685092,41.4300468153,29.8414887909,0.0,11.5885580244
 01/03  24:00:00,41.0242138423,5.45431145493,1.07469905386,0.222087574836,15.0252895274,11.7056064465,36.6705925173,30.8945718005,0.0,5.77602071682
 01/04  01:00:00,35.9342857643,5.41770383211,0.74302120473,0.526320405511,11.6412384099,10.0650221343,37.2882053132,31.5192777114,0.0,5.76892760172
 01/04  02:00:00,34.3631217696,5.39663077606,0.539179962832,0.740897808623,10.0992000411,10.047477231,37.3505529634,31.5884986923,0.0,5.76205427117
 01/04  03:00:00,32.436976664,5.37640414418,0.360719675444,0.872999465763,8.25718729233,10.0299323277,31.0783671612,31.0583671612,0.0,0.02
 01/04  04:00:00,32.5483816599,5.37087300805,0.264274177557,1.08638085881,8.25718729233,10.0299323277,37.0414524837,31.2794313653,0.0,5.76202111836
 01/04  05:00:00,34.3966686965,5.37270199698,0.192341643463,1.39803134401,8.25718729233,11.6354268332,37.48548077,31.7165873894,0.0,5.76889338061
 01/04  06:00:00,41.968006039,5.37958208864,0.273926891238,1.30083895821,12.1011305571,15.3678112995,41.0999790143,29.5395372312,0.0,11.5604417831
 01/04  07:00:00,72.7776451251,5.60491408512,2.22182171444,0.408312185026,19.7275818095,37.2640762949,39.3251477969,27.6928182804,0.0,11.6323295166
 01/04  08:00:00,88.7949465976,5.77132864905,3.4864794413,0.157892307805,24.3117294858,51.2795993405,50.079572303,26.7185975981,0.0,23.3609747049
 01/04  09:00:00,72.2999593772,5.49564910845,1.90708042495,0.561723978688,23.6694662846,40.6342015617,56.8977874957,21.4521678467,0.0,35.445619649
 01/04  10:00:00,69.1910878619,5.462402947,3.68865947502,0.712237494351,23.6694662846,35.6302164847,68.569338122,21.1171975711,18.025,29.4271405509
 01/04  11:00:00,51.1683956462,5.36038857953,2.86712822573,1.21004854648,18.7433767983,22.9618409725,63.4683427694,21.9550365373,18.025,23.4883062321
 01/04  12:00:00,51.4516837418,5.36925920051,2.83804772787,1.51603525886,18.7433767983,22.9618409725,63.2394954416,21.7875548583,18.025,23.4269405833
 01/04  13:00:00,51.5402726975,5.37692029057,2.70124040834,1.69032091429,18.5889407304,23.1597249699,61.4023108787,19.9498179962,18.025,23.4274928825
 01/04  14:00:00,51.8950583976,5.38288566261,2.65691692306,1.83696207427,18.7433767983,23.2517909448,63.9513101407,19.1100725265,18.025,26.8162376141
 01/04  15:00:00,51.8180139599,5.38247348932,2.67242749663,1.7448219235,18.7433767983,23.2517909448,62.2523967098,18.3489028057,18.025,25.8784939041
 01/04  16:00:00,51.2397423148,5.38458690145,2.85513903658,1.27167647132,18.7433767983,22.9618409725,59.6515188807,18.212676071,18.025,23.4138428097
 01/04  17:00:00,58.4851451878,5.37800985529,2.022792785,1.13666640159,18.7433767983,27.431320555,41.9286404721,18.1346986254,18.025,5.76894184674
 01/04  18:00:00,73.2150338306,5.4832746765,1.34626044398,0.481330335004,17.6635504202,40.6971502883,23.0871419559,17.3039251358,0.0,5.78321682009
 01/04  19:00:00,80.3039415367,5.56126152077,2.11421222892,0.218865301697,27.5259009287,37.3340067412,37.6352102143,20.22005174,0.0,17.4151584743
 01/04  20:00:00,83.071854678,5.62109041483,2.60620078437,0.110025525992,33.8341110165,33.3544677425,27.706183627,21.9087553751,0.0,5.7974282519
 01/04  21:00:00,92.1473019726,5.74279701523,3.44067283088,0.0751377086229,36.5179666069,38.8247702939,36.6138194187,25.0401881078,0.0,11.5736313109
 01/04  22:00:00,86.7452709199,5.76838730235,3.50457338402,0.0980945803538,32.965339924,36.8579353714,44.6862273536,27.2493765267,0.0,17.4368508269
 01/04  23:00:00,61.3827524194,5.54668862058,1.80750982275,0.201910707717,25.6355707503,20.6438685092,40.5134934721,28.9241542704,0.0,11.5893392017
 01/04  24:00:00,40.9933752943,5.40664203943,0.643326968136,0.670286517632,15.0252895274,11.7056064465,35.7476441539,29.9715534973,0.0,5.7760906566
 01/05  01:00:00,35.8898462462,5.37463692155,0.34301973371,0.92494613079,11.6412384099,10.0650221343,36.2218035855,30.4530921744,0.0,5.76871141113
 01/05  02:00:00,34.625292359,5.37566789994,0.21026904353,1.35293990062,10.0992000411,10.047477231,36.7351780269,30.9732133217,0.0,5.76196470521
 01/05  03:00:00,33.576201641,5.40179077896,0.147466895252,2.20008765576,8.25718729233,10.0299323277,37.076702648,31.3147621211,0.0,5.76194052686
 01/05  04:00:00,34.1646758735,5.42099866678,0.112453766315,2.8043681021,8.25718729233,10.0299323277,31.8962595454,31.8762595454,0.0,0.02
 01/05  05:00:00,36.2464063947,5.43687629757,0.0899115549802,3.28602142268,8.25718729233,11.6354268332,38.0718219634,32.3027515941,0.0,5.76907036939
 01/05  06:00:00,43.7754896018,5.43561099199,0.105997360944,3.22021828564,12.1011305571,15.3678112995,42.9991846453,31.4393990907,0.0,11.5597855546
 01/05  07:00:00,72.6669387192,5.55127168092,1.74469442506,0.828365141595,19.7275818095,37.2640762949,47.5605086748,30.1213527046,0.0,17.4391559702
 01/05  08:00:00,88.6682251633,5.72499963888,3.16830916465,0.395658762816,24.3117294858,51.2795993405,45.4191936546,27.8925857609,0.0,17.5266078937
 01/05  09:00:00,72.3434383737,5.47272964509,1.645470812,0.889723382968,23.6694662846,40.6342015617,57.1401536209,21.6955550173,0.0,35.4445986035
 01/05  10:00:00,69.1757081436,5.43590714736,3.43851059748,0.973496875443,23.6694662846,35.6302164847,67.8089676936,20.3624822541,18.025,29.4214854395
 01/05  11:00:00,52.1821530069,5.39687062745,2.8832287536,2.17121870387,18.7433767983,22.9618409725,62.186443801,20.6727509428,18.025,23.4886928582
 01/05  12:00:00,52.5476139942,5.41115387572,2.85143882725,2.5566764714,18.7433767983,22.9618409725,62.3886682825,20.934913773,18.025,23.4287545095
 01/05  13:00:00,52.4637455114,5.41020714027,2.68752787203,2.59421501877,18.5889407304,23.1597249699,67.1238256947,19.8179044521,18.025,29.2809212425
 01/05  14:00:00,52.4732808821,5.40267722664,2.67567213789,2.37663789918,18.7433767983,23.2517909448,59.696142944,18.254694815,18.025,23.416448129
 01/05  15:00:00,52.2474555263,5.39552112301,2.69539216193,2.13824917499,18.7433767983,23.2517909448,58.8449982508,17.4047530878,18.025,23.415245163
 01/05  16:00:00,51.4240537355,5.38229154583,2.7857325842,1.52768616302,18.7433767983,22.9618409725,59.5578617554,18.115410207,18.025,23.4174515484
 01/05  17:00:00,56.780102804,5.37936221075,1.97042724924,1.36663051907,18.7433767983,27.431320555,41.9307364716,18.136727076,18.025,5.76900939567
 01/05  18:00:00,72.9232820074,5.44030256866,0.984000420437,0.594804119894,17.6635504202,40.6971502883,24.1878372558,18.4045345882,0.0,5.78330266769
 01/05  19:00:00,80.1174089855,5.52929724351,1.84795124102,0.330547132052,27.5259009287,37.3340067412,39.1633680957,21.7461046011,0.0,17.4172634947
 01/05  20:00:00,82.902888735,5.59380137831,2.42218099167,0.152363002671,33.8341110165,33.3544677425,34.0252788566,22.4534916501,0.0,11.5717872065
 01/05  21:00:00,92.0450547121,5.72424060741,3.35719913546,0.0749120616273,36.5179666069,38.8247702939,29.906756751,24.1092457795,0.0,5.79751097148
 01/05  22:00:00,86.7380147044,5.76066338114,3.52345388589,0.0796756773987,32.965339924,36.8579353714,41.8316450832,24.3928370513,0.0,17.438808032
 01/05  23:00:00,61.3757224412,5.54589481504,1.85679138967,0.146385832068,25.6355707503,20.6438685092,36.8759649115,25.2863760705,0.0,11.5895888409
 01/05  24:00:00,40.9206188488,5.40520486053,0.656508263723,0.585781610931,15.0252895274,11.7056064465,31.9731449859,26.1969944937,0.0,5.7761504922
 01/06  01:00:00,35.8151762017,5.37504487571,0.370538525768,0.822346627467,11.6412384099,10.0650221343,32.4625386988,26.6932580824,0.0,5.76928061632
 01/06  02:00:00,34.3464534713,5.3669083843,0.249554995574,1.04357275636,10.0992000411,10.047477231,32.9023180253,27.1403275982,0.0,5.76199042713
 01/06  03:00:00,33.0163362718,5.38028621935,0.173218457441,1.63597168779,8.25718729233,10.0299323277,33.217555981,27.4555810267,0.0,5.7619749543
 01/06  04:00:00,33.5463084228,5.39765038871,0.137561115652,2.18423923442,8.25718729233,10.0299323277,27.7312710382,27.7112710382,0.0,0.02
 01/06  05:00:00,35.4571611042,5.40702044899,0.111959859726,2.50458118032,8.25718729233,11.6354268332,33.7010224082,27.9317850722,0.0,5.76923733601
 01/06  06:00:00,43.101875514,5.41157793451,0.12397986298,2.55265057396,12.1011305571,15.3678112995,39.8515245278,28.2904200606,0.0,11.5611044672
 01/06  07:00:00,72.5378533278,5.55006699159,1.78185189585,0.663317142266,19.7275818095,37.2640762949,45.5008196957,28.0619336702,0.0,17.4388860255
 01/06  08:00:00,88.6096760008,5.72977625929,3.25634783656,0.244283205977,24.3117294858,51.2795993405,43.4199187269,25.8932574688,0.0,17.5266612581
 01/06  09:00:00,72.2469622688,5.46927753715,1.75307355711,0.689087674607,23.6694662846,40.6342015617,55.2997270697,19.8538258597,0.0,35.44590121
 01/06  10:00:00,69.0257717681,5.4234617308,3.43175464895,0.842758420769,23.6694662846,35.6302164847,67.2228140549,19.7703229095,18.025,29.4274911454
 01/06  11:00:00,51.7151110082,5.37664288279,2.89183472752,1.71579237868,18.7433767983,22.9618409725,68.0280820908,20.6467653639,18.025,29.3563167269
 01/06  12:00:00,52.2861368304,5.39703209193,2.85562620594,2.30513092151,18.7433767983,22.9618409725,62.4401855754,20.9888769318,18.025,23.4263086436
 01/06  13:00:00,52.0892818032,5.39443992061,2.73121969419,2.19182685286,18.5889407304,23.1597249699,60.2719291901,18.8248675431,18.025,23.422061647
 01/06  14:00:00,52.2168498306,5.39237826299,2.69949516446,2.1066797719,18.7433767983,23.2517909448,59.0435384707,17.5967536415,18.025,23.4217848292
 01/06  15:00:00,52.2430680719,5.39464550386,2.68351908922,2.14660656807,18.7433767983,23.2517909448,58.9110340035,17.4653196256,18.025,23.420714378
 01/06  16:00:00,51.8701867191,5.39239594046,2.6946238602,2.05481929403,18.7433767983,22.9618409725,60.1061132482,18.6581051885,18.025,23.4230080597
 01/06  17:00:00,57.1448264742,5.38658489588,1.88808005515,1.80647474732,18.7433767983,27.431320555,42.3246026476,18.5307513435,18.025,5.76885130412
 01/06  18:00:00,72.7522659884,5.40948681674,0.685751934015,0.752845485491,17.6635504202,40.6971502883,25.5711722265,19.7882931025,0.0,5.78287912392
 01/06  19:00:00,79.9429229947,5.49304187779,1.4897839808,0.550476554,27.5259009287,37.3340067412,41.3666758244,23.9495508346,0.0,17.4171249898
 01/06  20:00:00,82.735745372,5.55953405626,2.08880001911,0.35286287197,33.8341110165,33.3544677425,36.2406483336,24.666221861,0.0,11.5744264726
 01/06  21:00:00,91.7055869768,5.67749527633,2.96994751353,0.169435926407,36.5179666069,38.8247702939,38.9302938472,27.3573144692,0.0,11.572979378
 01/06  22:00:00,86.2895061014,5.7033831224,3.06208852686,0.149801518631,32.965339924,36.8579353714,40.0513938961,28.4194959813,0.0,11.6318979148
 01/06  23:00:00,61.1965090284,5.50440362091,1.43160542499,0.433842502346,25.6355707503,20.6438685092,40.7776352077,29.1877095069,0.0,11.5899257008
 01/06  24:00:00,40.945073566,5.37752915014,0.340367631957,0.954047441897,15.0252895274,11.7056064465,41.9802991529,30.4476779831,0.0,11.5326211698
 01/07  01:00:00,37.432047123,5.376018003,0.203206357249,1.40567640893,12.8411359301,10.0650221343,36.6813858267,30.9121353145,0.0,5.7692505122
 01/07  02:00:00,38.1968354927,5.40157555871,0.159623293044,2.18973857693,12.8411359301,10.0650221343,31.2898489414,31.2698489414,0.0,0.02
 01/07  03:00:00,34.7551634233,5.44086030532,0.0994586266978,3.38798260879,8.25718729233,10.0299323277,38.8227052742,33.0606440133,0.0,5.76206126097
 01/07  04:00:00,35.4348235292,5.46416763077,0.0747042707388,4.06908964908,8.25718729233,10.0299323277,40.215327703,34.4537078761,0.0,5.76161982696
 01/07  05:00:00,37.395124589,5.47595713629,0.0577859737783,4.4277789299,8.25718729233,11.6354268332,40.6226608481,34.8535642168,0.0,5.76909663132
 01/07  06:00:00,41.824881583,5.48494201031,0.0453287830362,4.70257421266,8.71707943955,15.3327214929,40.0191467843,34.2428598771,0.0,5.77628690726
 01/07  07:00:00,60.8279899063,5.44734739591,0.110425398858,3.58190551721,18.5082010057,25.6353820695,38.8971648129,33.1074620509,0.0,5.78970276206
 01/07  08:00:00,71.8807142491,5.45635325633,0.931337035995,1.23671920723,19.4083231844,41.0650158608,48.6592648143,31.2194618577,0.0,17.4398029566
 01/07  09:00:00,94.1744147187,5.70871943221,3.57553548267,0.524568973044,26.3286599382,57.9988325916,65.3494597664,23.7318196384,0.0,41.617640128
 01/07  10:00:00,79.6275971274,5.53070670463,4.10829870969,0.777623863635,26.3286599382,42.8504436482,76.0884521131,22.6168745822,18.025,35.4465775309
 01/07  11:00:00,54.8644247388,5.37416945009,2.88776184686,1.38594590838,21.7447113004,23.4437158914,70.1365796828,22.6806699017,18.025,29.4309097811
 01/07  12:00:00,52.8549858004,5.38951343339,2.87653125239,1.83439284501,19.3027497915,23.426170988,63.8228684216,22.3096440827,18.025,23.488224339
 01/07  13:00:00,53.1277381638,5.39964842357,2.65060925514,2.18102307495,19.1483137236,23.7250123474,64.4878692857,23.0367889861,18.025,23.4260802996
 01/07  14:00:00,53.1970669667,5.3990338854,2.60604771504,2.14998099958,19.3027497915,23.7161209604,62.1998711683,20.746615014,18.025,23.4282561543
 01/07  15:00:00,52.9147427049,5.39168254576,2.64063670992,1.84041804117,19.3027497915,23.7161209604,61.7832313713,20.3276278298,18.025,23.4306035415
 01/07  16:00:00,52.6355589242,5.39218202984,2.6347655075,1.85655687275,19.3027497915,23.426170988,68.7636984149,21.4623123032,18.025,29.2763861116
 01/07  17:00:00,58.4966636885,5.40277647776,1.76246615692,2.24403846603,19.3027497915,27.8956505705,45.8523532819,22.0585499846,18.025,5.76880329734
 01/07  18:00:00,70.3303945378,5.39307526921,0.400956607749,1.17437207349,18.2229234133,37.5968344597,29.2191509301,23.4429825698,0.0,5.77616836028
 01/07  19:00:00,84.7749672288,5.48254330392,1.27599051092,0.70102572464,32.690315043,37.0816133363,34.1342176347,28.3506728009,0.0,5.78354483382
 01/07  20:00:00,85.4649839358,5.56764712665,1.99974367402,0.470259432599,36.8143715336,33.066984531,41.1193650231,29.543731081,0.0,11.5756339421
 01/07  21:00:00,91.385131584,5.66797222318,2.73519312069,0.314554639908,36.3493007332,38.7721355839,43.2774742155,31.7030173409,0.0,11.5744568747
 01/07  22:00:00,89.1952944527,5.66727484668,2.64753537559,0.330936165375,36.1807251679,36.8228455648,44.3093109747,32.7339766891,0.0,11.5753342856
 01/07  23:00:00,66.6958434005,5.49001124363,1.23629464543,0.739594402017,31.0351095914,20.6438685092,45.4686176359,33.8359906754,0.0,11.6326269605
 01/07  24:00:00,43.6976617881,5.37565173658,0.229342708104,1.41724547717,17.4250845679,11.7056064465,46.4089102787,34.8475660657,0.0,11.561344213
 01/08  01:00:00,38.8711933113,5.41708352919,0.144044585225,2.74349284747,12.925468867,10.100111941,41.0666795,35.2974763784,0.0,5.7692031216
 01/08  02:00:00,39.8002036341,5.44988346089,0.11094570426,3.67404957289,12.925468867,10.100111941,41.8626166115,36.100452312,0.0,5.76216429947
 01/08  03:00:00,36.2335919565,5.48662647116,0.0689742291635,4.73170707165,8.34152022915,10.0650221343,36.7700476177,36.7500476177,0.0,0.02
 01/08  04:00:00,36.8281598243,5.5096439916,0.0470899598397,5.32513984689,8.34152022915,10.0650221343,43.025736126,37.2635720155,0.0,5.76216411059
 01/08  05:00:00,38.8105665291,5.52274896677,0.0404400268764,5.69434941155,8.34152022915,11.6705166398,43.3894991343,37.6207998709,0.0,5.76869926331
 01/08  06:00:00,43.1369845785,5.52863461189,0.0364091163201,5.86047832454,8.80141237637,15.3678112995,42.2290322811,36.4526482884,0.0,5.77638399266
 01/08  07:00:00,61.7185680271,5.47808926751,0.0785981272118,4.47356054923,18.5082010057,25.6353820695,45.7463516853,34.1847115347,0.0,11.5616401506
 01/08  08:00:00,72.49421456,5.45433057906,0.695328607115,1.96881933554,19.4926561212,41.1001056674,50.2251832815,32.7841845983,0.0,17.4409986832
 01/08  09:00:00,94.1451816659,5.69184403709,3.27864347336,0.80909285041,26.3286599382,57.9988325916,62.4590148814,26.7830180061,0.0,35.6759968753
 01/08  10:00:00,79.4056996987,5.51134356059,3.71276398779,1.09004072631,26.2443270014,42.8153538416,79.6733664239,26.2069236068,18.025,35.4414428171
 01/08  11:00:00,56.2086271311,5.41932235217,2.61079450136,2.96195635319,21.7447113004,23.4437158914,75.1897600941,27.7313601093,18.025,29.4333999847
 01/08  12:00:00,54.8154331747,5.45594358471,2.57697735671,3.96824867108,19.3449162599,23.4437158914,75.6268389167,28.246228241,18.025,29.3556106757
 01/08  13:00:00,55.0580372201,5.46734003157,2.38675398688,4.24776950093,19.190480192,23.7425572507,70.2134595217,28.7674529193,18.025,23.4210066024
 01/08  14:00:00,55.1244248072,5.47134434692,2.34410953137,4.32667744595,19.260583323,23.698576057,67.949945319,26.5067212861,18.025,23.418224033
 01/08  15:00:00,55.1871811562,5.47447916487,2.34148228746,4.38892601673,19.260583323,23.698576057,67.7605899654,26.3148415993,18.025,23.4207483661
 01/08  16:00:00,55.0485491932,5.47993158328,2.35648819591,4.51978494665,19.260583323,23.4086260847,68.9758111157,27.5275334594,18.025,23.4232776563
 01/08  17:00:00,60.7909477286,5.48838572906,1.54224325086,4.73263438991,19.260583323,27.8781056672,51.2941524337,27.5001734519,18.025,5.76897898177
 01/08  18:00:00,72.4009347836,5.45108210413,0.208206683197,3.43935864832,18.1807569449,37.5792895564,33.8220790441,28.0457632233,0.0,5.7763158208
 01/08  19:00:00,84.7224207027,5.43874449989,0.752892240495,1.33478847752,32.6059821062,37.0465235296,43.2924804626,31.7457249342,0.0,11.5467555283
 01/08  20:00:00,85.4207935137,5.52589504689,1.52871360576,0.938845057992,36.8143715336,33.066984531,37.9203209892,32.1222763517,0.0,5.7980446375
 01/08  21:00:00,91.4887931472,5.63535498187,2.41823065584,0.648367244748,36.43363367,38.8072253906,44.6484705044,33.0734900583,0.0,11.5749804461
 01/08  22:00:00,89.0758493126,5.6388261755,2.41013409227,0.596757768273,36.0963922311,36.7877557581,44.9340810604,33.3582713327,0.0,11.5758097277
 01/08  23:00:00,66.6599071764,5.47022495071,1.02340899948,1.0557427203,30.9507766546,20.6087787026,51.6978470909,34.257663232,0.0,17.4401838589
 01/08  24:00:00,44.6226709164,5.40605404907,0.180360166078,2.36083146622,17.4250845679,11.7056064465,41.0098497429,35.2192290667,0.0,5.79062067622
 01/09  01:00:00,38.7728155456,5.46093799697,0.113011077012,3.95161207895,11.6412384099,10.0650221343,41.4059086539,35.6365242519,0.0,5.76938440193
 01/09  02:00:00,38.4041793915,5.50221984389,0.0741429500453,5.14139396919,10.0992000411,10.047477231,43.6946992525,37.933317516,0.0,5.76138173649
 01/09  03:00:00,37.1292470029,5.52253386407,0.0481289913368,5.7317176794,8.25718729233,10.0299323277,43.7429195391,37.9808853324,0.0,5.76203420664
 01/09  04:00:00,37.6689501514,5.54189435019,0.0414739747826,6.25871639508,8.25718729233,10.0299323277,44.7291542912,38.9671236722,0.0,5.76203061894
 01/09  05:00:00,39.7628687713,5.55907525592,0.036139470092,6.73404631324,8.25718729233,11.6354268332,45.8542691815,40.0855677697,0.0,5.76870141179
 01/09  06:00:00,47.1835949037,5.55212825383,0.0353175891458,6.58246869,12.1011305571,15.3678112995,44.9766940137,39.1857500384,0.0,5.79094397525
 01/09  07:00:00,73.3583407038,5.46007683922,0.507322022123,2.84830014774,19.7275818095,37.2640762949,55.307469044,37.8701187979,0.0,17.4373502461
 01/09  08:00:00,88.4155684126,5.60762978662,2.15495851748,1.27367431675,24.3117294858,51.2795993405,58.4169502465,35.0523516895,0.0,23.364598557
 01/09  09:00:00,73.4389952354,5.44376981142,0.639302224077,3.02037838638,23.6694662846,40.6342015617,58.6704751486,29.1217413695,0.0,29.5487337791
 01/09  10:00:00,71.086012484,5.46468927552,2.46992195125,3.82358675026,23.6694662846,35.6302164847,75.4817348369,28.0259557,18.025,29.4307791369
 01/09  11:00:00,53.7647077309,5.46848042785,2.65685548514,3.90851770729,18.7433767983,22.9618409725,73.8231339911,26.4390131372,18.025,29.359120854
 01/09  12:00:00,53.4145434055,5.46030816677,2.77310432032,3.45277504093,18.7433767983,22.9618409725,66.5929978912,25.1362941195,18.025,23.4317037717
 01/09  13:00:00,53.8615727455,5.46332594882,2.38220158653,4.24424286216,18.5889407304,23.1597249699,66.4442911095,24.992893782,18.025,23.4263973275
 01/09  14:00:00,54.3050936519,5.47351046239,2.28935415273,4.52392293552,18.7433767983,23.2517909448,66.588300273,25.1342179867,18.025,23.4290822863
 01/09  15:00:00,54.148362782,5.46817466933,2.26294819034,4.39893265586,18.7433767983,23.2517909448,66.7977888832,25.3427977618,18.025,23.4299911214
 01/09  16:00:00,54.3777942844,5.48832426227,2.21604220627,4.94506957927,18.7433767983,22.9618409725,70.3156395065,28.8580772234,18.025,23.4325622831
 01/09  17:00:00,60.5601319639,5.51571276392,1.31058324055,5.67014992146,18.7433767983,27.431320555,55.875421971,32.0813793693,18.025,5.76904260168
 01/09  18:00:00,76.4245455357,5.49955439071,0.219951863563,4.80084987669,17.6635504202,40.6971502883,48.0835922547,36.5365448082,0.0,11.5470474466
 01/09  19:00:00,82.831099314,5.50885588551,0.382348250359,4.53025662788,27.5259009287,37.3340067412,55.9055597691,44.2868557149,0.0,11.6187040542
 01/09  20:00:00,85.0974856613,5.51437564476,0.537241481707,4.31130084691,33.8341110165,33.3544677425,59.4004019246,47.8250158821,0.0,11.5753860425
 01/09  21:00:00,92.7674802212,5.55400132235,1.25077377045,3.07398097409,36.5179666069,38.8247702939,63.5967101222,52.0234402475,0.0,11.5732698747
 01/09  22:00:00,87.5306606754,5.57769548567,1.41863662552,3.16006948467,32.965339924,36.8579353714,71.8564752389,54.4151594462,0.0,17.4413157926
 01/09  23:00:00,67.3401500082,5.59521459345,0.208507186471,7.7097529145,25.6355707503,20.6438685092,68.7909501849,57.2021469956,0.0,11.5888031893
 01/09  24:00:00,51.7841777498,5.73093651991,0.0425998866956,11.7375038355,15.0252895274,11.7056064465,65.2065104038,59.4299618047,0.0,5.77654859912
 01/10  01:00:00,49.3310226357,5.82371024175,0.0319370238281,14.2281180133,11.6412384099,10.0650221343,67.7234926249,61.9543488596,0.0,5.76914376535
 01/10  02:00:00,49.8252759216,5.89882370601,0.0233734495583,16.2166528559,10.0992000411,10.047477231,69.4820002521,63.719760375,0.0,5.76223987713
 01/10  03:00:00,49.5739632948,5.95676529673,0.0154076370821,17.7749241555,8.25718729233,10.0299323277,64.5664937935,64.5464937935,0.0,0.02
 01/10  04:00:00,50.7730159726,6.00023026537,0.00921285665129,18.936706382,8.25718729233,10.0299323277,71.011764684,65.2495095858,0.0,5.76225509814
 01/10  05:00:00,53.2623316149,6.03017801359,0.00389015836944,19.7946526056,8.25718729233,11.6354268332,71.4239122016,65.6546570537,0.0,5.76925514791
 01/10  06:00:00,60.990309506,6.03266740332,0.00191321293494,19.9420419198,12.1011305571,15.3678112995,76.5430924342,64.9816016242,0.0,11.56149081
 01/10  07:00:00,85.4936105533,5.83289880807,0.0327800781293,15.0852814898,19.7275818095,37.2640762949,81.2904215324,63.8487750297,0.0,17.4416465027
 01/10  08:00:00,96.9413493169,5.71210990366,0.203054104416,11.6468709216,24.3117294858,51.2795993405,78.5953906572,61.0672698309,0.0,17.5281208263
 01/10  09:00:00,84.7005539357,5.80796858327,0.095798509957,14.461233322,23.6694662846,40.6342015617,84.9981707254,49.5446112613,0.0,35.4535594641
 01/10  10:00:00,79.8673626793,5.76097106139,1.69529805519,13.0832737193,23.6694662846,35.6302164847,93.0761448286,45.6210087357,18.025,29.430136093
 01/10  11:00:00,62.7695533366,5.77628893214,1.8957838316,13.3666236243,18.7433767983,22.9618409725,84.9666896387,43.448999891,18.025,23.4926897477
 01/10  12:00:00,61.1836610352,5.72924395788,2.08137538057,11.6446826517,18.7433767983,22.9618409725,88.1523339998,40.8450637578,18.025,29.282270242
 01/10  13:00:00,59.28272733,5.68460805995,2.1850317074,9.64128099065,18.5889407304,23.1597249699,78.1241954963,36.6785662218,18.025,23.4206292745
 01/10  14:00:00,58.2858283452,5.64994277512,2.34163046621,8.27594806717,18.7433767983,23.2517909448,76.4633270975,35.017544779,18.025,23.4207823185
 01/10  15:00:00,57.2160983803,5.61586917186,2.38588759893,7.19603392262,18.7433767983,23.2517909448,74.9593372057,33.5108034672,18.025,23.4235337384
 01/10  16:00:00,56.1142125886,5.5805073169,2.31413133283,6.49121532262,18.7433767983,22.9618409725,75.7062094182,34.2549406268,18.025,23.4262687915
 01/10  17:00:00,61.8310063174,5.57278367408,1.23848561763,6.95603941769,18.7433767983,27.431320555,59.9616916719,36.1674975155,18.025,5.76919415643
 01/10  18:00:00,77.8497212411,5.55612479101,0.357360180514,6.03203756203,17.6635504202,40.6971502883,45.8887649124,40.1054071146,0.0,5.7833577978
 01/10  19:00:00,83.7110710769,5.55158899954,0.557589533134,5.19224282171,27.5259009287,37.3340067412,62.7623038219,45.3437729143,0.0,17.4185309076
 01/10  20:00:00,85.4364058731,5.55002987454,0.832313647669,4.3194897426,33.8341110165,33.3544677425,56.8279306547,45.2520098209,0.0,11.5759208338
 01/10  21:00:00,93.329385188,5.59217631614,1.41880102062,3.42967829058,36.5179666069,38.8247702939,58.1931114813,46.6185412313,0.0,11.57457025
 01/10  22:00:00,87.9528137445,5.59886878141,1.46132978527,3.51834825364,32.965339924,36.8579353714,60.4703992718,48.8362002209,0.0,11.6341990508
 01/10  23:00:00,66.9049669082,5.58941359433,0.392527297157,7.09634337754,25.6355707503,20.6438685092,70.0010580407,52.6256473656,0.0,17.3754106751
 01/10  24:00:00,51.7702524922,5.72070838692,0.0329029372744,11.7434985818,15.0252895274,11.7056064465,62.3861377146,56.6097153587,0.0,5.77642235586
 01/11  01:00:00,48.9759822309,5.80206953674,0.0221164741493,13.9045362437,11.6412384099,10.0650221343,64.4789171464,58.7095972109,0.0,5.76931993553
 01/11  02:00:00,49.3148580964,5.86866832644,0.0144145810519,15.7453498474,10.0992000411,10.047477231,61.0908503582,61.0708503582,0.0,0.02
 01/11  03:00:00,49.1863860655,5.93066409137,0.00690539289631,17.4219475676,8.25718729233,10.0299323277,68.4321715264,62.6701675946,0.0,5.76200393176
 01/11  04:00:00,50.2689233365,5.96949747501,0.00143261598837,18.4711227461,8.25718729233,10.0299323277,69.0684135232,63.306387402,0.0,5.76202612121
 01/11  05:00:00,53.027582712,6.01059316442,0.0,19.5833756696,8.25718729233,11.6354268332,70.1224408317,64.3529803852,0.0,5.76946044641
 01/11  06:00:00,61.2362685866,6.02952010881,0.0,20.1930583543,12.1011305571,15.3678112995,70.5638492227,64.7731853175,0.0,5.79066390523
 01/11  07:00:00,85.5864819909,5.82142143732,0.0254301145776,15.1969765393,19.7275818095,37.2640762949,81.4545481385,64.013731629,0.0,17.4408165095
 01/11  08:00:00,97.324366368,5.72159746004,0.289446237284,11.9339935881,24.3117294858,51.2795993405,84.8200178478,61.4541031216,0.0,23.3659147262
 01/11  09:00:00,86.6983018939,5.87174114275,0.0816927310129,16.4093079146,23.6694662846,40.6342015617,86.3856360023,50.9330840591,0.0,35.4525519431
 01/11  10:00:00,83.7948648251,5.89819410494,1.63362767363,16.935216573,23.6694662846,35.6302164847,95.6808021357,48.2222796001,18.025,29.4335225356
 01/11  11:00:00,69.1540844913,6.01047261994,1.81567268517,19.5970794922,18.7433767983,22.9618409725,89.8651205049,48.3479201751,18.025,23.4922003299
 01/11  12:00:00,69.1550130328,6.01413033707,1.86665923813,19.5458626086,18.7433767983,22.9618409725,88.9531647392,47.4967133364,18.025,23.4314514028
 01/11  13:00:00,68.1409344377,5.98457945068,1.74525571137,18.639288663,18.5889407304,23.1597249699,85.5825869648,44.124849045,18.025,23.4327379198
 01/11  14:00:00,67.7745145124,5.96342573919,1.77956188375,18.0132139672,18.7433767983,23.2517909448,90.1402283374,42.8317655668,18.025,29.2834627706
 01/11  15:00:00,66.8513807121,5.93090489351,1.83498327274,17.0671836025,18.7433767983,23.2517909448,82.7288750086,41.2853074886,18.025,23.41856752
 01/11  16:00:00,66.0291144011,5.91360122913,1.87076431161,16.516389582,18.7433767983,22.9618409725,83.2414987576,41.7950594027,18.025,23.4214393549
 01/11  17:00:00,70.7683931627,5.88625514756,1.03517700717,15.7832619367,18.7433767983,27.431320555,65.4377380693,41.6434118821,18.025,5.76932618715
 01/11  18:00:00,84.5207486402,5.76517282264,0.0648842820807,12.786491882,17.6635504202,40.6971502883,48.7073700602,42.9249042003,0.0,5.78246585997
 01/11  19:00:00,88.8179910134,5.68062145274,0.0449234037873,10.6827876067,27.5259009287,37.3340067412,64.2325904402,46.8132197201,0.0,17.4193707202
 01/11  20:00:00,89.4949996774,5.61702343186,0.0565993020178,9.08680110322,33.8341110165,33.3544677425,59.0466632732,47.4730941347,0.0,11.5735691385
 01/11  21:00:00,95.3290688517,5.5372413056,0.197147046664,6.70594221437,36.5179666069,38.8247702939,54.9163992932,49.1200861137,0.0,5.79631317951
 01/11  22:00:00,89.1868289277,5.53100919388,0.420315686118,5.86123172708,32.965339924,36.8579353714,67.1159390995,49.6740971105,0.0,17.441841989
 01/11  23:00:00,68.9172061199,5.62847862321,0.0517962471558,9.41024422712,25.6355707503,20.6438685092,62.7088786241,51.1187050895,0.0,11.5901735345
 01/11  24:00:00,53.2013589166,5.77669946884,0.0282766789548,13.1232369258,15.0252895274,11.7056064465,58.5673431537,52.7907336234,0.0,5.77660953028
 01/12  01:00:00,49.8923232598,5.84262071389,0.0192800742165,14.783160364,11.6412384099,10.0650221343,59.6313670773,53.8618687368,0.0,5.76949834046
 01/12  02:00:00,49.3559070514,5.88182852717,0.0126192214963,15.7750308942,10.0992000411,10.047477231,60.397253837,54.6348429539,0.0,5.76241088309
 01/12  03:00:00,48.3545620519,5.9149915237,0.00575927593234,16.6069390221,8.25718729233,10.0299323277,60.9519020487,55.189747883,0.0,5.76215416564
 01/12  04:00:00,48.8703210466,5.93558026282,0.000930615025347,17.106938821,8.25718729233,10.0299323277,61.3921682839,55.6299953574,0.0,5.76217292653
 01/12  05:00:00,50.7704601124,5.94698727738,0.0,17.389857364,8.25718729233,11.6354268332,61.5801081606,55.8112073746,0.0,5.76890078603
 01/12  06:00:00,57.9463638372,5.92970726172,0.0,17.0029626058,12.1011305571,15.3678112995,60.731360315,54.9400783923,0.0,5.79128192275
 01/12  07:00:00,81.542423398,5.69745884345,0.032149104277,11.2701507727,19.7275818095,37.2640762949,69.7086880132,52.2686445618,0.0,17.4400434514
 01/12  08:00:00,92.8101899932,5.56120078889,0.0608789129893,7.80877291669,24.3117294858,51.2795993405,72.7994391692,49.4325518083,0.0,23.3668873609
 01/12  09:00:00,82.0375638844,5.72318664841,0.12998632673,11.8488243204,23.6694662846,40.6342015617,70.4178034664,40.8639531728,0.0,29.5538502936
 01/12  10:00:00,79.775187037,5.7637637984,1.91067825495,12.7729147373,23.6694662846,35.6302164847,87.4089954507,39.9517002964,18.025,29.4322951543
 01/12  11:00:00,64.7255784396,5.86111070349,2.08627335644,15.0473296367,18.7433767983,22.9618409725,86.9107480749,39.5231974336,18.025,29.3625506413
 01/12  12:00:00,64.8085046007,5.86754017465,2.12047322613,15.0921272912,18.7433767983,22.9618409725,80.5369427059,39.0808020662,18.025,23.4311406398
 01/12  13:00:00,64.2234893866,5.85367942111,1.97067602988,14.6273230115,18.5889407304,23.1597249699,77.9840943347,36.5295078764,18.025,23.4295864583
 01/12  14:00:00,64.2340034205,5.84615933155,2.00159500252,14.36793454,18.7433767983,23.2517909448,77.0148862417,35.5573954283,18.025,23.4324908134
 01/12  15:00:00,64.3281901507,5.85093808149,1.96590773112,14.4930283511,18.7433767983,23.2517909448,83.7184338051,36.40397313,18.025,29.2894606751
 01/12  16:00:00,63.9642210942,5.84654086457,1.94432057321,14.4449976473,18.7433767983,22.9618409725,80.4883460731,39.0448452263,18.025,23.4185008469
 01/12  17:00:00,69.1254243541,5.83356836542,1.09456641788,14.133593078,18.7433767983,27.431320555,63.3987424322,39.6045351886,18.025,5.76920724363
 01/12  18:00:00,83.9650652819,5.75039206164,0.0630333379012,12.2474392809,17.6635504202,40.6971502883,49.2892892679,43.505528062,0.0,5.78376120584
 01/12  19:00:00,89.3335513398,5.70122295825,0.0408031163216,11.1818623636,27.5259009287,37.3340067412,67.9350336667,50.518201154,0.0,17.4168325127
 01/12  20:00:00,91.2189116287,5.67509196192,0.0492562313299,10.7599806363,33.8341110165,33.3544677425,60.6710696248,54.8726094834,0.0,5.79846014139
 01/12  21:00:00,97.9242745896,5.61068320963,0.0654282183837,9.35942413228,36.5179666069,38.8247702939,71.1939422217,59.6180613712,0.0,11.5758808504
 01/12  22:00:00,92.5913161763,5.61147545097,0.0947955901701,9.51076468513,32.965339924,36.8579353714,79.9663560281,62.5247647241,0.0,17.4415913041
 01/12  23:00:00,74.0874260407,5.79815945958,0.0389878496664,14.4235847344,25.6355707503,20.6438685092,76.5617896814,64.971481038,0.0,11.5903086434
 01/12  24:00:00,60.0684351724,6.00886550998,0.0140936836743,19.7723279619,15.0252895274,11.7056064465,73.677684455,67.900905878,0.0,5.77677857699
 01/13  01:00:00,58.4682081785,6.13486339514,0.00297406286939,23.0831058294,11.6412384099,10.0650221343,77.1743094946,71.4047121007,0.0,5.76959739394
 01/13  02:00:00,59.7598665264,6.23718767415,0.0,25.8362475542,10.0992000411,10.047477231,80.8310532251,75.0687849379,0.0,5.7622682872
 01/13  03:00:00,60.0855690932,6.31798376378,0.0,27.9407113943,8.25718729233,10.0299323277,82.9477232579,77.1854176503,0.0,5.76230560756
 01/13  04:00:00,62.0953975303,6.39068621121,0.0,29.8778393536,8.25718729233,10.0299323277,79.5906471342,79.5706471342,0.0,0.02
 01/13  05:00:00,65.1897461184,6.44297144563,0.0,31.3131563527,8.25718729233,11.6354268332,86.867919168,81.0983672664,0.0,5.76955190163
 01/13  06:00:00,72.8271048205,6.43994418494,0.0,31.3734612841,12.1011305571,15.3678112995,91.8046039189,80.2429127405,0.0,11.5616911783
 01/13  07:00:00,95.4448209207,6.1485148318,0.0,24.7536325239,19.7275818095,37.2640762949,96.4992220737,79.0557889671,0.0,17.4434331066
 01/13  08:00:00,106.114194474,5.97830306488,0.0261993186227,20.7303474871,24.3117294858,51.2795993405,94.5242592352,76.9924174176,0.0,17.5318418176
 01/13  09:00:00,94.5592051523,6.12496776655,0.0345487201024,24.0641160707,23.6694662846,40.6342015617,98.8900215244,63.4295579472,0.0,35.4604635771
 01/13  10:00:00,89.4310124407,6.08060698178,1.27020928756,22.7523613904,23.6694662846,35.6302164847,107.232653767,59.7704224509,18.025,29.4372313166
 01/13  11:00:00,73.4699000773,6.15237886992,1.49835226343,24.0882993045,18.7433767983,22.9618409725,106.132839106,58.7458794984,18.025,29.3619596076
 01/13  12:00:00,70.5183769799,6.04655039099,1.55835721281,21.1851035527,18.7433767983,22.9618409725,97.7405064003,56.2812961537,18.025,23.4342102466
 01/13  13:00:00,67.8528959138,5.95615551709,1.43590452865,18.6890236993,18.5889407304,23.1597249699,94.4994722721,53.0443164536,18.025,23.4301558185
 01/13  14:00:00,66.4151102146,5.89875074993,1.50308268948,16.9949601662,18.7433767983,23.2517909448,92.3936591436,50.9379991022,18.025,23.4306600414
 01/13  15:00:00,65.2075412216,5.86033973268,1.57189027802,15.7569932549,18.7433767983,23.2517909448,90.4631947468,49.0045367372,18.025,23.4336580096
 01/13  16:00:00,63.0569495712,5.7948242281,1.63841703962,13.8953402553,18.7433767983,22.9618409725,95.1245014958,47.8135740161,18.025,29.2859274797
 01/13  17:00:00,68.9263040572,5.81304018613,0.766914251707,14.2826541909,18.7433767983,27.431320555,68.6558558311,48.8533686044,18.025,1.77748722661
 01/13  18:00:00,84.533583694,5.74574724073,2.86663849838e-05,12.883604633,17.6635504202,40.6971502883,63.5881993619,53.803710881,0.0,9.78448848085
 01/13  19:00:00,89.9650695677,5.69879513094,0.0175964256654,11.83901109,27.5259009287,37.3340067412,71.2437742359,59.6239613226,0.0,11.6198129133
 01/13  20:00:00,91.2744203113,5.65876687096,0.0340256801397,10.8470404187,33.8341110165,33.3544677425,70.6836325799,59.1071880471,0.0,11.5764445328
 01/13  21:00:00,97.3900948004,5.58453606189,0.0990372591138,8.81777766909,36.5179666069,38.8247702939,70.4212961471,58.8462247842,0.0,11.5750713629
 01/13  22:00:00,91.72153512,5.58647159914,0.212970741639,8.5478032474,32.965339924,36.8579353714,76.3285708701,58.8874850928,0.0,17.4410857773
 01/13  23:00:00,72.4378714226,5.73463567845,0.0316296461395,12.8449070998,25.6355707503,20.6438685092,72.0711491046,60.4798236337,0.0,11.5913254708
 01/13  24:00:00,57.5333872228,5.91377244737,0.00596427476684,17.340499846,15.0252895274,11.7056064465,68.036880849,62.2602065571,0.0,5.77667429194
 01/14  01:00:00,55.8289500612,5.99566097613,0.0,19.386124327,12.8411359301,10.0650221343,69.2012154587,63.4316977671,0.0,5.76951769155
 01/14  02:00:00,57.0456106684,6.04344388845,0.0,20.5562525708,12.8411359301,10.0650221343,70.1057696499,64.3434666531,0.0,5.7623029967
 01/14  03:00:00,54.078664338,6.10857947864,0.0,22.1432095934,8.25718729233,10.0299323277,70.8780427641,65.1156958682,0.0,5.76234689593
 01/14  04:00:00,54.3263526172,6.12090509845,0.0,22.3785742979,8.25718729233,10.0299323277,64.470354696,64.450354696,0.0,0.02
 01/14  05:00:00,56.0089389012,6.12537637626,0.0,22.4499416284,8.25718729233,11.6354268332,69.8276791489,64.0580141381,0.0,5.76966501087
 01/14  06:00:00,60.5100995142,6.13888881595,0.0,22.7791503618,8.71707943955,15.3327214929,74.8971191128,63.3638697536,0.0,11.5332493592
 01/14  07:00:00,78.2667420305,6.04288490512,0.0,20.5355132596,18.5082010057,25.6353820695,67.8840444268,62.0926715546,0.0,5.79137287213
 01/14  08:00:00,86.4311751618,5.8637145263,0.0,16.3111007595,19.4083231844,41.0650158608,77.5083220741,60.0650270952,0.0,17.4432949789
 01/14  09:00:00,101.378451364,5.66668755782,0.119212218685,11.2268883772,26.3286599382,57.9988325916,91.206962217,49.5736181589,0.0,41.6333440581
 01/14  10:00:00,89.772346271,5.74841458757,1.72232031374,13.0905950371,26.3286599382,42.8504436482,94.1441422393,46.5701736844,18.025,29.5489685549
 01/14  11:00:00,69.9928277233,5.91380767566,1.91958299529,16.942852735,21.7447113004,23.4437158914,94.0600614985,46.593572721,18.025,29.4414887774
 01/14  12:00:00,67.9126477444,5.93269651481,1.96735453067,17.2580218675,19.3027497915,23.426170988,93.3417387733,45.9521284558,18.025,29.3646103175
 01/14  13:00:00,67.8225396285,5.93395819835,1.80577734824,17.1863286089,19.1483137236,23.7250123474,87.2485958563,45.7933273188,18.025,23.4302685375
