Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  14:00:00,67.3477829506,5.91409257515,1.82683164297,16.5648362896,19.3027497915,23.7161209604,84.3479660786,42.8898158647,18.025,23.4331502139
 01/14  15:00:00,66.6034650837,5.88824065769,1.86979826985,15.8034021698,19.3027497915,23.7161209604,87.1618237404,41.735602397,18.025,27.4012213434
 01/14  16:00:00,65.7728148456,5.87034300643,1.90947786384,15.2409237803,19.3027497915,23.426170988,85.317869074,41.9834255463,18.025,25.3094435278
 01/14  17:00:00,71.3278321488,5.87509649434,1.06704438968,15.2982873041,19.3027497915,27.8956505705,65.9243873196,42.1301207187,18.025,5.76926660087
 01/14  18:00:00,82.772946859,5.79957608903,0.0476249881733,13.5637313553,18.2229234133,37.5968344597,50.2128556078,44.436688535,0.0,5.77616707281
 01/14  19:00:00,93.7550288536,5.67897341861,0.0401206235359,10.720498966,32.690315043,37.0816133363,55.592405919,49.8097576313,0.0,5.78264828772
 01/14  20:00:00,92.242325779,5.61072066314,0.0536114272238,9.15062316373,36.8143715336,33.066984531,64.1452666201,52.5685720251,0.0,11.576694595
 01/14  21:00:00,96.1129126032,5.55189707921,0.068916138995,7.82464812392,36.3493007332,38.7721355839,67.5734175275,55.9981698715,0.0,11.575247656
 01/14  22:00:00,94.3126879785,5.55915823706,0.0675929458433,8.13635400545,36.1807251679,36.8228455648,69.6471762863,58.0708599683,0.0,11.576316318
 01/14  23:00:00,77.3086778755,5.72080926797,0.0400150542212,12.3178554734,31.0351095914,20.6438685092,78.0805083289,60.6374727159,0.0,17.443035613
 01/14  24:00:00,60.3446418865,5.93303354383,0.0136422478619,17.72251485,17.4250845679,11.7056064465,69.9294658033,64.1381066817,0.0,5.79135912167
 01/15  01:00:00,57.2837289206,6.04386091732,0.00343559243499,20.6698425513,12.925468867,10.100111941,73.3846233369,67.6150421239,0.0,5.76958121298
 01/15  02:00:00,59.5562299145,6.1249600848,0.0,22.865931145,12.925468867,10.100111941,76.6350572672,70.8726956766,0.0,5.76236159054
 01/15  03:00:00,57.8304141155,6.23183483614,0.0,25.6522794788,8.34152022915,10.0650221343,79.9798869749,74.2174749682,0.0,5.76241200669
 01/15  04:00:00,59.7126926042,6.30195084022,0.0,27.4644440391,8.34152022915,10.0650221343,76.0306981046,76.0106981046,0.0,0.02
 01/15  05:00:00,62.5783177707,6.34794878189,0.0,28.6773230518,8.34152022915,11.6705166398,82.4611219433,76.6913742535,0.0,5.76974768979
 01/15  06:00:00,67.1100415467,6.36249609392,0.0,29.0360594944,8.80141237637,15.3678112995,86.1772089214,74.6437530949,0.0,11.5334558265
 01/15  07:00:00,85.1890749665,6.27847736018,0.0,27.2222497868,18.5082010057,25.6353820695,79.5186999726,73.7271909134,0.0,5.79150905926
 01/15  08:00:00,93.212595405,6.08402575304,0.0,22.7527801548,19.4926561212,41.1001056674,89.058302591,71.614389077,0.0,17.443913514
 01/15  09:00:00,106.30987779,5.81952698884,0.0817009754775,16.042977585,26.3286599382,57.9988325916,100.319733413,58.6842349058,0.0,41.6354985075
 01/15  10:00:00,94.6220460632,5.91514507864,1.48201508754,18.1332855543,26.2443270014,42.8153538416,102.906097858,55.330210894,18.025,29.5508869642
 01/15  11:00:00,74.6682634386,6.07614822219,1.7127775879,21.6627488739,21.7447113004,23.4437158914,102.08104224,54.6156780425,18.025,29.4403641972
 01/15  12:00:00,71.4465302375,6.05547221007,1.81847600467,20.7582921456,19.3449162599,23.4437158914,99.0513278322,51.6624917129,18.025,29.3638361193
 01/15  13:00:00,70.2031809933,6.01541283865,1.69380784295,19.5377713665,19.190480192,23.7425572507,91.5585754257,50.1017913217,18.025,23.431784104
 01/15  14:00:00,68.7986343871,5.96466988266,1.73990213699,18.1117483764,19.260583323,23.698576057,88.073854336,46.6140739812,18.025,23.4347803547
 01/15  15:00:00,66.967076006,5.89918184687,1.81016191255,16.2754179923,19.260583323,23.698576057,91.3862721517,44.0737156262,18.025,29.2875565255
 01/15  16:00:00,66.0425756456,5.87790034226,1.81857748534,15.6537378441,19.260583323,23.4086260847,86.9056330691,45.4592828767,18.025,23.4213501924
 01/15  17:00:00,71.9325590038,5.89586748089,0.924174145093,16.0848203921,19.260583323,27.8781056672,71.1380962087,47.3438529753,18.025,5.76924323345
 01/15  18:00:00,83.9280902317,5.83671169287,0.00920638749476,14.7798653815,18.1807569449,37.5792895564,56.3475062241,50.5707267706,0.0,5.77677945353
 01/15  19:00:00,95.0671850944,5.72149689095,0.0347213912084,12.1149494745,32.6059821062,37.0465235296,62.4930724543,56.7091238969,0.0,5.78394855744
 01/15  20:00:00,93.9973526108,5.66386881191,0.0490858015774,10.8570225187,36.8143715336,33.066984531,70.9587525519,59.3815252747,0.0,11.5772272772
 01/15  21:00:00,97.176427407,5.5807975931,0.0680297042752,8.74072261799,36.43363367,38.8072253906,70.1243801981,58.5504859293,0.0,11.5738942688
 01/15  22:00:00,94.6101112147,5.57313877158,0.0688808771206,8.53792581916,36.0963922311,36.7877557581,69.113579225,57.5363548763,0.0,11.5772243487
 01/15  23:00:00,76.9846183332,5.71651445105,0.042648260156,12.1148727304,30.9507766546,20.6087787026,75.0905973965,57.6466819187,0.0,17.4439154778
 01/15  24:00:00,58.5376817992,5.87483603099,0.0189750481044,15.968415786,17.4250845679,11.7056064465,62.9050783981,57.113572261,0.0,5.79150613716
 01/16  01:00:00,53.9513296422,5.93478972106,0.0115662133754,17.4383815997,12.925468867,10.100111941,63.0787207788,57.3090064769,0.0,5.7697143019
 01/16  02:00:00,54.8481784865,5.96901165248,0.00541280636928,18.3084140171,12.925468867,10.100111941,63.7680504326,58.0056801207,0.0,5.76237031192
 01/16  03:00:00,51.5007345449,6.01978700286,0.0,19.5346456704,8.34152022915,10.0650221343,64.3515032985,58.5890759986,0.0,5.76242729984
 01/16  04:00:00,51.7142074913,6.03221732652,0.0,19.7356901359,8.34152022915,10.0650221343,57.7627354289,57.7427354289,0.0,0.02
 01/16  05:00:00,53.2252121994,6.03095679044,0.0,19.6412074453,8.34152022915,11.6705166398,63.0464905551,57.27676423,0.0,5.7697263251
 01/16  06:00:00,57.5232310797,6.0370300997,0.0,19.7747121368,8.80141237637,15.3678112995,68.0547649416,56.5207458572,0.0,11.5340190844
 01/16  07:00:00,75.103738272,5.93967027395,0.0,17.4757169402,18.5082010057,25.6353820695,61.0961970551,55.3047268672,0.0,5.79147018798
 01/16  08:00:00,83.5910452239,5.77276335491,0.0169685199525,13.4255174535,19.4926561212,41.1001056674,70.4947527533,53.0520331384,0.0,17.4427196149
 01/16  09:00:00,98.8056687823,5.5904864797,0.158211772005,8.69128971964,26.3286599382,57.9988325916,84.9200159149,43.2826279454,0.0,41.6373879695
 01/16  10:00:00,87.0825622855,5.66514811484,1.93519690677,10.3906100568,26.2443270014,42.8153538416,94.0528304751,40.5671733659,18.025,35.4606571092
 01/16  11:00:00,67.2910555295,5.82091541202,2.09169849086,14.1618491443,21.7447113004,23.4437158914,88.6923120643,41.225611073,18.025,29.4417009912
 01/16  12:00:00,65.2327676239,5.83924641043,2.13897248085,14.4402555607,19.3449162599,23.4437158914,81.778613047,40.259020414,18.025,23.494592633
 01/16  13:00:00,64.5436112623,5.81845360659,2.00701618515,13.7619488844,19.190480192,23.7425572507,79.9466013479,38.486871765,18.025,23.4347295829
 01/16  14:00:00,63.9445614067,5.79793286919,2.02493703164,13.1393745444,19.260583323,23.698576057,82.855394458,35.5378731321,18.025,29.2925213259
 01/16  15:00:00,63.5115669869,5.7827439064,2.04772312217,12.6987873008,19.260583323,23.698576057,76.7759147293,35.3296427858,18.025,23.4212719436
 01/16  16:00:00,62.843779041,5.76962095505,2.06471424074,12.3170815518,19.260583323,23.4086260847,77.9026897341,36.4530836477,18.025,23.4246060864
 01/16  17:00:00,67.7585279888,5.74775498707,1.24463287403,11.7384375973,19.260583323,27.8781056672,59.819884032,36.0254234993,18.025,5.76946053274
 01/16  18:00:00,78.7125605597,5.66343340257,0.0563003857961,9.69051566948,18.1807569449,37.5792895564,42.4970393465,36.7201461259,0.0,5.77689322057
 01/16  19:00:00,89.3147683206,5.53631509231,0.0533054601822,6.52912482879,32.6059821062,37.0465235296,45.8849931063,40.100869107,0.0,5.78412399931
 01/16  20:00:00,87.5117170703,5.45838563187,0.0690382902086,4.55691351061,36.8143715336,33.066984531,51.8307322941,40.2537154806,0.0,11.5770168135
 01/16  21:00:00,91.1982402072,5.40421631307,0.204214203194,2.80292957565,36.43363367,38.8072253906,52.6066940276,41.0312559145,0.0,11.5754381131
 01/16  22:00:00,88.8760758276,5.40698251281,0.232690237851,2.80623132811,36.0963922311,36.7877557581,54.0373346836,42.4603103859,0.0,11.5770242977
 01/16  23:00:00,70.6262468755,5.51144645402,0.0595319961447,5.94467834818,30.9507766546,20.6087787026,61.9331884814,44.4894034634,0.0,17.4437850181
 01/16  24:00:00,52.1369829288,5.66081317759,0.0359428481149,9.7647670598,17.4250845679,11.7056064465,53.3146125133,47.52307418,0.0,5.79153833333
 01/17  01:00:00,46.9987549559,5.74623005682,0.0257811431099,11.9794698909,11.6412384099,10.0650221343,56.5415496031,50.7718590753,0.0,5.76969052779
 01/17  02:00:00,47.3400434605,5.81572216272,0.0169670580551,13.8209171322,10.0992000411,10.047477231,59.4974259595,53.7348466167,0.0,5.76257934279
 01/17  03:00:00,46.3084633665,5.84785832755,0.0103764870569,14.6233477013,8.25718729233,10.0299323277,59.5110756677,53.7487225201,0.0,5.76235314759
 01/17  04:00:00,46.7595050789,5.86622672076,0.00552925549167,15.0608689337,8.25718729233,10.0299323277,59.1637402389,53.4013351589,0.0,5.76240507995
 01/17  05:00:00,48.5349085755,5.87392125957,0.00131298003642,15.2260473422,8.25718729233,11.6354268332,58.1642817106,52.3950638177,0.0,5.76921789285
 01/17  06:00:00,55.6875020253,5.85667170234,0.000675901727669,14.8164403766,12.1011305571,15.3678112995,56.479928244,50.6885078763,0.0,5.79142036771
 01/17  07:00:00,79.9042255176,5.64651469919,0.0382710798581,9.6767411489,19.7275818095,37.2640762949,66.7248371728,49.2830071447,0.0,17.4418300282
 01/17  08:00:00,90.9891098819,5.5073152201,0.106815925736,5.99559389009,24.3117294858,51.2795993405,68.4070476226,45.0351802807,0.0,23.3718673419
 01/17  09:00:00,79.416661434,5.63420682324,0.229841238684,9.21701452564,23.6694662846,40.6342015617,64.6896007221,35.1335545333,0.0,29.5560461887
 01/17  10:00:00,76.7398491791,5.65649533655,2.12829527649,9.62720472163,23.6694662846,35.6302164847,80.7588305994,32.7445491317,18.025,29.9892814677
 01/17  11:00:00,61.5354818135,5.74622839617,2.302859135,11.7555138281,18.7433767983,22.9618409725,79.6314820185,32.7877973732,18.025,28.8186846453
 01/17  12:00:00,61.6883742853,5.75418834389,2.30904593429,11.8967654408,18.7433767983,22.9618409725,74.5784655464,33.1182403337,18.025,23.4352252127
 01/17  13:00:00,61.0291161746,5.73517683395,2.12105788381,11.4010566441,18.5889407304,23.1597249699,73.6493697149,32.1876086529,18.025,23.436761062
 01/17  14:00:00,60.078866051,5.68902275365,2.07706178509,10.2944560659,18.7433767983,23.2517909448,78.6751032669,31.3651267059,18.025,29.2849765609
 01/17  15:00:00,60.2472862034,5.69677870994,2.05792032304,10.4742646282,18.7433767983,23.2517909448,74.2777717617,32.8290573439,18.025,23.4237144178
 01/17  16:00:00,58.927813506,5.6577007792,2.05999070134,9.4817485909,18.7433767983,22.9618409725,75.5712318081,34.1190841347,18.025,23.4271476734
 01/17  17:00:00,64.413041463,5.65924293637,1.20258838557,9.48749587821,18.7433767983,27.431320555,59.2300598673,35.4355664438,18.025,5.76949342348
 01/17  18:00:00,79.321508687,5.58752968934,0.0691481490884,7.76060876012,17.6635504202,40.6971502883,44.8083757522,39.0246878539,0.0,5.78368789824
 01/17  19:00:00,85.087669837,5.55630858492,0.0466686161878,7.074995435,27.5259009287,37.3340067412,63.7123846486,46.2914450206,0.0,17.420939628
 01/17  20:00:00,86.8218955638,5.53040854512,0.0567915782601,6.50009185294,33.8341110165,33.3544677425,60.2035100912,48.627311045,0.0,11.5761990462
 01/17  21:00:00,94.0522005858,5.49327317098,0.153987753442,5.51617559711,36.5179666069,38.8247702939,64.812759845,53.2376952123,0.0,11.5750646326
 01/17  22:00:00,89.1243064396,5.51066782953,0.202558139809,6.03676389807,32.965339924,36.8579353714,68.6888058771,57.0532465666,0.0,11.6355593105
 01/17  23:00:00,70.1229734399,5.66966722715,0.0477208923079,10.5788649035,25.6355707503,20.6438685092,76.9515953745,59.5746619841,0.0,17.3769333904
 01/17  24:00:00,55.3969524108,5.85202473977,0.0243262358269,15.2474379073,15.0252895274,11.7056064465,67.2498500181,61.4728970105,0.0,5.77695300761
 01/18  01:00:00,53.3257145414,5.96024950176,0.0143280213442,18.1038609694,11.6412384099,10.0650221343,69.8130029085,64.0433832515,0.0,5.76961965697
 01/18  02:00:00,53.845971307,6.03550499587,0.00649277975804,20.1175360565,10.0992000411,10.047477231,65.7735749803,65.7535749803,0.0,0.02
 01/18  03:00:00,54.683483656,6.13134575966,0.000194939259259,22.7250619739,8.25718729233,10.0299323277,75.1581438033,69.3958740782,0.0,5.76226972515
 01/18  04:00:00,57.2077313694,6.2207585676,0.0,25.1600903367,8.25718729233,10.0299323277,79.3098252213,73.5474872407,0.0,5.76233798057
 01/18  05:00:00,61.035517212,6.298851933,0.0,27.3030351997,8.25718729233,11.6354268332,82.3984885295,76.6291523051,0.0,5.76933622442
 01/18  06:00:00,68.7262897499,6.29908210468,0.0,27.4134890379,12.1011305571,15.3678112995,86.8693831947,75.3071316329,0.0,11.5622515619
 01/18  07:00:00,90.7335883124,5.99803933668,0.0103656185046,20.1824811326,19.7275818095,37.2640762949,81.6970577661,70.061711875,0.0,11.6353458911
 01/18  08:00:00,102.051927966,5.85642198689,0.039763171744,16.7763497435,24.3117294858,51.2795993405,91.6615549348,68.2896664155,0.0,23.3718885193
 01/18  09:00:00,91.6569055273,6.0368460664,0.0447229573993,21.2397332003,23.6694662846,40.6342015617,93.6819209589,58.2150534217,0.0,35.4668675372
 01/18  10:00:00,88.6501595573,6.07114689498,1.43175391903,21.8193996122,23.6694662846,35.6302164847,103.049623058,55.5855388156,18.025,29.4390842426
 01/18  11:00:00,72.0292640098,6.11186391703,1.66472991342,22.5217864554,18.7433767983,22.9618409725,95.5378395636,54.0145504757,18.025,23.4982890879
 01/18  12:00:00,71.3169719748,6.09022404512,1.71562851109,21.7827419524,18.7433767983,22.9618409725,100.399036664,53.0840463253,18.025,29.2899903384
 01/18  13:00:00,69.6796433786,6.04083243519,1.62617765399,20.2408085491,18.5889407304,23.1597249699,90.3604652706,48.9097040656,18.025,23.425761205
 01/18  14:00:00,66.3556823042,5.90769762599,1.73075557925,16.6989038504,18.7433767983,23.2517909448,85.2594964846,43.8078590343,18.025,23.4266374502
 01/18  15:00:00,63.2572819086,5.79333112971,1.8227394328,13.6228849369,18.7433767983,23.2517909448,81.1350805489,39.6799426879,18.025,23.430137861
 01/18  16:00:00,61.4055718573,5.74006644902,1.89597686389,12.0411506676,18.7433767983,22.9618409725,80.0674846907,38.6088724159,18.025,23.4336122748
 01/18  17:00:00,66.1601099357,5.71801919608,1.08213255103,11.2962438156,18.7433767983,27.431320555,61.9520208729,38.1575659775,18.025,5.76945489542
 01/18  18:00:00,80.368507252,5.6190421468,0.064992737752,8.78024540094,17.6635504202,40.6971502883,51.4440616749,39.8957750075,0.0,11.5482866673
 01/18  19:00:00,85.0736900396,5.55195720922,0.0447754202651,7.06725786635,27.5259009287,37.3340067412,55.585910784,43.9654690081,0.0,11.620441776
 01/18  20:00:00,86.59007162,5.51791306259,0.056055722068,6.28149186573,33.8341110165,33.3544677425,57.4251049402,45.8476961166,0.0,11.5774088236
 01/18  21:00:00,93.077230707,5.45687534567,0.145515320022,4.58607041929,36.5179666069,38.8247702939,60.0257312014,48.4497084495,0.0,11.5760227519
 01/18  22:00:00,87.6644388701,5.47118484625,0.323293598192,4.4956399263,32.965339924,36.8579353714,68.0090606895,50.5647364953,0.0,17.4443241942
 01/18  23:00:00,68.7720942963,5.62057014124,0.0459010089507,9.27889933051,25.6355707503,20.6438685092,67.3231398429,55.7321139749,0.0,11.591025868
 01/18  24:00:00,54.4050353972,5.81199419184,0.0201293663949,14.2997475993,15.0252895274,11.7056064465,66.323764315,60.5474055287,0.0,5.77635878631
 01/19  01:00:00,52.4193168458,5.92467901047,0.00953090395743,17.2378289037,11.6412384099,10.0650221343,69.0492581273,63.2797793105,0.0,5.76947881684
 01/19  02:00:00,53.2070728101,6.01024750634,0.00132853838512,19.5090554017,10.0992000411,10.047477231,71.059103304,65.2965669982,0.0,5.76253630585
 01/19  03:00:00,53.2270653298,6.0799347005,0.0,21.3202487466,8.25718729233,10.0299323277,66.5794300558,66.5594300558,0.0,0.02
 01/19  04:00:00,53.8559274208,6.10534709137,0.0,21.9236984284,8.25718729233,10.0299323277,71.7622223297,65.9996115645,0.0,5.76261076523
 01/19  05:00:00,55.287549919,6.10228101875,0.0,21.7516372569,8.25718729233,11.6354268332,69.5120996443,63.7423310604,0.0,5.76976858394
 01/19  06:00:00,61.7030690594,6.05957474415,0.0,20.6297704636,12.1011305571,15.3678112995,71.5033917361,59.9400576548,0.0,11.5633340813
 01/19  07:00:00,84.34289088,5.78865265369,0.0191830545492,13.992342724,19.7275818095,37.2640762949,73.0242251745,55.578718363,0.0,17.4455068115
 01/19  08:00:00,95.0460168796,5.63071792428,0.0530389362552,9.98286408657,24.3117294858,51.2795993405,69.7820239385,52.2472205912,0.0,17.5348033473
 01/19  09:00:00,83.2897391042,5.75860240984,0.104397682762,13.091129061,23.6694662846,40.6342015617,78.2809166982,42.8137033848,0.0,35.4672133134
 01/19  10:00:00,80.1461069134,5.77141104928,1.86715594921,13.179679679,23.6694662846,35.6302164847,87.9896528382,40.5233884509,18.025,29.4412643872
 01/19  11:00:00,65.1010739046,5.87278126888,2.05080871692,15.4465951003,18.7433767983,22.9618409725,88.0546011734,40.6604687646,18.025,29.3691324088
 01/19  12:00:00,63.9578321051,5.83293297488,2.10135718172,14.2951632485,18.7433767983,22.9618409725,80.7269316602,39.2633290391,18.025,23.4386026211
 01/19  13:00:00,61.1025199986,5.72968821761,1.9772114438,11.6237951029,18.5889407304,23.1597249699,76.2989659768,34.8406202214,18.025,23.4333457554
 01/19  14:00:00,60.1904801421,5.68993513756,2.02650823728,10.4557070682,18.7433767983,23.2517909448,73.6993151012,32.2399589809,18.025,23.4343561204
 01/19  15:00:00,58.994941269,5.647554586,2.06819208709,9.26086319495,18.7433767983,23.2517909448,72.4676705612,31.0047904449,18.025,23.4378801163
 01/19  16:00:00,57.4711833279,5.60102000522,2.06029027939,8.08149360315,18.7433767983,22.9618409725,79.97531328,32.6661643198,18.025,29.2841489602
 01/19  17:00:00,60.8919245552,5.59662232637,1.20520005887,7.91039152824,18.7433767983,27.431320555,57.90003427,34.1056978602,18.025,5.76933640979
 01/19  18:00:00,77.4940345829,5.5206917494,0.0654814185507,6.00363828097,17.6635504202,40.6971502883,42.5718706049,36.7875397413,0.0,5.78433086364
 01/19  19:00:00,82.8677913391,5.47608848596,0.0495575255086,4.93244039903,27.5259009287,37.3340067412,59.9280237287,42.5067940384,0.0,17.4212296903
 01/19  20:00:00,85.0729187025,5.46684986449,0.0583323535478,4.81312229933,33.8341110165,33.3544677425,52.2378660217,46.4413077682,0.0,5.79655825353
 01/19  21:00:00,92.7361376586,5.45410036332,0.264413471738,4.12885326659,36.5179666069,38.8247702939,64.2303881119,52.6530217652,0.0,11.5773663467
 01/19  22:00:00,87.6867777488,5.47754086509,0.422168235778,4.41274190688,32.965339924,36.8579353714,73.2038148214,55.7591949188,0.0,17.4446199025
 01/19  23:00:00,68.4779198093,5.60961002017,0.0474166959718,8.99416437151,25.6355707503,20.6438685092,70.1515677052,58.5586073398,0.0,11.5929603654
 01/19  24:00:00,53.5642052828,5.783162052,0.023688894552,13.4841861798,15.0252895274,11.7056064465,66.6544756194,60.8773517258,0.0,5.77712389366
 01/20  01:00:00,51.0656169109,5.87720288266,0.0143778377531,15.926756346,11.6412384099,10.0650221343,67.9201035069,62.1502033142,0.0,5.76990019275
 01/20  02:00:00,51.8999540403,5.96469972415,0.00592381431739,18.2428885864,10.0992000411,10.047477231,70.2555595497,64.4931054552,0.0,5.76245409448
 01/20  03:00:00,50.9913792885,6.00302888056,0.000182700351117,19.1612822627,8.25718729233,10.0299323277,69.089790732,63.3278007861,0.0,5.76198994596
 01/20  04:00:00,51.0479458468,6.00925890987,0.0,19.2118027611,8.25718729233,10.0299323277,66.6952135055,60.9329009453,0.0,5.76231256019
 01/20  05:00:00,52.5896964877,6.00930947931,0.0,19.1467539516,8.25718729233,11.6354268332,64.9147662376,59.1455953267,0.0,5.76917091093
 01/20  06:00:00,59.1409429826,5.97144615197,0.0,18.1557721634,12.1011305571,15.3678112995,61.8660530432,56.0741862219,0.0,5.79186682126
 01/20  07:00:00,82.6997389664,5.73486220052,0.0263455850511,12.3958142317,19.7275818095,37.2640762949,71.3259764592,53.8842349776,0.0,17.4417414816
 01/20  08:00:00,93.6709581878,5.58763521062,0.0577430088703,8.64617157973,24.3117294858,51.2795993405,74.3258720579,50.9520074252,0.0,23.3738646327
 01/20  09:00:00,82.1656184348,5.72287523994,0.109451852364,11.997675905,23.6694662846,40.6342015617,71.5877175029,42.0300360337,0.0,29.5576814692
 01/20  10:00:00,79.4719159439,5.74863626631,1.88563256855,12.5097814966,23.6694662846,35.6302164847,93.6427227539,40.2909530862,18.025,35.3267696677
 01/20  11:00:00,62.115325526,5.75652082009,2.09835125515,12.5295642151,18.7433767983,22.9618409725,79.3762335253,37.8528649097,18.025,23.4983686156
 01/20  12:00:00,60.9572469304,5.71604554963,2.1574261872,11.3553946036,18.7433767983,22.9618409725,77.5546646789,36.0921387007,18.025,23.4375259782
 01/20  13:00:00,61.4723397236,5.74755502976,2.00159755763,11.9513556714,18.5889407304,23.1597249699,82.1383894512,34.818539489,18.025,29.2948499622
 01/20  14:00:00,60.3024056045,5.69749578706,2.02630759712,10.5602726707,18.7433767983,23.2517909448,73.693070247,32.2446314593,18.025,23.4234387877
 01/20  15:00:00,59.4192780864,5.66337165344,2.09107127059,9.64650656833,18.7433767983,23.2517909448,72.3812972714,30.9255099446,18.025,23.4307873268
 01/20  16:00:00,59.5874823797,5.68357191311,2.08182890769,10.0937015379,18.7433767983,22.9618409725,74.1631075804,32.7073536973,18.025,23.4307538831
 01/20  17:00:00,62.9439993789,5.6740501599,1.25814064648,9.83208814102,18.7433767983,27.431320555,56.5387545756,32.7440950541,18.025,5.76965952153
 01/20  18:00:00,79.0303317561,5.57964882592,0.062735550022,7.48371491898,17.6635504202,40.6971502883,39.8370655442,34.0537000974,0.0,5.78336544673
 01/20  19:00:00,83.9122867808,5.51689026133,0.0515054134503,5.93417889448,27.5259009287,37.3340067412,55.5527636088,38.1307856118,0.0,17.421977997
 01/20  20:00:00,84.9812241008,5.46686378243,0.067260270829,4.71248152671,33.8341110165,33.3544677425,50.1461103884,38.5682047057,0.0,11.5779056828
 01/20  21:00:00,91.4670657103,5.43266553063,0.449698093421,2.6959273481,36.5179666069,38.8247702939,51.5265341643,39.9497336918,0.0,11.5768004725
 01/20  22:00:00,85.637806718,5.44023752746,0.665050524134,2.15818397596,32.965339924,36.8579353714,57.1182985066,39.6740528154,0.0,17.4442456913
 01/20  23:00:00,64.0411800153,5.46624763409,0.0646084038568,4.683590233,25.6355707503,20.6438685092,51.314544791,39.72235956,0.0,11.592185231
 01/20  24:00:00,47.5554874922,5.58430547871,0.0388816576105,7.65913059404,15.0252895274,11.7056064465,46.7020232066,40.9248447913,0.0,5.77717841531
 01/21  01:00:00,44.917307377,5.6299169548,0.0310778001968,8.80913314742,12.8411359301,10.0650221343,47.7506488606,41.9808351937,0.0,5.76981366686
 01/21  02:00:00,45.4827391686,5.65145362815,0.026033790795,9.35932762215,12.8411359301,10.0650221343,48.6117964949,42.8491021643,0.0,5.76269433059
 01/21  03:00:00,41.7900768298,5.68764350754,0.0180626460811,10.2574867066,8.25718729233,10.0299323277,43.3335946216,43.3135946216,0.0,0.02
 01/21  04:00:00,42.0797711998,5.69972036825,0.0131622298255,10.540002493,8.25718729233,10.0299323277,48.7675463936,43.0051976421,0.0,5.76234875147
 01/21  05:00:00,43.6683898101,5.7000727637,0.0095810621918,10.5251006488,8.25718729233,11.6354268332,47.9756221303,42.2065198698,0.0,5.76910226041
 01/21  06:00:00,47.8827146352,5.7025513855,0.00603639466268,10.5820498552,8.71707943955,15.3327214929,46.8975504137,41.1205219648,0.0,5.77702844886
 01/21  07:00:00,66.1247421198,5.62942996305,0.0166261544727,8.79031408359,18.5082010057,25.6353820695,51.4485370276,39.8847575442,0.0,11.5637794835
 01/21  08:00:00,75.3655048263,5.50134364134,0.0435682746127,5.56418912964,19.4083231844,41.0650158608,55.1032318025,37.658933594,0.0,17.4442982085
 01/21  09:00:00,92.6412366196,5.40739781507,0.686766948728,2.18135072839,26.3286599382,57.9988325916,72.4291697182,30.785152242,0.0,41.6440174762
 01/21  10:00:00,80.9563588989,5.44263061385,2.27896709078,4.02370678575,26.3286599382,42.8504436482,77.6935335442,30.1114954765,18.025,29.5570380677
 01/21  11:00:00,60.425447718,5.57065005569,2.41858089838,7.21960315803,21.7447113004,23.4437158914,78.938231853,31.467459246,18.025,29.4457726069
 01/21  12:00:00,58.2338459607,5.58223154805,2.45071574053,7.44630239932,19.3027497915,23.426170988,78.3183364872,30.9239780211,18.025,29.3693584662
 01/21  13:00:00,58.2145013716,5.58530829586,2.28593699154,7.44676611732,19.1483137236,23.7250123474,71.9010212015,30.4405645444,18.025,23.4354566571
 01/21  14:00:00,58.0905650316,5.57836170997,2.25037482205,7.21979195386,19.3027497915,23.7161209604,69.4414959748,27.9800902937,18.025,23.4364056811
 01/21  15:00:00,57.9988717521,5.57617940556,2.23154839571,7.14910543671,19.3027497915,23.7161209604,75.6476345791,28.3272168611,18.025,29.2954177181
 01/21  16:00:00,57.7302890211,5.57688746542,2.22765624921,7.17366119036,19.3027497915,23.426170988,71.7422115224,30.2932568856,18.025,23.4239546368
 01/21  17:00:00,61.3582501362,5.57744759101,1.40338260315,7.17400026471,19.3027497915,27.8956505705,54.2132790443,30.4187248964,18.025,5.76955414788
 01/21  18:00:00,74.6731939415,5.51984257195,0.0623405463321,5.72897795288,18.2229234133,37.5968344597,37.2567679393,31.4797510224,0.0,5.7770169169
 01/21  19:00:00,86.1392188111,5.42817162558,0.105576062581,3.29001310069,32.690315043,37.0816133363,40.6979521209,34.9136701559,0.0,5.78428196499
 01/21  20:00:00,84.8209045798,5.38961817398,0.329201736079,1.6746848103,36.8143715336,33.066984531,46.6143516256,35.036103658,0.0,11.5782479675
 01/21  21:00:00,90.2100148292,5.44157091315,0.870095062226,1.2308703292,36.3493007332,38.7721355839,47.5443065006,35.9692745235,0.0,11.5750319771
 01/21  22:00:00,88.3489859987,5.47578102405,1.13225633398,1.19133511989,36.1807251679,36.8228455648,47.8254969693,36.2472207262,0.0,11.5782762431
 01/21  23:00:00,66.754791783,5.38693322421,0.236813353633,1.90100213423,31.0351095914,20.6438685092,54.6003392971,37.1557288095,0.0,17.4446104877
 01/21  24:00:00,47.3805307628,5.49564883945,0.0547875103024,5.15461825662,17.4250845679,11.7056064465,43.9794609743,38.1875840718,0.0,5.79187690254
 01/22  01:00:00,42.4419144743,5.53985057944,0.0470874176666,6.28837273082,12.925468867,10.100111941,44.8901476932,39.1202415992,0.0,5.76990609398
 01/22  02:00:00,43.1304588318,5.56551241656,0.0409626360651,6.95863545305,12.925468867,10.100111941,45.6097273707,39.8470472611,0.0,5.76268010961
 01/22  03:00:00,39.5239919804,5.60361446342,0.0319127103395,7.94215399493,8.34152022915,10.0650221343,46.2649779728,40.5023543841,0.0,5.7626235887
 01/22  04:00:00,40.0692651893,5.62404673518,0.0261768056996,8.47273218009,8.34152022915,10.0650221343,46.6351483598,40.8728769425,0.0,5.76227141729
 01/22  05:00:00,42.0037117022,5.63620631992,0.02173720675,8.7927086565,8.34152022915,11.6705166398,46.8523086281,41.0831513809,0.0,5.76915724722
 01/22  06:00:00,46.1063861603,5.63509731009,0.0188648325403,8.74092110028,8.80141237637,15.3678112995,44.8466577863,39.0694975109,0.0,5.77716027547
 01/22  07:00:00,64.3117312785,5.5668864146,0.028768769546,7.02770445292,18.5082010057,25.6353820695,42.8992644284,37.1088124839,0.0,5.79045194446
 01/22  08:00:00,74.065787087,5.45718911267,0.0899778485475,4.14278887915,19.4926561212,41.1001056674,52.337722133,34.8915023528,0.0,17.4462197802
 01/22  09:00:00,92.5578533233,5.45003928408,1.25783857748,1.4842459741,26.3286599382,57.9988325916,70.0363966682,28.3890101283,0.0,41.64738654
 01/22  10:00:00,79.5388703083,5.40997762318,2.56911194603,2.46814380262,26.2443270014,42.8153538416,81.2563660833,27.759771468,18.025,35.4715946153
 01/22  11:00:00,58.8167858621,5.51136222653,2.51680476331,5.57200146227,21.7447113004,23.4437158914,76.6044102159,29.1340960338,18.025,29.4453141821
 01/22  12:00:00,56.8809332066,5.53043377775,2.52624591432,6.00994351581,19.3449162599,23.4437158914,70.9472345983,29.4222431826,18.025,23.4999914157
 01/22  13:00:00,56.8243180183,5.53099249491,2.34461918807,5.99250145738,19.190480192,23.7425572507,77.0480240684,29.7379624546,18.025,29.2850616138
 01/22  14:00:00,56.7222411888,5.5289498156,2.29819767477,5.91276958414,19.260583323,23.698576057,68.9836202385,27.5308706742,18.025,23.4277495643
 01/22  15:00:00,56.5386143569,5.52369914742,2.28039270896,5.75219738969,19.260583323,23.698576057,68.7824362405,27.3258892911,18.025,23.4315469494
 01/22  16:00:00,56.0147311615,5.51500102108,2.29548979598,5.5118635308,19.260583323,23.4086260847,69.794800051,28.3344649134,18.025,23.4353351375
 01/22  17:00:00,59.6772908462,5.51658904641,1.48353138057,5.53345663221,19.260583323,27.8781056672,52.0133467542,28.2186221334,18.025,5.76972462081
 01/22  18:00:00,72.9311196429,5.46115525697,0.0833999779622,4.08423758485,18.1807569449,37.5792895564,34.9192561582,29.142217735,0.0,5.77703842317
 01/22  19:00:00,84.6247528742,5.39169920661,0.259479287042,1.77753228923,32.6059821062,37.0465235296,44.1606098414,32.6119154369,0.0,11.5486944045
 01/22  20:00:00,84.5805947123,5.41212524882,0.620401742572,1.12066794112,36.8143715336,33.066984531,44.3133501102,32.7367959884,0.0,11.5765541218
 01/22  21:00:00,90.7545014378,5.52739120404,1.59054461175,0.849659764511,36.43363367,38.8072253906,45.2213879804,33.6458252328,0.0,11.5755627476
 01/22  22:00:00,88.5983475701,5.55649953982,1.79682379946,0.81482927977,36.0963922311,36.7877557581,45.4963604989,33.9194861584,0.0,11.5768743405
 01/22  23:00:00,66.263197981,5.39707122744,0.442401512125,1.31310109764,30.9507766546,20.6087787026,46.4779458924,34.8402737113,0.0,11.6376721811
 01/22  24:00:00,45.6399536137,5.43525881133,0.0960336879538,3.43317879977,17.4250845679,11.7056064465,47.3991464232,35.8351648645,0.0,11.5639815587
 01/23  01:00:00,39.8214215177,5.49416724349,0.0585656308481,5.02140330434,11.6412384099,10.0650221343,42.2131863132,36.4433202358,0.0,5.76986607746
 01/23  02:00:00,39.4605347787,5.53782995331,0.0467373673111,6.18952091645,10.0992000411,10.047477231,44.3587289914,38.5969428054,0.0,5.76178618603
 01/23  03:00:00,38.5180615273,5.57137220483,0.0385660706784,7.08123652232,8.25718729233,10.0299323277,40.0914768689,40.0714768689,0.0,0.02
 01/23  04:00:00,39.007745025,5.58950053559,0.0326627522873,7.55869385534,8.25718729233,10.0299323277,46.2256888735,40.4632627224,0.0,5.7624261511
 01/23  05:00:00,40.9696823845,5.60250290449,0.0278630849817,7.90567777765,8.25718729233,11.6354268332,46.4652519054,40.6956139964,0.0,5.76963790903
 01/23  06:00:00,48.6472204486,5.60411328752,0.0264823026446,8.00288815817,12.1011305571,15.3678112995,52.6552664585,41.0928178048,0.0,11.5624486537
 01/23  07:00:00,74.2338413367,5.4600214592,0.169152067692,4.06193379273,19.7275818095,37.2640762949,57.9888316052,40.5430743887,0.0,17.4457572165
 01/23  08:00:00,87.6253858323,5.47581983277,1.04689658385,1.72324434194,24.3117294858,51.2795993405,55.3756295962,37.8394428808,0.0,17.5361867154
 01/23  09:00:00,75.1009689293,5.48436838832,0.377463574553,4.90350725798,23.6694662846,40.6342015617,66.4410134338,30.9704969575,0.0,35.4705164763
 01/23  10:00:00,72.3746687434,5.49811789291,2.23557785157,5.31309834474,23.6694662846,35.6302164847,77.0150634985,29.5451736494,18.025,29.4448898491
 01/23  11:00:00,55.422271861,5.51436253112,2.41147378442,5.76553577638,18.7433767983,22.9618409725,75.503172232,28.1047071142,18.025,29.3734651178
 01/23  12:00:00,55.0728924947,5.50283088067,2.46937363854,5.37230197445,18.7433767983,22.9618409725,68.153288333,26.6883688768,18.025,23.4399194562
 01/23  13:00:00,54.0583184275,5.4715265229,2.32242461657,4.49253497676,18.5889407304,23.1597249699,66.4597693407,24.9989897531,18.025,23.4357795876
 01/23  14:00:00,52.9865075697,5.42379679882,2.35674927917,3.18762386384,18.7433767983,23.2517909448,63.5817720743,22.1188529482,18.025,23.4379191261
 01/23  15:00:00,52.5214889115,5.40424120043,2.37743848231,2.72147052738,18.7433767983,23.2517909448,68.6350939174,21.3172251225,18.025,29.292868795
 01/23  16:00:00,51.9150369659,5.39151291674,2.39157146966,2.40356889011,18.7433767983,22.9618409725,63.7147162772,22.2639685221,18.025,23.4257477551
 01/23  17:00:00,55.2035912838,5.38031891322,1.59762059179,2.04593039048,18.7433767983,27.431320555,46.0868224657,22.2921387986,18.025,5.76968366718
 01/23  18:00:00,72.7972500842,5.38731348616,0.428636763788,1.07706413106,17.6635504202,40.6971502883,29.7427585339,23.9583312286,0.0,5.78442730531
 01/23  19:00:00,79.3891050323,5.42371165627,0.797944143924,0.757721688421,27.5259009287,37.3340067412,45.8587147817,28.4346342228,0.0,17.4240805589
 01/23  20:00:00,82.0965631223,5.47120976993,1.21284038135,0.677886957083,33.8341110165,33.3544677425,41.7611336037,30.1857064568,0.0,11.5754271469
 01/23  21:00:00,91.0618355193,5.58085451662,2.08917584225,0.503016241947,36.5179666069,38.8247702939,39.2139077335,33.4165600147,0.0,5.7973477188
 01/23  22:00:00,85.7608182905,5.60054333535,2.17999647498,0.605930588798,32.965339924,36.8579353714,54.3968405341,36.9514846288,0.0,17.4453559053
 01/23  23:00:00,61.1882940436,5.42300065649,0.6371744828,1.30137415606,25.6355707503,20.6438685092,51.0157449351,39.4225376796,0.0,11.5932072555
 01/23  24:00:00,43.1155534638,5.42835197627,0.0864383536094,3.32758495225,15.0252895274,11.7056064465,52.3512800002,40.8167020634,0.0,11.5345779367
 01/24  01:00:00,40.3771601856,5.51107847394,0.0502189296493,5.56857596176,11.6412384099,10.0650221343,49.1741263637,43.4044034075,0.0,5.76972295621
 01/24  02:00:00,40.5518926601,5.57362880551,0.0412510185662,7.25056730029,10.0992000411,10.047477231,46.458579745,46.438579745,0.0,0.02
 01/24  03:00:00,40.3084706386,5.63247566738,0.0319823372123,8.81712275499,8.25718729233,10.0299323277,55.0636009766,49.3011979921,0.0,5.76240298454
 01/24  04:00:00,41.696704432,5.68188518296,0.0249061857626,10.1630227416,8.25718729233,10.0299323277,57.7669976563,52.0045054743,0.0,5.76249218196
 01/24  05:00:00,43.9250262716,5.70404443435,0.0202217441189,10.7671192433,8.25718729233,11.6354268332,57.6743716545,51.9046537158,0.0,5.76971793872
 01/24  06:00:00,51.4956556414,5.70216949322,0.0194248165087,10.7603242082,12.1011305571,15.3678112995,56.121487268,50.3294517409,0.0,5.79203552714
 01/24  07:00:00,76.9439809461,5.54961445492,0.129388407489,6.72224293333,19.7275818095,37.2640762949,66.5594506338,49.1139753361,0.0,17.4454752976
 01/24  08:00:00,89.9062351138,5.54856990492,0.987870563464,3.99035765007,24.3117294858,51.2795993405,69.7918169187,46.416374549,0.0,23.3754423697
 01/24  09:00:00,77.2212041316,5.5577965782,0.230931722623,7.09684282014,23.6694662846,40.6342015617,72.4323509907,36.9582845873,0.0,35.4740664033
 01/24  10:00:00,74.3730388967,5.56984787124,2.05442282271,7.4208879,23.6694662846,35.6302164847,82.8561810318,35.3894424637,18.025,29.4417385681
 01/24  11:00:00,58.649450913,5.63796328227,2.25646605373,9.02412145745,18.7433767983,22.9618409725,75.5056169885,33.9780073341,18.025,23.5026096544
 01/24  12:00:00,58.5199506259,5.63600446052,2.30358240509,8.85197600028,18.7433767983,22.9618409725,80.2511147005,32.9323855579,18.025,29.2937291426
 01/24  13:00:00,58.2141710133,5.63134594326,2.13033952663,8.68065084833,18.5889407304,23.1597249699,73.3494134206,31.8913069352,18.025,23.4331064854
 01/24  14:00:00,58.2056335303,5.62358569806,2.11118525245,8.45252588808,18.7433767983,23.2517909448,72.3632713173,30.9038608339,18.025,23.4344104834
 01/24  15:00:00,57.5495458178,5.59858263802,2.16251109829,7.77011395177,18.7433767983,23.2517909448,70.7731647999,29.3124026316,18.025,23.4357621683
 01/24  16:00:00,56.7595678008,5.57905616767,2.16990241475,7.28221918473,18.7433767983,22.9618409725,72.06639586,30.601740264,18.025,23.4396555961
 01/24  17:00:00,60.0654212861,5.56692889875,1.33379559355,6.98497567499,18.7433767983,27.431320555,54.9688369278,31.1742421956,18.025,5.76959473222
 01/24  18:00:00,76.3841220816,5.48723291094,0.0950881302037,4.89756119232,17.6635504202,40.6971502883,44.1685369208,32.6208872507,0.0,11.5476496701
 01/24  19:00:00,81.5006680361,5.45154216041,0.278406883101,3.3609905145,27.5259009287,37.3340067412,48.3791434735,36.7568113515,0.0,11.622332122
 01/24  20:00:00,82.9100482147,5.43585091641,0.522517647085,2.2170478019,33.8341110165,33.3544677425,48.894711212,37.3165876326,0.0,11.5781235794
 01/24  21:00:00,91.1372776753,5.49900172466,1.23603145241,1.51345664319,36.5179666069,38.8247702939,51.6651695243,40.0884927512,0.0,11.5766767731
 01/24  22:00:00,86.0034471222,5.53665945553,1.49561906226,1.59681364283,32.965339924,36.8579353714,59.8676689906,42.4223550397,0.0,17.4453139509
 01/24  23:00:00,63.6056487493,5.47078236405,0.282910977864,4.02520666486,25.6355707503,20.6438685092,56.2008914497,44.6073726225,0.0,11.5935188272
 01/24  24:00:00,47.5638424008,5.58527691415,0.0498940498233,7.65549286864,15.0252895274,11.7056064465,52.1882132646,46.410896291,0.0,5.77731697355
 01/25  01:00:00,44.1862191464,5.64655705444,0.0403969909384,9.25197662958,11.6412384099,10.0650221343,53.2980537534,47.5279704441,0.0,5.77008330933
 01/25  02:00:00,43.7738660311,5.68893717341,0.0330997996708,10.3653802172,10.0992000411,10.047477231,54.1288567059,48.3661539809,0.0,5.76270272506
 01/25  03:00:00,42.5314108778,5.71284927677,0.0266155765616,10.9650543056,8.25718729233,10.0299323277,53.3878105396,47.6263630148,0.0,5.7614475248
 01/25  04:00:00,42.938558497,5.72835966533,0.0214901337429,11.3618187099,8.25718729233,10.0299323277,53.0635783754,47.3015426676,0.0,5.76203570776
 01/25  05:00:00,44.6698528457,5.73387709801,0.0172114710669,11.4851222549,8.25718729233,11.6354268332,47.1270280262,46.3404945869,0.0,0.786533439226
 01/25  06:00:00,51.7630568404,5.71509827538,0.0169686335988,11.0172503077,12.1011305571,15.3678112995,55.4263736682,44.6325420204,0.0,10.7938316478
 01/25  07:00:00,76.5592520617,5.53430868136,0.0823222231091,6.39987845389,19.7275818095,37.2640762949,60.6969420261,43.2525398407,0.0,17.4444021855
 01/25  08:00:00,86.9433398704,5.49094415229,0.774977146228,3.18197746159,24.3117294858,51.2795993405,63.7155957912,40.3407158962,0.0,23.3748798949
 01/25  09:00:00,75.7120399752,5.50427358238,0.379561018989,5.49256661968,23.6694662846,40.6342015617,60.6148197535,31.0514827844,0.0,29.5633369691
 01/25  10:00:00,72.1539575674,5.49274462002,2.45204549754,4.88128483649,23.6694662846,35.6302164847,81.1920180137,27.8318805142,18.025,35.3351374994
 01/25  11:00:00,56.5169904095,5.55693315129,2.49025281056,6.7389027655,18.7433767983,22.9618409725,68.2693595503,26.7422156479,18.025,23.5021439024
 01/25  12:00:00,55.6163009622,5.52404088653,2.5453630771,5.81850789825,18.7433767983,22.9618409725,65.6180579407,24.1524385063,18.025,23.4406194344
 01/25  13:00:00,53.6786421586,5.45559026326,2.4704803638,3.9807316971,18.5889407304,23.1597249699,67.6112661196,20.2922488261,18.025,29.2940172934
 01/25  14:00:00,53.0807907763,5.42681728361,2.47684511814,3.15879176383,18.7433767983,23.2517909448,59.7772458615,18.3224364083,18.025,23.4298094532
 01/25  15:00:00,52.5863746786,5.40817116066,2.52182843385,2.63803755957,18.7433767983,23.2517909448,58.6360803035,17.1798486959,18.025,23.4312316076
 01/25  16:00:00,51.8615573584,5.40430568277,2.69850112127,2.03036126167,18.7433767983,22.9618409725,58.6466021459,17.1863665869,18.025,23.4352355589
 01/25  17:00:00,55.3998750587,5.39676276077,1.74745211585,2.07593214615,18.7433767983,27.431320555,44.0435876346,20.2487870325,18.025,5.76980060208
 01/25  18:00:00,73.1540934,5.40463621876,0.470034971702,1.37517602731,17.6635504202,40.6971502883,36.2379478466,24.688858302,0.0,11.5490895446
 01/25  19:00:00,79.5177096089,5.43515060062,0.871223990705,0.801600845505,27.5259009287,37.3340067412,41.1537282445,29.5314183723,0.0,11.6223098723
 01/25  20:00:00,82.146131829,5.47366496,1.23004935572,0.707781359351,33.8341110165,33.3544677425,43.1136926662,31.5366234776,0.0,11.5770691886
 01/25  21:00:00,91.0219362239,5.56933002558,1.98194509862,0.581866759207,36.5179666069,38.8247702939,46.7103182217,35.13349092,0.0,11.5768273017
 01/25  22:00:00,85.7657956669,5.6016922837,2.18688152254,0.602863993712,32.965339924,36.8579353714,53.8105213861,36.3639431881,0.0,17.446578198
 01/25  23:00:00,61.3394518984,5.43723779598,0.755429383713,1.32003325816,25.6355707503,20.6438685092,49.1147781558,37.5216784292,0.0,11.5930997266
 01/25  24:00:00,43.3341850356,5.43757221613,0.0997883055836,3.52364474052,15.0252895274,11.7056064465,44.580536817,38.8031347763,0.0,5.77740204071
 01/26  01:00:00,40.3044895873,5.5104768996,0.0502791735661,5.49644363838,11.6412384099,10.0650221343,45.7952210178,40.0253031014,0.0,5.76991791642
 01/26  02:00:00,40.4347061632,5.57171206611,0.0417802697497,7.13476344202,10.0992000411,10.047477231,48.1950718645,42.4325525007,0.0,5.76251936374
 01/26  03:00:00,40.162099296,5.62843392913,0.0331964400942,8.67357757612,8.25718729233,10.0299323277,50.9755401181,45.2129118635,0.0,5.76262825461
 01/26  04:00:00,40.4316419858,5.63880027669,0.0286817135686,8.93726958732,8.25718729233,10.0299323277,43.8505639864,43.8305639864,0.0,0.02
 01/26  05:00:00,42.4050197733,5.65163048399,0.024334946599,9.29541059959,8.25718729233,11.6354268332,49.6899684682,43.9199528867,0.0,5.77001558145
 01/26  06:00:00,50.3425671424,5.66256955389,0.0224740173955,9.64377903015,12.1011305571,15.3678112995,56.8499729508,45.286011287,0.0,11.5639616638
 01/26  07:00:00,76.2661126018,5.53850927705,0.247333854221,5.93752144667,19.7275818095,37.2640762949,63.3524775276,45.9052752373,0.0,17.4472022902
 01/26  08:00:00,87.779689995,5.56765127481,1.30200325488,3.41459096126,24.3117294858,51.2795993405,62.7187006203,45.1818127021,0.0,17.5368879183
 01/26  09:00:00,76.6918119832,5.55290822884,0.38042865428,6.42283397665,23.6694662846,40.6342015617,72.8420460515,37.3661113148,0.0,35.4759347367
 01/26  10:00:00,73.0153528943,5.54419773722,2.36371610369,5.77955393047,23.6694662846,35.6302164847,81.1652323094,33.6919243458,18.025,29.4483079636
 01/26  11:00:00,56.4206430304,5.55446046139,2.37081487571,6.76446205097,18.7433767983,22.9618409725,77.1981277382,29.7976077475,18.025,29.3755199907
 01/26  12:00:00,55.7350870468,5.52865839448,2.4854376119,5.99260049838,18.7433767983,22.9618409725,68.3848061678,26.9200011836,18.025,23.4398049842
 01/26  13:00:00,54.4004426953,5.48296801992,2.38502643783,4.76060928156,18.5889407304,23.1597249699,64.7010288274,23.236717945,18.025,23.4393108824
 01/26  14:00:00,53.6529398344,5.44567142562,2.42196713594,3.76695838573,18.7433767983,23.2517909448,67.3434582644,20.0241402899,18.025,29.2943179744
 01/26  15:00:00,53.1038166106,5.42552269491,2.44276434307,3.21719143783,18.7433767983,23.2517909448,60.5677995849,19.1152670115,18.025,23.4275325733
 01/26  16:00:00,52.4298925251,5.41126157356,2.46525047113,2.82499162283,18.7433767983,22.9618409725,61.5933584353,20.1367451142,18.025,23.4316133211
 01/26  17:00:00,56.0215153468,5.41042324701,1.62339157727,2.80797040232,18.7433767983,27.431320555,45.3516710961,21.5579524503,18.025,5.76871864582
 01/26  18:00:00,73.3483632418,5.4033683475,0.381613551956,1.65913509537,17.6635504202,40.6971502883,30.9302797402,25.1459593521,0.0,5.78432038812
 01/26  19:00:00,79.6728597464,5.425742926,0.716645462615,1.12073048218,27.5259009287,37.3340067412,47.6246894519,30.2009209722,0.0,17.4237684797
 01/26  20:00:00,82.3333474292,5.46876185174,1.10187639572,1.02807240279,33.8341110165,33.3544677425,44.3794795572,32.8012501148,0.0,11.5782294424
 01/26  21:00:00,91.3166977288,5.57059137466,1.89526577162,0.962045581078,36.5179666069,38.8247702939,48.7609104181,37.1836553949,0.0,11.5772550232
 01/26  22:00:00,86.1144312317,5.60078874036,2.06374569691,1.0755317166,32.965339924,36.8579353714,57.2735658538,39.8278019076,0.0,17.4457639462
 01/26  23:00:00,62.2347024357,5.44871180018,0.558854711043,2.40037970714,25.6355707503,20.6438685092,54.5203781198,42.9273340418,0.0,11.593044078
 01/26  24:00:00,46.353107356,5.54296745,0.0632190791233,6.47373862807,15.0252895274,11.7056064465,52.6641144497,46.886656461,0.0,5.77745798876
 01/27  01:00:00,42.9715968885,5.60499017235,0.0468454250948,8.07246985796,11.6412384099,10.0650221343,53.3171583365,47.5470899929,0.0,5.77006834357
 01/27  02:00:00,42.399502658,5.64132101143,0.0396516695799,9.03207941883,10.0992000411,10.047477231,53.4243462721,47.6618499358,0.0,5.76249633633
 01/27  03:00:00,41.612980315,5.68029492012,0.0319904845447,10.0738037811,8.25718729233,10.0299323277,48.3672611788,48.3472611788,0.0,0.02
 01/27  04:00:00,42.0355047194,5.69619651524,0.0269268292484,10.4854883864,8.25718729233,10.0299323277,53.3245438093,47.5619347357,0.0,5.76260907369
 01/27  05:00:00,43.6013812468,5.69547298967,0.0233238029179,10.4489397381,8.25718729233,11.6354268332,51.5668398237,45.7974064958,0.0,5.76943332789
 01/27  06:00:00,50.1752832607,5.65901897354,0.024695181705,9.47782167482,12.1011305571,15.3678112995,53.0419012882,41.4781820878,0.0,11.5637192004
 01/27  07:00:00,75.3542766433,5.51445145613,0.312418089684,4.98465627985,19.7275818095,37.2640762949,55.9820174314,38.5345932919,0.0,17.4474241395
 01/27  08:00:00,86.761703249,5.55616826912,1.53545678876,2.17462810776,24.3117294858,51.2795993405,53.2984801433,35.76085346,0.0,17.5376266833
 01/27  09:00:00,75.7668189963,5.51188869493,0.461704280946,5.45757955064,23.6694662846,40.6342015617,64.4486885586,28.9750467727,0.0,35.473641786
 01/27  10:00:00,73.1019056982,5.52357419694,2.33564851252,5.91479652625,23.6694662846,35.6302164847,75.7855129089,28.3131043823,18.025,29.4474085266
 01/27  11:00:00,57.2357060529,5.58294429685,2.46196038465,7.45989265081,18.7433767983,22.9618409725,76.1252743933,28.7261565613,18.025,29.374117832
 01/27  12:00:00,57.0038660946,5.57597041546,2.47792418841,7.22157943523,18.7433767983,22.9618409725,70.219845887,28.7528311273,18.025,23.4420147596
 01/27  13:00:00,56.0454330334,5.54645526501,2.34255729824,6.384582151,18.5889407304,23.1597249699,68.2034889056,26.7403933156,18.025,23.4380955901
 01/27  14:00:00,55.5019715829,5.52020339753,2.31398595883,5.64943820867,18.7433767983,23.2517909448,66.2414830695,24.7760077955,18.025,23.440475274
 01/27  15:00:00,55.0905200523,5.50454929035,2.30480313339,5.2628242168,18.7433767983,23.2517909448,71.7988959284,24.4832670893,18.025,29.2906288391
 01/27  16:00:00,54.4721758623,5.49215797255,2.31415264471,4.93747598945,18.7433767983,22.9618409725,67.1030632516,25.649250429,18.025,23.4288128226
 01/27  17:00:00,57.6196606324,5.47169355679,1.52099287822,4.44724491324,18.7433767983,27.431320555,48.8130153518,25.018154797,18.025,5.76986055479
 01/27  18:00:00,73.8586670095,5.40551127539,0.198555355004,2.35035443901,17.6635504202,40.6971502883,31.0746993169,25.2905188249,0.0,5.78418049203
 01/27  19:00:00,79.5368286211,5.40172175819,0.513648680895,1.21171358222,27.5259009287,37.3340067412,46.2152977815,28.7917346804,0.0,17.4235631011
 01/27  20:00:00,81.9900279369,5.43613804204,0.861797788124,0.95745452864,33.8341110165,33.3544677425,41.0055252437,29.4286671343,0.0,11.5768581095
 01/27  21:00:00,91.0592810333,5.56517183055,1.94946190123,0.655847837832,36.5179666069,38.8247702939,42.509666938,30.9337335021,0.0,11.5759334359
 01/27  22:00:00,85.7973566803,5.60876746707,2.27498961119,0.539231039709,32.965339924,36.8579353714,42.6926895677,31.055382894,0.0,11.6373066737
 01/27  23:00:00,61.0268372588,5.41908793832,0.652735364851,1.12825476315,25.6355707503,20.6438685092,50.7860087196,33.4054202206,0.0,17.380588499
 01/27  24:00:00,42.6711186138,5.41620345745,0.114809529457,2.86692064189,15.0252895274,11.7056064465,40.9133183491,35.1360299868,0.0,5.77728836238
 01/28  01:00:00,40.3042762342,5.46975402667,0.0716811550112,4.31565086263,12.8411359301,10.0650221343,41.2818298832,35.5117208545,0.0,5.77010902872
