Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  02:00:00,41.2285184362,5.50299617031,0.0526335151873,5.22695765868,12.8411359301,10.0650221343,37.8963809153,37.8763809153,0.0,0.02
 01/28  03:00:00,37.7308552878,5.54401901152,0.0420381538103,6.31790515021,8.25718729233,10.0299323277,45.072397404,39.3096749916,0.0,5.76272241246
 01/28  04:00:00,38.3060815171,5.56495204196,0.0359356237242,6.87829911345,8.25718729233,10.0299323277,45.5362372004,39.7733984465,0.0,5.76283875389
 01/28  05:00:00,40.3427496756,5.58041236911,0.0311483819975,7.29754242637,8.25718729233,11.6354268332,45.949232689,40.1792703659,0.0,5.76996232303
 01/28  06:00:00,44.9179591209,5.59543904048,0.0267421423085,7.70368780412,8.71707943955,15.3327214929,45.3801115179,39.6028214897,0.0,5.7772900282
 01/28  07:00:00,63.6557315472,5.542198191,0.0358258024759,6.38931620155,18.5082010057,25.6353820695,50.0418436902,38.4786815656,0.0,11.5631621246
 01/28  08:00:00,71.8337469987,5.46271413856,0.260467922938,3.73812968739,19.4083231844,41.0650158608,53.4121692533,35.9641672512,0.0,17.4480020021
 01/28  09:00:00,93.5004953571,5.5676303549,2.23386926909,1.33323132158,26.3286599382,57.9988325916,66.1739947611,27.5721782662,0.0,38.6018164949
 01/28  10:00:00,79.4055662077,5.43930551495,3.13020927096,1.62496728803,26.3286599382,42.8504436482,75.1254337304,24.5070996017,18.025,32.5933341287
 01/28  11:00:00,57.2829860274,5.45165554158,2.77142192575,3.84327351267,21.7447113004,23.4437158914,70.0636645654,22.5868048754,18.025,29.4518596901
 01/28  12:00:00,54.3815667503,5.43349207756,2.90952915415,3.28393287426,19.3027497915,23.426170988,66.6789298208,19.2802937438,18.025,29.373636077
 01/28  13:00:00,53.5334771957,5.4047229518,2.83827410113,2.39397963613,19.1483137236,23.7250123474,58.6759561132,17.2134953068,18.025,23.4374608065
 01/28  14:00:00,52.6700531306,5.36803873614,2.92274327993,1.3372225581,19.3027497915,23.7161209604,53.5916442135,12.1252562574,18.025,23.4413879561
 01/28  15:00:00,52.3371971429,5.35708828369,2.92698605935,1.01107590737,19.3027497915,23.7161209604,59.9086543855,12.5932850523,18.025,29.2903693331
 01/28  16:00:00,51.8440636629,5.35021216793,2.88301205101,0.858745838708,19.3027497915,23.426170988,56.2895688306,14.8347461754,18.025,23.4298226552
 01/28  17:00:00,55.3811486762,5.3472962012,1.95797487806,0.872443346479,19.3027497915,27.8956505705,40.4599753313,16.6650894388,18.025,5.7698858925
 01/28  18:00:00,69.703543106,5.37037631246,0.466247293676,0.50487133504,18.2229234133,37.5968344597,21.9795360883,16.2022551985,0.0,5.77728088972
 01/28  19:00:00,84.4017088532,5.46908630736,1.39868162308,0.218463592889,32.690315043,37.0816133363,26.8302780213,21.0459631499,0.0,5.78431487144
 01/28  20:00:00,85.1810992994,5.5544016604,2.06668115823,0.132595425944,36.8143715336,33.066984531,36.3830510088,24.8042465339,0.0,11.5788044749
 01/28  21:00:00,91.2661676033,5.66177841885,2.80885569857,0.128034448969,36.3493007332,38.7721355839,39.2584547257,27.6806674157,0.0,11.57778731
 01/28  22:00:00,89.0613315039,5.66126314448,2.70656662689,0.143866223449,36.1807251679,36.8228455648,40.2978059964,28.7186706019,0.0,11.5791353945
 01/28  23:00:00,66.3282518873,5.4809976291,1.28809758154,0.329081313038,31.0351095914,20.6438685092,47.1256426523,29.678932921,0.0,17.4467097313
 01/28  24:00:00,43.2038766492,5.36399705449,0.259576864819,0.90480490656,17.4250845679,11.7056064465,42.2897520036,30.7254520638,0.0,11.5642999397
 01/29  01:00:00,37.2869019764,5.36186904376,0.172683593401,1.18573529684,12.925468867,10.100111941,36.960261821,31.1902147856,0.0,5.77004703541
 01/29  02:00:00,37.7621933176,5.37539269183,0.128428477476,1.69301785792,12.925468867,10.100111941,31.5659199639,31.5459199639,0.0,0.02
 01/29  03:00:00,34.2648968693,5.41477829035,0.0835352013588,2.82026588054,8.34152022915,10.0650221343,37.7648390586,32.0021272748,0.0,5.76271178371
 01/29  04:00:00,34.8953498715,5.4370219363,0.0617227648182,3.4502865867,8.34152022915,10.0650221343,38.3624098038,32.5995874976,0.0,5.76282230618
 01/29  05:00:00,37.1351992226,5.45895510215,0.0446827335261,4.07849087658,8.34152022915,11.6705166398,40.0531990965,34.2830986921,0.0,5.7701004044
 01/29  06:00:00,41.7723366728,5.47625846599,0.0388773353231,4.54568642387,8.80141237637,15.3678112995,40.2126167373,34.43526973,0.0,5.77734700721
 01/29  07:00:00,60.6321412867,5.43623750682,0.0870773655228,3.42043356232,18.5082010057,25.6353820695,44.8816649382,33.3175399661,0.0,11.5641249721
 01/29  08:00:00,69.8956271201,5.42912442092,0.725150885329,1.24949059367,19.4926561212,41.1001056674,48.8756423008,31.4277416685,0.0,17.4479006323
 01/29  09:00:00,93.9216362253,5.66858664054,3.20844291629,0.678837721021,26.3286599382,57.9988325916,60.982134051,25.2727176456,0.0,35.7094164054
 01/29  10:00:00,79.3216709139,5.50138345758,3.76443433647,0.964188262909,26.2443270014,42.8153538416,78.1473552218,24.6498688856,18.025,35.4724863362
 01/29  11:00:00,55.060203893,5.3763544971,2.76008414697,1.7071275405,21.7447113004,23.4437158914,72.1237030068,24.6452023667,18.025,29.45350064
 01/29  12:00:00,53.1785867118,5.39497244424,2.77431646789,2.19497224137,19.3449162599,23.4437158914,71.6236802168,24.2250036355,18.025,29.3736765812
 01/29  13:00:00,52.9615080674,5.38904552398,2.63856812853,1.9776814513,19.190480192,23.7425572507,65.1064754681,23.6425862284,18.025,23.4388892397
 01/29  14:00:00,52.3565331518,5.36785313066,2.70775886144,1.29858340132,19.260583323,23.698576057,59.9174179831,18.4520755298,18.025,23.4403424532
 01/29  15:00:00,52.0425361233,5.35673811141,2.80205911428,0.901400403307,19.260583323,23.698576057,63.1020410256,15.781267932,18.025,29.2957730936
 01/29  16:00:00,51.7004881282,5.35379467117,2.78488496111,0.869425005035,19.260583323,23.4086260847,58.8251144909,17.3712587648,18.025,23.4288557261
 01/29  17:00:00,55.4136107096,5.35495918064,1.88586024646,1.02906854885,19.260583323,27.8781056672,42.8258485786,19.0309167917,18.025,5.76993178696
 01/29  18:00:00,69.8643233591,5.37828135568,0.427267594749,0.756436804235,18.1807569449,37.5792895564,27.0158329325,21.2384184177,0.0,5.77741451484
 01/29  19:00:00,84.602645792,5.48966148543,1.42520518245,0.491724017632,32.6059821062,37.0465235296,32.0829057565,26.298290119,0.0,5.7846156375
 01/29  20:00:00,85.410720992,5.57188481987,2.06979049167,0.341621996686,36.8143715336,33.066984531,40.3962574453,28.8176243302,0.0,11.5786331151
 01/29  21:00:00,91.4893327165,5.66972827485,2.76087749398,0.271802836354,36.43363367,38.8072253906,43.2607500242,31.6834475014,0.0,11.5773025228
 01/29  22:00:00,89.0808086651,5.66970781982,2.66500827281,0.31587685142,36.0963922311,36.7877557581,44.274964455,32.6959641572,0.0,11.5790002977
 01/29  23:00:00,66.6478180731,5.49664489208,1.28064035795,0.759876490175,30.9507766546,20.6087787026,51.1567495678,33.70951692,0.0,17.4472326478
 01/29  24:00:00,43.8603304902,5.38006743696,0.227319956149,1.57744337716,17.4250845679,11.7056064465,47.5238188954,35.9594609176,0.0,11.5643579778
 01/30  01:00:00,38.4587152194,5.44790812773,0.122723166449,3.64078898622,11.6412384099,10.0650221343,44.5249473985,38.7547501052,0.0,5.77019729335
 01/30  02:00:00,38.7282695208,5.51344272574,0.0779293985575,5.45044566767,10.0992000411,10.047477231,41.8638775553,41.8438775553,0.0,0.02
 01/30  03:00:00,38.0651193246,5.55496982539,0.0481595948142,6.63509384311,8.25718729233,10.0299323277,49.0541936498,43.2917142214,0.0,5.76247942847
 01/30  04:00:00,38.8297756523,5.58244408636,0.0412694734069,7.37916571313,8.25718729233,10.0299323277,49.6212827131,43.8586906909,0.0,5.76259202222
 01/30  05:00:00,41.0052572516,5.60251917032,0.0359458670205,7.9331432436,8.25718729233,11.6354268332,50.0502041257,44.2803232234,0.0,5.76988090228
 01/30  06:00:00,48.5488434881,5.59963040584,0.034993277512,7.90046830078,12.1011305571,15.3678112995,49.342663416,43.5503183219,0.0,5.79234509405
 01/30  07:00:00,74.6021755337,5.50342561956,0.51010998342,4.04588044948,19.7275818095,37.2640762949,59.6250302833,42.177874547,0.0,17.4471557363
 01/30  08:00:00,86.9456745537,5.61803854643,2.11325936546,1.71890758369,24.3117294858,51.2795993405,62.7515106364,39.3737540348,0.0,23.3777566016
 01/30  09:00:00,75.17240254,5.50109858108,0.48712458266,4.84852382974,23.6694662846,40.6342015617,67.8322812693,32.3519272381,0.0,35.4803540312
 01/30  10:00:00,72.7266620988,5.52158493474,2.30796301041,5.56921890602,23.6694662846,35.6302164847,79.014049076,31.5432981295,18.025,29.4457509465
 01/30  11:00:00,56.7137089791,5.56829998326,2.39908931135,7.01540657091,18.7433767983,22.9618409725,78.3111163493,30.911091278,18.025,29.3750250713
 01/30  12:00:00,56.2541341217,5.54972381178,2.45355850429,6.52245652651,18.7433767983,22.9618409725,71.054835086,29.5885311364,18.025,23.4413039495
 01/30  13:00:00,55.403831903,5.52286370267,2.3319649435,5.77716072395,18.5889407304,23.1597249699,69.2597227505,27.7958915323,18.025,23.4388312182
 01/30  14:00:00,54.9263254894,5.49843721119,2.29992701625,5.10961562399,18.7433767983,23.2517909448,67.6708572208,26.2070858466,18.025,23.4387713742
 01/30  15:00:00,54.4115470536,5.47809600794,2.28279117894,4.63231215449,18.7433767983,23.2517909448,67.3717485562,25.9054742177,18.025,23.4412743385
 01/30  16:00:00,53.7184665363,5.46393755462,2.29683782791,4.22929387412,18.7433767983,22.9618409725,74.3753039282,27.0584408774,18.025,29.2918630507
 01/30  17:00:00,56.9799679439,5.45151734707,1.498913028,3.84981019082,18.7433767983,27.431320555,50.7778424054,26.984036508,18.025,5.76880589735
 01/30  18:00:00,73.6332443408,5.40228394472,0.266580059441,2.06013194144,17.6635504202,40.6971502883,34.3195517792,28.5352130956,0.0,5.78433868359
 01/30  19:00:00,79.5766421473,5.40989788481,0.589439990788,1.16755252648,27.5259009287,37.3340067412,49.9969803045,32.5737448074,0.0,17.4232354971
 01/30  20:00:00,82.2284706198,5.46666206137,1.09635973551,0.930800983889,33.8341110165,33.3544677425,43.1615672313,31.8122465832,0.0,11.3493206482
 01/30  21:00:00,91.3484323805,5.59797919018,2.17396245181,0.68768431303,36.5179666069,38.8247702939,39.8557240363,33.8302822606,0.0,6.02544177571
 01/30  22:00:00,86.0084030087,5.62698617534,2.36569746525,0.641341927874,32.965339924,36.8579353714,52.3779102078,34.9304659745,0.0,17.4474442333
 01/30  23:00:00,61.2554165555,5.43817128669,0.767164244404,1.22331470132,25.6355707503,20.6438685092,47.6399647115,36.0465357449,0.0,11.5934289666
 01/30  24:00:00,42.9423890421,5.42738994268,0.133331738673,3.1084770295,15.0252895274,11.7056064465,48.5961404554,37.0609525336,0.0,11.5351879219
 01/31  01:00:00,39.5967427857,5.4876610644,0.0835960743347,4.77818975826,11.6412384099,10.0650221343,43.645889286,37.8757713756,0.0,5.77011791035
 01/31  02:00:00,38.9397598264,5.51932883973,0.0540445584389,5.67993377397,10.0992000411,10.047477231,38.7632872894,38.7432872894,0.0,0.02
 01/31  03:00:00,37.8253239574,5.54648701592,0.043960247868,6.40797975092,8.25718729233,10.0299323277,45.2471275823,39.4842957883,0.0,5.76283179402
 01/31  04:00:00,38.3088757687,5.56408210286,0.0381243289087,6.87977219943,8.25718729233,10.0299323277,45.6833176771,39.9208048324,0.0,5.76251284478
 01/31  05:00:00,40.2468207607,5.57715354905,0.0333757225078,7.20264136157,8.25718729233,11.6354268332,45.7793335355,40.0095227328,0.0,5.76981080274
 01/31  06:00:00,47.65461048,5.57057354235,0.0328137382268,7.03747007321,12.1011305571,15.3678112995,44.9966687828,39.2043750148,0.0,5.79229376806
 01/31  07:00:00,73.5990235561,5.46124119361,0.412353963498,3.18266548125,19.7275818095,37.2640762949,55.3938852936,37.9467800783,0.0,17.4471052154
 01/31  08:00:00,86.3922538607,5.57651761855,1.87818296417,1.44207966092,24.3117294858,51.2795993405,59.3877067218,36.0098751167,0.0,23.3778316051
 01/31  09:00:00,74.1712980019,5.45980702565,0.506540828627,3.86929176676,23.6694662846,40.6342015617,64.4412184245,28.9604983424,0.0,35.480720082
 01/31  10:00:00,71.48507984,5.47117458046,2.43767932658,4.24832840344,23.6694662846,35.6302164847,74.1975669251,26.7264419334,18.025,29.4461249917
 01/31  11:00:00,55.5727610767,5.52191752113,2.5433585341,5.7765703398,18.7433767983,22.9618409725,73.8722535048,26.4723144146,18.025,29.3749390902
 01/31  12:00:00,55.0605827764,5.50275453585,2.62853032107,5.20090157508,18.7433767983,22.9618409725,65.920644814,24.4540959342,18.025,23.4415488798
 01/31  13:00:00,53.7018879686,5.45142579444,2.63487144153,3.84374558135,18.5889407304,23.1597249699,60.4936550862,19.0251859844,18.025,23.4434691018
 01/31  14:00:00,52.780212609,5.40596505177,2.77496488902,2.58093732812,18.7433767983,23.2517909448,55.857928409,14.3957738221,18.025,23.4371545869
 01/31  15:00:00,51.9535811387,5.37474158801,2.82007278705,1.74041810228,18.7433767983,23.2517909448,53.4196533697,11.9530176631,18.025,23.4416357065
 01/31  16:00:00,51.0279058388,5.35160483514,2.90437738459,1.04352542491,18.7433767983,22.9618409725,58.7946520296,11.4773326199,18.025,29.2923194096
 01/31  17:00:00,54.5752530501,5.35243106524,2.02561048989,1.01748286018,18.7433767983,27.431320555,37.4664275407,13.6717295647,18.025,5.76969797594
 01/31  18:00:00,70.5738959278,5.38242398672,0.507086992192,0.664134865638,17.6635504202,40.6971502883,23.3254497655,17.5407651557,0.0,5.78468460978
 01/31  19:00:00,79.4059629075,5.44003532935,1.12175826406,0.434414457073,27.5259009287,37.3340067412,38.4052746231,20.9808728517,0.0,17.4244017713
 01/31  20:00:00,82.3420679838,5.52144559857,1.85736318451,0.228609487259,33.8341110165,33.3544677425,32.600484373,21.0249992664,0.0,11.5754851066
 01/31  21:00:00,91.564066583,5.66022398258,2.92571433438,0.0893191879542,36.5179666069,38.8247702939,28.3784625816,22.5788004556,0.0,5.79966212598
 01/31  22:00:00,86.1885652786,5.68784497097,3.02437661968,0.101963131088,32.965339924,36.8579353714,41.0688638622,23.6207541951,0.0,17.4481096671
 01/31  23:00:00,60.9213423438,5.47763697612,1.30803231341,0.308904267577,25.6355707503,20.6438685092,37.1843105821,25.5901815891,0.0,11.594128993
 01/31  24:00:00,40.7735142494,5.36221253982,0.277750857103,0.86035911664,15.0252895274,11.7056064465,39.2175383743,27.682692786,0.0,11.5348455883
 02/01  01:00:00,36.0178278983,5.36323241798,0.159040988952,1.24825751494,11.6412384099,10.0650221343,35.0229742117,29.2527518564,0.0,5.77022235534
 02/01  02:00:00,35.5728285691,5.40225693067,0.115819336802,2.36829899571,10.0992000411,10.047477231,30.7723674002,30.7523674002,0.0,0.02
 02/01  03:00:00,34.7579827609,5.43890171901,0.0837026580088,3.40848076666,8.25718729233,10.0299323277,37.883332654,32.1217986642,0.0,5.76153398978
 02/01  04:00:00,35.483435058,5.46387534981,0.0609353014478,4.13172646626,8.25718729233,10.0299323277,39.8444688106,34.0818508582,0.0,5.76261795242
 02/01  05:00:00,37.548224283,5.47953099593,0.0454227342265,4.58961948915,8.25718729233,11.6354268332,40.7325373752,34.9626141932,0.0,5.76992318199
 02/01  06:00:00,45.0559519522,5.47650173381,0.0502619883014,4.51543301739,12.1011305571,15.3678112995,39.9066887663,34.1142633977,0.0,5.79242536866
 02/01  07:00:00,72.0946270955,5.44496246039,0.84541075978,1.2614881091,19.7275818095,37.2640762949,50.271169075,32.8235776113,0.0,17.4475914637
 02/01  08:00:00,86.5238781769,5.65160495926,2.60928021558,0.767515698681,24.3117294858,51.2795993405,53.7123422985,30.3337443154,0.0,23.378597983
 02/01  09:00:00,72.1240382287,5.41744261936,1.11327603215,1.25765812883,23.6694662846,40.6342015617,58.1490940433,22.6669431688,0.0,35.4821508744
 02/01  10:00:00,69.7724912997,5.48024421475,3.81576871838,1.14857925439,23.6694662846,35.6302164847,65.7293862523,18.2564267952,18.025,29.447959457
 02/01  11:00:00,52.5833850727,5.4755649562,4.00499747461,1.37190629336,18.7433767983,22.9618409725,61.2205952896,13.8190896616,18.025,29.376505628
 02/01  12:00:00,52.5247908706,5.51210442018,4.4761571095,0.808132002371,18.7433767983,22.9618409725,51.9226272343,10.4551366387,18.025,23.4424905955
 02/01  13:00:00,52.4356050297,5.53424812141,4.74947628337,0.380036272489,18.5889407304,23.1597249699,49.4588196674,7.99716819867,18.025,23.4366514688
 02/01  14:00:00,52.3750955718,5.53044069801,4.593668616,0.23263799017,18.7433767983,23.2517909448,46.726532412,5.26311474046,18.025,23.4384176715
 02/01  15:00:00,52.3053801555,5.52720797918,4.61187628544,0.147945688861,18.7433767983,23.2517909448,46.5941169634,5.12639837981,18.025,23.4427185836
 02/01  16:00:00,51.6454293908,5.49317746426,4.33295981419,0.0908941267551,18.7433767983,22.9618409725,55.2272234921,7.91303455149,18.025,29.2891889406
 02/01  17:00:00,54.8811824572,5.45662364244,3.19006992321,0.0547581319546,18.7433767983,27.431320555,33.8762267241,10.0812932012,18.025,5.76993352297
 02/01  18:00:00,71.4345806281,5.53156782145,1.88276072064,0.0,17.6635504202,40.6971502883,19.6807122689,13.8960243167,0.0,5.78468795221
 02/01  19:00:00,80.370071007,5.59158719052,2.36872609113,0.0,27.5259009287,37.3340067412,38.6183675977,21.1936835911,0.0,17.4246840067
 02/01  20:00:00,83.1972077219,5.65143533975,2.81112136633,0.0,33.8341110165,33.3544677425,35.3160243554,23.7400063603,0.0,11.5760179951
 02/01  21:00:00,92.2940334842,5.77808065337,3.6153829966,0.0117572075872,36.5179666069,38.8247702939,32.6587321271,26.8610408845,0.0,5.79769124257
 02/01  22:00:00,86.9376430769,5.80522171066,3.70116180431,0.0568762758647,32.965339924,36.8579353714,45.7292673586,28.2819237233,0.0,17.4473436352
 02/01  23:00:00,61.568207576,5.58277250356,2.06507418748,0.0935894059638,25.6355707503,20.6438685092,41.1461060429,29.5517446549,0.0,11.594361388
 02/01  24:00:00,40.9900761788,5.43755972464,0.940127198091,0.339196287519,15.0252895274,11.7056064465,42.3744252269,30.8392210159,0.0,11.5352042111
 02/02  01:00:00,35.9706888541,5.40390571383,0.612311394732,0.707173809697,11.6412384099,10.0650221343,38.4752738937,32.705153818,0.0,5.77012007565
 02/02  02:00:00,34.8318486992,5.40234501152,0.414856390609,1.32819339875,10.0992000411,10.047477231,34.2876067027,34.2676067027,0.0,0.02
 02/02  03:00:00,33.5038371287,5.40615881727,0.258475161118,2.01230526911,8.25718729233,10.0299323277,40.8879220912,35.1251467816,0.0,5.76277530955
 02/02  04:00:00,33.8366750989,5.40757250704,0.154375967949,2.44782763491,8.25718729233,10.0299323277,41.5406581723,35.7777600941,0.0,5.76289807825
 02/02  05:00:00,35.6876526236,5.40932161738,0.085836576524,2.75884260794,8.25718729233,11.6354268332,41.7168182586,35.9466095004,0.0,5.77020875815
 02/02  06:00:00,43.3308494689,5.41349717496,0.114494178886,2.78910087573,12.1011305571,15.3678112995,47.2965318834,35.7328306989,0.0,11.5637011845
 02/02  07:00:00,72.759629061,5.54737623934,1.6508725926,1.01861165395,19.7275818095,37.2640762949,45.8874342236,34.2492710382,0.0,11.6381631853
 02/02  08:00:00,86.7762302071,5.7109579956,2.99445304738,0.575338794706,24.3117294858,51.2795993405,54.9646067284,31.5862825172,0.0,23.3783242113
 02/02  09:00:00,72.4070052589,5.4743060243,1.49644285621,1.10059142618,23.6694662846,40.6342015617,59.792302446,24.3109549691,0.0,35.4813474769
 02/02  10:00:00,69.4443092009,5.45196299844,3.31936698154,1.34507925186,23.6694662846,35.6302164847,69.9674514264,22.4923361189,18.025,29.4501153075
 02/02  11:00:00,52.1580075812,5.39916536869,2.84469661274,2.18322743667,18.7433767983,22.9618409725,69.0902355033,21.6865603032,18.025,29.3786752001
 02/02  12:00:00,52.117224193,5.39847687873,2.89374859281,2.09660044951,18.7433767983,22.9618409725,62.4288958807,20.9596679343,18.025,23.4442279464
 02/02  13:00:00,51.7779684906,5.39358419779,2.82737590161,1.78516322357,18.5889407304,23.1597249699,59.8425464329,18.3799468643,18.025,23.4375995686
 02/02  14:00:00,51.7626790668,5.39327855404,2.94814208658,1.40290860259,18.7433767983,23.2517909448,57.3821982084,15.916954943,18.025,23.4402432654
 02/02  15:00:00,51.5758832861,5.39993752974,3.15721770074,1.0003764533,18.7433767983,23.2517909448,61.1529950722,13.8268919894,18.025,29.3011030828
 02/02  16:00:00,51.0013199128,5.38493080773,3.15465660209,0.733335911984,18.7433767983,22.9618409725,55.9899918501,14.5358904016,18.025,23.4291014486
 02/02  17:00:00,54.5150707417,5.38710259031,2.33065571556,0.617578343286,18.7433767983,27.431320555,39.1436406464,15.3486627453,18.025,5.76997790109
 02/02  18:00:00,71.1282745639,5.46962558395,1.27813979692,0.360254396444,17.6635504202,40.6971502883,22.9964831445,17.2115966534,0.0,5.78488649112
 02/02  19:00:00,80.1077511463,5.54410066549,1.98876834063,0.165119579612,27.5259009287,37.3340067412,38.6306373469,21.2050081361,0.0,17.4256292109
 02/02  20:00:00,82.9980318862,5.61388964905,2.57015663459,0.0793346040265,33.8341110165,33.3544677425,33.5505325781,21.9736071065,0.0,11.5769254716
 02/02  21:00:00,92.0882265795,5.73464371243,3.38845875445,0.0763106500917,36.5179666069,38.8247702939,36.3588008645,24.7827168768,0.0,11.5760839877
 02/02  22:00:00,86.7239049465,5.76352930753,3.49368767826,0.0923000588088,32.965339924,36.8579353714,37.5278377562,25.8903070111,0.0,11.637530745
 02/02  23:00:00,61.3979104398,5.55224709189,1.88157199383,0.137316964438,25.6355707503,20.6438685092,44.2769633795,26.8957507596,0.0,17.3812126199
 02/02  24:00:00,40.9820548888,5.40933571254,0.678341649593,0.621183967031,15.0252895274,11.7056064465,34.9429087458,29.1655067553,0.0,5.77740199045
 02/03  01:00:00,35.931172144,5.37955545682,0.384667793777,0.919649951663,11.6412384099,10.0650221343,36.1424129425,30.3722086044,0.0,5.77020433809
 02/03  02:00:00,34.7651530743,5.38040268308,0.211431792147,1.48686360878,10.0992000411,10.047477231,31.9911862161,31.9711862161,0.0,0.02
 02/03  03:00:00,33.5009436332,5.39380442587,0.125139924208,2.15510157383,8.25718729233,10.0299323277,39.1691114801,33.4063082893,0.0,5.76280319083
 02/03  04:00:00,33.9968386529,5.4106697805,0.0946031458741,2.66466623117,8.25718729233,10.0299323277,38.4723322976,32.7093945035,0.0,5.7629377941
 02/03  05:00:00,36.0081088132,5.42450050837,0.0734088544259,3.07654670432,8.25718729233,11.6354268332,38.1213769406,32.3512672732,0.0,5.77010966736
 02/03  06:00:00,43.5788695406,5.42535008544,0.094171471371,3.04558849631,12.1011305571,15.3678112995,43.0589665332,31.4953367533,0.0,11.5636297799
 02/03  07:00:00,72.6116860295,5.53759838978,1.63032569428,0.900989971245,19.7275818095,37.2640762949,42.6049752776,30.9662322701,0.0,11.6387430076
 02/03  08:00:00,86.6910877749,5.70320038969,2.99895872241,0.493446087551,24.3117294858,51.2795993405,52.9428852473,29.5630394595,0.0,23.3798457879
 02/03  09:00:00,72.1724261801,5.44640473659,1.35974313185,1.03061011137,23.6694662846,40.6342015617,58.6555305443,23.1778690853,0.0,35.4776614591
 02/03  10:00:00,69.1578467333,5.43099963961,3.29803470042,1.10091143288,23.6694662846,35.6302164847,69.2203571399,21.7448466829,18.025,29.4505104571
 02/03  11:00:00,52.2473907131,5.39746098343,2.78375281962,2.3352572452,18.7433767983,22.9618409725,69.5793643161,22.1753479929,18.025,29.3790163232
 02/03  12:00:00,52.747744784,5.41610744446,2.76301264735,2.84022518523,18.7433767983,22.9618409725,64.0862975808,22.6176413769,18.025,23.4436562039
 02/03  13:00:00,52.6680587807,5.41861958434,2.60635502863,2.87123801282,18.5889407304,23.1597249699,63.1600614971,21.6950335874,18.025,23.4400279098
 02/03  14:00:00,52.883220223,5.42068882808,2.54759138606,2.89658855874,18.7433767983,23.2517909448,62.2992169333,20.8315000784,18.025,23.442716855
 02/03  15:00:00,53.166042525,5.43294107232,2.49445025988,3.2203008588,18.7433767983,23.2517909448,69.002975754,21.6842060227,18.025,29.2937697313
 02/03  16:00:00,53.0032266026,5.43920361609,2.46998387481,3.36564240002,18.7433767983,22.9618409725,64.9291915052,23.4725324098,18.025,23.4316590955
 02/03  17:00:00,56.4304135623,5.43319350778,1.65556965204,3.16191279324,18.7433767983,27.431320555,47.1148204226,23.3197465649,18.025,5.77007385776
 02/03  18:00:00,71.3930212601,5.4131998723,0.489313795832,1.47024966183,17.6635504202,40.6971502883,30.1357207772,24.3510651144,0.0,5.7846556628
 02/03  19:00:00,79.8834484462,5.46495809742,1.09242905068,0.916295829738,27.5259009287,37.3340067412,45.6278007804,28.2021030394,0.0,17.425697741
 02/03  20:00:00,82.6536719505,5.51859464963,1.54688755979,0.853536328659,33.8341110165,33.3544677425,42.8105638108,31.2323952017,0.0,11.5781686091
 02/03  21:00:00,91.522878097,5.62279993843,2.33066460588,0.680599821864,36.5179666069,38.8247702939,46.9457810335,35.3684644585,0.0,11.577316575
 02/03  22:00:00,86.1211097308,5.63514113405,2.37055481393,0.741021354161,32.965339924,36.8579353714,56.3110419928,38.8635940487,0.0,17.4474479441
 02/03  23:00:00,61.5178004011,5.44133159453,0.731125069087,1.51856722838,25.6355707503,20.6438685092,53.9547027468,42.36144332,0.0,11.5932594268
 02/03  24:00:00,44.9809232132,5.49927007963,0.101151577223,5.10730789823,15.0252895274,11.7056064465,52.2724337948,46.4948969114,0.0,5.77753688335
 02/04  01:00:00,43.0992386579,5.56839327189,0.0567044905513,7.02694354743,12.8411359301,10.0650221343,54.2996520923,48.5305428966,0.0,5.76910919563
 02/04  02:00:00,44.1050764045,5.6046906332,0.0466069539332,8.00784127512,12.8411359301,10.0650221343,55.2215774134,49.4595966742,0.0,5.76198073917
 02/04  03:00:00,40.7395935484,5.65138841113,0.0367788352461,9.22452885729,8.25718729233,10.0299323277,50.1774551955,50.1574551955,0.0,0.02
 02/04  04:00:00,41.9932577115,5.69715717438,0.0291034814412,10.4400976971,8.25718729233,10.0299323277,57.8403145919,52.0776485584,0.0,5.76266603356
 02/04  05:00:00,45.2810734439,5.75627419063,0.0215370784212,12.0696090795,8.25718729233,11.6354268332,61.7602949043,55.9907418124,0.0,5.7695530919
 02/04  06:00:00,51.0505213951,5.81446204319,0.0146244214038,13.6293351128,8.71707943955,15.3327214929,64.2217690579,58.4442545259,0.0,5.77751453204
 02/04  07:00:00,70.6033024697,5.78958368748,0.0202433974818,13.1050722758,18.5082010057,25.6353820695,71.14934808,59.5844025603,0.0,11.5649455197
 02/04  08:00:00,78.1223998249,5.66571123142,0.0584504087366,10.0257810764,19.4083231844,41.0650158608,74.4079515366,56.959061944,0.0,17.4488895926
 02/04  09:00:00,96.5679347386,5.60760396511,1.12318963537,5.47134899955,26.3286599382,57.9988325916,87.5169645463,45.8550145215,0.0,41.6619500248
 02/04  10:00:00,84.2461142213,5.59554526408,2.11965091129,7.31981238335,26.3286599382,42.8504436482,91.689955204,44.0993348625,18.025,29.5656203415
 02/04  11:00:00,62.7143208121,5.66021354398,2.02508328351,9.81237616305,21.7447113004,23.4437158914,96.2904161435,42.9245819792,18.025,35.3408341644
 02/04  12:00:00,59.3908548415,5.62907267164,2.12021858038,8.88694051867,19.3027497915,23.426170988,81.6047065681,40.0780402829,18.025,23.5016662852
 02/04  13:00:00,58.4611435111,5.59843997401,2.01117643487,7.95501677981,19.1483137236,23.7250123474,80.4484708626,38.979245612,18.025,23.4442252506
 02/04  14:00:00,57.7712940297,5.57267386953,2.08941423488,7.06715352629,19.3027497915,23.7161209604,83.8012499993,36.4860194614,18.025,29.2902305379
 02/04  15:00:00,57.452377502,5.56081632721,2.09252493039,6.75698457022,19.3027497915,23.7161209604,77.7369976975,36.2773137607,18.025,23.4346839367
 02/04  16:00:00,56.449784474,5.53926632,2.1939347333,5.9644814145,19.3027497915,23.426170988,77.4377754161,35.9752619232,18.025,23.4375134929
 02/04  17:00:00,60.8088139668,5.56001930942,1.20185413831,6.84349809211,19.3027497915,27.8956505705,61.7600183577,37.9651267578,18.025,5.76989159991
 02/04  18:00:00,73.5656937259,5.54783615537,0.163688753383,6.37611034205,18.2229234133,37.5968344597,46.52548591,40.7482504755,0.0,5.77723543456
 02/04  19:00:00,87.904583617,5.5266123931,0.564204809785,4.49827676729,32.690315043,37.0816133363,57.3686240034,45.8192163331,0.0,11.5494076703
 02/04  20:00:00,87.4653895749,5.53598092987,0.937002295785,3.56497405864,36.8143715336,33.066984531,60.263669167,48.686323043,0.0,11.5773461239
 02/04  21:00:00,92.673036301,5.58522083744,1.51038662948,2.90991296234,36.3493007332,38.7721355839,62.6041308376,51.0275888137,0.0,11.5765420239
 02/04  22:00:00,90.878115284,5.59122937295,1.47676554121,3.26047056948,36.1807251679,36.8228455648,64.7885838949,53.2105258607,0.0,11.5780580342
 02/04  23:00:00,72.6640284829,5.59459683496,0.312197722799,7.5271386159,31.0351095914,20.6438685092,69.9804441335,58.3407217323,0.0,11.6397224012
 02/04  24:00:00,54.6923699822,5.74079048256,0.040045450253,12.2360239406,17.4250845679,11.7056064465,73.3048551764,61.7400457023,0.0,11.5648094741
 02/05  01:00:00,51.4513996577,5.84210134963,0.0299781930622,15.0126994715,12.925468867,10.100111941,71.3769056877,65.6070844178,0.0,5.76982126986
 02/05  02:00:00,53.6178071503,5.9174507355,0.0222474534948,17.1127474173,12.925468867,10.100111941,74.0288544321,68.2660214301,0.0,5.76283300201
 02/05  03:00:00,51.105500534,5.99355686731,0.0126232654742,19.1529989367,8.34152022915,10.0650221343,69.1959488124,69.0670234753,0.0,0.128925337078
 02/05  04:00:00,51.1012279303,5.99723379384,0.00807391434366,19.1495988364,8.34152022915,10.0650221343,71.3780765951,65.7241222349,0.0,5.65395436021
 02/05  05:00:00,52.7896029302,6.00126170696,0.00412623155747,19.2311381024,8.34152022915,11.6705166398,69.5190786119,63.7487748331,0.0,5.77030377884
 02/05  06:00:00,57.6283683457,6.02452102809,0.000290595923977,19.8920326895,8.80141237637,15.3678112995,69.0163489901,63.2386347056,0.0,5.77771428447
 02/05  07:00:00,75.8929273998,5.9550338554,0.00706299223626,18.242427714,18.5082010057,25.6353820695,73.7425341444,62.1785977768,0.0,11.5639363677
 02/05  08:00:00,82.5008636599,5.79443879568,0.0326933023737,14.1818497511,19.4926561212,41.1001056674,76.0126236134,58.563896803,0.0,17.4487268104
 02/05  09:00:00,99.6287290426,5.65821744857,0.65408601737,8.95063088708,26.3286599382,57.9988325916,88.8250515919,47.161889857,0.0,41.6631617349
 02/05  10:00:00,86.3171789206,5.64852540394,1.98940671859,9.5875624045,26.2443270014,42.8153538416,96.3147519856,42.8097853848,18.025,35.4799666007
 02/05  11:00:00,64.3808692367,5.70747027438,2.06065457203,11.3960941393,21.7447113004,23.4437158914,88.6155073093,41.134555649,18.025,29.4559516602
 02/05  12:00:00,61.0947843824,5.68072805231,2.16188237658,10.43783911,19.3449162599,23.4437158914,79.8191908036,38.2905259327,18.025,23.5036648709
 02/05  13:00:00,59.8087690251,5.63925031513,2.05245190686,9.16084431381,19.190480192,23.7425572507,83.1714455108,35.8519529956,18.025,29.2944925152
 02/05  14:00:00,58.4906331278,5.59120972014,2.11295522853,7.80412823102,19.260583323,23.698576057,73.2406085899,31.783562718,18.025,23.4320458719
 02/05  15:00:00,57.6794179134,5.56193684931,2.15458442465,6.98055508391,19.260583323,23.698576057,72.1943317697,30.7327850472,18.025,23.4365467225
 02/05  16:00:00,57.084682586,5.55194675693,2.17315271426,6.66718920959,19.260583323,23.4086260847,73.3203651868,31.8543370289,18.025,23.4410281579
 02/05  17:00:00,60.3340825342,5.53943043205,1.38685266497,6.26407008899,19.260583323,27.8781056672,54.3552607366,30.5614615136,18.025,5.76879922307
 02/05  18:00:00,71.8440771681,5.4846377671,0.0661450283718,4.87494655958,18.1807569449,37.5792895564,43.2350537138,31.7002983975,0.0,11.5347553163
 02/05  19:00:00,85.693113419,5.43338624787,0.330534497319,2.7331271429,32.6059821062,37.0465235296,41.8588205491,36.0738542647,0.0,5.7849662844
 02/05  20:00:00,85.205221447,5.43890253963,0.715901132557,1.62298264483,36.8143715336,33.066984531,48.0262002017,36.4471687906,0.0,11.579031411
 02/05  21:00:00,91.0811285278,5.52741394118,1.49732976195,1.26944661422,36.43363367,38.8072253906,49.0297579888,37.451553191,0.0,11.5782047978
 02/05  22:00:00,88.8837639396,5.54008782129,1.55944515405,1.35400179001,36.0963922311,36.7877557581,50.5693834613,38.9896527604,0.0,11.5797307009
 02/05  23:00:00,67.303618005,5.42081141113,0.375436177487,2.39669530845,30.9507766546,20.6087787026,58.1428908655,40.6949372271,0.0,17.4479536384
 02/05  24:00:00,48.2039413088,5.52024470047,0.0523186333361,5.95586811576,17.4250845679,11.7056064465,48.1224388394,42.3298809957,0.0,5.79255784367
 02/06  01:00:00,43.0697234752,5.60361591671,0.0415529702861,8.17725364183,11.6412384099,10.0650221343,51.836593939,46.0665439919,0.0,5.77004994717
 02/06  02:00:00,43.5367551085,5.67781462401,0.0318652316209,10.1406166002,10.0992000411,10.047477231,55.5791738806,49.8164123283,0.0,5.76276155227
 02/06  03:00:00,42.7190130992,5.71695314467,0.0246527202447,11.1505066051,8.25718729233,10.0299323277,55.6715645267,49.9086621374,0.0,5.76290238934
 02/06  04:00:00,42.2493613531,5.70281940277,0.0218597811434,10.6977834219,8.25718729233,10.0299323277,45.6361169148,45.6161169148,0.0,0.02
 02/06  05:00:00,44.1794066865,5.71491071322,0.0176011258943,11.0132401576,8.25718729233,11.6354268332,50.7053670411,44.9350460435,0.0,5.77032099763
 02/06  06:00:00,52.5736965432,5.74223752652,0.014391772482,11.8033044467,12.1011305571,15.3678112995,59.102355043,47.5373298843,0.0,11.5650251587
 02/06  07:00:00,78.3706937411,5.59095622469,0.0454754021047,8.19148061756,19.7275818095,37.2640762949,67.9505060141,50.5010230366,0.0,17.4494829775
 02/06  08:00:00,89.6308325827,5.55258983502,0.477109741973,6.10564296,24.3117294858,51.2795993405,75.396106728,52.0166457205,0.0,23.3794610075
 02/06  09:00:00,79.4497613542,5.63056087433,0.136107280394,9.34741994048,23.6694662846,40.6342015617,71.6880664535,42.1159723481,0.0,29.5720941054
 02/06  10:00:00,75.8573458398,5.62124900131,1.92396111517,8.98422874429,23.6694662846,35.6302164847,91.7167869304,38.3529353775,18.025,35.3388515528
 02/06  11:00:00,59.0200719942,5.64491067583,2.13303475553,9.51120592416,18.7433767983,22.9618409725,77.7948560219,36.2625532617,18.025,23.5073027602
 02/06  12:00:00,57.8000231115,5.60226636196,2.23198319693,8.23737155989,18.7433767983,22.9618409725,75.4695931894,34.0001039646,18.025,23.4444892248
 02/06  13:00:00,56.8101423397,5.57344032667,2.07523682542,7.38961500015,18.5889407304,23.1597249699,80.0512836454,32.7379598993,18.025,29.2883237461
 02/06  14:00:00,56.157530558,5.54459821503,2.07526998176,6.51931308963,18.7433767983,23.2517909448,73.7992141965,32.3407997807,18.025,23.4334144158
 02/06  15:00:00,55.332543319,5.51670863568,2.12002814798,5.67745537688,18.7433767983,23.2517909448,73.2509727121,31.7880256393,18.025,23.4379470728
 02/06  16:00:00,55.0459057273,5.51480930065,2.0557685702,5.74692431526,18.7433767983,22.9618409725,75.8525224821,34.3850806353,18.025,23.4424418468
 02/06  17:00:00,59.0554951595,5.52980918938,1.14303973742,6.20290943837,18.7433767983,27.431320555,60.3421069783,36.5470904962,18.025,5.77001648205
 02/06  18:00:00,75.212447093,5.51379572304,0.194768037467,5.48362103521,17.6635504202,40.6971502883,53.1233533282,41.5738071976,0.0,11.5495461306
 02/06  19:00:00,83.4070984845,5.51380912602,0.290112883263,5.19340857505,27.5259009287,37.3340067412,60.6727192007,49.0489423625,0.0,11.6237768381
 02/06  20:00:00,85.8847432127,5.52740643116,0.465883174119,5.15679338698,33.8341110165,33.3544677425,63.9661361043,52.3868286383,0.0,11.579307466
 02/06  21:00:00,93.8235239681,5.55930619298,1.02625658141,4.34914506805,36.5179666069,38.8247702939,68.2448733823,56.6668524846,0.0,11.5780208977
 02/06  22:00:00,89.0587816197,5.58498555772,1.06029944693,5.03909975247,32.965339924,36.8579353714,77.2810269293,59.83298608,0.0,17.4480408493
 02/06  23:00:00,69.9682861089,5.66140539357,0.0952194139718,10.3848806139,25.6355707503,20.6438685092,75.4706012164,63.8760129668,0.0,11.5945882496
 02/06  24:00:00,55.3332526721,5.83815384993,0.0265446549141,15.1953572481,15.0252895274,11.7056064465,72.5027459419,66.7262578825,0.0,5.7764880594
 02/07  01:00:00,53.4302154437,5.95003343527,0.0160498843482,18.2168305526,11.6412384099,10.0650221343,75.2336529641,69.4633483066,0.0,5.77030465749
 02/07  02:00:00,54.6980188762,6.04970916602,0.00711638323233,20.9547352653,10.0992000411,10.047477231,78.4849426884,72.7221371154,0.0,5.76280557294
 02/07  03:00:00,55.563610584,6.14693116229,0.000271164609711,23.5895067331,8.25718729233,10.0299323277,81.56072728,75.7980736565,0.0,5.76265362351
 02/07  04:00:00,57.4162389396,6.21508523345,0.0,25.3742529881,8.25718729233,10.0299323277,83.4130666552,77.6502812102,0.0,5.76278544503
 02/07  05:00:00,60.875887436,6.28012930331,0.0,27.1621034472,8.25718729233,11.6354268332,85.6028563583,79.8330495077,0.0,5.76980685066
 02/07  06:00:00,69.5726989448,6.31455934192,0.0,28.2443766605,12.1011305571,15.3678112995,86.7225878329,80.930081607,0.0,5.79250622583
 02/07  07:00:00,93.533385172,6.08051357574,0.00699001262013,22.9031015873,19.7275818095,37.2640762949,97.9604082472,80.5132697311,0.0,17.4471385161
 02/07  08:00:00,102.201109353,5.91383079663,0.0363135031878,18.7554698139,24.3117294858,51.2795993405,99.9185502649,76.538726672,0.0,23.3798235929
 02/07  09:00:00,92.1606959336,6.04359580739,0.0362768532278,21.745150253,23.6694662846,40.6342015617,97.2852387014,61.8039335419,0.0,35.4813051595
 02/07  10:00:00,86.6053726087,5.98239585715,1.31528248857,19.9797847716,23.6694662846,35.6302164847,104.355381759,56.8822753192,18.025,29.4481064395
 02/07  11:00:00,68.7622123808,5.98130840342,1.63225107817,19.4177309279,18.7433767983,22.9618409725,93.8679214217,52.3351376914,18.025,23.5077837304
 02/07  12:00:00,65.9355871675,5.88275604669,1.76028334554,16.5641459531,18.7433767983,22.9618409725,95.6257512445,48.3017980401,18.025,29.2989532045
 02/07  13:00:00,63.3036679778,5.79865333291,1.71375647866,14.0194093477,18.5889407304,23.1597249699,85.5168748632,44.0555782885,18.025,23.4362965746
 02/07  14:00:00,61.3192656754,5.724618275,1.85564452065,11.7206510548,18.7433767983,23.2517909448,82.4572670907,40.9940525104,18.025,23.4382145803
 02/07  15:00:00,59.9365749635,5.67876919721,1.90575508742,10.3336965468,18.7433767983,23.2517909448,81.1880429706,39.7203147814,18.025,23.4427281892
 02/07  16:00:00,58.48657815,5.63847449611,1.91498591896,9.20471382255,18.7433767983,22.9618409725,87.0258690832,39.7064233602,18.025,29.2944457231
 02/07  17:00:00,62.1108248392,5.6365378984,0.970995067465,9.32355788342,18.7433767983,27.431320555,64.5760319507,40.7812392376,18.025,5.76979271314
 02/07  18:00:00,77.8474650201,5.59861848908,0.162005611609,8.0665827463,17.6635504202,40.6971502883,50.8139772843,45.0291266896,0.0,5.78485059476
 02/07  19:00:00,86.0949203961,5.59416373059,0.274137010564,7.81685028723,27.5259009287,37.3340067412,70.955775756,53.5309215582,0.0,17.4248541978
 02/07  20:00:00,88.0230517485,5.58939099943,0.441352292295,7.25764799749,33.8341110165,33.3544677425,66.5079976419,54.931934883,0.0,11.5760627589
 02/07  21:00:00,94.7954699595,5.58176568563,0.959857986729,5.36502537155,36.5179666069,38.8247702939,60.6667671884,54.8667771004,0.0,5.79999008805
 02/07  22:00:00,89.292348246,5.59110897402,1.0648504055,5.26199225481,32.965339924,36.8579353714,72.4258762626,54.9783929084,0.0,17.4474833543
 02/07  23:00:00,68.9764894871,5.63571143909,0.187890429617,9.32610637675,25.6355707503,20.6438685092,66.9527950817,55.3584799108,0.0,11.5943151709
 02/07  24:00:00,53.2368000352,5.7674685167,0.0206456660727,13.175487344,15.0252895274,11.7056064465,67.9793322079,56.4439969926,0.0,11.5353352154
 02/08  01:00:00,49.8229029158,5.83034615427,0.0120681636056,14.7331866884,11.6412384099,10.0650221343,62.0921629673,56.3219856294,0.0,5.77017733796
 02/08  02:00:00,49.3492744595,5.87259901275,0.00532372821924,15.7848948257,10.0992000411,10.047477231,56.4218815244,56.4018815244,0.0,0.02
 02/08  03:00:00,48.5679570148,5.91360967656,0.000122848558131,16.8273236147,8.25718729233,10.0299323277,62.8248551305,57.0620323571,0.0,5.76282277344
 02/08  04:00:00,48.7561000173,5.92350942645,0.0,17.0056886022,8.25718729233,10.0299323277,61.9500776552,56.1871207542,0.0,5.76295690106
 02/08  05:00:00,50.5048147313,5.93077151696,0.0,17.1403872922,8.25718729233,11.6354268332,61.4959671349,55.7256684644,0.0,5.7702986705
 02/08  06:00:00,57.6656135899,5.91352904946,0.0,16.7383204403,12.1011305571,15.3678112995,66.3739632909,54.8099318283,0.0,11.5640314626
 02/08  07:00:00,81.2064380159,5.67945328461,0.025831498355,10.9583726603,19.7275818095,37.2640762949,63.6795269123,52.0407809931,0.0,11.6387459192
 02/08  08:00:00,90.2351845272,5.56960268381,0.441209563798,6.72887626272,24.3117294858,51.2795993405,69.022751326,45.6440292352,0.0,23.3787220908
 02/08  09:00:00,80.398275441,5.66343033453,0.179476977504,10.2196918117,23.6694662846,40.6342015617,71.7488920627,36.2656547176,0.0,35.4832373451
 02/08  10:00:00,77.2317234013,5.66905778815,2.07011567901,10.1646424597,23.6694662846,35.6302164847,80.6308164298,33.1528695777,18.025,29.4529468521
 02/08  11:00:00,60.9051188515,5.71614774215,2.34250424002,11.1155426891,18.7433767983,22.9618409725,77.2731358727,29.8689573909,18.025,29.3791784818
 02/08  12:00:00,60.3841624947,5.69762824041,2.42026636422,10.5378654778,18.7433767983,22.9618409725,69.9833441505,28.5135890734,18.025,23.4447550771
 02/08  13:00:00,59.6534048723,5.67630556714,2.2560255629,9.9492247465,18.5889407304,23.1597249699,69.0233450081,27.5582826215,18.025,23.4400623866
 02/08  14:00:00,58.9930662355,5.64708015017,2.22574768871,9.10188389742,18.7433767983,23.2517909448,66.6481103106,25.1802177848,18.025,23.4428925257
 02/08  15:00:00,57.6332030216,5.59638797787,2.26514597254,7.75331484665,18.7433767983,23.2517909448,70.9514453418,23.6320046401,18.025,29.2944407017
 02/08  16:00:00,56.1137090562,5.55011646605,2.26568473269,6.56950817759,18.7433767983,22.9618409725,66.441912915,24.9848382932,18.025,23.4320746218
 02/08  17:00:00,59.7986807322,5.55407145463,1.40913102004,6.65573794752,18.7433767983,27.431320555,50.6783672144,26.8833205411,18.025,5.77004667336
 02/08  18:00:00,74.4922145944,5.48393735759,0.0646029315452,4.9234120417,17.6635504202,40.6971502883,36.0351958682,30.250527254,0.0,5.78466861411
 02/08  19:00:00,81.9682633361,5.45272107054,0.102812453995,4.00295557328,27.5259009287,37.3340067412,55.0123892227,37.5874167117,0.0,17.424972511
 02/08  20:00:00,83.5983515976,5.43789210955,0.273083231912,3.15271692933,33.8341110165,33.3544677425,51.123746762,39.5454051537,0.0,11.5783416083
 02/08  21:00:00,91.2513115925,5.45953968395,0.787908952097,2.11504300249,36.5179666069,38.8247702939,53.8084733292,42.2309449815,0.0,11.5775283477
 02/08  22:00:00,86.286440879,5.48504293232,0.902618934886,2.52437706974,32.965339924,36.8579353714,64.7838182605,47.336261161,0.0,17.4475570996
 02/08  23:00:00,66.4707421158,5.5471823034,0.0633660960642,7.03341035059,25.6355707503,20.6438685092,66.0816051464,54.4869569085,0.0,11.594648238
 02/08  24:00:00,51.9451969683,5.7310905451,0.0279804895861,11.9129284467,15.0252895274,11.7056064465,65.1943972447,59.4167379645,0.0,5.77765928019
 02/09  01:00:00,50.0867670697,5.84576400312,0.0170460638168,14.9766544626,11.6412384099,10.0650221343,68.6995127586,62.9292784196,0.0,5.770234339
 02/09  02:00:00,50.7642408094,5.9260564507,0.00942098822848,17.1423045084,10.0992000411,10.047477231,70.5201345119,64.7575006636,0.0,5.76263384835
 02/09  03:00:00,51.6215832418,6.02125809155,0.00142185104979,19.7720037883,8.25718729233,10.0299323277,68.2929465118,68.2729465118,0.0,0.02
 02/09  04:00:00,53.5850834663,6.0910796985,0.0,21.6671024639,8.25718729233,10.0299323277,76.4205600239,70.6577815806,0.0,5.76277844329
 02/09  05:00:00,56.911947827,6.15132300949,0.0,23.3269690305,8.25718729233,11.6354268332,78.586338875,72.8166527557,0.0,5.76968611921
 02/09  06:00:00,65.8197014464,6.19336735146,0.0,24.6125685551,12.1011305571,15.3678112995,86.0355926758,74.4712336127,0.0,11.5643590631
 02/09  07:00:00,89.8395601974,5.96200131779,0.0119260519933,19.322846798,19.7275818095,37.2640762949,91.3465041449,73.8965536219,0.0,17.449950523
 02/09  08:00:00,95.9120094699,5.77566143213,0.0451307281821,14.4797229552,24.3117294858,51.2795993405,84.4442735029,66.9037223498,0.0,17.5405511531
 02/09  09:00:00,87.4619699862,5.89530062432,0.0752934735534,17.1557000348,23.6694662846,40.6342015617,87.3225698872,51.8392598696,0.0,35.4833100176
 02/09  10:00:00,83.8763265418,5.8991224517,1.62780764906,17.0214869339,23.6694662846,35.6302164847,95.6943824905,48.2153582567,18.025,29.4540242338
 02/09  11:00:00,67.9504035081,5.96858840861,1.84698020167,18.4039104461,18.7433767983,22.9618409725,94.2332027006,46.8282471252,18.025,29.3799555754
 02/09  12:00:00,66.2386403342,5.91405185224,1.9754685956,16.6207170553,18.7433767983,22.9618409725,84.2673418811,42.7989997329,18.025,23.4433421482
 02/09  13:00:00,63.9259618218,5.8378997137,1.89446653192,14.4217437124,18.5889407304,23.1597249699,79.2331381586,37.764816923,18.025,23.4433212356
 02/09  14:00:00,62.4149984104,5.77462823145,1.9718114242,12.6502046822,18.7433767983,23.2517909448,82.2739211176,34.9541778628,18.025,29.2947432548
 02/09  15:00:00,60.164787826,5.69065294969,2.07900128204,10.3767835124,18.7433767983,23.2517909448,72.4570989595,30.9995250086,18.025,23.4325739509
 02/09  16:00:00,58.7555166253,5.64944435257,2.16534532951,9.21232500596,18.7433767983,22.9618409725,71.0828204786,29.6206428253,18.025,23.4371776533
 02/09  17:00:00,61.1681000166,5.60472847932,1.37312415757,8.01050480571,18.7433767983,27.431320555,52.3708526051,28.5758602279,18.025,5.76999237726
 02/09  18:00:00,75.372878263,5.51559324549,0.0652374817397,5.77178086055,17.6635504202,40.6971502883,42.6290260213,31.0795031581,0.0,11.5495228631
 02/09  19:00:00,82.4671025086,5.46489834548,0.0549648005576,4.5374657438,27.5259009287,37.3340067412,48.7314221066,37.1070506302,0.0,11.6243714764
 02/09  20:00:00,84.0069227126,5.43244754609,0.0674416829394,3.77236930049,33.8341110165,33.3544677425,51.0612116777,39.4820063262,0.0,11.5792053515
 02/09  21:00:00,91.0021366367,5.41821917018,0.461160906372,2.23393439481,36.5179666069,38.8247702939,53.1840153762,41.60622521,0.0,11.5777901661
 02/09  22:00:00,85.2875650115,5.4312238323,0.686588619264,1.79535265973,32.965339924,36.8579353714,58.2243380555,40.775122773,0.0,17.4492152824
 02/09  23:00:00,63.6611819673,5.45242559558,0.0668887951538,4.31508497022,25.6355707503,20.6438685092,52.8399062655,41.2453044546,0.0,11.5946018109
 02/09  24:00:00,47.5360605208,5.58289889137,0.0396088797224,7.6403555004,15.0252895274,11.7056064465,48.7172004373,42.9395271048,0.0,5.77767333244
 02/10  01:00:00,44.060498856,5.64175833606,0.0305516373643,9.14088610118,11.6412384099,10.0650221343,49.8234685525,44.0536056291,0.0,5.76986292347
 02/10  02:00:00,43.4864667356,5.67924234292,0.0239496568771,10.0968147014,10.0992000411,10.047477231,50.6201390314,44.8571337481,0.0,5.76300528331
 02/10  03:00:00,42.0976901663,5.6986739651,0.018229274673,10.553885392,8.25718729233,10.0299323277,49.8140862702,44.0513719277,0.0,5.76271434254
 02/10  04:00:00,42.7073088257,5.72203418561,0.0130394866012,11.1453352638,8.25718729233,10.0299323277,45.0588897844,45.0388897844,0.0,0.02
 02/10  05:00:00,44.4934757751,5.72886493238,0.00919305233218,11.3217613452,8.25718729233,11.6354268332,50.5934831398,44.8231724645,0.0,5.77031067539
 02/10  06:00:00,51.5521057429,5.7083814577,0.0090037342087,10.8209543674,12.1011305571,15.3678112995,54.6691654202,43.1041402609,0.0,11.5650251593
 02/10  07:00:00,76.900821834,5.54425754124,0.043163689589,6.77061373568,19.7275818095,37.2640762949,61.8903379999,44.4410486574,0.0,17.4492893425
 02/10  08:00:00,85.9821138412,5.47041917494,0.172841576198,4.72735640618,24.3117294858,51.2795993405,69.3718890913,45.9931192234,0.0,23.3787698679
 02/10  09:00:00,79.4830424424,5.63727098588,0.129116305652,9.38097751246,23.6694662846,40.6342015617,70.3852907142,40.8116055417,0.0,29.5736851725
 02/10  10:00:00,76.9808841249,5.66507810824,1.87310611648,10.1147891101,23.6694662846,35.6302164847,93.9174203755,40.5533756283,18.025,35.3390447472
 02/10  11:00:00,61.834686746,5.75657446068,2.00679205074,12.3403971512,18.7433767983,22.9618409725,82.543274919,41.0108305615,18.025,23.5074443575
 02/10  12:00:00,62.0110327366,5.76471621536,2.02489324688,12.4930197009,18.7433767983,22.9618409725,82.6313081434,41.1613766561,18.025,23.4449314873
