Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  13:00:00,61.3369027022,5.74407967316,1.85743845188,11.963532691,18.5889407304,23.1597249699,86.7490326353,39.4328475597,18.025,29.2911850756
 02/10  14:00:00,60.6028381333,5.70542940425,1.882303325,10.99675428,18.7433767983,23.2517909448,79.7803974787,38.3217160766,18.025,23.4336814021
 02/10  15:00:00,60.5070692839,5.70294600203,1.87231214349,10.9134583634,18.7433767983,23.2517909448,80.5765064613,39.1132249517,18.025,23.4382815096
 02/10  16:00:00,60.765597346,5.72523257207,1.84052346529,11.4714360967,18.7433767983,22.9618409725,83.9489606371,42.4811111787,18.025,23.4428494584
 02/10  17:00:00,64.5952770988,5.734051385,0.944290730816,11.7371963844,18.7433767983,27.431320555,68.2343112887,44.439269137,18.025,5.77004215164
 02/10  18:00:00,79.9905479016,5.66966230931,0.0325843459259,10.2680363103,17.6635504202,40.6971502883,59.9923204586,48.4426735679,0.0,11.5496468907
 02/10  19:00:00,87.2895388783,5.62418994184,0.0412193502258,9.21435689584,27.5259009287,37.3340067412,65.6647618882,54.04077705,0.0,11.6239848381
 02/10  20:00:00,88.7816427501,5.58994337764,0.0522577778338,8.40477792856,33.8341110165,33.3544677425,66.5084099868,54.9289261069,0.0,11.5794838799
 02/10  21:00:00,95.5172820513,5.54795280013,0.268821340939,6.81168755531,36.5179666069,38.8247702939,68.3092551151,56.7302991006,0.0,11.5789560145
 02/10  22:00:00,89.996232757,5.55889502618,0.450882930636,6.61205345202,32.965339924,36.8579353714,75.0565455837,57.6080747026,0.0,17.4484708811
 02/10  23:00:00,70.4029835571,5.67430482428,0.0479772732883,10.8539169802,25.6355707503,20.6438685092,70.8785627113,59.2837082017,0.0,11.5948545095
 02/10  24:00:00,55.2849370903,5.84175851376,0.0251598448001,15.1448195661,15.0252895274,11.7056064465,66.9140886943,61.1364000265,0.0,5.77768866778
 02/11  01:00:00,53.610957382,5.92229615073,0.0167060882499,17.2247546338,12.8411359301,10.0650221343,68.1357783071,62.3654242168,0.0,5.77035409037
 02/11  02:00:00,55.3370090038,5.98454461498,0.0103934760217,18.8961311275,12.8411359301,10.0650221343,70.3960835631,64.6331811072,0.0,5.76290245587
 02/11  03:00:00,52.7481164363,6.06004102539,0.00122964357655,20.8599432386,8.25718729233,10.0299323277,71.9306452845,66.1678913886,0.0,5.76275389591
 02/11  04:00:00,55.54517103,6.15904127115,0.0,23.5592277486,8.25718729233,10.0299323277,76.9551757165,71.1922856204,0.0,5.76289009605
 02/11  05:00:00,58.5098949641,6.20817034289,0.0,24.8680685095,8.25718729233,11.6354268332,78.8843400424,73.1144179862,0.0,5.76992205621
 02/11  06:00:00,63.1891910539,6.2289591937,0.0,25.3681277915,8.71707943955,15.3327214929,77.5258006381,71.7487927922,0.0,5.77700784587
 02/11  07:00:00,79.7636169584,6.09309324497,0.0,21.9821173136,18.5082010057,25.6353820695,77.8326227996,66.2685901389,0.0,11.5640326608
 02/11  08:00:00,83.2091684439,5.88614933236,0.0126216954766,16.8219311303,19.4083231844,41.0650158608,71.8938789403,60.2539151508,0.0,11.6399637895
 02/11  09:00:00,100.683462809,5.64940946341,0.146402351754,10.5218449132,26.3286599382,57.9988325916,87.0146812322,45.3468234923,0.0,41.6678577399
 02/11  10:00:00,87.3205521967,5.66380976611,1.97290588982,10.4727235994,26.3286599382,42.8504436482,92.2581758536,38.7580756331,18.025,35.4751002205
 02/11  11:00:00,64.7778178902,5.7210476997,2.26039021598,11.5797245033,21.7447113004,23.4437158914,81.9378966162,34.4569217483,18.025,29.4559748679
 02/11  12:00:00,60.6526186736,5.66301807228,2.38154630716,9.8534267884,19.3027497915,23.426170988,78.1634548404,30.7617233696,18.025,29.3767314708
 02/11  13:00:00,57.4813898017,5.54447781801,2.33471221037,6.70568936356,19.1483137236,23.7250123474,67.2251939946,25.7599758548,18.025,23.4402181398
 02/11  14:00:00,56.0102037472,5.48806218294,2.42013887562,5.05994468825,19.3027497915,23.7161209604,62.6539221573,21.1859756023,18.025,23.442946555
 02/11  15:00:00,55.1917681412,5.4596375631,2.48599165383,4.20407976536,19.3027497915,23.7161209604,67.3733858802,20.0499542293,18.025,29.2984316509
 02/11  16:00:00,53.5697070448,5.40950995525,2.52254731794,2.88554596233,19.3027497915,23.426170988,59.6070017299,18.150701063,18.025,23.4313006668
 02/11  17:00:00,57.9200802304,5.44009656049,1.59776893885,3.67877156528,19.3027497915,27.8956505705,46.1451695085,22.3500170575,18.025,5.77015245092
 02/11  18:00:00,70.734907696,5.44019185736,0.0611534742566,3.75550207995,18.2229234133,37.5968344597,35.5992834479,29.8217807345,0.0,5.77750271342
 02/11  19:00:00,85.5458622169,5.40186633739,0.103230360733,2.72527366851,32.690315043,37.0816133363,45.1242066282,39.3392253373,0.0,5.78498129095
 02/11  20:00:00,85.5299351169,5.4151235496,0.380176166333,2.30719364683,36.8143715336,33.066984531,54.7611977234,43.1825872025,0.0,11.5786105209
 02/11  21:00:00,90.7329234743,5.45369383916,0.873783102001,1.73792689303,36.3493007332,38.7721355839,56.5784573212,45.0000519877,0.0,11.5784053335
 02/11  22:00:00,88.9463847749,5.4665486176,0.905666231168,2.02451362207,36.1807251679,36.8228455648,58.733034805,47.1531421144,0.0,11.5798926906
 02/11  23:00:00,69.9167099348,5.48018509664,0.100321599072,5.10609705875,31.0351095914,20.6438685092,68.3854487304,50.9367495021,0.0,17.4486992283
 02/11  24:00:00,52.2449839379,5.65764465005,0.0350092160061,9.87681381411,17.4250845679,11.7056064465,66.5432510347,54.9790912565,0.0,11.5641597782
 02/12  01:00:00,48.7935619811,5.75354551165,0.025429598945,12.4479634476,12.925468867,10.100111941,64.1974639228,58.4279097188,0.0,5.76955420398
 02/12  02:00:00,50.9827390144,5.83079835714,0.0177412176147,14.5688381149,12.925468867,10.100111941,61.571580808,61.551580808,0.0,0.02
 02/12  03:00:00,48.6762828784,5.91582385808,0.00767904208352,16.8064558327,8.34152022915,10.0650221343,68.9360172689,63.1734037449,0.0,5.76261352407
 02/12  04:00:00,51.5154798769,6.01387585867,0.000660978616345,19.5546176215,8.34152022915,10.0650221343,73.7185477102,67.9557878447,0.0,5.76275986555
 02/12  05:00:00,55.7261130644,6.10443412274,0.0,22.0685991901,8.34152022915,11.6705166398,78.3037758876,72.5338109229,0.0,5.76996496472
 02/12  06:00:00,61.3690609859,6.15679322482,0.0,23.500741564,8.80141237637,15.3678112995,78.7185465763,72.9411706014,0.0,5.77737597494
 02/12  07:00:00,80.3937676818,6.10806851734,0.0,22.5972897577,18.5082010057,25.6353820695,84.843819699,73.2786213334,0.0,11.5651983656
 02/12  08:00:00,83.9759434805,5.90251167796,0.0162268990902,17.4493154676,19.4926561212,41.1001056674,83.9128476708,66.4637119891,0.0,17.4491356817
 02/12  09:00:00,100.309793168,5.63798366321,0.237322939655,10.0686805601,26.3286599382,57.9988325916,90.9713804395,49.3070190406,0.0,41.6643613989
 02/12  10:00:00,86.2428755327,5.63423220354,1.92336651759,9.59358591207,26.2443270014,42.8153538416,90.2061460878,42.6132340702,18.025,29.5679120175
 02/12  11:00:00,63.1035496293,5.65705646227,2.1239890977,10.1058481516,21.7447113004,23.4437158914,85.4052129602,37.9244345444,18.025,29.4557784159
 02/12  12:00:00,58.5187274872,5.58903292983,2.37766229838,7.73769279394,19.3449162599,23.4437158914,80.1425522524,32.7399329262,18.025,29.3776193261
 02/12  13:00:00,56.6701614878,5.54952641097,2.55852069423,5.60589102041,19.190480192,23.7425572507,69.775278553,28.3073104031,18.025,23.4429681499
 02/12  14:00:00,55.6928564868,5.53540962815,2.86455724371,4.31054232478,19.260583323,23.698576057,70.3331111668,23.0088106582,18.025,29.2993005086
 02/12  15:00:00,54.9427036783,5.51786646353,2.97944711588,3.46304770766,19.260583323,23.698576057,63.2747568659,21.817714654,18.025,23.4320422119
 02/12  16:00:00,53.9766216346,5.48341107483,2.86607279061,2.93474386297,19.260583323,23.4086260847,64.5310211694,23.0693468908,18.025,23.4366742786
 02/12  17:00:00,57.0186631173,5.43631922112,1.78078731693,2.65782156559,19.260583323,27.8781056672,47.2875799652,23.4924418558,18.025,5.77013810938
 02/12  18:00:00,67.37883628,5.43327265834,0.527404112457,1.88380826812,18.1807569449,37.5792895564,31.4072952644,25.6298924359,0.0,5.77740282851
 02/12  19:00:00,84.6376676767,5.45937320331,0.954866418052,1.02735533647,32.6059821062,37.0465235296,44.2948181659,32.74554583,0.0,11.5492723359
 02/12  20:00:00,84.9321620055,5.4912063159,1.2814679886,0.732048037717,36.8143715336,33.066984531,47.5919946747,36.015110168,0.0,11.5768845067
 02/12  21:00:00,90.7586483962,5.5494454944,1.71339135824,0.708864992349,36.43363367,38.8072253906,50.7126190264,39.1364927493,0.0,11.5761262771
 02/12  22:00:00,88.549197518,5.55231012835,1.66519876025,0.901455992767,36.0963922311,36.7877557581,47.3784547225,41.5783644157,0.0,5.80009030682
 02/12  23:00:00,67.5623364103,5.47321403001,0.751526346558,2.226913757,30.9507766546,20.6087787026,61.3324446073,43.8830206964,0.0,17.4494239109
 02/12  24:00:00,47.1033230594,5.47749871449,0.0853291872123,4.86497857064,17.4250845679,11.7056064465,58.6344390137,47.0693883126,0.0,11.5650507011
 02/13  01:00:00,41.7811958769,5.55215732169,0.0359852910161,6.94575002503,11.6412384099,10.0650221343,53.5675345336,47.7971262089,0.0,5.77040832473
 02/13  02:00:00,42.7957137115,5.6463007618,0.0260033749136,9.43694961927,10.0992000411,10.047477231,57.7077130458,51.945114862,0.0,5.76259818386
 02/13  03:00:00,42.9935390979,5.71951954425,0.0173627252925,11.4297565284,8.25718729233,10.0299323277,55.0857175301,55.0657175301,0.0,0.02
 02/13  04:00:00,44.0985391629,5.75894618636,0.0116276221765,12.5010641377,8.25718729233,10.0299323277,61.494394741,55.7316499161,0.0,5.76274482484
 02/13  05:00:00,46.7120407094,5.79485215575,0.00640902435099,13.477122905,8.25718729233,11.6354268332,62.0660389937,56.2959425253,0.0,5.77009646843
 02/13  06:00:00,54.9708665314,5.81680245845,0.00458754521952,14.1357085557,12.1011305571,15.3678112995,68.4873586117,56.9223918262,0.0,11.5649667855
 02/13  07:00:00,80.2669896195,5.65199710351,0.0797591645773,9.99244491774,19.7275818095,37.2640762949,73.9389280958,56.4893320975,0.0,17.4495959982
 02/13  08:00:00,87.9612557796,5.60370676336,0.960017729577,5.78603380018,24.3117294858,51.2795993405,65.8064870181,48.2679439009,0.0,17.5385431172
 02/13  09:00:00,77.3436982404,5.57328423535,0.52944517035,6.90529130247,23.6694662846,40.6342015617,67.18755309,31.7027034855,0.0,35.4848496045
 02/13  10:00:00,73.0192970405,5.57161645743,2.94979455093,5.16997406664,23.6694662846,35.6302164847,72.2855634294,24.809237188,18.025,29.4513262415
 02/13  11:00:00,55.1592408759,5.55691576357,3.22572357246,4.64567646787,18.7433767983,22.9618409725,67.0827862812,19.677626227,18.025,29.3801600542
 02/13  12:00:00,54.3863709024,5.56853885123,3.81373260077,3.27569610352,18.7433767983,22.9618409725,56.5751513376,15.1059827009,18.025,23.4441686367
 02/13  13:00:00,53.3928995969,5.55915607189,4.0063774066,2.05551181873,18.5889407304,23.1597249699,57.6183824594,10.8046296888,18.025,28.7887527707
 02/13  14:00:00,52.8221656935,5.54733706817,4.10387842952,1.15259827988,18.7433767983,23.2517909448,49.8845065894,7.91349527995,18.025,23.9460113095
 02/13  15:00:00,52.1956631335,5.52851094941,4.16606799521,0.482732596289,18.7433767983,23.2517909448,47.290502193,5.83066989468,18.025,23.4348322983
 02/13  16:00:00,51.5831809771,5.50379193686,4.12647365676,0.224511587288,18.7433767983,22.9618409725,48.0793939724,6.61493952998,18.025,23.4394544424
 02/13  17:00:00,54.9078315939,5.46528784714,3.08697616059,0.175825084343,18.7433767983,27.431320555,32.8363136886,9.04140766031,18.025,5.76990602832
 02/13  18:00:00,69.276910244,5.50210576606,1.57890750945,0.0596286263971,17.6635504202,40.6971502883,25.255200622,13.7053105372,0.0,11.5498900848
 02/13  19:00:00,79.8876888784,5.54102764514,1.92540889087,0.0114779115424,27.5259009287,37.3340067412,32.0161445317,20.3929999475,0.0,11.6231445841
 02/13  20:00:00,82.3936127675,5.56743958866,2.07656483008,0.0149427029482,33.8341110165,33.3544677425,38.532502386,26.9528614847,0.0,11.5796409013
 02/13  21:00:00,91.3423079523,5.67218958925,2.73199691763,0.0492992528787,36.5179666069,38.8247702939,43.4519672579,31.8753652539,0.0,11.576602004
 02/13  22:00:00,86.1432858986,5.71261810562,2.95640877332,0.0998546782848,32.965339924,36.8579353714,49.9096854222,32.4609006699,0.0,17.4487847523
 02/13  23:00:00,61.1266604844,5.50957410898,1.42818673221,0.362115514323,25.6355707503,20.6438685092,46.5870613671,34.9935216895,0.0,11.5935396776
 02/13  24:00:00,41.3515879081,5.41837122589,0.629012592788,1.03100565772,15.0252895274,11.7056064465,44.1303727645,38.3527203469,0.0,5.77765241761
 02/14  01:00:00,37.4261800659,5.43293692031,0.383667565309,2.3622723717,11.6412384099,10.0650221343,46.2698499912,40.5004146695,0.0,5.76943532173
 02/14  02:00:00,36.5163735098,5.44261305311,0.243008155563,3.14429221344,10.0992000411,10.047477231,46.0374835468,40.2748105243,0.0,5.76267302245
 02/14  03:00:00,35.4651035439,5.45398144344,0.0772040019274,4.10701560073,8.25718729233,10.0299323277,48.7304458637,42.9676262692,0.0,5.76281959452
 02/14  04:00:00,36.2812722029,5.47958213125,0.0311182146752,4.94367099135,8.25718729233,10.0299323277,43.9103875492,43.8903875492,0.0,0.02
 02/14  05:00:00,38.4677234929,5.50264966447,0.0272712595279,5.50414574934,8.25718729233,11.6354268332,48.1060075953,42.3356434058,0.0,5.77036418951
 02/14  06:00:00,45.6488028713,5.48934196077,0.0317475895868,5.11394767827,12.1011305571,15.3678112995,49.522790569,37.9575512213,0.0,11.5652393477
 02/14  07:00:00,73.2672549272,5.52045705625,1.16216414234,2.04184661563,19.7275818095,37.2640762949,51.4121278521,33.9650848553,0.0,17.4470429968
 02/14  08:00:00,84.5861725318,5.63762483569,2.38105314904,0.955993654633,24.3117294858,51.2795993405,53.8474771576,30.4671186389,0.0,23.3803585187
 02/14  09:00:00,73.1795386521,5.49572592533,1.53643464722,1.8116997178,23.6694662846,40.6342015617,56.9723653115,21.4926782559,0.0,35.4796870556
 02/14  10:00:00,70.1401541263,5.47853318066,3.37947252176,1.95423679358,23.6694662846,35.6302164847,67.2340839561,19.7547319854,18.025,29.4543519707
 02/14  11:00:00,52.7396980366,5.4169717357,2.78272597876,2.80907595822,18.7433767983,22.9618409725,62.1557878128,20.6252067974,18.025,23.5055810154
 02/14  12:00:00,52.5372705694,5.40776574364,2.80080342649,2.60029725304,18.7433767983,22.9618409725,67.2663467969,19.942095912,18.025,29.2992508848
 02/14  13:00:00,52.2697579137,5.40406142505,2.63149898235,2.46234661286,18.5889407304,23.1597249699,60.5999514956,19.1398741794,18.025,23.4350773162
 02/14  14:00:00,52.7043864577,5.40998657215,2.51098453322,2.76506294374,18.7433767983,23.2517909448,61.5592623378,20.0963395751,18.025,23.4379227628
 02/14  15:00:00,52.8380811914,5.41515075912,2.46654912665,2.93802692811,18.7433767983,23.2517909448,62.028091944,20.5623222772,18.025,23.4407696668
 02/14  16:00:00,52.7120345178,5.42205539055,2.43389069224,3.12768153482,18.7433767983,22.9618409725,67.6073057259,22.7570544618,18.025,26.8252512641
 02/14  17:00:00,56.3548736162,5.42395704256,1.59096010133,3.16022079758,18.7433767983,27.431320555,43.7781281842,23.3030929991,18.025,2.45003518508
 02/14  18:00:00,69.878437292,5.42729960629,0.517757063016,1.7971184787,17.6635504202,40.6971502883,36.1025543939,24.5528648669,0.0,11.549689527
 02/14  19:00:00,79.9707369542,5.46211333494,0.999596409924,1.09925378834,27.5259009287,37.3340067412,46.0189952872,28.5930431593,0.0,17.4259521279
 02/14  20:00:00,82.5298890224,5.50574297318,1.45268776488,0.836793575018,33.8341110165,33.3544677425,35.2012607228,29.4012777563,0.0,5.7999829665
 02/14  21:00:00,91.4442511859,5.62465023071,2.42209848025,0.50868127705,36.5179666069,38.8247702939,42.2745547184,30.695271921,0.0,11.5792827974
 02/14  22:00:00,86.067253819,5.65815701608,2.63691314755,0.397780823439,32.965339924,36.8579353714,48.3771814349,30.9275735852,0.0,17.4496078497
 02/14  23:00:00,61.3032009128,5.46765013564,1.05241259427,0.956353031024,25.6355707503,20.6438685092,44.6627539628,33.0677141225,0.0,11.5950398404
 02/14  24:00:00,42.0440669121,5.39835617887,0.196872491815,2.17563772243,15.0252895274,11.7056064465,46.682630805,35.1471832722,0.0,11.5354475329
 02/15  01:00:00,38.5620044767,5.44599917891,0.0704951158742,3.79820713355,11.6412384099,10.0650221343,42.6569539152,36.8868275142,0.0,5.77012640102
 02/15  02:00:00,38.3907124345,5.49805139109,0.0494274704176,5.1567753619,10.0992000411,10.047477231,39.7428274421,39.7228274421,0.0,0.02
 02/15  03:00:00,37.5632529128,5.53711675644,0.0409161036138,6.15831772397,8.25718729233,10.0299323277,46.9439721444,41.1811504179,0.0,5.76282172654
 02/15  04:00:00,38.4832616867,5.57100301515,0.0338140548947,7.05154224006,8.25718729233,10.0299323277,48.7968399965,43.0343193515,0.0,5.76252064507
 02/15  05:00:00,40.7749712038,5.5959761064,0.0280389816803,7.71729886698,8.25718729233,11.6354268332,50.0800003235,44.3101263445,0.0,5.76987397896
 02/15  06:00:00,48.6085074403,5.60274939462,0.0265212804565,7.96547145238,12.1011305571,15.3678112995,50.5774518858,44.7849679089,0.0,5.79248397692
 02/15  07:00:00,74.7091267098,5.49376940363,0.349106639333,4.3234665528,19.7275818095,37.2640762949,61.7577792444,44.3094465103,0.0,17.4483327341
 02/15  08:00:00,84.7693117822,5.56014959398,1.60932766553,1.98833303104,24.3117294858,51.2795993405,65.0576218135,41.6772715094,0.0,23.3803503041
 02/15  09:00:00,75.9748364215,5.5199713343,0.26659950123,5.85258757842,23.6694662846,40.6342015617,71.1405477634,35.6542678368,0.0,35.4862799266
 02/15  10:00:00,73.9838450045,5.56071262749,2.05846086194,7.03676073047,23.6694662846,35.6302164847,83.2609307085,35.7846279415,18.025,29.451302767
 02/15  11:00:00,58.9115245365,5.65105957166,2.2120669713,9.3174725021,18.7433767983,22.9618409725,83.9497318631,36.5448158058,18.025,29.3799160573
 02/15  12:00:00,59.4990249616,5.6742364815,2.22473196338,9.87165322127,18.7433767983,22.9618409725,78.3428990924,36.8726752337,18.025,23.4452238586
 02/15  13:00:00,59.6997066008,5.68818817845,2.04173598271,10.1979319479,18.5889407304,23.1597249699,77.1395192015,35.6723264131,18.025,23.4421927884
 02/15  14:00:00,59.9900112294,5.69084234351,2.01507547212,10.2657389233,18.7433767983,23.2517909448,76.4987401111,35.0321479404,18.025,23.4415921707
 02/15  15:00:00,59.9835044744,5.68990491252,2.0311465847,10.2440962636,18.7433767983,23.2517909448,82.1133836494,34.7853013492,18.025,29.3030823002
 02/15  16:00:00,59.7909612521,5.69339584316,2.04516932367,10.323994776,18.7433767983,22.9618409725,77.517981506,36.0621077275,18.025,23.4308737785
 02/15  17:00:00,63.1945441772,5.68514423806,1.21528379162,10.1143763829,18.7433767983,27.431320555,59.8054273555,36.0103877149,18.025,5.7700396406
 02/15  18:00:00,75.7583088976,5.59859752639,0.0745711817916,7.94887747004,17.6635504202,40.6971502883,43.1087696287,37.3238390047,0.0,5.78493062402
 02/15  19:00:00,84.4837643773,5.54443875181,0.124486735127,6.40506186542,27.5259009287,37.3340067412,58.8358276988,41.4091449531,0.0,17.4266827457
 02/15  20:00:00,85.7445480354,5.51442335981,0.275561379828,5.2199024581,33.8341110165,33.3544677425,53.5238380641,41.946102274,0.0,11.5777357901
 02/15  21:00:00,92.6097943062,5.50394540476,0.7771530478,3.43987298668,36.5179666069,38.8247702939,56.2095018481,44.6325531555,0.0,11.5769486926
 02/15  22:00:00,86.8341752123,5.52023382378,1.09168348293,2.84785379545,32.965339924,36.8579353714,57.6607725331,46.0217696697,0.0,11.6390028634
 02/15  23:00:00,66.15708714,5.54932895133,0.147440512282,6.63353165527,25.6355707503,20.6438685092,66.2806281089,48.899030834,0.0,17.3815972748
 02/15  24:00:00,50.1064622502,5.67421027491,0.04401519336,10.1150373259,15.0252895274,11.7056064465,57.1451724558,51.3675398527,0.0,5.77763260307
 02/16  01:00:00,47.1769698724,5.75165583143,0.0334489805299,12.1445618971,11.6412384099,10.0650221343,59.5233522639,53.7542299299,0.0,5.76912233402
 02/16  02:00:00,47.5335413649,5.82125341291,0.0243958622523,14.0014333835,10.0992000411,10.047477231,62.5462315708,56.7834374437,0.0,5.76279412704
 02/16  03:00:00,47.0555834144,5.87101667411,0.0164055010588,15.3412610493,8.25718729233,10.0299323277,58.3648232777,58.3448232777,0.0,0.02
 02/16  04:00:00,48.2994076797,5.91433467208,0.0099655731403,16.5482052738,8.25718729233,10.0299323277,66.0604300344,60.2974901471,0.0,5.76293988728
 02/16  05:00:00,51.4401334888,5.96956919396,0.00327976192264,18.0336278711,8.25718729233,11.6354268332,68.7426115547,62.9731959895,0.0,5.76941556513
 02/16  06:00:00,59.4391851234,5.98011973471,0.000943899982194,18.4443537341,12.1011305571,15.3678112995,74.6114473668,63.0480398293,0.0,11.5634075375
 02/16  07:00:00,84.3001429632,5.79047106404,0.0321968631167,13.9346897781,19.7275818095,37.2640762949,80.6189954941,63.1697870761,0.0,17.4492084181
 02/16  08:00:00,91.8438090063,5.65740398692,0.108715872584,10.4661919762,24.3117294858,51.2795993405,77.4316758522,59.8912107131,0.0,17.5404651392
 02/16  09:00:00,84.6279490923,5.81127687343,0.0983322425984,14.3826619933,23.6694662846,40.6342015617,84.180295938,48.6970374319,0.0,35.4832585061
 02/16  10:00:00,81.2041935161,5.81597547356,1.74927985681,14.3110281385,23.6694662846,35.6302164847,92.2964986186,44.8171979532,18.025,29.4543006655
 02/16  11:00:00,65.0071747574,5.86965696789,2.01562575438,15.3909664526,18.7433767983,22.9618409725,88.9783979882,41.5744485482,18.025,29.37894944
 02/16  12:00:00,64.1272788316,5.83925060065,2.11243100539,14.4471936636,18.7433767983,22.9618409725,80.4902314048,39.0226973546,18.025,23.4425340502
 02/16  13:00:00,62.6040165169,5.78904513531,1.99290679804,13.0502130103,18.5889407304,23.1597249699,76.9313669158,35.4638572666,18.025,23.4425096492
 02/16  14:00:00,62.1758192338,5.76825376497,2.02643019004,12.3627795672,18.7433767983,23.2517909448,81.0262402425,33.7022416123,18.025,29.2989986302
 02/16  15:00:00,61.3690085434,5.73990638431,2.07368986103,11.537061627,18.7433767983,23.2517909448,73.8964328434,32.4396331392,18.025,23.4317997043
 02/16  16:00:00,60.1952234545,5.70454282634,2.10702043861,10.6552581564,18.7433767983,22.9618409725,74.3777054498,32.916279894,18.025,23.4364255558
 02/16  17:00:00,63.5046805848,5.69410161929,1.24291752813,10.3879182136,18.7433767983,27.431320555,58.0962190021,34.3011343034,18.025,5.77008469869
 02/16  18:00:00,76.8223814947,5.63458658176,0.0716691743407,8.97985863983,17.6635504202,40.6971502883,45.0348098544,39.2502776191,0.0,5.78453223524
 02/16  19:00:00,86.1978153077,5.59478860707,0.0492968383049,8.14395462528,27.5259009287,37.3340067412,64.0932636024,46.6669794111,0.0,17.4262841913
 02/16  20:00:00,87.5892521897,5.55783218255,0.0699626403995,7.22679128105,33.8341110165,33.3544677425,60.2320498762,48.6529388796,0.0,11.5791109966
 02/16  21:00:00,94.3645067689,5.51129754276,0.21677644044,5.74761090593,36.5179666069,38.8247702939,63.4346834523,51.8550614939,0.0,11.5796219584
 02/16  22:00:00,88.8037432667,5.51591563427,0.344422652103,5.56900283475,32.965339924,36.8579353714,70.8661142902,53.4173135311,0.0,17.4488007591
 02/16  23:00:00,69.3895659985,5.64683435701,0.0530466307481,9.8629005485,25.6355707503,20.6438685092,67.9743922039,56.3801429428,0.0,11.5942492611
 02/16  24:00:00,54.4587084724,5.8211596824,0.0297425782728,14.3346082292,15.0252895274,11.7056064465,64.805233555,59.0274798617,0.0,5.77775369328
 02/17  01:00:00,52.1088856616,5.91842726933,0.0194275937007,16.9237280767,11.6412384099,10.0650221343,67.3591363758,61.5889129417,0.0,5.77022343403
 02/17  02:00:00,52.8675885989,6.00072498606,0.0108084087165,19.1695952132,10.0992000411,10.047477231,70.4602778256,64.6974877113,0.0,5.7627901143
 02/17  03:00:00,52.1088713371,6.04309870526,0.00405233874375,20.2348190243,8.25718729233,10.0299323277,70.5826664041,64.8197313473,0.0,5.7629350568
 02/17  04:00:00,51.7449736184,6.03383977571,0.000538838464227,19.8836950075,8.25718729233,10.0299323277,61.8414829424,61.8214829424,0.0,0.02
 02/17  05:00:00,55.0757889159,6.09385512183,0.0,21.5482772399,8.25718729233,11.6354268332,70.6616593214,64.8923495713,0.0,5.76930975012
 02/17  06:00:00,63.3791857604,6.11409816069,0.0,22.2513209241,12.1011305571,15.3678112995,78.0903466326,66.5250775013,0.0,11.5652691313
 02/17  07:00:00,85.9220386613,5.83958334656,0.0248310801173,15.514837365,19.7275818095,37.2640762949,79.7103406904,62.2613262282,0.0,17.4490144623
 02/17  08:00:00,92.6740507535,5.67635897236,0.054553819139,11.3316415463,24.3117294858,51.2795993405,81.1858110817,57.8052503735,0.0,23.3805607083
 02/17  09:00:00,85.570023383,5.8406937728,0.1005881986,15.2930642393,23.6694662846,40.6342015617,76.5587887377,46.9835443557,0.0,29.575244382
 02/17  10:00:00,82.0105592435,5.83972991235,1.81727803389,15.0256395933,23.6694662846,35.6302164847,94.1172845174,43.2779480578,18.025,32.8143364596
 02/17  11:00:00,66.4206070728,5.91965285979,2.04635099824,16.7236802299,18.7433767983,22.9618409725,85.7945765021,41.7470597994,18.025,26.0225167027
 02/17  12:00:00,65.6273415686,5.89467985108,2.11387586921,15.890382548,18.7433767983,22.9618409725,81.4567902373,39.9867805251,18.025,23.4450097122
 02/17  13:00:00,64.6561314761,5.86649079954,1.9576285374,15.0601590823,18.5889407304,23.1597249699,85.049709718,37.7296882147,18.025,29.2950215033
 02/17  14:00:00,63.8794111292,5.83106412551,2.00514986108,14.0248465254,18.7433767983,23.2517909448,77.2781338767,35.8166001085,18.025,23.4365337682
 02/17  15:00:00,62.8588726449,5.79538420728,2.02019859376,13.0249367635,18.7433767983,23.2517909448,76.0702441738,34.6061041317,18.025,23.4391400422
 02/17  16:00:00,61.6439516185,5.75961275362,2.01107664899,12.1448581486,18.7433767983,22.9618409725,77.8970361659,36.4300819444,18.025,23.4419542215
 02/17  17:00:00,64.8711370762,5.74704932165,1.16555128249,11.7787968352,18.7433767983,27.431320555,61.0021511306,37.2071447723,18.025,5.7700063583
 02/17  18:00:00,77.4781869374,5.65559676476,0.0702907907873,9.61603336669,17.6635504202,40.6971502883,52.5835607066,41.0336465816,0.0,11.5499141251
 02/17  19:00:00,86.0531926384,5.58835876129,0.0476757142724,8.00738526109,27.5259009287,37.3340067412,58.0066380322,46.3829795215,0.0,11.6236585107
 02/17  20:00:00,86.7633952255,5.52809720021,0.0599359637042,6.4406980766,33.8341110165,33.3544677425,57.2057111764,45.6276856362,0.0,11.5780255402
 02/17  21:00:00,92.7317139226,5.4540928842,0.182668194461,4.20613326464,36.5179666069,38.8247702939,56.7173488668,45.1395563102,0.0,11.5777925566
 02/17  22:00:00,86.3835105551,5.42943272904,0.26236357538,3.31731193039,32.965339924,36.8579353714,61.1266971896,43.6783679428,0.0,17.4483292468
 02/17  23:00:00,66.4229226941,5.54984322761,0.0574957851801,6.98879914994,25.6355707503,20.6438685092,57.3572565972,45.7624595979,0.0,11.5947969993
 02/17  24:00:00,50.390398284,5.68562129329,0.0344849589332,10.3970932191,15.0252895274,11.7056064465,52.6866953099,46.9090170612,0.0,5.7776782487
 02/18  01:00:00,47.050343047,5.70988975094,0.0285741356028,10.8646791558,12.8411359301,10.0650221343,50.1907805856,44.4204234674,0.0,5.77035711816
 02/18  02:00:00,47.961090019,5.74326332248,0.0226898843616,11.74919707,12.8411359301,10.0650221343,52.0190528866,46.2560751236,0.0,5.76297776298
 02/18  03:00:00,44.4040536167,5.78453931712,0.0141933534693,12.778418713,8.25718729233,10.0299323277,52.8163279035,47.053355612,0.0,5.7629722915
 02/18  04:00:00,44.6385823139,5.79496465263,0.00930690349217,13.0074096554,8.25718729233,10.0299323277,52.4203037993,46.6576345716,0.0,5.76266922767
 02/18  05:00:00,46.1645271383,5.79362438505,0.00548540029889,12.9317617591,8.25718729233,11.6354268332,51.3799353434,45.6102375848,0.0,5.76969775856
 02/18  06:00:00,50.6929559866,5.80691882968,0.00109830484954,13.2928351138,8.71707943955,15.3327214929,51.2679035386,45.4903103562,0.0,5.7775931824
 02/18  07:00:00,69.4865765949,5.75160390242,0.00936711930351,12.0372004205,18.5082010057,25.6353820695,54.0338469249,46.4701989223,0.0,7.5636480026
 02/18  08:00:00,74.5380452587,5.60546960845,0.0382948314925,8.40581609436,19.4083231844,41.0650158608,59.3828974406,43.7191381566,0.0,15.663759284
 02/18  09:00:00,93.8228018292,5.43039315098,0.4443906088,3.5822137626,26.3286599382,57.9988325916,74.4639051458,32.7993702488,0.0,41.664534897
 02/18  10:00:00,81.2756663158,5.45100078066,2.33141479146,4.28213886817,26.3286599382,42.8504436482,81.368430579,27.8671875721,18.025,35.4762430069
 02/18  11:00:00,59.7959358725,5.54380171532,2.56013570275,6.47534412509,21.7447113004,23.4437158914,73.9669247073,26.4876070108,18.025,29.4543176966
 02/18  12:00:00,56.8198306148,5.52593878599,2.64002148171,5.89924383279,19.3027497915,23.426170988,72.2630696507,24.8610638947,18.025,29.377005756
 02/18  13:00:00,55.5038344084,5.47929982945,2.55452749288,4.57349726976,19.1483137236,23.7250123474,63.7980761048,22.3341525612,18.025,23.4389235436
 02/18  14:00:00,54.0977541834,5.41875567883,2.58013868026,3.05680295085,19.3027497915,23.7161209604,58.5771790628,17.1114502012,18.025,23.4407288617
 02/18  15:00:00,53.314112838,5.38997973031,2.59982056016,2.28225352431,19.3027497915,23.7161209604,62.1040111372,16.0248985859,18.025,28.0541125514
 02/18  16:00:00,52.2639128438,5.35754517445,2.61438721335,1.53987603134,19.3027497915,23.426170988,59.3775793826,16.6745119564,18.025,24.6780674263
 02/18  17:00:00,55.718154686,5.35133519597,1.80315578605,1.36022269763,19.3027497915,27.8956505705,40.4826950062,16.6876967398,18.025,5.76999826639
 02/18  18:00:00,65.751892623,5.33134819256,0.079980510153,0.74650501491,18.2229234133,37.5968344597,25.1151568258,19.3375619932,0.0,5.77759483262
 02/18  19:00:00,83.4158848068,5.35356944125,0.364300930992,0.382524553768,32.690315043,37.0816133363,29.57107039,23.7864108539,0.0,5.78465953605
 02/18  20:00:00,83.8142882563,5.40454904386,0.84830932313,0.133988966185,36.8143715336,33.066984531,35.8368636379,24.258937901,0.0,11.5779257369
 02/18  21:00:00,90.2053945418,5.54075656259,1.88932939241,0.107790125652,36.3493007332,38.7721355839,37.9989018198,26.4211660428,0.0,11.577735777
 02/18  22:00:00,88.2460163179,5.56079253076,1.9784910071,0.157077124976,36.1807251679,36.8228455648,40.219368294,28.6406860264,0.0,11.5786822676
 02/18  23:00:00,65.6256908007,5.38047619741,0.511789139691,0.503320659803,31.0351095914,20.6438685092,47.7790596447,30.3311158863,0.0,17.4479437585
 02/18  24:00:00,43.3469684058,5.35134405152,0.103397214107,1.21671228428,17.4250845679,11.7056064465,44.0930591424,32.5284660916,0.0,11.5645930508
 02/19  01:00:00,38.5305860971,5.39554485156,0.0640881985536,2.50433076934,12.925468867,10.100111941,40.6861757618,34.9161059386,0.0,5.77006982314
 02/19  02:00:00,40.0588377182,5.45390978008,0.0504867782887,3.98908066808,12.925468867,10.100111941,37.8654812788,37.8454812788,0.0,0.02
 02/19  03:00:00,37.1501041458,5.51711100556,0.0394721679242,5.64719713635,8.34152022915,10.0650221343,46.4042571794,40.6415455008,0.0,5.76271167869
 02/19  04:00:00,38.1598956141,5.55522544571,0.0325348603137,6.62581073887,8.34152022915,10.0650221343,47.7471979234,41.984353435,0.0,5.76284448839
 02/19  05:00:00,40.7180963919,5.58852657157,0.0266976945442,7.54979340165,8.34152022915,11.6705166398,49.4884164235,43.7182291547,0.0,5.77018726887
 02/19  06:00:00,45.9665452991,5.62659308787,0.0212897086282,8.60713772619,8.80141237637,15.3678112995,51.0616427232,45.2838616442,0.0,5.77778107896
 02/19  07:00:00,65.2924385816,5.59758103354,0.0282206065768,7.97822978161,18.5082010057,25.6353820695,57.9465643994,46.3819018872,0.0,11.5646625122
 02/19  08:00:00,71.8626246438,5.5104753291,0.0958508326822,5.64841244358,19.4926561212,41.1001056674,62.6193418358,45.1701740191,0.0,17.4491678167
 02/19  09:00:00,93.1339518451,5.4810732581,1.27032867523,2.01674793978,26.3286599382,57.9988325916,69.9006186314,34.1836164169,0.0,35.7170022145
 02/19  10:00:00,79.8388108043,5.43820547368,2.63772874224,2.67118916996,26.2443270014,42.8153538416,82.2713730875,28.7685234497,18.025,35.4778496378
 02/19  11:00:00,56.854740514,5.44710450397,2.66408783414,3.52689425699,21.7447113004,23.4437158914,73.4149631901,25.9336918699,18.025,29.4562713202
 02/19  12:00:00,54.4073997009,5.47426096448,3.03560738535,3.08319306154,19.3449162599,23.4437158914,71.8294839448,24.4263528181,18.025,29.3781311266
 02/19  13:00:00,53.7309089838,5.46111317865,3.02595119881,2.28762318171,19.190480192,23.7425572507,64.9066267382,23.4405705886,18.025,23.4410561496
 02/19  14:00:00,52.6066842359,5.3953270448,2.67919787073,1.54981223191,19.260583323,23.698576057,68.2905653068,20.9634455507,18.025,29.3021197561
 02/19  15:00:00,52.3744406595,5.42977542801,3.24115268504,0.721170103212,19.260583323,23.698576057,59.9833064354,18.528248787,18.025,23.4300576484
 02/19  16:00:00,51.7725187365,5.41942279316,3.26330097362,0.397402901117,19.260583323,23.4086260847,60.308916226,18.8492952895,18.025,23.4346209365
 02/19  17:00:00,54.991466481,5.37803786215,2.16293023015,0.306764704109,19.260583323,27.8781056672,43.0256018574,19.2316543474,18.025,5.76894751
 02/19  18:00:00,65.9820438478,5.41445347104,0.823806458405,0.20943448496,18.1807569449,37.5792895564,28.0814670859,22.3040368455,0.0,5.77743024039
 02/19  19:00:00,84.2502995525,5.49479476751,1.48958033625,0.069853650242,32.6059821062,37.0465235296,38.9755295368,27.4256079798,0.0,11.549921557
 02/19  20:00:00,85.0402314364,5.56145243392,1.97713668938,0.0742028176356,36.8143715336,33.066984531,42.0251854335,30.4492511464,0.0,11.5759342871
 02/19  21:00:00,91.2712567261,5.666837702,2.67728412664,0.140191230799,36.43363367,38.8072253906,38.9077089494,33.1077724708,0.0,5.7999364786
 02/19  22:00:00,88.958945471,5.67313471566,2.64924729854,0.20633397362,36.0963922311,36.7877557581,45.2525125198,33.6740566171,0.0,11.5784559026
 02/19  23:00:00,66.3370934715,5.48817265739,1.27090533497,0.467336115889,30.9507766546,20.6087787026,53.49835491,36.0493917718,0.0,17.4489631381
 02/19  24:00:00,43.7204931694,5.3884430689,0.37303865484,1.28349659386,17.4250845679,11.7056064465,49.6052044527,38.0402798548,0.0,11.5649245979
 02/20  01:00:00,38.5297431827,5.40164221399,0.166630430848,2.39484864892,12.925468867,10.100111941,45.0579086906,39.2875386939,0.0,5.77036999676
 02/20  02:00:00,39.1866877761,5.41638682833,0.0737596578572,3.13117967001,12.925468867,10.100111941,46.0384245631,40.2754498927,0.0,5.7629746704
 02/20  03:00:00,36.2409910042,5.47827418181,0.0419440649452,4.77445112766,8.34152022915,10.0650221343,42.3537107319,42.3337107319,0.0,0.02
 02/20  04:00:00,37.5768219802,5.52763053105,0.0348304250431,6.0680374066,8.34152022915,10.0650221343,49.4420351847,43.6790357277,0.0,5.76299945709
 02/20  05:00:00,39.6908326103,5.54666371567,0.0303301608767,6.56076099987,8.34152022915,11.6705166398,48.62016376,42.8505826153,0.0,5.76958114462
 02/20  06:00:00,44.3028705315,5.56340860133,0.0265364621456,7.00140073846,8.80141237637,15.3678112995,47.2767836311,41.499112773,0.0,5.77767085808
 02/20  07:00:00,63.1919574884,5.52083325503,0.0350368009631,5.94768083741,18.5082010057,25.6353820695,51.9938623875,40.4287731553,0.0,11.5650892322
 02/20  08:00:00,69.5031766787,5.48332074435,0.75642975707,2.65554046468,19.4926561212,41.1001056674,51.7202925305,34.2717015803,0.0,17.4485909502
 02/20  09:00:00,94.1217103167,5.66403925115,3.0624181086,1.02945321159,26.3286599382,57.9988325916,66.2203378823,24.557685556,0.0,41.6626523262
 02/20  10:00:00,79.7611767848,5.53549803539,4.0674740693,1.06651615683,26.2443270014,42.8153538416,68.4690875436,20.8762463273,18.025,29.5678412163
 02/20  11:00:00,56.0438345913,5.4901449664,3.87040087899,1.46663734952,21.7447113004,23.4437158914,70.3371006615,16.9693046538,18.025,35.3427960077
 02/20  12:00:00,53.7192601659,5.53474763827,4.42743649259,0.942738842456,19.3449162599,23.4437158914,54.1980226292,12.6701345999,18.025,23.5028880293
 02/20  13:00:00,53.4957022914,5.5515527734,4.55823092774,0.429694500157,19.190480192,23.7425572507,57.4617193487,10.1346279525,18.025,29.3020913962
 02/20  14:00:00,53.4006268717,5.56371948547,4.60968861299,0.244876726274,19.260583323,23.698576057,48.0332392874,6.57839260524,18.025,23.4298466822
 02/20  15:00:00,53.2542228623,5.55647445576,4.5898470817,0.125559781212,19.260583323,23.698576057,47.7333245925,6.27394740755,18.025,23.4343771849
 02/20  16:00:00,52.702372892,5.53336843166,4.40619091818,0.0704197160407,19.260583323,23.4086260847,50.1958896391,8.73195445842,18.025,23.4389351806
 02/20  17:00:00,55.9458773959,5.48363324609,3.27084129015,0.0476702072282,19.260583323,27.8781056672,34.5761318482,10.7812814143,18.025,5.76985043385
 02/20  18:00:00,66.7174730438,5.50982185956,1.66393712438,0.00936442177218,18.1807569449,37.5792895564,20.7488444855,14.9713408407,0.0,5.77750364473
 02/20  19:00:00,85.3899418549,5.63061280857,2.56325952696,0.0,32.6059821062,37.0465235296,32.8955363025,21.3455544231,0.0,11.5499818794
 02/20  20:00:00,86.4392494331,5.73178497569,3.2800283868,0.0,36.8143715336,33.066984531,34.5372488201,22.9592648338,0.0,11.5779839862
 02/20  21:00:00,92.8002658212,5.86377738203,4.14954668343,0.0,36.43363367,38.8072253906,36.466665652,24.8894697688,0.0,11.5771958832
 02/20  22:00:00,90.2680826115,5.85339750215,3.98445401372,0.0,36.0963922311,36.7877557581,37.9686790492,26.3899409769,0.0,11.5787380723
 02/20  23:00:00,67.0082140182,5.61814072448,2.26824775588,0.0111465548658,30.9507766546,20.6087787026,39.4801300989,27.8413889406,0.0,11.6387411583
 02/20  24:00:00,43.407731853,5.45589942117,1.07704467717,0.199274671726,17.4250845679,11.7056064465,41.7269492412,30.1620354502,0.0,11.564913791
 02/21  01:00:00,35.8746038067,5.41941243401,0.77731893495,0.430571452456,11.6412384099,10.0650221343,37.348435496,31.578291568,0.0,5.77014392795
 02/21  02:00:00,34.4271240042,5.40279220258,0.558870683181,0.779002402533,10.0992000411,10.047477231,39.29781186,33.5350990439,0.0,5.76271281618
 02/21  03:00:00,33.1691560868,5.40632088113,0.383826904912,1.5521084514,8.25718729233,10.0299323277,40.9626867249,35.1998344338,0.0,5.76285229111
 02/21  04:00:00,33.5308562718,5.41090485681,0.297092925253,1.99595974506,8.25718729233,10.0299323277,34.5648827562,34.5448827562,0.0,0.02
 02/21  05:00:00,35.6271632841,5.41516150525,0.174798561426,2.60354832727,8.25718729233,11.6354268332,42.6645238729,36.8941973407,0.0,5.77032653221
 02/21  06:00:00,43.5912831193,5.42422312441,0.149365034817,3.00393113482,12.1011305571,15.3678112995,50.6057433926,39.0407312564,0.0,11.5650121362
 02/21  07:00:00,70.9570367825,5.54634331562,1.59901122451,1.15290052746,19.7275818095,37.2640762949,54.7094089527,37.2595349717,0.0,17.449873981
 02/21  08:00:00,84.9928089977,5.72479998523,3.07585045559,0.580668964284,24.3117294858,51.2795993405,55.7332809415,32.3532696916,0.0,23.3800112499
 02/21  09:00:00,72.7867237519,5.52978193181,2.02486128018,0.896408154241,23.6694662846,40.6342015617,51.9139749763,22.3401818369,0.0,29.5737931394
 02/21  10:00:00,70.119511672,5.57057047195,4.52068591639,0.700347062927,23.6694662846,35.6302164847,65.8593425127,18.3837181874,18.025,29.4506243253
 02/21  11:00:00,52.6445121786,5.54010584314,4.48660081922,0.886884724091,18.7433767983,22.9618409725,62.0192336397,14.6149888165,18.025,29.3792448232
 02/21  12:00:00,52.4774213373,5.55863727668,4.70731530197,0.483067294793,18.7433767983,22.9618409725,53.8411863401,12.3723700072,18.025,23.4438163329
 02/21  13:00:00,52.5894284222,5.6004857337,4.92615141278,0.290939224762,18.5889407304,23.1597249699,56.6940896133,9.3709813249,18.025,29.2981082884
 02/21  14:00:00,52.953475298,5.63581448336,5.16943711721,0.129874880774,18.7433767983,23.2517909448,48.0881928765,6.62916039019,18.025,23.4340324863
 02/21  15:00:00,53.0771712283,5.65572099374,5.36074043565,0.0423595215007,18.7433767983,23.2517909448,47.4883620258,6.02739837057,18.025,23.4359636552
 02/21  16:00:00,52.6055413146,5.63976976953,5.23549955837,0.00186942257622,18.7433767983,22.9618409725,50.0782193962,8.61273817979,18.025,23.4404812164
 02/21  17:00:00,55.6591906076,5.57502934836,3.90442209706,0.0,18.7433767983,27.431320555,35.4753185296,11.6808491788,18.025,5.76946935072
 02/21  18:00:00,70.4767730371,5.65929817236,2.68121044421,0.0,17.6635504202,40.6971502883,27.8728548934,16.3232985513,0.0,11.5495563421
 02/21  19:00:00,81.4171328064,5.73447898283,3.27288562655,0.0,27.5259009287,37.3340067412,34.1676578542,22.5437762005,0.0,11.6238816537
 02/21  20:00:00,84.2793293115,5.79874148697,3.74592635319,0.0,33.8341110165,33.3544677425,35.9417005573,24.3635725607,0.0,11.5781279967
 02/21  21:00:00,93.4677419507,5.93793676664,4.64098870316,0.0,36.5179666069,38.8247702939,38.2559301635,26.6788506547,0.0,11.5770795088
 02/21  22:00:00,88.0470838146,5.9596546231,4.71303151731,0.0,32.965339924,36.8579353714,44.9175908717,27.4704621897,0.0,17.447128682
 02/21  23:00:00,62.1644694223,5.66910240563,2.66858688907,0.0,25.6355707503,20.6438685092,40.3696329252,28.7747914681,0.0,11.5948414571
 02/21  24:00:00,41.2766165144,5.50140737545,1.41646326302,0.0855496871461,15.0252895274,11.7056064465,35.4526472601,29.6750477501,0.0,5.77759951001
 02/22  01:00:00,36.0306823449,5.45165069924,1.0137667066,0.317964458729,11.6412384099,10.0650221343,36.2960997316,30.5257771422,0.0,5.77032258937
 02/22  02:00:00,34.3730143721,5.42248516075,0.77750295487,0.48656844341,10.0992000411,10.047477231,37.2881967895,31.525291591,0.0,5.7629051984
 02/22  03:00:00,32.616858911,5.40734363799,0.601581293065,0.781033309033,8.25718729233,10.0299323277,38.2258397442,32.4632326006,0.0,5.76260714355
 02/22  04:00:00,33.0562632614,5.41234173282,0.483179481919,1.33384299722,8.25718729233,10.0299323277,38.9262691239,33.1639708997,0.0,5.76229822418
 02/22  05:00:00,34.9443243888,5.41537152926,0.391252100542,1.70404682091,8.25718729233,11.6354268332,39.4276029875,33.658290818,0.0,5.76931216943
 02/22  06:00:00,42.6031588177,5.42025443498,0.427249343511,1.74189442156,12.1011305571,15.3678112995,38.6524299593,32.8600474858,0.0,5.79238247354
 02/22  07:00:00,70.8297225234,5.59318371973,2.06208172887,0.515678601593,19.7275818095,37.2640762949,49.025055072,31.5799668048,0.0,17.4450882673
 02/22  08:00:00,84.9982767895,5.7634285178,3.36569790706,0.257660269076,24.3117294858,51.2795993405,52.4553726637,29.0761619684,0.0,23.3792106953
 02/22  09:00:00,72.2606315606,5.49812185899,1.79027956327,0.636559609639,23.6694662846,40.6342015617,58.5439525828,23.0669574453,0.0,35.4769951375
 02/22  10:00:00,69.1600988267,5.46627073224,3.55783151741,0.808089971136,23.6694662846,35.6302164847,70.1012392556,22.6224120674,18.025,29.4538271882
 02/22  11:00:00,51.7859111225,5.40175283105,2.923118981,1.73011901226,18.7433767983,22.9618409725,64.7728977349,23.2412399583,18.025,23.5066577766
 02/22  12:00:00,52.0140235714,5.40135280288,2.81413899542,2.0701304336,18.7433767983,22.9618409725,71.0610918853,23.7373983238,18.025,29.2986935615
 02/22  13:00:00,51.9620706288,5.40020258113,2.61058385583,2.17943616057,18.5889407304,23.1597249699,64.5395747501,23.0774454781,18.025,23.437129272
 02/22  14:00:00,52.2119609345,5.39858485082,2.49657517315,2.29845102151,18.7433767983,23.2517909448,64.0775294756,22.6152679966,18.025,23.4372614789
 02/22  15:00:00,52.3310344227,5.40214957621,2.42087117596,2.48966199617,18.7433767983,23.2517909448,64.7056945165,23.2407013278,18.025,23.4399931888
 02/22  16:00:00,52.205117126,5.41004902569,2.41005411994,2.656609859,18.7433767983,22.9618409725,67.2805255621,24.7023233445,18.025,24.5532022176
 02/22  17:00:00,55.8898311492,5.41462064604,1.62136084111,2.67411664679,18.7433767983,27.431320555,47.6019908691,24.8966555782,18.025,4.68033529094
 02/22  18:00:00,69.9427588941,5.44992578683,0.728537728737,1.62803721639,17.6635504202,40.6971502883,38.698124682,27.1494747217,0.0,11.5486499603
 02/22  19:00:00,80.1886009984,5.49364826913,1.23355464014,1.05163194315,27.5259009287,37.3340067412,49.1809014152,31.8174782442,0.0,17.3634231711
 02/22  20:00:00,82.8972502177,5.55179521507,1.76812752582,0.842668609203,33.8341110165,33.3544677425,38.3167935213,32.4558506768,0.0,5.86094284447
 02/22  21:00:00,91.7265570198,5.65904609018,2.57822070546,0.60047476969,36.5179666069,38.8247702939,46.7667071586,35.187787725,0.0,11.5789194336
 02/22  22:00:00,86.3196302194,5.68316109314,2.71444827253,0.547626271369,32.965339924,36.8579353714,53.7398687705,36.2910319905,0.0,17.44883678
 02/22  23:00:00,61.6462790029,5.49598853462,1.20934021065,1.11417114883,25.6355707503,20.6438685092,48.9272410138,37.3326671062,0.0,11.5945739076
 02/22  24:00:00,42.5343117754,5.41931838036,0.235550089349,2.60624634555,15.0252895274,11.7056064465,50.0016463856,38.4665894792,0.0,11.5350569064
 02/23  01:00:00,39.4232692156,5.47960338244,0.0944226562901,4.60194346867,11.6412384099,10.0650221343,40.9353930652,40.9153930652,0.0,0.02
 02/23  02:00:00,39.3851188009,5.53498222105,0.0532252765767,6.11045537833,10.0992000411,10.047477231,49.7209834482,43.9580492375,0.0,5.76293421072
 02/23  03:00:00,39.2295090327,5.59660370369,0.0407159122628,7.76528946132,8.25718729233,10.0299323277,53.8273943782,48.0647642877,0.0,5.7626300905
 02/23  04:00:00,40.350054989,5.63657777526,0.0333408659141,8.8532364932,8.25718729233,10.0299323277,56.0409868525,50.2786677186,0.0,5.7623191339
 02/23  05:00:00,42.933748264,5.67201402625,0.0272410181489,9.80083970291,8.25718729233,11.6354268332,57.838422774,52.068220918,0.0,5.77020185597
 02/23  06:00:00,50.896879237,5.68443938664,0.0254150205093,10.173265073,12.1011305571,15.3678112995,57.8819078117,52.0895400248,0.0,5.79236778691
 02/23  07:00:00,75.1791154961,5.56920699204,0.258942387945,6.69219213628,19.7275818095,37.2640762949,69.6424110885,52.1957442219,0.0,17.4466668666
 02/23  08:00:00,86.576711198,5.62099617454,1.58040667858,3.76382004057,24.3117294858,51.2795993405,72.2021824005,48.8221094976,0.0,23.3800729029
 02/23  09:00:00,76.842858963,5.56491362726,0.408753463874,6.53352358441,23.6694662846,40.6342015617,73.5887062812,38.1074209893,0.0,35.4812852919
 02/23  10:00:00,72.9562341481,5.57275696212,2.62238829714,5.43318398651,23.6694662846,35.6302164847,81.7665567376,34.2925575589,18.025,29.4489991787
 02/23  11:00:00,55.5473781787,5.56596380665,2.71468747666,5.53580685873,18.7433767983,22.9618409725,79.5502425379,32.1492681114,18.025,29.3759744265
 02/23  12:00:00,54.8993155399,5.5716315094,3.09365691624,4.50562717993,18.7433767983,22.9618409725,71.4787691077,30.0111151336,18.025,23.442653974
 02/23  13:00:00,54.1322566193,5.57223521128,3.17522061797,3.61295379865,18.5889407304,23.1597249699,68.0391031934,26.5771970955,18.025,23.4369060979
 02/23  14:00:00,53.6179817091,5.55166337109,3.23315895353,2.81480866133,18.7433767983,23.2517909448,65.7974646681,24.3336878822,18.025,23.4387767859
 02/23  15:00:00,52.8008066399,5.50282831887,3.06008266207,2.21954295926,18.7433767983,23.2517909448,65.2343575082,23.7661680312,18.025,23.443189477
 02/23  16:00:00,51.7851939371,5.43836077161,2.69606954542,1.92236273958,18.7433767983,22.9618409725,73.1612227833,25.8440538702,18.025,29.2921689131
 02/23  17:00:00,55.1599919038,5.41891319442,1.73630207746,1.82504338261,18.7433767983,27.431320555,51.2840561692,27.4890920738,18.025,5.7699640954
 02/23  18:00:00,69.5002612587,5.44784195707,0.82871988772,1.08744343155,17.6635504202,40.6971502883,36.7009309097,30.9163304839,0.0,5.78460042586
 02/23  19:00:00,79.7539918853,5.47330490152,1.09540708624,0.77551494723,27.5259009287,37.3340067412,53.6727494373,36.2476229077,0.0,17.4251265296
 02/23  20:00:00,82.4388015482,5.50804399157,1.37534034451,0.820761007657,33.8341110165,33.3544677425,49.9793255285,38.4030574822,0.0,11.5762680463
 02/23  21:00:00,91.3631165351,5.60278882314,2.06331069562,0.808199037532,36.5179666069,38.8247702939,47.9895249354,42.1916975077,0.0,5.79782742769
 02/23  22:00:00,86.1717638499,5.63418006518,2.26148413308,0.901708412505,32.965339924,36.8579353714,61.0892716736,43.6412990207,0.0,17.4479726529
 02/23  23:00:00,62.3777812291,5.48854756474,0.900235879413,2.16222014009,25.6355707503,20.6438685092,58.3148380781,46.7200972779,0.0,11.5947408002
