Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/23  24:00:00,44.6353044941,5.48276539602,0.142668039915,4.73667486384,15.0252895274,11.7056064465,60.9207786767,49.3856235228,0.0,11.535155154
 02/24  01:00:00,42.5529486312,5.58365073545,0.0428154733581,7.67918349804,11.6412384099,10.0650221343,59.111574287,53.3413246399,0.0,5.77024964712
 02/24  02:00:00,43.4289215166,5.67080457015,0.0321015915242,10.0395607303,10.0992000411,10.047477231,57.2213640523,57.2013640523,0.0,0.02
 02/24  03:00:00,43.2248509511,5.72943650212,0.0237837286454,11.6447322669,8.25718729233,10.0299323277,64.5870955664,58.8241992812,0.0,5.76289628512
 02/24  04:00:00,44.7739991292,5.78328167558,0.0165558814402,13.1472618903,8.25718729233,10.0299323277,66.6032262757,60.8406319216,0.0,5.7625943541
 02/24  05:00:00,48.0200895796,5.83996962686,0.0099748464674,14.736492119,8.25718729233,11.6354268332,69.2614275351,63.4922105116,0.0,5.76921702354
 02/24  06:00:00,56.3506351808,5.8648358934,0.00746486274873,15.4645755171,12.1011305571,15.3678112995,75.1383923602,63.5764869697,0.0,11.5619053904
 02/24  07:00:00,80.1209841097,5.71073484471,0.0560665604482,11.6954111847,19.7275818095,37.2640762949,75.3715042916,63.7329819786,0.0,11.6385223131
 02/24  08:00:00,90.6408815125,5.67808912756,0.78620366506,8.56510469833,24.3117294858,51.2795993405,83.7710711843,60.3926792528,0.0,23.3783919315
 02/24  09:00:00,82.5684945669,5.73447415393,0.0939987809526,12.4043537324,23.6694662846,40.6342015617,85.5445229421,50.0630357326,0.0,35.4814872095
 02/24  10:00:00,79.3952025163,5.74853886248,1.6302567028,12.6885054425,23.6694662846,35.6302164847,95.3939912406,47.9176561587,18.025,29.4513350819
 02/24  11:00:00,64.003371419,5.82995699307,1.81305464042,14.6294401027,18.7433767983,22.9618409725,95.2693025706,47.8667626477,18.025,29.3775399229
 02/24  12:00:00,63.1133335106,5.79789491907,1.8686953983,13.7183438839,18.7433767983,22.9618409725,87.8315915752,46.3613653966,18.025,23.4452261786
 02/24  13:00:00,62.1439299255,5.76854420369,1.73701051675,12.8665291481,18.5889407304,23.1597249699,85.1278107164,43.6633446645,18.025,23.439466052
 02/24  14:00:00,61.4742534078,5.73354109162,1.75167729672,11.9706839916,18.7433767983,23.2517909448,84.246431284,42.7801270419,18.025,23.4413042421
 02/24  15:00:00,61.4953317181,5.73597748156,1.76658218651,11.9744198613,18.7433767983,23.2517909448,90.3646062623,43.0423306999,18.025,29.2972755624
 02/24  16:00:00,60.8912074894,5.72537599047,1.78499918509,11.6524354066,18.7433767983,22.9618409725,85.6452388867,44.1899874433,18.025,23.4302514433
 02/24  17:00:00,64.67822553,5.73412725838,0.900988852059,11.863373186,18.7433767983,27.431320555,69.323449626,45.5283890668,18.025,5.77006055917
 02/24  18:00:00,76.4581809348,5.67681233589,0.0333022842534,10.4958093602,17.6635504202,40.6971502883,55.4423003832,49.6574028739,0.0,5.78489750929
 02/24  19:00:00,87.9305102041,5.6492399562,0.0865040387812,9.78500015746,27.5259009287,37.3340067412,74.2122414406,56.7877551244,0.0,17.4244863162
 02/24  20:00:00,90.1086237827,5.64465572369,0.199162281109,9.5301532898,33.8341110165,33.3544677425,71.4812691641,59.9037928316,0.0,11.5774763325
 02/24  21:00:00,97.6843273202,5.64673498869,0.602160689106,8.54661709831,36.5179666069,38.8247702939,75.63673434,64.0600928346,0.0,11.5766415054
 02/24  22:00:00,93.24834114,5.68441663261,0.706301733685,9.4832311476,32.965339924,36.8579353714,80.1694054324,68.5309339628,0.0,11.6384714696
 02/24  23:00:00,74.5063557251,5.802471864,0.0440642756728,14.8330428434,25.6355707503,20.6438685092,89.3792807737,71.9983850994,0.0,17.3808956743
 02/24  24:00:00,60.1398986039,5.99722827185,0.0211845086135,19.848291458,15.0252895274,11.7056064465,79.804633139,74.0269467251,0.0,5.77768641392
 02/25  01:00:00,59.0854284529,6.09922710128,0.0116425448476,22.5273629905,12.8411359301,10.0650221343,81.1768682166,75.4066242832,0.0,5.77024393342
 02/25  02:00:00,60.8134330662,6.16072844468,0.00522559632813,24.201543326,12.8411359301,10.0650221343,82.1972636332,76.43463831,0.0,5.7626253232
 02/25  03:00:00,58.9851334267,6.26338365171,0.0,26.8948530747,8.25718729233,10.0299323277,78.9363078527,78.9163078527,0.0,0.02
 02/25  04:00:00,60.256759941,6.31154483889,0.0,28.1183166153,8.25718729233,10.0299323277,85.0810568759,79.3183112216,0.0,5.76274565436
 02/25  05:00:00,63.1612549938,6.3575084459,0.0,29.370094402,8.25718729233,11.6354268332,86.4527722031,80.683575396,0.0,5.76919680706
 02/25  06:00:00,69.3453430778,6.42940417562,0.0,31.3238414677,8.71707943955,15.3327214929,88.3350507455,82.5575538835,0.0,5.77749686199
 02/25  07:00:00,85.935737266,6.3576135167,0.0,29.77372313,18.5082010057,25.6353820695,93.5880678534,82.0233621681,0.0,11.5647056853
 02/25  08:00:00,89.553159207,6.08653066352,0.0069877068894,22.9711884623,19.4083231844,41.0650158608,91.1007901954,73.6528759229,0.0,17.4479142725
 02/25  09:00:00,105.414704689,5.79418202329,0.131254442452,15.1234820478,26.3286599382,57.9988325916,98.8378832854,57.1767553936,0.0,41.6611278918
 02/25  10:00:00,92.34985671,5.83228253851,1.52205174418,15.7844220072,26.3286599382,42.8504436482,100.689405489,53.0986095621,18.025,29.5657959265
 02/25  11:00:00,70.0601914175,5.90609465597,1.7686791302,17.168771859,21.7447113004,23.4437158914,99.6786410825,50.799994278,18.025,30.8536468045
 02/25  12:00:00,65.9100977976,5.85092212717,1.83206878068,15.4724862808,19.3027497915,23.426170988,95.1327048157,49.1278207978,18.025,27.9798840179
 02/25  13:00:00,64.5640117631,5.80717594015,1.67704935133,14.1832791524,19.1483137236,23.7250123474,90.5118606956,49.0449313957,18.025,23.4419292998
 02/25  14:00:00,63.3320052891,5.76032214706,1.73291285802,12.7967166826,19.3027497915,23.7161209604,93.1175663298,45.797364779,18.025,29.2952015508
 02/25  15:00:00,62.562952454,5.73541846222,1.77324144942,12.0122436449,19.3027497915,23.7161209604,86.4566196089,45.0010185646,18.025,23.4306010443
 02/25  16:00:00,61.8274739166,5.72017585235,1.79412018182,11.5610775459,19.3027497915,23.426170988,87.5095110383,46.0494837854,18.025,23.4350272529
 02/25  17:00:00,65.5713881148,5.72728552922,0.947160497395,11.693500645,19.3027497915,27.8956505705,69.7916134325,45.9966655364,18.025,5.76994789609
 02/25  18:00:00,73.5831291905,5.66550424567,0.0346794063384,10.1728891664,18.2229234133,37.5968344597,52.8155516798,47.0383777142,0.0,5.77717396561
 02/25  19:00:00,90.5719974948,5.56311952532,0.0459541947264,7.64743562651,32.690315043,37.0816133363,62.5989459119,51.0503663258,0.0,11.5485795861
 02/25  20:00:00,89.441292469,5.51281699793,0.0748170110609,6.4262282912,36.8143715336,33.066984531,64.6200639399,53.0438840145,0.0,11.5761799253
 02/25  21:00:00,94.1252357658,5.51017781273,0.378467959069,5.56907574795,36.3493007332,38.7721355839,62.3488284862,56.5510399938,0.0,5.79778849239
 02/25  22:00:00,92.8658763256,5.53822650791,0.408330239244,6.36967513318,36.1807251679,36.8228455648,71.0109012288,59.4313221983,0.0,11.5795790305
 02/25  23:00:00,76.2846900935,5.67939096082,0.0446557670113,11.3305529727,31.0351095914,20.6438685092,82.0077366941,64.559532514,0.0,17.4482041802
 02/25  24:00:00,58.6991098886,5.86737286647,0.0212071646701,16.1350219444,17.4250845679,11.7056064465,78.2156294499,66.6508881281,0.0,11.5647413218
 02/26  01:00:00,54.6114504682,5.94373699216,0.0133387479239,18.0877572541,12.925468867,10.100111941,72.8050002089,67.0347744717,0.0,5.77022573712
 02/26  02:00:00,55.2225027527,5.97050698385,0.00855196522375,18.6780852915,12.925468867,10.100111941,70.9593307984,65.1966998519,0.0,5.76263094653
 02/26  03:00:00,52.3870478723,6.03791718596,0.000772278173241,20.402040094,8.34152022915,10.0650221343,65.6540584789,65.6340584789,0.0,0.02
 02/26  04:00:00,53.899372555,6.09375014889,0.0,21.8593023049,8.34152022915,10.0650221343,73.0129671408,67.2502084796,0.0,5.76275866114
 02/26  05:00:00,56.8207557953,6.14062975682,0.0,23.1270527364,8.34152022915,11.6705166398,75.0896427769,69.3200158883,0.0,5.7696268886
 02/26  06:00:00,62.5615829822,6.1971813339,0.0,24.65288216,8.80141237637,15.3678112995,76.8280608111,71.0517725605,0.0,5.77628825059
 02/26  07:00:00,78.960330154,6.12302536369,0.0,23.0329059823,18.5082010057,25.6353820695,82.0952159253,70.5306602033,0.0,11.564555722
 02/26  08:00:00,83.7227790354,5.89129820362,0.0152818996276,17.2083263116,19.4926561212,41.1001056674,81.1808232987,63.7320017017,0.0,17.4488215969
 02/26  09:00:00,100.025553333,5.62241038525,0.182838771988,9.85452187937,26.3286599382,57.9988325916,89.3058473592,47.6458769009,0.0,41.6599704583
 02/26  10:00:00,85.8558366112,5.61306688102,1.87473403038,9.27635947567,26.2443270014,42.8153538416,88.9349841709,41.3454210453,18.025,29.5645631256
 02/26  11:00:00,62.6170388333,5.63896430528,2.10951241521,9.65191911429,21.7447113004,23.4437158914,91.131886151,37.7678716925,18.025,35.3390144586
 02/26  12:00:00,58.2713827216,5.57131491708,2.1891051051,7.69663188427,19.3449162599,23.4437158914,77.2655219134,35.7380797298,18.025,23.5024421836
 02/26  13:00:00,56.0344736886,5.50243868385,2.14886295618,5.42695309893,19.190480192,23.7425572507,74.9283244869,33.4601180456,18.025,23.4432064413
 02/26  14:00:00,54.9056787095,5.47675885008,2.3825221793,4.06405843375,19.260583323,23.698576057,76.0709796344,28.7571128676,18.025,29.2888667669
 02/26  15:00:00,54.1185227356,5.45567483164,2.48000654325,3.20050452505,19.260583323,23.698576057,68.9585474579,27.5017146096,18.025,23.4318328483
 02/26  16:00:00,53.0543227281,5.42246507722,2.43831851017,2.50115035654,19.260583323,23.4086260847,69.1102616952,27.6490441558,18.025,23.4362175394
 02/26  17:00:00,56.2336238249,5.39258819488,1.43527670451,2.26202993646,19.260583323,27.8781056672,52.3178471183,28.5228732324,18.025,5.76997388589
 02/26  18:00:00,64.9774921391,5.38799502364,0.273447241961,1.66570575401,18.1807569449,37.5792895564,38.323937292,32.546451969,0.0,5.77748532306
 02/26  19:00:00,84.1617474018,5.41339929034,0.692563621351,0.859720959686,32.6059821062,37.0465235296,51.8222453754,40.2729210091,0.0,11.5493243663
 02/26  20:00:00,84.6467974601,5.45373643967,1.04227974633,0.72335369727,36.8143715336,33.066984531,53.9529339178,42.3761758671,0.0,11.5767580507
 02/26  21:00:00,90.5842075805,5.51600733289,1.50357973171,0.777686132352,36.43363367,38.8072253906,56.6213736026,45.0454431768,0.0,11.5759304258
 02/26  22:00:00,88.416627357,5.52095448005,1.45789904794,1.00755234808,36.0963922311,36.7877557581,52.6580624704,46.8592483287,0.0,5.79881414169
 02/26  23:00:00,67.6304754997,5.44928664396,0.544480940351,2.5260432422,30.9507766546,20.6087787026,66.0741184507,48.6255499333,0.0,17.4485685173
 02/26  24:00:00,47.5921425446,5.48927345757,0.0412269707732,5.38613582798,17.4250845679,11.7056064465,62.0680605034,50.5033735814,0.0,11.564686922
 02/27  01:00:00,43.2028730913,5.59979985115,0.0280582655149,8.32771869912,11.6412384099,10.0650221343,58.8455952211,53.0753188628,0.0,5.77027635835
 02/27  02:00:00,44.2956595005,5.69489947393,0.0189434315787,10.89536189,10.0992000411,10.047477231,62.0176648042,56.2547535442,0.0,5.76291126003
 02/27  03:00:00,44.4006692856,5.7660407569,0.0113991944116,12.7963343442,8.25718729233,10.0299323277,57.911231137,57.891231137,0.0,0.02
 02/27  04:00:00,46.1544092184,5.82829538679,0.00485147479607,14.4943663285,8.25718729233,10.0299323277,65.6847873457,59.9221860032,0.0,5.76260134253
 02/27  05:00:00,49.1677965592,5.87765629787,0.000270288184375,15.8562203595,8.25718729233,11.6354268332,67.0547641832,61.2848666116,0.0,5.76989757156
 02/27  06:00:00,56.6474245272,5.87275259534,0.0,15.7609161203,12.1011305571,15.3678112995,70.7428816577,59.1785833065,0.0,11.5642983512
 02/27  07:00:00,79.6940357743,5.68863341842,0.0325096231338,11.3141254343,19.7275818095,37.2640762949,75.9095649948,58.4608315797,0.0,17.4487334151
 02/27  08:00:00,88.8070257869,5.60184692647,0.671831669655,6.92187806493,24.3117294858,51.2795993405,68.2906175244,50.7521102567,0.0,17.5385072678
 02/27  09:00:00,78.4854931883,5.59760497623,0.285129682437,8.26709976181,23.6694662846,40.6342015617,70.6248895187,35.1453303438,0.0,35.4795591749
 02/27  10:00:00,73.4443338492,5.55308167044,2.48818455015,6.07517038607,23.6694662846,35.6302164847,75.2954417597,27.8185760476,18.025,29.4518657121
 02/27  11:00:00,56.068323042,5.53864401308,2.45066604384,6.34809769424,18.7433767983,22.9618409725,73.3317323762,25.9294776143,18.025,29.3772547619
 02/27  12:00:00,54.3884481526,5.50885288508,2.86734479847,4.28385363076,18.7433767983,22.9618409725,65.0581701379,23.5919847321,18.025,23.4411854058
 02/27  13:00:00,53.4027256245,5.50036853687,2.94666549163,3.18384639188,18.5889407304,23.1597249699,62.8979824593,21.4325672943,18.025,23.440415165
 02/27  14:00:00,52.7488283266,5.46610263555,2.89183343272,2.37254337296,18.7433767983,23.2517909448,67.4005812473,20.0789292004,18.025,29.2966520468
 02/27  15:00:00,52.2557635517,5.46192263118,3.0834496529,1.69204705176,18.7433767983,23.2517909448,60.6875124328,19.2328581313,18.025,23.4296543015
 02/27  16:00:00,51.3446154798,5.43385523596,3.030192665,1.15217233667,18.7433767983,22.9618409725,61.7830544629,20.3240575925,18.025,23.4339968704
 02/27  17:00:00,54.269318604,5.38961945309,2.01829222989,0.681670411751,18.7433767983,27.431320555,44.4936179465,20.6988371328,18.025,5.76978081366
 02/27  18:00:00,66.8349648626,5.42955685826,0.915373156794,0.237778497628,17.6635504202,40.6971502883,29.0216545217,23.2369386124,0.0,5.78471590933
 02/27  19:00:00,79.2804823079,5.47131940036,1.24226343218,0.157142289995,27.5259009287,37.3340067412,46.7659266594,29.3415244513,0.0,17.4244022081
 02/27  20:00:00,81.9095061089,5.50658577695,1.50781914246,0.16044963982,33.8341110165,33.3544677425,43.6684059447,32.0890651301,0.0,11.5793408146
 02/27  21:00:00,90.7695502883,5.59521993322,2.13164849581,0.153874376608,36.5179666069,38.8247702939,45.0339348849,33.4555169359,0.0,11.5784179489
 02/27  22:00:00,85.5903608159,5.62894605015,2.3482784649,0.238753488308,32.965339924,36.8579353714,52.0690890464,34.6214672849,0.0,17.4476217614
 02/27  23:00:00,60.9924377974,5.45755007966,1.03502401765,0.673093723314,25.6355707503,20.6438685092,50.6271634741,39.0335359524,0.0,11.5936275218
 02/27  24:00:00,42.151011791,5.4078248443,0.278965883293,2.1910311722,15.0252895274,11.7056064465,48.1132812395,42.3356811769,0.0,5.77760006267
 02/28  01:00:00,38.6645677659,5.44266271839,0.0640426889681,3.91056701686,11.6412384099,10.0650221343,52.1579344695,46.3877485153,0.0,5.77018595412
 02/28  02:00:00,38.9615335671,5.50994591702,0.0339394377427,5.73119416686,10.0992000411,10.047477231,54.827614193,49.064998138,0.0,5.76261605499
 02/28  03:00:00,38.6969526191,5.56970366417,0.0272818882367,7.2730725719,8.25718729233,10.0299323277,48.573572895,48.553572895,0.0,0.02
 02/28  04:00:00,40.2089923527,5.62539325708,0.021177808378,8.73552628172,8.25718729233,10.0299323277,55.5223334908,49.7595962786,0.0,5.76273721219
 02/28  05:00:00,43.7537548276,5.69395245054,0.0144523807176,10.6117012978,8.25718729233,11.6354268332,59.4909562508,53.7209302223,0.0,5.77002602848
 02/28  06:00:00,51.7476669638,5.70713917684,0.0132394982622,11.0135344052,12.1011305571,15.3678112995,64.7960766883,53.2315671432,0.0,11.5645095451
 02/28  07:00:00,75.17102213,5.57074071903,0.338448654583,6.60306848437,19.7275818095,37.2640762949,67.3083161117,49.8608388364,0.0,17.4474772753
 02/28  08:00:00,86.0279158692,5.59417939506,1.51912766255,3.30314399166,24.3117294858,51.2795993405,61.0501654392,43.5115454384,0.0,17.5386200008
 02/28  09:00:00,75.8123590407,5.53797880665,0.714897151947,5.22382746749,23.6694662846,40.6342015617,67.0176576551,31.538480939,0.0,35.4791767161
 02/28  10:00:00,71.7924839653,5.54271917965,3.08315817069,3.83871131268,23.6694662846,35.6302164847,72.5390471792,25.0621798028,18.025,29.4518673765
 02/28  11:00:00,54.0845454812,5.52859775429,3.28119283811,3.54384130918,18.7433767983,22.9618409725,68.6134352598,21.211205564,18.025,29.3772296958
 02/28  12:00:00,53.2412111213,5.5076204963,3.45029379768,2.55490110672,18.7433767983,22.9618409725,60.7514051411,19.285237859,18.025,23.4411672821
 02/28  13:00:00,52.2147756722,5.48375126349,3.38621579644,1.57296425936,18.5889407304,23.1597249699,58.6373761026,17.1714963368,18.025,23.4408797658
 02/28  14:00:00,51.6514683738,5.45519211326,3.34259128142,0.835337356877,18.7433767983,23.2517909448,63.3597496601,16.0382903429,18.025,29.2964593172
 02/28  15:00:00,50.9538317054,5.40557597675,3.10602544838,0.423887157451,18.7433767983,23.2517909448,57.6850332533,16.2305204105,18.025,23.4295128428
 02/28  16:00:00,50.629396306,5.41553467187,3.2172188247,0.268248555705,18.7433767983,22.9618409725,58.4591909279,17.0003788836,18.025,23.4338120442
 02/28  17:00:00,54.1187920976,5.40080899483,2.35288603017,0.185361621173,18.7433767983,27.431320555,40.8702354801,17.0754553141,18.025,5.76978016596
 02/28  18:00:00,66.9591966003,5.45651509854,1.19168115839,0.058745538876,17.6635504202,40.6971502883,25.8923317548,20.1076303979,0.0,5.78470135693
 02/28  19:00:00,79.4568756371,5.4950667535,1.53023588705,0.0218188056575,27.5259009287,37.3340067412,44.2068119542,26.7824812946,0.0,17.4243306596
 02/28  20:00:00,82.177429748,5.54312203499,1.87007662995,0.029581666551,33.8341110165,33.3544677425,41.2212375979,29.6419771621,0.0,11.5792604358
 02/28  21:00:00,91.3494279865,5.66728885176,2.71885334115,0.0744804889642,36.5179666069,38.8247702939,43.7999235101,32.2215986796,0.0,11.5783248305
 02/28  22:00:00,86.1435194014,5.70817194333,2.94290027094,0.118067597947,32.965339924,36.8579353714,50.1997513591,32.7523586509,0.0,17.4473927082
 02/28  23:00:00,61.0945453597,5.5098452437,1.45999129458,0.297941248653,25.6355707503,20.6438685092,45.5605369538,33.9670456254,0.0,11.5934913284
 02/28  24:00:00,41.0853210472,5.40694899113,0.6086354758,0.796548028859,15.0252895274,11.7056064465,41.0525435904,35.2749951499,0.0,5.7775484405
 03/01  01:00:00,36.7927890425,5.40889514821,0.366383868957,1.77021583599,11.6412384099,10.0650221343,41.9992953326,36.2291595558,0.0,5.77013577684
 03/01  02:00:00,35.8950301205,5.41726586677,0.208085855067,2.58322523053,10.0992000411,10.047477231,43.022692342,37.2601243532,0.0,5.76256798886
 03/01  03:00:00,34.5203359913,5.42292775895,0.0887240995481,3.1817905725,8.25718729233,10.0299323277,38.0220315768,38.0020315768,0.0,0.02
 03/01  04:00:00,35.0906682276,5.43975536765,0.0453302965514,3.77868835972,8.25718729233,10.0299323277,44.5074493006,38.7447637002,0.0,5.7626856004
 03/01  05:00:00,37.483193948,5.46887155382,0.034243459838,4.54643143269,8.25718729233,11.6354268332,45.0310885602,39.261123437,0.0,5.7699651232
 03/01  06:00:00,45.201650527,5.4737121554,0.0340339624922,4.68015253405,12.1011305571,15.3678112995,49.9821330581,38.4177890968,0.0,11.5643439613
 03/01  07:00:00,71.2113713792,5.50972507669,1.16240202165,1.88048351043,19.7275818095,37.2640762949,54.549740266,37.1013084906,0.0,17.4484317754
 03/01  08:00:00,84.8652279542,5.67222620054,2.67676048871,0.904781168365,24.3117294858,51.2795993405,50.3713837404,32.8332305069,0.0,17.5381532335
 03/01  09:00:00,72.8350028747,5.46184204447,1.17681352139,1.86069474886,23.6694662846,40.6342015617,61.1177999426,25.6389795997,0.0,35.4788203429
 03/01  10:00:00,69.88368042,5.45139389117,3.00660075408,2.09779293509,23.6694662846,35.6302164847,71.5531665776,24.0773005179,18.025,29.4508660597
 03/01  11:00:00,52.6229234936,5.41309927654,2.69333028256,2.78558192983,18.7433767983,22.9618409725,71.0284871338,23.6272595482,18.025,29.3762275856
 03/01  12:00:00,52.9078851366,5.42018129758,2.65101793009,3.10829121735,18.7433767983,22.9618409725,65.558913404,24.0935485269,18.025,23.4403648771
 03/01  13:00:00,52.6232910452,5.41414125731,2.49432341682,2.94298357879,18.5889407304,23.1597249699,64.8490872508,23.3833553644,18.025,23.4407318864
 03/01  14:00:00,52.6520940794,5.40787698608,2.45022940623,2.77564066064,18.7433767983,23.2517909448,69.5048265048,22.1844085034,18.025,29.2954180014
 03/01  15:00:00,52.2167255223,5.39369575021,2.48107268175,2.3236149449,18.7433767983,23.2517909448,62.3501457845,20.8965799194,18.025,23.4285658651
 03/01  16:00:00,51.6009050807,5.38462779182,2.53063509272,1.95724936696,18.7433767983,22.9618409725,62.8688424337,21.4110285706,18.025,23.4328138631
 03/01  17:00:00,54.9934283896,5.38152932142,1.77828175885,1.65388312781,18.7433767983,27.431320555,44.7705099835,20.9756269567,18.025,5.76988302686
 03/01  18:00:00,67.2035326937,5.42423260437,0.768037637088,0.759009946866,17.6635504202,40.6971502883,27.8707625421,22.0862675536,0.0,5.78449498841
 03/01  19:00:00,79.7709867818,5.48104467643,1.31068442929,0.569505822599,27.5259009287,37.3340067412,44.5437297162,27.1190579431,0.0,17.4246717731
 03/01  20:00:00,82.5100395807,5.538890038,1.83414295691,0.402360969667,33.8341110165,33.3544677425,39.9536078162,28.3748290762,0.0,11.57877874
 03/01  21:00:00,91.5699725895,5.66568924398,2.80577792933,0.209702333184,36.5179666069,38.8247702939,41.5065349543,29.9286908007,0.0,11.5778441536
 03/01  22:00:00,86.218747415,5.69557377403,2.94118279461,0.207613951289,32.965339924,36.8579353714,47.7751747861,30.3281967694,0.0,17.4469780167
 03/01  23:00:00,61.2360604057,5.49797227573,1.36390469554,0.547418180228,25.6355707503,20.6438685092,42.956854182,31.363057404,0.0,11.593796778
 03/01  24:00:00,41.1461347224,5.38217990689,0.3492999059,1.14146771688,15.0252895274,11.7056064465,38.2111669795,32.4336295862,0.0,5.77753739328
 03/02  01:00:00,36.7056549032,5.38681812338,0.167913702453,1.90363014885,11.6412384099,10.0650221343,38.6880762389,32.9179575318,0.0,5.7701187071
 03/02  02:00:00,36.0985164865,5.41686224033,0.0950389215266,2.90016334446,10.0992000411,10.047477231,39.2756438461,33.5128848602,0.0,5.76275898593
 03/02  03:00:00,35.6685017987,5.46667390894,0.0512176068387,4.32371794792,8.25718729233,10.0299323277,36.9479115998,36.9279115998,0.0,0.02
 03/02  04:00:00,36.8983961691,5.51138797632,0.0407643523233,5.51935005222,8.25718729233,10.0299323277,46.1760765025,40.414562587,0.0,5.76151391555
 03/02  05:00:00,39.7461626802,5.55769053197,0.0330517215624,6.72177433939,8.25718729233,11.6354268332,50.0749215725,44.3052137059,0.0,5.76970786664
 03/02  06:00:00,48.3285983436,5.59264514134,0.0291291192944,7.69307513175,12.1011305571,15.3678112995,59.3294811981,47.7654559206,0.0,11.5640252775
 03/02  07:00:00,73.1075839112,5.50311910857,0.340437807291,4.60526971407,19.7275818095,37.2640762949,66.9004155628,49.4535616813,0.0,17.4468538816
 03/02  08:00:00,85.0956954856,5.57900237792,1.69321656647,2.21202125234,24.3117294858,51.2795993405,64.9870292186,47.448804823,0.0,17.5382243956
 03/02  09:00:00,75.5820237662,5.51623419951,0.339687924242,5.39045184461,23.6694662846,40.6342015617,74.4443553078,38.968928569,0.0,35.4754267389
 03/02  10:00:00,72.2278818941,5.53656622512,2.45237221105,4.91105364009,23.6694662846,35.6302164847,83.5998731892,36.125200547,18.025,29.4496726422
 03/02  11:00:00,55.4025997102,5.54830590488,2.47586397732,5.64751921854,18.7433767983,22.9618409725,82.6154152687,35.2162111389,18.025,29.3742041298
 03/02  12:00:00,55.0386082626,5.56073415414,2.82229290955,4.92718746316,18.7433767983,22.9618409725,75.0524468648,33.5877916854,18.025,23.4396551794
 03/02  13:00:00,54.5023800941,5.56813312247,2.90966174717,4.25274483179,18.5889407304,23.1597249699,71.3250443875,29.8617598589,18.025,23.4382845286
 03/02  14:00:00,54.3096461066,5.5620988162,3.01257801241,3.71662306757,18.7433767983,23.2517909448,70.2584717957,27.9940124945,18.025,24.2394593012
 03/02  15:00:00,53.724044508,5.53649849949,2.99044785333,3.1787557996,18.7433767983,23.2517909448,73.0555742456,26.5409736141,18.025,28.4896006316
 03/02  16:00:00,52.9246924746,5.49825528824,2.79460357871,2.90344258936,18.7433767983,22.9618409725,69.9645855882,28.5086705769,18.025,23.4309150113
 03/02  17:00:00,56.1063605694,5.45932542454,1.7211958649,2.74610705173,18.7433767983,27.431320555,53.5521910051,29.757991076,18.025,5.76919992905
 03/02  18:00:00,68.5235826541,5.47728580934,0.814187895799,1.97985946468,17.6635504202,40.6971502883,39.6187961353,33.8341493469,0.0,5.78464678843
 03/02  19:00:00,80.7132689728,5.49690634551,1.01033521192,1.79627881115,27.5259009287,37.3340067412,59.6615451049,42.2375111736,0.0,17.4240339313
 03/02  20:00:00,83.2065978442,5.51695937968,1.20404482243,1.75095215751,33.8341110165,33.3544677425,57.5318745764,45.9540106839,0.0,11.5778638926
 03/02  21:00:00,91.5109699417,5.58067219853,1.80882444254,1.23267198011,36.5179666069,38.8247702939,60.6528880669,49.0759511397,0.0,11.5769369272
 03/02  22:00:00,86.3916530484,5.61596811126,2.01283626749,1.38847464427,32.965339924,36.8579353714,67.6103460497,50.1639862426,0.0,17.4463598071
 03/02  23:00:00,64.0700447093,5.53492734191,0.773485095151,3.93486981352,25.6355707503,20.6438685092,64.8989510923,53.3052813758,0.0,11.5936697166
 03/02  24:00:00,48.3518653143,5.60983053182,0.0824654296518,8.38638318923,15.0252895274,11.7056064465,63.2173687931,57.4398196553,0.0,5.77754913788
 03/03  01:00:00,45.8275206599,5.69831709549,0.0359545610396,10.845957395,11.6412384099,10.0650221343,63.9914661571,58.2213495915,0.0,5.77011656559
 03/03  02:00:00,46.1944175992,5.76673100081,0.0282665765294,12.7129697191,10.0992000411,10.047477231,65.5310829407,59.7683452944,0.0,5.76273764633
 03/03  03:00:00,45.6586969549,5.81444333069,0.0211374469914,13.996224805,8.25718729233,10.0299323277,60.0400549112,60.0200549112,0.0,0.02
 03/03  04:00:00,46.2076558972,5.83611246667,0.0159638634457,14.528686089,8.25718729233,10.0299323277,64.3200627425,58.5577129054,0.0,5.76234983708
 03/03  05:00:00,48.0850147589,5.84691553995,0.0118630321892,14.7925911267,8.25718729233,11.6354268332,62.6669738163,56.897734509,0.0,5.76923930729
 03/03  06:00:00,55.0439531928,5.82400220805,0.0118689973062,14.1943344092,12.1011305571,15.3678112995,65.4888414028,53.9245282402,0.0,11.5643131627
 03/03  07:00:00,76.1532950861,5.65708834585,0.183388766586,9.53806749123,19.7275818095,37.2640762949,69.2326841121,51.7858275791,0.0,17.446856533
 03/03  08:00:00,88.329817511,5.64486417914,1.21623085387,5.85727111553,24.3117294858,51.2795993405,65.063402413,47.52631889,0.0,17.537083523
 03/03  09:00:00,78.775822679,5.61569331843,0.281808967804,8.54267293718,23.6694662846,40.6342015617,71.6828158913,36.2090828414,0.0,35.4737330499
 03/03  10:00:00,75.0992841065,5.60028738785,2.12459769294,8.04651257886,23.6694662846,35.6302164847,80.1639413176,32.6930396909,18.025,29.4459016268
 03/03  11:00:00,58.8530782996,5.64429022656,2.27967255247,9.19820685451,18.7433767983,22.9618409725,78.8686958316,31.4687031864,18.025,29.3749926452
 03/03  12:00:00,58.1661161447,5.62097058094,2.35658916864,8.46016430178,18.7433767983,22.9618409725,71.1879851844,29.7222179925,18.025,23.4407671918
 03/03  13:00:00,57.4651525429,5.60112848984,2.22784524819,7.86434034296,18.5889407304,23.1597249699,69.6219108166,28.159539553,18.025,23.4373712636
 03/03  14:00:00,56.896319542,5.5710747149,2.23464437781,7.07225659811,18.7433767983,23.2517909448,67.2076090979,25.7428523886,18.025,23.4397567094
 03/03  15:00:00,56.0672213935,5.54047667677,2.30428175742,6.20411850961,18.7433767983,23.2517909448,70.9515125267,23.6315846173,18.025,29.2949279094
 03/03  16:00:00,54.966997185,5.50791310726,2.37284621589,5.35784833376,18.7433767983,22.9618409725,64.4618555287,23.0087684092,18.025,23.4280871195
 03/03  17:00:00,57.7891440353,5.47471832329,1.59504362815,4.53965352734,18.7433767983,27.431320555,45.9639076575,22.1690649889,18.025,5.76984266861
 03/03  18:00:00,68.5025604916,5.42362386107,0.283810463237,2.54288064514,17.6635504202,40.6971502883,29.9215539178,24.1369715169,0.0,5.78458240097
 03/03  19:00:00,79.9115876931,5.41887763433,0.561856282851,1.52110898374,27.5259009287,37.3340067412,47.29513665,29.8706010295,0.0,17.4245356206
 03/03  20:00:00,82.1805224982,5.44435216431,0.878663318535,1.12286914827,33.8341110165,33.3544677425,43.9864806193,32.4099781854,0.0,11.5765024339
 03/03  21:00:00,91.1117094928,5.53928940507,1.62942852755,1.05419122724,36.5179666069,38.8247702939,49.8762044295,38.3006193071,0.0,11.5755851223
 03/03  22:00:00,85.8970895984,5.5693109067,1.82714858107,1.12626202727,32.965339924,36.8579353714,52.3452362513,40.7085379524,0.0,11.6366982989
 03/03  23:00:00,61.9248628096,5.42604184588,0.438379419734,2.23368205188,25.6355707503,20.6438685092,58.3571083424,41.6912246318,0.0,16.6658837105
 03/03  24:00:00,45.7428448483,5.52084580752,0.0577253802845,5.89108811678,15.0252895274,11.7056064465,50.1884771887,43.7004964521,0.0,6.48798073656
 03/04  01:00:00,43.5845977577,5.58376274455,0.0468951743412,7.50675222896,12.8411359301,10.0650221343,50.6313461223,44.8614402109,0.0,5.76990591137
 03/04  02:00:00,45.2410290105,5.64180100967,0.0392011816676,9.11409793555,12.8411359301,10.0650221343,48.4262549505,48.4062549505,0.0,0.02
 03/04  03:00:00,42.1112861829,5.69651517601,0.0296624077515,10.5582171633,8.25718729233,10.0299323277,55.1317479691,49.3692341808,0.0,5.76251378827
 03/04  04:00:00,43.6768599589,5.75319230071,0.022014600956,12.0747601348,8.25718729233,10.0299323277,57.5754491778,51.8128294759,0.0,5.76261970193
 03/04  05:00:00,45.8445176784,5.77516563418,0.0173174117552,12.6183906296,8.25718729233,11.6354268332,56.9474642525,51.1777404592,0.0,5.76972379333
 03/04  06:00:00,50.5387120631,5.79408396126,0.0134207157483,13.1391204013,8.71707943955,15.3327214929,56.1191666712,50.3428165491,0.0,5.77635012215
 03/04  07:00:00,64.836120093,5.71588921129,0.0240344993611,11.1758097067,18.5082010057,25.6353820695,58.9368109523,47.3726843378,0.0,11.5641266145
 03/04  08:00:00,73.5775483014,5.5718502719,0.0713072021536,7.44596366021,19.4083231844,41.0650158608,59.7696623854,42.322366289,0.0,17.4472960964
 03/04  09:00:00,95.0090929288,5.5418752745,1.17069397646,3.93076977251,26.3286599382,57.9988325916,71.2323041905,35.5249480721,0.0,35.7073561185
 03/04  10:00:00,82.7404771559,5.52739528372,2.36055461555,5.64145011044,26.3286599382,42.8504436482,87.7751854621,34.2795003035,18.025,35.4706851586
 03/04  11:00:00,61.9136727911,5.62676288811,2.2745471944,8.79573251171,21.7447113004,23.4437158914,83.601239086,36.1250497837,18.025,29.4511893022
 03/04  12:00:00,60.1080298214,5.65348051403,2.26385307305,9.43608769254,19.3027497915,23.426170988,84.5542676585,37.1570982172,18.025,29.3721694414
 03/04  13:00:00,59.9346950468,5.64964547918,2.08613003224,9.30242136954,19.1483137236,23.7250123474,78.6716884102,37.2089790816,18.025,23.4377093286
 03/04  14:00:00,60.0821292609,5.65204182832,2.05734833498,9.33069418675,19.3027497915,23.7161209604,76.7436181555,35.279635643,18.025,23.4389825125
 03/04  15:00:00,60.4243054308,5.66535513077,2.04075209541,9.67615165681,19.3027497915,23.7161209604,83.6763039631,36.3567142288,18.025,29.2945897343
 03/04  16:00:00,60.7694216083,5.68967092046,2.00759976941,10.3200595537,19.3027497915,23.426170988,80.9114481513,39.4592538934,18.025,23.4271942578
 03/04  17:00:00,64.8716695086,5.70954257181,1.15396007255,10.8047374179,19.3027497915,27.8956505705,63.9259358679,40.1310944711,18.025,5.76984139682
 03/04  18:00:00,73.0404659474,5.65914780756,0.0725101874708,9.59876406157,18.2229234133,37.5968344597,47.8346365242,42.0572989006,0.0,5.77733762354
 03/04  19:00:00,90.6751946575,5.58150119442,0.0883756303265,7.68984623611,32.690315043,37.0816133363,53.5294351459,47.7451288839,0.0,5.78430626195
 03/04  20:00:00,89.5958019495,5.53972231364,0.199846154044,6.42881717933,36.8143715336,33.066984531,61.3939274789,49.8157014242,0.0,11.5782260547
 03/04  21:00:00,93.7104379113,5.52456900999,0.578232073474,4.94014299809,36.3493007332,38.7721355839,63.5409260718,51.96439796,0.0,11.5765281118
 03/04  22:00:00,91.6729021034,5.53169055461,0.647251335129,4.94432938713,36.1807251679,36.8228455648,64.6665601091,53.0875065275,0.0,11.5790535816
 03/04  23:00:00,73.3233853107,5.59781300499,0.101673395068,8.39383144475,31.0351095914,20.6438685092,72.0944266317,54.6471291089,0.0,17.4472975227
 03/04  24:00:00,54.7663160297,5.74627992857,0.038563685241,12.3059799678,17.4250845679,11.7056064465,67.9456235562,56.3817675448,0.0,11.5638560114
 03/05  01:00:00,50.4265351428,5.81352804295,0.0300607362637,14.0163374996,12.925468867,10.100111941,58.0952085345,57.5466640442,0.0,0.548544490357
 03/05  02:00:00,51.5241635528,5.85412410662,0.0234248957955,15.0812634867,12.925468867,10.100111941,63.6217910269,58.3872898145,0.0,5.23450121237
 03/05  03:00:00,48.8272930896,5.92415376224,0.0131473852221,16.9436775534,8.34152022915,10.0650221343,66.1825918974,60.4201111776,0.0,5.76248071975
 03/05  04:00:00,50.0105374497,5.96623310759,0.00641293786919,18.0915771256,8.34152022915,10.0650221343,67.5478709556,61.7857319387,0.0,5.76213901688
 03/05  05:00:00,52.2180178615,5.98730658197,0.00146935373105,18.6761769497,8.34152022915,11.6705166398,67.9272677499,62.157337809,0.0,5.76992994087
 03/05  06:00:00,57.4528844209,6.02472104369,0.0,19.7166549372,8.80141237637,15.3678112995,68.745606053,62.968179927,0.0,5.77742612596
 03/05  07:00:00,72.6312620334,5.97548821765,0.00172021119488,18.7336718742,18.5082010057,25.6353820695,75.6194891253,64.0560834342,0.0,11.5634056911
 03/05  08:00:00,81.6498918209,5.82884886904,0.02648612275,15.1867112013,19.4926561212,41.1001056674,74.2228429113,62.5845725062,0.0,11.6382704051
 03/05  09:00:00,100.377875377,5.64105423238,0.175755859847,10.1953161396,26.3286599382,57.9988325916,92.5630532785,50.9104222218,0.0,41.6526310567
 03/05  10:00:00,88.1637239667,5.70254914002,1.73084763528,11.6386756689,26.2443270014,42.8153538416,100.734528998,47.2426343409,18.025,35.4668946572
 03/05  11:00:00,67.8228436746,5.83722741317,1.91464361733,14.8543461939,21.7447113004,23.4437158914,94.5016012353,47.0281178643,18.025,29.448483371
 03/05  12:00:00,65.7350309817,5.85461104049,1.97382713021,15.0922751073,19.3449162599,23.4437158914,93.2710165739,45.8767915132,18.025,29.3692250607
 03/05  13:00:00,65.0715237993,5.83381390305,1.844205701,14.4372963819,19.190480192,23.7425572507,86.0345990773,44.5743414948,18.025,23.4352575825
 03/05  14:00:00,63.9697207518,5.79277265324,1.89408625235,13.3005314129,19.260583323,23.698576057,82.688073,41.2291645123,18.025,23.4339084877
 03/05  15:00:00,63.2077606827,5.76609595502,1.94479069456,12.5145417329,19.260583323,23.698576057,81.3175961664,39.8547144491,18.025,23.4378817173
 03/05  16:00:00,62.2869411961,5.74538053807,1.99130661564,11.8578700323,19.260583323,23.4086260847,87.1495858889,39.8269449325,18.025,29.2976409565
 03/05  17:00:00,65.5504737479,5.73357557748,1.17082899591,11.5023574203,19.260583323,27.8781056672,57.3102493112,39.2652493112,18.025,0.02
 03/05  18:00:00,72.6619251642,5.64676561716,0.0644074862582,9.30042260239,18.1807569449,37.5792895564,50.7493018373,39.2151635104,0.0,11.5341383268
 03/05  19:00:00,88.9224613735,5.52334709588,0.059723343067,6.14334640419,32.6059821062,37.0465235296,47.3084196785,41.5242231137,0.0,5.78419656481
 03/05  20:00:00,87.240491721,5.4581998888,0.165925668676,4.18895272127,36.8143715336,33.066984531,52.3098075801,40.7320208327,0.0,11.5777867474
 03/05  21:00:00,91.0374053945,5.41619707363,0.405318069514,2.42897513736,36.43363367,38.8072253906,52.7977955869,41.2193103583,0.0,11.5784852286
 03/05  22:00:00,88.5471457119,5.42444582165,0.56624328186,2.12625326184,36.0963922311,36.7877557581,52.5160712535,40.9384702374,0.0,11.5776010161
 03/05  23:00:00,69.7208036345,5.48415605158,0.123389071493,5.00261911136,30.9507766546,20.6087787026,59.7111901873,42.2640508958,0.0,17.4471392915
 03/05  24:00:00,50.7399161079,5.61206856313,0.0439554493931,8.40840342961,17.4250845679,11.7056064465,50.0309860833,44.2387969079,0.0,5.79218917539
 03/06  01:00:00,44.8455675293,5.67157371346,0.0350339645923,9.89167267851,11.6412384099,10.0650221343,51.0458716612,45.2758884032,0.0,5.76998325796
 03/06  02:00:00,44.6001927589,5.72068588848,0.0269075499071,11.166151225,10.0992000411,10.047477231,52.5390266841,46.7766012202,0.0,5.76242546394
 03/06  03:00:00,43.4987466241,5.75015645146,0.0200916702633,11.9016080942,8.25718729233,10.0299323277,52.7061853951,46.9436636708,0.0,5.76252172428
 03/06  04:00:00,43.950584964,5.76759078359,0.0147626911148,12.3413429242,8.25718729233,10.0299323277,47.0742631553,47.0542631553,0.0,0.02
 03/06  05:00:00,45.9271753493,5.78150584586,0.0100843249,12.701944557,8.25718729233,11.6354268332,53.1059879157,47.3358874291,0.0,5.77010048663
 03/06  06:00:00,52.952023683,5.76025206692,0.0100954975809,12.1679381195,12.1011305571,15.3678112995,57.2210803712,45.6570996822,0.0,11.563980689
 03/06  07:00:00,73.7609100497,5.56611674025,0.0450785594778,7.37497499947,19.7275818095,37.2640762949,62.0674511634,44.6249459001,0.0,17.4425052634
 03/06  08:00:00,85.5154371676,5.46140758997,0.242820461915,4.19977489211,24.3117294858,51.2795993405,65.3262295088,41.95163943,0.0,23.3745900788
 03/06  09:00:00,77.9477207629,5.58401042405,0.257515439737,7.77056050492,23.6694662846,40.6342015617,63.4376515326,33.8741605401,0.0,29.5634909924
 03/06  10:00:00,75.2498554184,5.60052467693,2.1733542265,8.14809656151,23.6694662846,35.6302164847,79.5665393649,32.0970948186,18.025,29.4444445463
 03/06  11:00:00,59.830067349,5.68046313978,2.36177569024,10.0569282141,18.7433767983,22.9618409725,79.0454335652,31.64750854,18.025,29.3729250252
 03/06  12:00:00,59.7551153376,5.67940069836,2.41172967522,9.93559747189,18.7433767983,22.9618409725,72.310506695,30.8472398319,18.025,23.4382668631
 03/06  13:00:00,59.0347854121,5.65831721551,2.29746779257,9.3071619237,18.5889407304,23.1597249699,72.2712593355,28.3378698116,18.025,25.9083895239
 03/06  14:00:00,58.5510485671,5.63377689841,2.29078741575,8.60814775821,18.7433767983,23.2517909448,70.622698012,25.782597963,18.025,26.815100049
 03/06  15:00:00,58.1500744715,5.6202098863,2.30037785685,8.21115113508,18.7433767983,23.2517909448,66.499157673,25.0450142168,18.025,23.4291434562
 03/06  16:00:00,57.240151051,5.59537730916,2.3348499497,7.58153664631,18.7433767983,22.9618409725,66.8414168531,25.3833123312,18.025,23.4331045218
 03/06  17:00:00,60.3138168693,5.57480930731,1.50922761886,7.05005253992,18.7433767983,27.431320555,49.2429286233,25.4482847141,18.025,5.76964390924
 03/06  18:00:00,70.6785136865,5.48758592409,0.0672767624069,4.87140751962,17.6635504202,40.6971502883,33.2369818591,27.4528014465,0.0,5.78418041259
 03/06  19:00:00,81.1845578136,5.43072171443,0.13177325319,3.21233138344,27.5259009287,37.3340067412,48.4386988149,31.0149317532,0.0,17.4237670617
 03/06  20:00:00,82.4064053833,5.39499517073,0.224691075942,2.05208518223,33.8341110165,33.3544677425,43.3613427812,31.7826012005,0.0,11.5787415807
 03/06  21:00:00,90.1592640056,5.41031446581,0.610226155016,1.24993421436,36.5179666069,38.8247702939,45.9514090605,34.3734518288,0.0,11.5779572317
 03/06  22:00:00,84.9005985396,5.44537098551,0.904505587021,1.17636721709,32.965339924,36.8579353714,52.5982332189,35.1520792391,0.0,17.4461539797
 03/06  23:00:00,62.0240605826,5.40710121216,0.169505820412,2.62070426962,25.6355707503,20.6438685092,48.3138707219,36.7210756723,0.0,11.5927950495
 03/06  24:00:00,45.7183061813,5.52290020595,0.0533100057198,5.86891750069,15.0252895274,11.7056064465,43.8895532239,38.112229937,0.0,5.77732328693
 03/07  01:00:00,41.9546169457,5.5713575012,0.0447813759279,7.09119239096,11.6412384099,10.0650221343,44.8163900972,39.0464677182,0.0,5.76992237893
 03/07  02:00:00,41.6339394914,5.61757977657,0.0367173754203,8.29319558117,10.0992000411,10.047477231,46.9220627457,41.1596920928,0.0,5.7623706529
 03/07  03:00:00,40.4701823477,5.64413352055,0.0297357601994,8.96942610307,8.25718729233,10.0299323277,41.2175313509,41.1975313509,0.0,0.02
 03/07  04:00:00,40.4950291884,5.64631944842,0.0255421101434,8.99627959398,8.25718729233,10.0299323277,45.2964474613,39.533985021,0.0,5.76246244032
 03/07  05:00:00,42.2513946729,5.65261054461,0.021588903497,9.14355638603,8.25718729233,11.6354268332,44.8225526232,39.0528778678,0.0,5.7696747554
 03/07  06:00:00,49.4462870943,5.63720299164,0.0214387727522,8.77390830339,12.1011305571,15.3678112995,49.6725533374,38.1091159469,0.0,11.5634373905
 03/07  07:00:00,70.9356994092,5.47455710975,0.105475499865,4.5809321548,19.7275818095,37.2640762949,55.4801607767,38.0337778292,0.0,17.4463829475
 03/07  08:00:00,83.3063338229,5.42429655806,0.655785838254,1.6148255821,24.3117294858,51.2795993405,50.7729046772,33.2365712607,0.0,17.5363334165
 03/07  09:00:00,74.2008212726,5.44827657904,0.48260488935,3.93430967205,23.6694662846,40.6342015617,60.8521969766,25.3813413452,0.0,35.4708556314
 03/07  10:00:00,71.591286173,5.46529118812,2.47271575775,4.32540413944,23.6694662846,35.6302164847,71.3363512572,23.8661791916,18.025,29.4451720656
 03/07  11:00:00,55.6706488415,5.52542721077,2.65096926134,5.76335226931,18.7433767983,22.9618409725,71.0357345409,23.6385013987,18.025,29.3722331422
 03/07  12:00:00,55.7041063576,5.52875837384,2.65394588684,5.79301587878,18.7433767983,22.9618409725,65.3275558558,23.8624091012,18.025,23.4401467545
 03/07  13:00:00,55.426651055,5.52419461084,2.46075087896,5.66987277347,18.5889407304,23.1597249699,65.5677950007,24.1067656958,18.025,23.4360293048
 03/07  14:00:00,55.1914365069,5.50853491302,2.39704411985,5.26751981112,18.7433767983,23.2517909448,64.7379159409,23.2747348411,18.025,23.4381810998
 03/07  15:00:00,54.4503183962,5.47804636706,2.37157026585,4.5823631112,18.7433767983,23.2517909448,69.8947034366,22.5770641505,18.025,29.2926392862
 03/07  16:00:00,53.3839026579,5.44795997695,2.3728834464,3.83467545209,18.7433767983,22.9618409725,64.8353915182,23.384373831,18.025,23.4260176872
 03/07  17:00:00,56.4761815619,5.42827763028,1.57003078182,3.29815124555,18.7433767983,27.431320555,47.0975081682,23.302765828,18.025,5.76974234021
 03/07  18:00:00,67.3023884949,5.36773654657,0.141347418207,1.54106835683,17.6635504202,40.6971502883,32.4437418132,26.6592536907,0.0,5.78448812245
 03/07  19:00:00,78.9404520468,5.3614811131,0.283375215975,0.885868364005,27.5259009287,37.3340067412,49.491975843,32.0682449601,0.0,17.4237308829
 03/07  20:00:00,81.4101790137,5.38888878208,0.545339620561,0.741323779913,33.8341110165,33.3544677425,45.4644177498,33.8888572419,0.0,11.5755605079
 03/07  21:00:00,90.3117988633,5.48318064164,1.33120982925,0.608618838998,36.5179666069,38.8247702939,45.8456151744,37.4080483387,0.0,8.4375668357
 03/07  22:00:00,85.2224425455,5.53126596904,1.66262501797,0.654203107885,32.965339924,36.8579353714,53.411375542,38.621610026,0.0,14.789765516
 03/07  23:00:00,60.9178360349,5.38151336329,0.313891534373,1.39568579758,25.6355707503,20.6438685092,51.3920934483,39.7987266604,0.0,11.5933667878
 03/07  24:00:00,44.542928239,5.47979414514,0.0610638122513,4.7288918696,15.0252895274,11.7056064465,54.2357654497,42.7012334611,0.0,11.5345319886
 03/08  01:00:00,41.6936733571,5.56088596392,0.0461475766962,6.83935616422,11.6412384099,10.0650221343,50.4880398691,44.7182813209,0.0,5.7697585482
 03/08  02:00:00,41.7541681173,5.6191397772,0.0377628476594,8.41082233423,10.0992000411,10.047477231,46.998522014,46.978522014,0.0,0.02
 03/08  03:00:00,41.3574024962,5.67233416596,0.0291677064476,9.82901319832,8.25718729233,10.0299323277,54.2911675933,48.5287353883,0.0,5.76243220505
 03/08  04:00:00,42.2974467884,5.70702233656,0.0229609740051,10.7405754189,8.25718729233,10.0299323277,54.8753393317,49.1128302663,0.0,5.76250906536
 03/08  05:00:00,44.7191939636,5.73785011667,0.0174347947197,11.5302713355,8.25718729233,11.6354268332,55.3333051379,49.5635953295,0.0,5.76970980846
 03/08  06:00:00,51.9663674495,5.72421321806,0.0174145511092,11.2110079054,12.1011305571,15.3678112995,53.1820663333,47.3900943005,0.0,5.79197203276
 03/08  07:00:00,73.0679184109,5.54679089123,0.0934614504441,6.65294037095,19.7275818095,37.2640762949,62.6952805737,45.2502883828,0.0,17.4449921909
 03/08  08:00:00,84.8479235153,5.48335848997,0.746714182618,3.0064263596,24.3117294858,51.2795993405,63.0011632226,39.6266061848,0.0,23.3745570378
 03/08  09:00:00,75.6018098428,5.49953030869,0.394748346851,5.37190680858,23.6694662846,40.6342015617,64.827148723,29.3560591512,0.0,35.4710895718
 03/08  10:00:00,72.1073192213,5.48575868137,2.34064088594,4.95304515708,23.6694662846,35.6302164847,74.135297298,26.6683416849,18.025,29.4419556131
 03/08  11:00:00,56.1388203118,5.54520800751,2.51825519278,6.34446186469,18.7433767983,22.9618409725,68.2728424362,26.7467791049,18.025,23.5010633313
 03/08  12:00:00,56.0478561435,5.54310197691,2.49730545314,6.27906380017,18.7433767983,22.9618409725,75.238030583,27.9217292699,18.025,29.2913013131
 03/08  13:00:00,56.0344106146,5.54846727465,2.27164911224,6.44246243006,18.5889407304,23.1597249699,70.3960309954,28.9387400427,18.025,23.4322909528
 03/08  14:00:00,56.1502879064,5.54664272356,2.21547304363,6.36983881268,18.7433767983,23.2517909448,68.9349174854,27.4773152909,18.025,23.4326021945
 03/08  15:00:00,56.1957364102,5.54841343842,2.20813750713,6.4208508494,18.7433767983,23.2517909448,69.0768146627,27.617981742,18.025,23.4338329207
 03/08  16:00:00,56.2403821044,5.5625829168,2.15146000455,6.79795280583,18.7433767983,22.9618409725,73.0042600076,31.541651239,18.025,23.4376087686
 03/08  17:00:00,60.0700207671,5.57068280973,1.29126230119,7.02835585806,18.7433767983,27.431320555,56.7486425624,32.9540621929,18.025,5.7695803695
 03/08  18:00:00,71.5361542026,5.51507195094,0.0772843844135,5.69156091101,17.6635504202,40.6971502883,48.3416290788,36.7927784079,0.0,11.5488506709
 03/08  19:00:00,83.4060035467,5.50681327895,0.120129011625,5.36934129933,27.5259009287,37.3340067412,56.5103347965,44.8879783086,0.0,11.6223564879
 03/08  20:00:00,85.4484885791,5.49649521365,0.187920004336,5.02944688164,33.8341110165,33.3544677425,59.9534739061,48.3759702876,0.0,11.5775036185
 03/08  21:00:00,92.7553372609,5.49112758253,0.585773705298,3.78965398202,36.5179666069,38.8247702939,64.1213091337,52.545616134,0.0,11.5756929997
 03/08  22:00:00,87.6706085277,5.5141855089,0.713224209354,4.06885223697,32.965339924,36.8579353714,73.0210514268,55.5779521071,0.0,17.4430993197
 03/08  23:00:00,68.1576805724,5.61182193258,0.0871604115331,8.63195757278,25.6355707503,20.6438685092,69.7231584716,58.1299594503,0.0,11.5931990213
 03/08  24:00:00,53.2883679914,5.78353057335,0.0350834213547,13.1965798567,15.0252895274,11.7056064465,67.2322974959,61.4553340596,0.0,5.77696343623
 03/09  01:00:00,51.8398212154,5.91147020772,0.0232334953623,16.6578356032,11.6412384099,10.0650221343,72.1309734415,66.3611060224,0.0,5.76986741911
 03/09  02:00:00,52.7683089418,6.00115302564,0.0141246395413,19.0665868967,10.0992000411,10.047477231,74.8132173724,69.0506143512,0.0,5.76260302116
 03/09  03:00:00,53.1731259772,6.08059235919,0.00533802339688,21.2603091083,8.25718729233,10.0299323277,77.0072127345,71.244528501,0.0,5.7626842335
 03/09  04:00:00,54.8695069772,6.14001263522,0.000160415256458,22.9024495517,8.25718729233,10.0299323277,72.9210760954,72.9010760954,0.0,0.02
 03/09  05:00:00,57.6040271067,6.1804755416,0.0,23.9899159652,8.25718729233,11.6354268332,79.3750542961,73.605100309,0.0,5.7699539871
 03/09  06:00:00,66.0192860268,6.20566303809,0.0,24.7998928039,12.1011305571,15.3678112995,85.7928620058,74.2293013962,0.0,11.5635606096
 03/09  07:00:00,86.2468468523,5.97598076348,0.0188208345464,19.4773208042,19.7275818095,37.2640762949,91.0189237305,73.5726301416,0.0,17.4462935889
 03/09  08:00:00,96.0453809363,5.78547488044,0.0518447361369,14.5966481131,24.3117294858,51.2795993405,91.1111557856,67.7385901847,0.0,23.3725656009
 03/09  09:00:00,88.4844003635,5.93652809702,0.0659873397845,18.146265263,23.6694662846,40.6342015617,84.5144694268,54.9515225321,0.0,29.5629468947
 03/09  10:00:00,83.820743169,5.90313859095,1.56147384878,17.0282612238,23.6694662846,35.6302164847,97.9626751252,50.49544581,18.025,29.4422293151
