Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  11:00:00,66.814016289,5.92967489565,1.79430014402,17.3591475653,18.7433767983,22.9618409725,95.327308017,47.9322356838,18.025,29.3700723332
 03/09  12:00:00,65.7971603393,5.89680938311,1.86910658321,16.302861683,18.7433767983,22.9618409725,87.6562104583,46.1947331794,18.025,23.4364772789
 03/09  13:00:00,63.5623431751,5.81876685981,1.73801639219,14.2337286445,18.5889407304,23.1597249699,84.6936446457,43.2315037202,18.025,23.4371409256
 03/09  14:00:00,63.2220631471,5.79979233445,1.7688898604,13.6350455554,18.7433767983,23.2517909448,90.0297384042,42.7127175633,18.025,29.2920208408
 03/09  15:00:00,61.948375852,5.7540930888,1.82337103228,12.3525812097,18.7433767983,23.2517909448,82.4477908122,40.9980711377,18.025,23.4247196745
 03/09  16:00:00,60.4676724525,5.71174993318,1.89302839004,11.1345132838,18.7433767983,22.9618409725,81.5785124877,40.1250360952,18.025,23.4284763925
 03/09  17:00:00,63.4334536987,5.69100764655,1.07594577192,10.4867784328,18.7433767983,27.431320555,63.1936676454,39.3990106962,18.025,5.76965694919
 03/09  18:00:00,72.7954871591,5.61914667336,0.0643767011395,8.74373015251,17.6635504202,40.6971502883,49.1448879716,43.3605336539,0.0,5.78435431773
 03/09  19:00:00,85.9648682254,5.58204606102,0.0451062243855,7.92799652702,27.5259009287,37.3340067412,68.2425115258,50.8203464443,0.0,17.4221650815
 03/09  20:00:00,87.4177293634,5.54671261848,0.0555358853499,7.08086130567,33.8341110165,33.3544677425,64.0950358169,52.5182620474,0.0,11.5767737695
 03/09  21:00:00,94.5028791262,5.51619572532,0.259183324491,5.8387199336,36.5179666069,38.8247702939,67.3537529352,55.7780216972,0.0,11.575731238
 03/09  22:00:00,89.3204962056,5.53652020088,0.409776099703,5.99985890845,32.965339924,36.8579353714,69.0963082893,57.4596545803,0.0,11.636653709
 03/09  23:00:00,70.3251454838,5.67432192263,0.0467335064767,10.7773515336,25.6355707503,20.6438685092,77.9507361758,60.5722412396,0.0,17.3784949362
 03/09  24:00:00,55.6999191072,5.85770481492,0.023012461806,15.5460285616,15.0252895274,11.7056064465,69.0951272772,63.3179913035,0.0,5.77713597376
 03/10  01:00:00,53.2775895331,5.95474256277,0.0131038929449,18.0624627706,11.6412384099,10.0650221343,70.3730686591,64.6031320679,0.0,5.76993659115
 03/10  02:00:00,52.917428927,6.0017239628,0.00673013469471,19.2225338732,10.0992000411,10.047477231,64.1774980175,64.1574980175,0.0,0.02
 03/10  03:00:00,52.6533430663,6.05982803177,0.00053647210198,20.7660949608,8.25718729233,10.0299323277,71.1639219501,65.4013595861,0.0,5.762562364
 03/10  04:00:00,53.9268219293,6.10578962524,0.0,21.9941468236,8.25718729233,10.0299323277,72.6855141156,66.9228754693,0.0,5.76263864635
 03/10  05:00:00,56.1947901557,6.13005496812,0.0,22.6311011368,8.25718729233,11.6354268332,73.2949158763,67.5252493015,0.0,5.7696665748
 03/10  06:00:00,63.647837199,6.12229283759,0.0,22.5118180407,12.1011305571,15.3678112995,78.2354194787,66.6723514848,0.0,11.5630679939
 03/10  07:00:00,83.3296033451,5.87491869473,0.0172003647261,16.6627692483,19.7275818095,37.2640762949,76.7024403861,65.0660145684,0.0,11.6364258177
 03/10  08:00:00,93.7995068579,5.70666495941,0.0488195351863,12.4326137149,24.3117294858,51.2795993405,85.2243134991,61.8531725061,0.0,23.371140993
 03/10  09:00:00,86.3238381433,5.85870894743,0.0789254474247,16.0505884045,23.6694662846,40.6342015617,86.3971003724,50.9269818507,0.0,35.4701185217
 03/10  10:00:00,81.0957865838,5.80099950122,1.64109635895,14.3258249525,23.6694662846,35.6302164847,94.6104362821,47.1457905367,18.025,29.4396457454
 03/10  11:00:00,63.290670883,5.79597050012,1.85298747636,13.9108219423,18.7433767983,22.9618409725,86.3072047157,44.7830430891,18.025,23.4991616266
 03/10  12:00:00,60.1581351961,5.68315891515,1.9553033901,10.7912920242,18.7433767983,22.9618409725,88.1606679563,40.8444477369,18.025,29.2912202195
 03/10  13:00:00,57.3394631969,5.58584541275,1.83654216831,8.14524752869,18.5889407304,23.1597249699,78.5131154068,37.0588529903,18.025,23.4292624165
 03/10  14:00:00,55.6146138686,5.51520727796,1.90935875291,6.17171768879,18.7433767983,23.2517909448,76.2898503269,34.834526378,18.025,23.4303239489
 03/10  15:00:00,54.2588596936,5.46572267426,1.97903782836,4.79576757895,18.7433767983,23.2517909448,74.0791821497,32.6202091496,18.025,23.4339730002
 03/10  16:00:00,53.2588284948,5.44211690472,2.01907311127,4.06925526577,18.7433767983,22.9618409725,74.8285576413,33.3659682687,18.025,23.4375893726
 03/10  17:00:00,56.3669132968,5.42482918604,1.19401928041,3.56835004635,18.7433767983,27.431320555,57.2578848997,33.4633356826,18.025,5.76954921708
 03/10  18:00:00,66.092519954,5.38209996139,0.11483306326,2.22735667051,17.6635504202,40.6971502883,46.4907259257,34.9423723049,0.0,11.5483536208
 03/10  19:00:00,79.5491087381,5.37870645679,0.279443950018,1.48124836149,27.5259009287,37.3340067412,50.9770702628,39.3557929906,0.0,11.6212772721
 03/10  20:00:00,81.760461289,5.38848147845,0.454429330878,1.18293178435,33.8341110165,33.3544677425,52.8879375727,41.3114711713,0.0,11.5764664013
 03/10  21:00:00,90.5715247845,5.46794439707,1.11177539645,1.10303042985,36.5179666069,38.8247702939,56.7179716327,45.1422885517,0.0,11.575683081
 03/10  22:00:00,85.5350165262,5.48806887946,1.16424976623,1.5083623231,32.965339924,36.8579353714,67.0678659501,49.6245866957,0.0,17.4432792545
 03/10  23:00:00,63.6439774808,5.44807519731,0.136199905849,4.23296943588,25.6355707503,20.6438685092,66.0737888668,54.4812197503,0.0,11.5925691165
 03/10  24:00:00,48.5709349947,5.60928754143,0.0301777905265,8.65829995939,15.0252895274,11.7056064465,61.764374635,55.9873070391,0.0,5.77706759583
 03/11  01:00:00,47.4904536776,5.70851455679,0.0212804902422,11.3134829082,12.8411359301,10.0650221343,63.6796903322,57.9098426834,0.0,5.76984764882
 03/11  02:00:00,49.5238725502,5.78160691853,0.0149970375582,13.2813462322,12.8411359301,10.0650221343,65.5396484546,59.7770590011,0.0,5.76258945342
 03/11  03:00:00,46.4721186126,5.84083698542,0.00684803591081,14.7975498591,8.25718729233,10.0299323277,64.9673433865,59.2052907138,0.0,5.76205267268
 03/11  04:00:00,47.5810400213,5.88186703901,0.00134316037781,15.8709482662,8.25718729233,10.0299323277,59.0838161071,59.0638161071,0.0,0.02
 03/11  05:00:00,50.1734906647,5.91784958117,0.0,16.8220092726,8.25718729233,11.6354268332,65.3354858922,59.5655858665,0.0,5.76990002564
 03/11  06:00:00,54.6087746074,5.92985293396,0.0,17.0868475747,8.71707943955,15.3327214929,69.2276810892,57.6936453565,0.0,11.5340357327
 03/11  07:00:00,68.4880079033,5.83430198595,0.00176864125841,14.7315745622,18.5082010057,25.6353820695,60.1477275905,54.3559815803,0.0,5.79174601025
 03/11  08:00:00,75.8760083466,5.64226367568,0.0358401831215,9.70951164478,19.4083231844,41.0650158608,64.4274034661,46.9824338041,0.0,17.444969662
 03/11  09:00:00,94.83983086,5.51418304496,1.03101937717,3.92892200425,26.3286599382,57.9988325916,74.2773974779,32.6331234629,0.0,41.644274015
 03/11  10:00:00,81.0949613277,5.50039504801,2.91775703445,3.4657618206,26.3286599382,42.8504436482,79.7901449076,26.3003642016,18.025,35.464780706
 03/11  11:00:00,57.2117816386,5.46084831583,2.70758200621,3.82674592182,21.7447113004,23.4437158914,70.6915641054,23.2214516298,18.025,29.4451124756
 03/11  12:00:00,54.2019006108,5.43110596094,2.69691965141,3.3192836582,19.3027497915,23.426170988,63.040479584,21.5204929058,18.025,23.4949866782
 03/11  13:00:00,53.410542048,5.44094698238,3.08956675721,1.98354001492,19.1483137236,23.7250123474,59.0487831736,17.5862958993,18.025,23.4374872744
 03/11  14:00:00,53.1331861965,5.458089877,3.48337969918,1.14968295122,19.3027497915,23.7161209604,59.3200399134,12.0087512302,18.025,29.2862886832
 03/11  15:00:00,52.6195273967,5.44436235766,3.57866162047,0.554473852674,19.3027497915,23.7161209604,51.3272828701,9.87772453875,18.025,23.4245583314
 03/11  16:00:00,51.8827262746,5.41236373286,3.44540810927,0.272873912947,19.3027497915,23.426170988,52.0950685624,10.6418998839,18.025,23.4281686785
 03/11  17:00:00,55.1994225677,5.37601948099,2.40246828191,0.217513319931,19.3027497915,27.8956505705,35.6518870564,11.8573195197,18.025,5.76956753663
 03/11  18:00:00,62.3674876418,5.42371366239,1.02355944192,0.0941833693699,18.2229234133,37.5968344597,19.7274166436,13.9507595016,0.0,5.77665714204
 03/11  19:00:00,84.4599672283,5.49794280632,1.64408384847,0.00248348283605,32.690315043,37.0816133363,32.7090774089,21.1607389797,0.0,11.5483384292
 03/11  20:00:00,85.0893970591,5.56076044224,2.10124397566,0.0,36.8143715336,33.066984531,28.5598566033,22.7608489084,0.0,5.79900769487
 03/11  21:00:00,91.3866028257,5.69093629161,3.02819603477,0.0,36.3493007332,38.7721355839,34.821259461,23.2441268052,0.0,11.5771326558
 03/11  22:00:00,89.3617621587,5.71006083885,3.10209498454,0.0,36.1807251679,36.8228455648,35.3262875992,23.7491893594,0.0,11.5770982398
 03/11  23:00:00,66.4280404283,5.52406693523,1.67335361899,0.000587729446823,31.0351095914,20.6438685092,41.1404198895,23.6965637734,0.0,17.4438561161
 03/11  24:00:00,43.0125334471,5.40508661086,0.746684646362,0.185289619285,17.4250845679,11.7056064465,36.8597940309,25.2966295485,0.0,11.5631644824
 03/12  01:00:00,36.8821432313,5.38366613891,0.550308393753,0.382827746958,12.925468867,10.100111941,26.555498137,26.535498137,0.0,0.02
 03/12  02:00:00,32.2973160862,5.36170757787,0.313768584115,0.675535516386,8.34152022915,10.0650221343,32.7664877523,27.0039107148,0.0,5.76257703758
 03/12  03:00:00,32.727790178,5.36419422776,0.176366244586,1.24092438494,8.34152022915,10.0650221343,34.3643067037,28.6018131399,0.0,5.76249356385
 03/12  04:00:00,34.853159208,5.37699803437,0.0878861188616,1.83522217541,8.34152022915,11.6705166398,36.8426934591,31.0730674675,0.0,5.76962599155
 03/12  05:00:00,39.4033896485,5.38791523274,0.051935754827,2.25204594801,8.80141237637,15.3678112995,37.1926475762,31.4156335219,0.0,5.77701405425
 03/12  06:00:00,59.1938664717,5.40268206479,0.308845205778,1.79397809182,18.5082010057,25.6353820695,42.0584979961,30.4956254091,0.0,11.562872587
 03/12  07:00:00,70.1195277443,5.49568159517,1.31600695271,0.816030897236,19.4926561212,41.1001056674,40.528036976,28.891954871,0.0,11.6360821051
 03/12  08:00:00,94.0945606581,5.71321678137,3.72794226827,0.287702309228,26.3286599382,57.9988325916,63.2724803723,21.6307711241,0.0,41.6417092482
 03/12  09:00:00,79.869003991,5.57917158528,4.82797760564,0.370236563538,26.2443270014,42.8153538416,72.4583517904,18.9745362816,18.025,35.4588155088
 03/12  10:00:00,55.2975189041,5.4602425281,4.08572643037,0.534948252983,21.7447113004,23.4437158914,64.0189661629,16.5483463309,18.025,29.4456198321
 03/12  11:00:00,52.5226616694,5.43035861184,3.81403832762,0.463965085198,19.3449162599,23.4437158914,63.1068358978,15.7165503473,18.025,29.3652855504
 03/12  12:00:00,52.3812809414,5.43323278931,3.72552506001,0.266326896586,19.190480192,23.7425572507,56.366900669,14.9120622074,18.025,23.4298384616
 03/12  13:00:00,52.5493698858,5.46728599395,3.98992795103,0.109838310631,19.260583323,23.698576057,52.6693279784,11.2163298416,18.025,23.4279981368
 03/12  14:00:00,52.3921978042,5.45414247776,3.91677917659,0.0389573356076,19.260583323,23.698576057,52.5880435205,11.1315597931,18.025,23.4314837274
 03/12  15:00:00,52.0675866615,5.44785910185,3.92368640947,0.00367086681009,19.260583323,23.4086260847,53.0205686427,11.5606143469,18.025,23.4349542958
 03/12  16:00:00,55.7920639002,5.44949523377,3.19886387176,0.0,19.260583323,27.8781056672,34.6975831206,10.903830725,18.025,5.7687523956
 03/12  17:00:00,63.3487858623,5.53136006554,2.05110860942,0.0,18.1807569449,37.5792895564,17.8656533842,12.0896660717,0.0,5.77598731256
 03/12  18:00:00,78.4277547151,5.6674269735,3.10029810167,0.0,32.6059821062,37.0465235296,27.9123681317,16.3640783703,0.0,11.5482897614
 03/12  19:00:00,86.767613894,5.75713769173,3.58309065368,0.0,36.8143715336,33.066984531,31.6257470396,20.0492519421,0.0,11.5764950975
 03/12  20:00:00,93.2215561236,5.90518679285,4.52947879825,0.0,36.43363367,38.8072253906,34.2182059542,22.6427949918,0.0,11.5754109624
 03/12  21:00:00,90.8828542696,5.91964400723,4.53302995651,0.0,36.0963922311,36.7877557581,34.7308991252,23.1542687134,0.0,11.5766304118
 03/12  22:00:00,67.2934018071,5.64461981499,2.53817941706,0.0,30.9507766546,20.6087787026,36.9567347856,25.3199204417,0.0,11.6368143439
 03/12  23:00:00,43.4552455158,5.47665968073,1.30311642753,0.0,17.4250845679,11.7056064465,38.5220955812,26.9600385886,0.0,11.5620569926
 03/12  24:00:00,37.0315802692,5.43612109543,1.02886259974,0.0,12.925468867,10.100111941,33.0886153162,27.3188685022,0.0,5.76974681396
 03/13  01:00:00,33.8862172021,5.39936030052,0.739657185073,0.0607614788018,10.0992000411,10.047477231,33.3966936484,27.6344864883,0.0,5.76220716015
 03/13  02:00:00,31.9700615689,5.37508411052,0.508388194832,0.259710895151,8.25718729233,10.0299323277,29.2735729656,29.2535729656,0.0,0.02
 03/13  03:00:00,32.0654566236,5.36367879343,0.368857969583,0.506040293207,8.25718729233,10.0299323277,36.3380543476,30.5757908061,0.0,5.76226354156
 03/13  04:00:00,33.7736203981,5.35559877629,0.260437878336,0.723956200049,8.25718729233,11.6354268332,38.3160867504,32.546698437,0.0,5.76938831346
 03/13  05:00:00,41.4919917751,5.36298365777,0.295962257075,0.819329523335,12.1011305571,15.3678112995,44.1625475799,32.5998800368,0.0,11.5626675431
 03/13  06:00:00,72.5020411053,5.58191284353,2.07575744563,0.301669928821,19.7275818095,37.2640762949,48.8391549676,31.394533587,0.0,17.4446213806
 03/13  07:00:00,86.7053796439,5.74714694531,3.3205601341,0.142290993066,24.3117294858,51.2795993405,46.5914938589,29.0581987308,0.0,17.5332951281
 03/13  08:00:00,72.1824423052,5.49594547167,1.97453136446,0.376364974166,23.6694662846,40.6342015617,57.2341792098,21.7709070508,0.0,35.463272159
 03/13  09:00:00,69.3850648176,5.49859136071,4.15049608036,0.408125283073,23.6694662846,35.6302164847,66.625392845,19.1608178994,18.025,29.4395749457
 03/13  10:00:00,51.5540652934,5.44728642322,3.85766253222,0.518233678336,18.7433767983,22.9618409725,65.80780997,18.4153618116,18.025,29.3674481584
 03/13  11:00:00,51.7563780549,5.49157938394,4.15272720536,0.383696748427,18.7433767983,22.9618409725,58.2873681591,16.8259563188,18.025,23.4364118404
 03/13  12:00:00,51.9780385756,5.53956616501,4.44625270361,0.220397792502,18.5889407304,23.1597249699,53.609039669,12.1534199808,18.025,23.4306196882
 03/13  13:00:00,52.3999732406,5.57416242158,4.74426143973,0.0632242796604,18.7433767983,23.2517909448,50.3205478261,8.86240156969,18.025,23.4331462564
 03/13  14:00:00,52.5192722245,5.59519930454,4.90233113107,0.00341555616417,18.7433767983,23.2517909448,49.4309221494,7.97193134075,18.025,23.4339908086
 03/13  15:00:00,52.518611014,5.62778899141,5.16244422979,0.0,18.7433767983,22.9618409725,49.8680716649,8.40571886048,18.025,23.4373528044
 03/13  16:00:00,56.3221572311,5.63570968474,4.50674111339,0.0,18.7433767983,27.431320555,32.0164068542,8.22201449933,18.025,5.76939235484
 03/13  17:00:00,67.9047317078,5.77922669632,3.75728584931,0.0,17.6635504202,40.6971502883,21.3558636235,9.80885078608,0.0,11.5470128374
 03/13  18:00:00,75.0353297085,5.8603344025,4.30130279892,0.0,27.5259009287,37.3340067412,27.9506978801,16.3295676038,0.0,11.6211302763
 03/13  19:00:00,85.1322803753,5.90249115575,4.49518275014,0.0,33.8341110165,33.3544677425,33.0486423003,21.4714850488,0.0,11.5771572514
 03/13  20:00:00,94.2354250907,6.03873109121,5.30793145702,0.0,36.5179666069,38.8247702939,37.5597928468,25.984224563,0.0,11.5755682839
 03/13  21:00:00,88.7514066172,6.05369077348,5.32339841243,0.0,32.965339924,36.8579353714,44.889643486,27.4470423388,0.0,17.4426011472
 03/13  22:00:00,62.5533194524,5.71835068295,3.00824895101,0.0,25.6355707503,20.6438685092,40.3098085399,28.7176041924,0.0,11.5922043475
 03/13  23:00:00,41.3654327438,5.51796751316,1.57430290236,0.0,15.0252895274,11.7056064465,35.631065161,29.8540908567,0.0,5.77697430424
 03/13  24:00:00,35.8475370789,5.45641911419,1.14384376467,0.0,11.6412384099,10.0650221343,37.2060386574,31.4362571415,0.0,5.76978151592
 03/14  01:00:00,34.071177793,5.42412081463,0.910687594535,0.0499324513547,10.0992000411,10.047477231,37.1362307995,31.3737035325,0.0,5.76252726699
 03/14  02:00:00,32.1175604332,5.39854468568,0.673553696514,0.218582958384,8.25718729233,10.0299323277,38.5347811986,32.773022465,0.0,5.7617587336
 03/14  03:00:00,32.143871034,5.38559036398,0.538923284099,0.392480573758,8.25718729233,10.0299323277,33.0826464257,33.0626464257,0.0,0.02
 03/14  04:00:00,33.8429735827,5.37789925315,0.442483937808,0.588964776816,8.25718729233,11.6354268332,38.82872111,33.0589519787,0.0,5.76976913124
 03/14  05:00:00,41.6504983279,5.38536878011,0.450347176689,0.801069995059,12.1011305571,15.3678112995,45.2597618278,33.6980021703,0.0,11.5617596575
 03/14  06:00:00,72.6238676648,5.59895336254,2.13936371938,0.342855739105,19.7275818095,37.2640762949,50.7822118667,33.338006276,0.0,17.4442055907
 03/14  07:00:00,86.8444798284,5.77020540814,3.41091299891,0.167988271699,24.3117294858,51.2795993405,48.2393275997,30.7060910093,0.0,17.5332365905
 03/14  08:00:00,72.3610972097,5.52295838689,2.05018180508,0.452364786807,23.6694662846,40.6342015617,58.7056027616,23.2406889059,0.0,35.4649138557
 03/14  09:00:00,69.3926981139,5.50744877741,4.00465665949,0.55274357654,23.6694662846,35.6302164847,69.3747708631,21.908920789,18.025,29.4408500741
 03/14  10:00:00,51.2807337135,5.40753347878,3.28804051104,0.854279799297,18.7433767983,22.9618409725,69.6648684762,22.273902289,18.025,29.3659661872
 03/14  11:00:00,51.2450018247,5.40278067293,3.20369022689,0.910157562197,18.7433767983,22.9618409725,64.1666331395,22.7044347733,18.025,23.4371983661
 03/14  12:00:00,51.1340550663,5.42425667975,3.27429091472,0.663688326156,18.5889407304,23.1597249699,61.666821612,20.2092425201,18.025,23.4325790919
 03/14  13:00:00,51.8217671565,5.50593780313,3.94525858037,0.352246378042,18.7433767983,23.2517909448,56.829274713,15.3700759267,18.025,23.4341987863
 03/14  14:00:00,52.0453559205,5.53703229377,4.30362362139,0.186374256746,18.7433767983,23.2517909448,57.4946515167,11.4501190905,18.025,28.0195324262
 03/14  15:00:00,51.8403995862,5.54244820435,4.50699619716,0.062583412603,18.7433767983,22.9618409725,53.3330140395,10.6141678253,18.025,24.6938462143
 03/14  16:00:00,55.5669266353,5.54218402488,3.84247087607,0.00256564487196,18.7433767983,27.431320555,33.2068244496,9.41239703323,18.025,5.76942741635
 03/14  17:00:00,67.1075979625,5.66867489784,3.070708175,0.0,17.6635504202,40.6971502883,15.1919215916,9.40781845957,0.0,5.78410313205
 03/14  18:00:00,74.5348229774,5.77681601118,3.88431766836,0.0,27.5259009287,37.3340067412,31.703198295,14.2824377303,0.0,17.4207605647
 03/14  19:00:00,84.7345846766,5.83870783529,4.16127471064,0.0,33.8341110165,33.3544677425,24.0911553243,18.2943891025,0.0,5.79676622188
 03/14  20:00:00,94.0341574536,5.99754785844,5.14785049285,0.0,36.5179666069,38.8247702939,33.1862082287,21.6091241641,0.0,11.5770840646
 03/14  21:00:00,88.845558511,6.04748543119,5.42376443619,0.0,32.965339924,36.8579353714,38.6409943225,21.1973046427,0.0,17.4436896798
 03/14  22:00:00,62.7784711145,5.73248231013,3.21927358897,0.0,25.6355707503,20.6438685092,33.324760125,21.7323330126,0.0,11.5924271125
 03/14  23:00:00,41.5320538793,5.53303338986,1.72585988252,0.0,15.0252895274,11.7056064465,29.705066383,23.9281179425,0.0,5.77694844052
 03/14  24:00:00,36.0153920278,5.4748609262,1.29325918239,0.0,11.6412384099,10.0650221343,30.7866890089,25.0169656617,0.0,5.76972334728
 03/15  01:00:00,34.1732501689,5.4353934134,1.00585553511,0.0455667671899,10.0992000411,10.047477231,32.2496330494,26.4870784589,0.0,5.76255459049
 03/15  02:00:00,32.1014350235,5.39870080926,0.715103351708,0.160753061179,8.25718729233,10.0299323277,34.4099096823,28.6474593312,0.0,5.76245035111
 03/15  03:00:00,32.0584181964,5.38245594503,0.570040486115,0.279045461358,8.25718729233,10.0299323277,35.7361297595,29.9740726723,0.0,5.76205708717
 03/15  04:00:00,33.7562037424,5.37962584989,0.476618055497,0.466336744279,8.25718729233,11.6354268332,36.440398426,30.671558911,0.0,5.76883951502
 03/15  05:00:00,41.5070287437,5.38882223551,0.523584783601,0.580914704423,12.1011305571,15.3678112995,35.7893312942,29.9979787431,0.0,5.79135255108
 03/15  06:00:00,72.6495236907,5.61948923398,2.34110557984,0.146241773995,19.7275818095,37.2640762949,46.3516036695,28.9102248127,0.0,17.4413788568
 03/15  07:00:00,87.0565001007,5.80481987432,3.68065203911,0.0756616288668,24.3117294858,51.2795993405,49.8536100106,26.4837079351,0.0,23.3699020755
 03/15  08:00:00,72.519084026,5.54499040332,2.49542064784,0.143085944412,23.6694662846,40.6342015617,48.4704254768,18.9154411274,0.0,29.5549843494
 03/15  09:00:00,69.6774620687,5.5394093762,4.64822014935,0.161987429623,23.6694662846,35.6302164847,63.6605671482,16.1993414521,18.025,29.4362256961
 03/15  10:00:00,51.7151226475,5.46642536602,4.28643278367,0.231389111132,18.7433767983,22.9618409725,62.0592611502,14.6687746175,18.025,29.3654865327
 03/15  11:00:00,52.0137323918,5.50732107342,4.63267397658,0.145366551057,18.7433767983,22.9618409725,53.8542193405,12.3967792284,18.025,23.4324401121
 03/15  12:00:00,52.5545319685,5.57453894211,5.14807951326,0.0600948461415,18.5889407304,23.1597249699,50.2736713926,8.81562037281,18.025,23.4330510198
 03/15  13:00:00,53.2210459512,5.63170779097,5.56676139858,0.0042535611031,18.7433767983,23.2517909448,46.3982896532,4.93704422806,18.025,23.4362454251
 03/15  14:00:00,54.1836988573,5.70734640267,6.45803170033,0.0,18.7433767983,23.2517909448,49.1671793675,1.86302229338,18.025,29.2791570742
 03/15  15:00:00,54.5577206917,5.76012723354,7.06922497482,0.0,18.7433767983,22.9618409725,43.7608781225,2.31297970305,18.025,23.4228984194
 03/15  16:00:00,58.52169579,5.77808535538,6.56390273331,0.0,18.7433767983,27.431320555,25.8237914813,2.02933888436,18.025,5.76945259694
 03/15  17:00:00,70.2839535119,5.94568822484,5.9700516705,0.0,17.6635504202,40.6971502883,8.10736542014,2.3234485394,0.0,5.78391688074
 03/15  18:00:00,77.6399556446,6.0825702467,6.68369943646,0.0,27.5259009287,37.3340067412,23.3745320293,5.95415844771,0.0,17.4203735816
 03/15  19:00:00,87.9110075244,6.16494752739,7.0114647304,0.0,33.8341110165,33.3544677425,21.1407864301,9.56659677269,0.0,11.5741896574
 03/15  20:00:00,97.1729156626,6.34259092559,7.94156682547,0.0,36.5179666069,38.8247702939,18.9559736333,13.1593080285,0.0,5.79666560484
 03/15  21:00:00,91.4187777517,6.34633087949,7.69814503707,0.0,32.965339924,36.8579353714,32.9166246415,15.4729254662,0.0,17.4436991753
 03/15  22:00:00,64.4380993164,5.92655213365,4.68483775008,0.0,25.6355707503,20.6438685092,28.7288912341,17.1368197908,0.0,11.5920714434
 03/15  23:00:00,42.4658531852,5.63908173869,2.5536129256,0.0,15.0252895274,11.7056064465,30.9418294428,19.408063229,0.0,11.5337662138
 03/15  24:00:00,36.7446797064,5.56650410292,1.93090610849,0.0,11.6412384099,10.0650221343,20.576633455,20.556633455,0.0,0.02
 03/16  01:00:00,34.7684423925,5.51582350321,1.566187136,0.0,10.0992000411,10.047477231,29.0601690713,23.2977206138,0.0,5.76244845752
 03/16  02:00:00,32.6462853323,5.48205792091,1.33735143682,0.0,8.25718729233,10.0299323277,28.4759320417,22.713452824,0.0,5.76247921772
 03/16  03:00:00,32.5104770356,5.46412513317,1.21947606221,0.0,8.25718729233,10.0299323277,27.4614946938,21.7006400288,0.0,5.76085466496
 03/16  04:00:00,33.9244333867,5.43947006564,1.05134278082,0.0,8.25718729233,11.6354268332,28.8775517806,23.1082802716,0.0,5.76927150899
 03/16  05:00:00,41.5725498944,5.44664771036,1.11219958158,0.0,12.1011305571,15.3678112995,28.8037800044,23.0124205282,0.0,5.79135947617
 03/16  06:00:00,73.292604509,5.71646557089,3.0334600094,0.0,19.7275818095,37.2640762949,39.6068831606,22.1658241355,0.0,17.441059025
 03/16  07:00:00,88.0597352853,5.93705565792,4.62732001239,0.0,24.3117294858,51.2795993405,42.3822413762,19.0133814269,0.0,23.3688599493
 03/16  08:00:00,73.7481672162,5.65209482115,3.76049122067,0.0,23.6694662846,40.6342015617,41.0053311299,11.4527804317,0.0,29.5525506982
 03/16  09:00:00,71.6162523321,5.69037251669,6.59803903967,0.0,23.6694662846,35.6302164847,53.2969845351,5.83720764226,18.025,29.4347768928
 03/16  10:00:00,54.3847989766,5.66333214127,6.99059544935,0.0,18.7433767983,22.9618409725,49.3294361084,1.9383893798,18.025,29.3660467286
 03/16  11:00:00,55.6950431883,5.7920961437,8.17457879001,0.0,18.7433767983,22.9618409725,41.7599796069,0.301199966836,18.025,23.43377964
 03/16  12:00:00,57.8204148156,5.95627505268,10.0923223507,0.0,18.5889407304,23.1597249699,41.5108908721,0.0521895962145,18.025,23.4337012759
 03/16  13:00:00,60.0349296437,6.11972688682,11.8968827387,0.0,18.7433767983,23.2517909448,47.3153732742,0.0,18.025,29.2903732742
 03/16  14:00:00,62.6559650401,6.28102287519,14.3566244161,0.0,18.7433767983,23.2517909448,41.445139394,0.0,18.025,23.420139394
 03/16  15:00:00,63.9803282334,6.39206114303,15.8599005089,0.0,18.7433767983,22.9618409725,41.4482848459,0.0,18.025,23.4232848459
 03/16  16:00:00,68.0829509942,6.44040589151,15.462838602,0.0,18.7433767983,27.431320555,23.7944727427,0.0,18.025,5.76947274268
 03/16  17:00:00,79.5158264309,6.68025904231,14.4673564458,0.0,17.6635504202,40.6971502883,5.78349666573,0.0,0.0,5.78349666573
 03/16  18:00:00,85.4489010712,6.8033888788,13.7718322343,0.0,27.5259009287,37.3340067412,17.4203278051,0.0,0.0,17.4203278051
 03/16  19:00:00,95.162879865,6.86667452644,13.5616150011,0.0,33.8341110165,33.3544677425,11.7493040041,0.174912673554,0.0,11.5743913306
 03/16  20:00:00,104.167587686,7.02927532386,14.2495590857,0.0,36.5179666069,38.8247702939,7.19692266709,1.40016416072,0.0,5.79675850637
 03/16  21:00:00,97.9626136739,6.99737092672,13.5909475126,0.0,32.965339924,36.8579353714,20.4154032003,2.97324197407,0.0,17.4421612262
 03/16  22:00:00,70.0908213951,6.50175710092,9.76235961478,0.0,25.6355707503,20.6438685092,16.9720985646,5.38042126836,0.0,11.5916772963
 03/16  23:00:00,46.7233216126,6.07961074755,6.3705550109,0.0,15.0252895274,11.7056064465,19.4774790616,7.94375497456,0.0,11.533724087
 03/16  24:00:00,39.7993965981,5.89602854318,4.65610082737,0.0,11.6412384099,10.0650221343,15.7427755166,9.97338702498,0.0,5.76938849157
 03/17  01:00:00,37.0278885426,5.76973166317,3.57172712138,0.0,10.0992000411,10.047477231,12.0543619878,12.0343619878,0.0,0.02
 03/17  02:00:00,34.2940722633,5.67424405679,2.79295409971,0.0,8.25718729233,10.0299323277,19.8452674316,14.0831369001,0.0,5.7621305315
 03/17  03:00:00,33.8621633412,5.62431241915,2.41097690921,0.0,8.25718729233,10.0299323277,20.8208014752,15.0590770498,0.0,5.76172442543
 03/17  04:00:00,35.4475380386,5.61800741438,2.39591222834,0.0,8.25718729233,11.6354268332,19.0957051494,13.326380036,0.0,5.76932511335
 03/17  05:00:00,43.1467748471,5.63241170587,2.50066462909,0.0,12.1011305571,15.3678112995,18.2055545247,12.4141840864,0.0,5.79137043827
 03/17  06:00:00,75.6198618681,5.99211860334,5.08507170862,0.0,19.7275818095,37.2640762949,29.6945456027,12.2546130644,0.0,17.4399325384
 03/17  07:00:00,91.8027509036,6.3580868153,7.94931363764,0.0,24.3117294858,51.2795993405,32.9599560376,9.59283435565,0.0,23.367121682
 03/17  08:00:00,77.2076838039,5.94563941606,6.92646971294,0.0,23.6694662846,40.6342015617,32.8931935435,3.3423078433,0.0,29.5508857002
 03/17  09:00:00,75.5522575489,6.02569946314,10.1987229601,0.0,23.6694662846,35.6302164847,47.8929895827,0.43125392412,18.025,29.4367356586
 03/17  10:00:00,58.1937707311,5.99198925143,10.4709128678,0.0,18.7433767983,22.9618409725,47.3899617314,0.0,18.025,29.3649617314
 03/17  11:00:00,60.8254648845,6.20616710521,12.8909317851,0.0,18.7433767983,22.9618409725,41.4578918288,0.0,18.025,23.4328918288
 03/17  12:00:00,64.2889683794,6.42502201837,16.0921315509,0.0,18.5889407304,23.1597249699,41.4577162062,0.0,18.025,23.4327162062
 03/17  13:00:00,66.611932743,6.59385332338,17.9997607235,0.0,18.7433767983,23.2517909448,45.4975284794,0.0,18.025,27.4725284794
 03/17  14:00:00,67.945260304,6.71097219615,19.2159729167,0.0,18.7433767983,23.2517909448,43.2618300025,0.0,18.025,25.2368300025
 03/17  15:00:00,67.9347671063,6.76945759476,19.4369454343,0.0,18.7433767983,22.9618409725,41.4469962847,0.0,18.025,23.4219962847
 03/17  16:00:00,70.9309597389,6.75691325877,17.9943430349,0.0,18.7433767983,27.431320555,23.7944179132,0.0,18.025,5.76941791317
 03/17  17:00:00,81.708319139,6.93314519755,16.4069670505,0.0,17.6635504202,40.6971502883,5.7838233626,0.0,0.0,5.7838233626
 03/17  18:00:00,86.952692641,7.00821055369,15.070808737,0.0,27.5259009287,37.3340067412,17.4514579365,0.0316348256251,0.0,17.4198231108
 03/17  19:00:00,96.0807028127,7.01708755107,14.329029204,0.0,33.8341110165,33.3544677425,13.0689300356,1.49513665067,0.0,11.573793385
 03/17  20:00:00,104.282808347,7.10535644936,14.2887036322,0.0,36.5179666069,38.8247702939,10.2399140889,4.44346191441,0.0,5.79645217445
 03/17  21:00:00,97.8329900108,7.04445231607,13.4142496127,0.0,32.965339924,36.8579353714,24.520132889,7.0774618433,0.0,17.4426710457
 03/17  22:00:00,70.3616861554,6.57348093658,9.96150635369,0.0,25.6355707503,20.6438685092,20.0786779266,8.48776511211,0.0,11.5909128145
 03/17  23:00:00,47.1778177211,6.15728125177,6.74738396889,0.0,15.0252895274,11.7056064465,16.2279083952,10.4511383178,0.0,5.77677007736
 03/17  24:00:00,40.2800926403,5.96565983324,5.06716797652,0.0,11.6412384099,10.0650221343,17.8694466892,12.0998121162,0.0,5.76963457299
 03/18  01:00:00,40.5417672208,5.86577601928,4.23008193477,0.0,12.8411359301,10.0650221343,19.4498572263,13.6876254932,0.0,5.76223173311
 03/18  02:00:00,34.8648886747,5.74222131594,3.29579495396,0.0,8.25718729233,10.0299323277,20.3087383347,14.5464902382,0.0,5.76224809656
 03/18  03:00:00,34.3950857297,5.68505553535,2.88315846599,0.0,8.25718729233,10.0299323277,20.6909018985,14.9286402108,0.0,5.76226168761
 03/18  04:00:00,35.8123223206,5.6599852945,2.71872128324,0.0,8.25718729233,11.6354268332,20.0147814766,14.2457911675,0.0,5.76899030905
 03/18  05:00:00,39.7546782501,5.63421928824,2.52840486336,0.0,8.71707943955,15.3327214929,19.9938297302,14.2170078813,0.0,5.77682184895
 03/18  06:00:00,60.4746634611,5.71130257437,3.07502584036,0.0,18.5082010057,25.6353820695,20.960694983,15.1708304491,0.0,5.78986453393
 03/18  07:00:00,73.1750927522,5.94650852592,4.85623817016,0.0,19.4083231844,41.0650158608,31.9661249061,14.524552117,0.0,17.4415727891
 03/18  08:00:00,99.8676837468,6.36879041103,9.13324806174,0.0,26.3286599382,57.9988325916,51.2768150374,9.64786335637,0.0,41.628951681
 03/18  09:00:00,85.0165035306,6.13335529793,9.67214384083,0.0,26.3286599382,42.8504436482,62.0391986874,8.5579175191,18.025,35.4562811683
 03/18  10:00:00,58.6695221278,5.81188397776,7.64106322649,0.0,21.7447113004,23.4437158914,55.0763869205,7.61415567024,18.025,29.4372312502
 03/18  11:00:00,56.6968631898,5.85384660082,8.08844824373,0.0,19.3027497915,23.426170988,47.0499635841,5.53348770581,18.025,23.4914758783
 03/18  12:00:00,57.0433745765,5.87697076848,8.26993140816,0.0,19.1483137236,23.7250123474,46.076166178,4.61866118655,18.025,23.4325049914
 03/18  13:00:00,58.2684725503,6.00041558907,9.22603773122,0.0,19.3027497915,23.7161209604,47.4741941528,0.614396597839,18.025,28.834797555
 03/18  14:00:00,59.6605952794,6.1491324378,10.4694471526,0.0,19.3027497915,23.7161209604,41.8978663596,0.0,18.025,23.8728663596
 03/18  15:00:00,59.8652975708,6.18901394601,10.9242189359,0.0,19.3027497915,23.426170988,41.8163920681,0.367530618006,18.025,23.4238614501
 03/18  16:00:00,63.0972174313,6.12950799826,9.76430535985,0.0,19.3027497915,27.8956505705,24.3427185755,0.548372480529,18.025,5.76934609502
 03/18  17:00:00,70.9598421716,6.27668550762,8.85714584223,0.0,18.2229234133,37.5968344597,7.18592578405,1.40934257946,0.0,5.77658320459
 03/18  18:00:00,86.2345401999,6.49811393656,9.95699514151,0.0,32.690315043,37.0816133363,10.4350201691,4.6514761472,0.0,5.78354402189
 03/18  19:00:00,94.5219809437,6.61301119108,10.481607525,0.0,36.8143715336,33.066984531,19.0785199306,7.50259813588,0.0,11.5759217947
 03/18  20:00:00,100.658890248,6.76304630356,11.2284033817,0.0,36.3493007332,38.7721355839,21.6980313232,10.1229637692,0.0,11.5750675541
 03/18  21:00:00,97.9264684723,6.72065456508,10.6562385037,0.0,36.1807251679,36.8228455648,23.4117435533,11.8348441274,0.0,11.5768994259
 03/18  22:00:00,73.1150089881,6.30366891441,7.58135463748,0.0,31.0351095914,20.6438685092,31.4558233929,14.0130236549,0.0,17.442799738
 03/18  23:00:00,47.28879591,5.91376911922,4.69958405842,0.0,17.4250845679,11.7056064465,21.7275641387,15.9365363755,0.0,5.79102776316
 03/18  24:00:00,39.7837707368,5.77621468573,3.56039583709,0.0,12.8411359301,10.0650221343,23.0011135256,17.2315872287,0.0,5.76952629689
 03/19  01:00:00,39.1905195414,5.69818777016,2.92700052946,0.0,12.925468867,10.100111941,24.1765963966,18.4142639082,0.0,5.76233248839
 03/19  02:00:00,33.9824632433,5.62856963025,2.40760034439,0.0,8.34152022915,10.0650221343,24.754148496,18.9918022353,0.0,5.76234626069
 03/19  03:00:00,33.6113344497,5.58669062943,2.07835246219,0.0,8.34152022915,10.0650221343,20.37775751,20.35775751,0.0,0.02
 03/19  04:00:00,34.961678902,5.55641358144,1.85222902437,0.0,8.34152022915,11.6705166398,27.1244691927,21.3549148254,0.0,5.76955436725
 03/19  05:00:00,38.9561479743,5.53565071889,1.70902295725,0.0,8.80141237637,15.3678112995,32.4039780634,20.8705245789,0.0,11.5334534845
 03/19  06:00:00,59.5117082466,5.61053962091,2.21283782206,0.0,18.5082010057,25.6353820695,27.1431336572,21.352110127,0.0,5.79102353025
 03/19  07:00:00,71.7062424643,5.78166279347,3.43281818346,0.0,19.4926561212,41.1001056674,39.1324211372,21.6907968561,0.0,17.4416242811
 03/19  08:00:00,96.6833827481,6.06206174579,6.25568617937,0.0,26.3286599382,57.9988325916,58.4519726556,16.8257251833,0.0,41.6262474723
 03/19  09:00:00,81.735758997,5.83909016823,6.80509404265,0.0,26.2443270014,42.8153538416,64.2288932685,16.6576079949,18.025,29.5462852736
 03/19  10:00:00,55.9777898287,5.59468609303,5.16653352601,0.0,21.7447113004,23.4437158914,65.4666506824,18.0059165772,18.025,29.4357341052
 03/19  11:00:00,53.1365659554,5.55455184598,4.76773846095,0.0,19.3449162599,23.4437158914,65.6242902779,18.237378026,18.025,29.3619122519
 03/19  12:00:00,52.8673082201,5.53321347754,4.37791490124,0.0,19.190480192,23.7425572507,60.2201264158,18.767013632,18.025,23.4281127837
 03/19  13:00:00,52.7078222911,5.51827838194,4.20724003721,0.0,19.260583323,23.698576057,58.1378479368,16.6821267901,18.025,23.4307211467
 03/19  14:00:00,52.6739810567,5.51319189697,4.17848393558,0.0,19.260583323,23.698576057,57.1629543839,15.7044436911,18.025,23.4335106928
 03/19  15:00:00,52.3615031459,5.50722974027,4.16191975063,0.0,19.260583323,23.4086260847,63.6447437435,16.3404906038,18.025,29.2792531397
 03/19  16:00:00,55.9760892786,5.50327097283,3.32913496256,0.0,19.260583323,27.8781056672,39.9470325312,16.1528466307,18.025,5.76918590049
 03/19  17:00:00,63.7052858566,5.6024828718,2.33650949686,0.0,18.1807569449,37.5792895564,21.1210171265,15.3452609974,0.0,5.77575612916
 03/19  18:00:00,79.0044236428,5.75900835464,3.58541361641,0.0,32.6059821062,37.0465235296,23.1079648119,17.3244181588,0.0,5.7835466531
 03/19  19:00:00,87.5542320212,5.85879015687,4.26808501675,0.0,36.8143715336,33.066984531,29.6099100994,18.0342268912,0.0,11.5756832082
 03/19  20:00:00,94.1328892884,6.02628583475,5.31974581769,0.0,36.43363367,38.8072253906,30.750767019,19.1747458836,0.0,11.5760211353
 03/19  21:00:00,92.065013218,6.06925596472,5.56560983172,0.0,36.0963922311,36.7877557581,31.1598158274,19.5838885921,0.0,11.5759272353
 03/19  22:00:00,68.5147326361,5.7929782566,3.61120089279,0.0,30.9507766546,20.6087787026,32.6273317442,20.9940145224,0.0,11.6333172218
 03/19  23:00:00,44.4715684711,5.59934328717,2.19678525051,0.0,17.4250845679,11.7056064465,33.9608044564,22.3984780129,0.0,11.5623264435
 03/19  24:00:00,37.9166402163,5.54810673371,1.80195300927,0.0,12.925468867,10.100111941,28.9284411911,23.1590211601,0.0,5.76942003096
 03/20  01:00:00,34.6156295953,5.49601680661,1.43318656195,0.0,10.0992000411,10.047477231,29.7186749116,23.9566189665,0.0,5.76205594517
 03/20  02:00:00,32.440109548,5.45579599775,1.15744668645,0.0,8.25718729233,10.0299323277,30.4927510547,24.7306879369,0.0,5.76206311776
 03/20  03:00:00,32.249616623,5.43093554833,0.986847003291,0.00496777440483,8.25718729233,10.0299323277,25.2811552291,25.2611552291,0.0,0.02
 03/20  04:00:00,33.7528173341,5.41354056671,0.859173876023,0.0464914779238,8.25718729233,11.6354268332,31.409699952,25.6402111566,0.0,5.76948879545
 03/20  05:00:00,41.4496628508,5.42500115336,0.944805658298,0.0661679211981,12.1011305571,15.3678112995,36.54136749,24.9807032325,0.0,11.5606642575
 03/20  06:00:00,73.1891650647,5.70370552397,2.94280868866,0.0,19.7275818095,37.2640762949,41.8120490576,24.3705153333,0.0,17.4415337242
 03/20  07:00:00,87.7364332275,5.90109684061,4.34002177906,0.0,24.3117294858,51.2795993405,39.3071413019,21.7787923725,0.0,17.5283489294
 03/20  08:00:00,73.4016345696,5.63053868402,3.43554096993,0.0,23.6694662846,40.6342015617,49.6541260591,14.1997888198,0.0,35.4543372393
 03/20  09:00:00,70.7214132494,5.63510663046,5.75848688158,0.0,23.6694662846,35.6302164847,58.4806896834,11.0242325639,18.025,29.4314571195
 03/20  10:00:00,52.060146967,5.48798564994,4.84130349483,0.0,18.7433767983,22.9618409725,52.0395384633,10.5228185923,18.025,23.491719871
 03/20  11:00:00,52.0749176881,5.4865510214,4.86000772611,0.0,18.7433767983,22.9618409725,56.6405959775,9.33269528083,18.025,29.2829006966
 03/20  12:00:00,52.5892629879,5.52638655473,5.29106992028,0.0,18.5889407304,23.1597249699,48.075810273,6.6290802878,18.025,23.4217299852
 03/20  13:00:00,53.155311577,5.56620478661,5.570799167,0.0,18.7433767983,23.2517909448,44.9548421807,3.50540004271,18.025,23.424442138
 03/20  14:00:00,53.3042840766,5.56670529976,5.71927046994,0.0,18.7433767983,23.2517909448,43.6811175752,2.23146187573,18.025,23.4246556995
 03/20  15:00:00,53.3403019683,5.59490507947,6.01703762421,0.0,18.7433767983,22.9618409725,44.3840203815,2.93162588499,18.025,23.4273944965
 03/20  16:00:00,57.0840884146,5.61135008239,5.29304106152,0.0,18.7433767983,27.431320555,27.4842654717,3.69010311534,18.025,5.76916235632
 03/20  17:00:00,68.6520131137,5.77766469092,4.50614899388,0.0,17.6635504202,40.6971502883,16.671639944,5.12446957774,0.0,11.5471703662
 03/20  18:00:00,75.9527326618,5.90373156931,5.17535128457,0.0,27.5259009287,37.3340067412,22.0072275441,10.3879424156,0.0,11.6192851285
 03/20  19:00:00,86.4901222234,6.00382401706,5.7517236386,0.0,33.8341110165,33.3544677425,24.4277845637,12.8514935849,0.0,11.5762909788
 03/20  20:00:00,96.2128554819,6.22147682637,7.10264894669,0.0,36.5179666069,38.8247702939,26.3745096976,14.7993400373,0.0,11.5751696603
 03/20  21:00:00,90.5536997693,6.23842511128,6.94100693395,0.0,32.965339924,36.8579353714,34.8159707134,17.3763579626,0.0,17.4396127508
 03/20  22:00:00,63.6911567332,5.83706711041,4.02740686802,0.0,25.6355707503,20.6438685092,31.0609658422,19.4704945492,0.0,11.590471293
 03/20  23:00:00,42.0964522598,5.59819364077,2.22511607654,0.0,15.0252895274,11.7056064465,27.4461924716,21.6694884662,0.0,5.77670400538
 03/20  24:00:00,36.4198651957,5.52726560796,1.6453417657,0.0,11.6412384099,10.0650221343,29.6675147179,23.8981604264,0.0,5.76935429149
 03/21  01:00:00,34.4381958629,5.47412800213,1.27764582966,0.0,10.0992000411,10.047477231,26.1162574404,26.0962574404,0.0,0.02
 03/21  02:00:00,32.2057568529,5.42701371825,0.951878487403,0.0,8.25718729233,10.0299323277,34.0197184506,28.2574927888,0.0,5.76222566179
 03/21  03:00:00,31.9498072768,5.39457714341,0.72836353435,0.0,8.25718729233,10.0299323277,36.2298849932,30.4676589746,0.0,5.76222601854
 03/21  04:00:00,33.4251768538,5.37382739584,0.577304613838,0.0404358600481,8.25718729233,11.6354268332,37.595738135,31.8266732835,0.0,5.76906485153
 03/21  05:00:00,41.1233068105,5.38256183303,0.63279032961,0.0942723335955,12.1011305571,15.3678112995,42.6233755763,31.0642371719,0.0,11.5591384044
 03/21  06:00:00,72.6921431203,5.64208716363,2.50741740521,0.0,19.7275818095,37.2640762949,41.6340586534,30.0008849658,0.0,11.6331736877
 03/21  07:00:00,85.3229017707,5.83750665649,3.87408606418,0.0,24.3117294858,51.2795993405,50.1285522759,26.7633259456,0.0,23.3652263303
 03/21  08:00:00,72.5326129209,5.55874936093,2.63000654266,0.00831063889733,23.6694662846,40.6342015617,54.5412472135,19.0910828388,0.0,35.4501643747
 03/21  09:00:00,69.7509147115,5.55931304198,4.8511107187,0.0126741313312,23.6694662846,35.6302164847,63.1975144105,15.7409188793,18.025,29.4315955311
 03/21  10:00:00,51.7794951666,5.48805576533,4.557523919,0.0030631151393,18.7433767983,22.9618409725,54.8426663892,13.3267436105,18.025,23.4909227786
 03/21  11:00:00,51.6335971408,5.48075064083,4.4234449761,0.00104555507631,18.7433767983,22.9618409725,53.9863545343,12.5319975579,18.025,23.4293569764
 03/21  12:00:00,52.2510869285,5.56375549682,4.91552595784,0.0,18.5889407304,23.1597249699,51.4834044978,10.0274226047,18.025,23.4309818931
 03/21  13:00:00,52.5986903845,5.59173880969,4.98864321555,0.0,18.7433767983,23.2517909448,55.3008369573,7.99008744918,18.025,29.2857495081
 03/21  14:00:00,52.4826738384,5.56611567709,4.89825342112,0.0,18.7433767983,23.2517909448,48.3066150015,6.86520094344,18.025,23.416414058
 03/21  15:00:00,52.5599621964,5.60356582095,5.22804211893,0.0,18.7433767983,22.9618409725,48.5568425928,7.1127653945,18.025,23.4190771983
 03/21  16:00:00,56.1101695568,5.59063219187,4.3398443623,0.0,18.7433767983,27.431320555,32.1161987893,8.32287097827,18.025,5.76832781103
 03/21  17:00:00,67.6826836627,5.73481978454,3.5796724387,0.0,17.6635504202,40.6971502883,15.1255534498,9.34192669324,0.0,5.78362675652
 03/21  18:00:00,75.3021771039,5.86268140008,4.56585119219,0.0,27.5259009287,37.3340067412,29.8026886804,12.3840827096,0.0,17.4186059707
 03/21  19:00:00,86.0373557439,5.97252621192,5.33026212664,0.0,33.8341110165,33.3544677425,24.4631320329,12.8906463998,0.0,11.5724856331
 03/21  20:00:00,95.5903146341,6.17193842021,6.52965011111,0.0,36.5179666069,38.8247702939,21.216268597,15.4183475755,0.0,5.7979210215
 03/21  21:00:00,90.2796050708,6.21813676,6.68721135399,0.0,32.965339924,36.8579353714,34.0706031349,16.629664632,0.0,17.440938503
 03/21  22:00:00,63.9562282843,5.86825420149,4.26129744107,0.0,25.6355707503,20.6438685092,28.1324347082,16.5415950546,0.0,11.5908396536
 03/21  23:00:00,42.3873843282,5.62742386686,2.48682147134,0.0,15.0252895274,11.7056064465,23.7273425615,17.9507382421,0.0,5.77660431945
 03/21  24:00:00,36.7286284152,5.56264295525,1.91873060603,0.0,11.6412384099,10.0650221343,24.794946122,19.0255691156,0.0,5.7693770064
 03/22  01:00:00,34.7657460981,5.51466590222,1.56465859047,0.0,10.0992000411,10.047477231,26.2935586172,20.5314803202,0.0,5.76207829706
 03/22  02:00:00,32.4816938075,5.46246765088,1.19236152681,0.0,8.25718729233,10.0299323277,29.6415216442,23.8795975915,0.0,5.76192405264
 03/22  03:00:00,32.216444455,5.42865544116,0.960926296496,0.0,8.25718729233,10.0299323277,32.3860759694,26.6245916036,0.0,5.76148436571
 03/22  04:00:00,33.5771312703,5.3972068902,0.746318838746,0.0,8.25718729233,11.6354268332,29.9186031214,29.8986031214,0.0,0.02
 03/22  05:00:00,41.2093194761,5.40187051888,0.786533626119,0.00723803466869,12.1011305571,15.3678112995,41.0145415254,29.4530286537,0.0,11.5615128717
 03/22  06:00:00,72.8602661178,5.66543667671,2.6521941476,0.0,19.7275818095,37.2640762949,45.2453772933,27.8040504822,0.0,17.4413268112
 03/22  07:00:00,85.5086700672,5.86301856064,4.03435802672,0.0,24.3117294858,51.2795993405,42.2257610832,24.6971253982,0.0,17.528635685
 03/22  08:00:00,73.054116298,5.60049630891,3.11808158913,0.0,23.6694662846,40.6342015617,50.7343631688,15.2835485519,0.0,35.4508146168
 03/22  09:00:00,70.5129137122,5.61730661476,5.56779762312,0.0,23.6694662846,35.6302164847,57.5741319883,10.1187150001,18.025,29.4304169881
 03/22  10:00:00,52.7821627818,5.56061746454,5.49069481179,0.0,18.7433767983,22.9618409725,54.3778286338,6.99320840136,18.025,29.3596202324
 03/22  11:00:00,53.433302425,5.62684527381,6.07810409828,0.0,18.7433767983,22.9618409725,45.1958413557,3.74002924118,18.025,23.4308121145
 03/22  12:00:00,54.2143012074,5.70715337448,6.73534745379,0.0,18.5889407304,23.1597249699,44.9289902677,3.48054509028,18.025,23.4234451775
 03/22  13:00:00,55.1520008187,5.80590127144,7.32779637318,0.0,18.7433767983,23.2517909448,41.6240378064,0.173919869903,18.025,23.4251179365
 03/22  14:00:00,55.8037912242,5.87227208702,7.91321533227,0.0,18.7433767983,23.2517909448,41.4509342223,0.0,18.025,23.4259342223
 03/22  15:00:00,55.8958519121,5.90332581939,8.26417132858,0.0,18.7433767983,22.9618409725,41.7053600738,0.251914571758,18.025,23.428445502
 03/22  16:00:00,59.7750633999,5.92010166377,7.67527239485,0.0,18.7433767983,27.431320555,24.174194085,0.380189704422,18.025,5.76900438054
 03/22  17:00:00,71.750024755,6.12929545829,7.25253878206,0.0,17.6635504202,40.6971502883,12.4447214135,0.898147383022,0.0,11.5465740305
 03/22  18:00:00,78.9013500812,6.25764549856,7.77007123501,0.0,27.5259009287,37.3340067412,15.303758174,3.68502050956,0.0,11.6187376644
 03/22  19:00:00,86.9986051587,6.31380299332,7.83423828754,0.0,33.8341110165,33.3544677425,19.9166578052,8.34155618186,0.0,11.5751016234
 03/22  20:00:00,98.0693453715,6.48160357284,8.69902154466,0.0,36.5179666069,38.8247702939,22.996347416,11.4206688871,0.0,11.5756785289
 03/22  21:00:00,92.2668612947,6.47542134968,8.4171902139,0.0,32.965339924,36.8579353714,31.6849812498,14.2451204551,0.0,17.4398607947
 03/22  22:00:00,65.0607651081,6.02071783136,5.21337606219,0.0,25.6355707503,20.6438685092,30.2399925047,18.6500547673,0.0,11.5899377374
 03/22  23:00:00,42.7577424869,5.68338068062,2.8012266474,0.0,15.0252895274,11.7056064465,28.0461761584,22.2697118534,0.0,5.77646430501
 03/22  24:00:00,36.7908242292,5.57859293155,1.964978882,0.0,11.6412384099,10.0650221343,31.6839749599,25.9146192463,0.0,5.76935571358
 03/23  01:00:00,34.8328409956,5.52890130083,1.61752120421,0.0,10.0992000411,10.047477231,32.382490263,26.6204534154,0.0,5.76203684766
 03/23  02:00:00,32.7246089634,5.49601767035,1.40173140615,0.0,8.25718729233,10.0299323277,25.2953800623,25.2753800623,0.0,0.02
 03/23  03:00:00,32.4874730988,5.46511663338,1.19549424942,0.0,8.25718729233,10.0299323277,31.8598523805,26.0978313025,0.0,5.76202107796
 03/23  04:00:00,33.8538436539,5.43376492853,0.986475289742,0.0,8.25718729233,11.6354268332,34.0588920874,28.2896518991,0.0,5.76924018826
 03/23  05:00:00,41.5113578762,5.4420835738,1.05560201707,0.0,12.1011305571,15.3678112995,38.6861609834,27.1260979643,0.0,11.5600630191
 03/23  06:00:00,73.1740820309,5.71010418816,2.9213552522,0.0,19.7275818095,37.2640762949,37.2530810363,25.6205389204,0.0,11.6325421159
 03/23  07:00:00,85.893572257,5.91573363452,4.36655171426,0.0,24.3117294858,51.2795993405,45.8821268029,22.5179282573,0.0,23.3641985456
 03/23  08:00:00,73.6600806577,5.66041007547,3.66413953346,0.0,23.6694662846,40.6342015617,47.976054506,12.5287363728,0.0,35.4473181332
 03/23  09:00:00,71.5514041588,5.69748467847,6.52611510894,0.0,23.6694662846,35.6302164847,52.4491030424,4.99674595813,18.025,29.4273570843
 03/23  10:00:00,54.0706376798,5.65174048181,6.68805179063,0.0,18.7433767983,22.9618409725,43.2405877171,1.72534306742,18.025,23.4902446497
 03/23  11:00:00,55.1753962196,5.75661810154,7.69042757925,0.0,18.7433767983,22.9618409725,41.5396967391,0.0850206609422,18.025,23.4296760782
 03/23  12:00:00,57.0420103204,5.9019917777,9.36821898842,0.0,18.5889407304,23.1597249699,41.4541193762,0.0,18.025,23.4291193762
 03/23  13:00:00,58.2366088326,6.02040870608,10.1978973361,0.0,18.7433767983,23.2517909448,41.4562904024,0.0,18.025,23.4312904024
