Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  14:00:00,59.8158290485,6.13532189779,11.6622063162,0.0,18.7433767983,23.2517909448,47.2971550379,0.0,18.025,29.2721550379
 03/23  15:00:00,60.2687592938,6.20610189383,12.3343086652,0.0,18.7433767983,22.9618409725,41.4413201096,0.0,18.025,23.4163201096
 03/23  16:00:00,64.0954161812,6.23479100462,11.6809395916,0.0,18.7433767983,27.431320555,23.793813476,0.0,18.025,5.76881347595
 03/23  17:00:00,75.7559992218,6.45121736119,10.9365997022,0.0,17.6635504202,40.6971502883,5.78334221132,0.0,0.0,5.78334221132
 03/23  18:00:00,82.3061546743,6.58013735205,10.8523893766,0.0,27.5259009287,37.3340067412,17.5052926082,0.0884558086477,0.0,17.4168367995
 03/23  19:00:00,90.1936961483,6.6312660462,10.7118735722,0.0,33.8341110165,33.3544677425,8.06517106257,2.2671735661,0.0,5.79799749647
 03/23  20:00:00,101.328975468,6.80595360203,11.6343086634,0.0,36.5179666069,38.8247702939,15.5458009675,3.97096210959,0.0,11.5748388579
 03/23  21:00:00,95.715217395,6.8156045519,11.5253710102,0.0,32.965339924,36.8579353714,22.4123909319,4.97341586527,0.0,17.4389750666
 03/23  22:00:00,68.5221767878,6.37225484892,8.32325729037,0.0,25.6355707503,20.6438685092,18.5543598668,6.96422276441,0.0,11.5901371024
 03/23  23:00:00,45.4151973485,5.96720956862,5.17485627984,0.0,15.0252895274,11.7056064465,16.3876274933,10.6111636392,0.0,5.77646385404
 03/23  24:00:00,39.0084986436,5.82011123482,3.94113794218,0.0,11.6412384099,10.0650221343,17.1378700659,11.3685537114,0.0,5.76931635446
 03/24  01:00:00,36.8399228151,5.74932822842,3.40417670221,0.0,10.0992000411,10.047477231,15.9717842463,10.2096799161,0.0,5.76210433017
 03/24  02:00:00,34.4511664482,5.68854054755,2.93576614871,0.0,8.25718729233,10.0299323277,15.7405928816,9.97851417873,0.0,5.76207870288
 03/24  03:00:00,34.2129153976,5.6591188713,2.72693895165,0.0,8.25718729233,10.0299323277,9.27575684797,9.25575684797,0.0,0.02
 03/24  04:00:00,35.6765357861,5.63982256481,2.60311307972,0.0,8.25718729233,11.6354268332,14.661365633,8.89212904493,0.0,5.76923658812
 03/24  05:00:00,43.534642289,5.66771714767,2.85325667382,0.0,12.1011305571,15.3678112995,18.9991628092,7.43828005888,0.0,11.5608827503
 03/24  06:00:00,76.8275577536,6.10751098291,6.17742839902,0.0,19.7275818095,37.2640762949,23.5541955198,6.11501511434,0.0,17.4391804054
 03/24  07:00:00,91.2279844487,6.48110581467,9.13560921126,0.0,24.3117294858,51.2795993405,22.5603399658,5.03287467891,0.0,17.5274652869
 03/24  08:00:00,78.1655636879,6.03804451774,7.79199442633,0.0,23.6694662846,40.6342015617,36.4139061341,0.967575576103,0.0,35.446330558
 03/24  09:00:00,75.6914889659,6.0668358049,10.2968554726,0.0,23.6694662846,35.6302164847,47.5106579649,0.0588071092994,18.025,29.4268508556
 03/24  10:00:00,57.430489099,5.93508018275,9.76456762986,0.0,18.7433767983,22.9618409725,41.5270861348,0.0146808167593,18.025,23.487405318
 03/24  11:00:00,58.0185584192,5.98913227268,10.301077748,0.0,18.7433767983,22.9618409725,47.3044307074,0.0,18.025,29.2794307074
 03/24  12:00:00,61.0207280974,6.2243276643,13.0246044321,0.0,18.5889407304,23.1597249699,41.4459321314,0.0,18.025,23.4209321314
 03/24  13:00:00,62.8903828162,6.38722898662,14.4848570653,0.0,18.7433767983,23.2517909448,41.4460830157,0.0,18.025,23.4210830157
 03/24  14:00:00,64.4973554675,6.49302948097,15.9860290393,0.0,18.7433767983,23.2517909448,41.4445993152,0.0,18.025,23.4195993152
 03/24  15:00:00,64.712323573,6.55691563658,16.427060315,0.0,18.7433767983,22.9618409725,41.4469147313,0.0,18.025,23.4219147313
 03/24  16:00:00,67.5346230463,6.54276598749,14.8121696414,0.0,18.7433767983,27.431320555,23.7938616653,0.0,18.025,5.76886166531
 03/24  17:00:00,77.6657864435,6.67219656642,12.6254081999,0.0,17.6635504202,40.6971502883,5.78316503224,0.0,0.0,5.78316503224
 03/24  18:00:00,83.868961657,6.76689519084,12.2284444878,0.0,27.5259009287,37.3340067412,17.4996187357,0.0833077360908,0.0,17.4163109996
 03/24  19:00:00,92.009595694,6.82944944689,12.3295975517,0.0,33.8341110165,33.3544677425,12.8876044635,1.31370812924,0.0,11.5738963343
 03/24  20:00:00,102.811738074,6.96754081183,12.9554873974,0.0,36.5179666069,38.8247702939,14.4974017985,2.92492917013,0.0,11.5724726284
 03/24  21:00:00,96.7992167597,6.9429612362,12.4820220495,0.0,32.965339924,36.8579353714,17.2947614083,5.66243798453,0.0,11.6323234237
 03/24  22:00:00,69.5915734389,6.49963790831,9.26527753611,0.0,25.6355707503,20.6438685092,19.7862700676,8.19637908429,0.0,11.5898909833
 03/24  23:00:00,46.4376837828,6.09037460124,6.07417942097,0.0,15.0252895274,11.7056064465,23.4572839106,11.9257226898,0.0,11.5315612208
 03/24  24:00:00,39.7928129632,5.91782334162,4.62774344269,0.0,11.6412384099,10.0650221343,14.6271308345,13.7567487195,0.0,0.870382114984
 03/25  01:00:00,40.1795901203,5.83018977489,3.90350589624,0.0,12.8411359301,10.0650221343,20.1760923423,15.2638939168,0.0,4.91219842553
 03/25  02:00:00,34.4424232626,5.69769155379,2.91787360965,0.0,8.25718729233,10.0299323277,23.0906447257,17.3284869877,0.0,5.76215773793
 03/25  03:00:00,33.9810911554,5.64297854048,2.51125484151,0.0,8.25718729233,10.0299323277,24.0647163808,18.3026001897,0.0,5.76211619107
 03/25  04:00:00,35.370333144,5.61695749259,2.31977914363,0.0,8.25718729233,11.6354268332,24.3840974752,18.6153933736,0.0,5.76870410158
 03/25  05:00:00,39.2314231306,5.58290283828,2.05649020183,0.0,8.71707943955,15.3327214929,25.0024754354,19.2265020132,0.0,5.77597342228
 03/25  06:00:00,59.7589896014,5.64369110337,2.42699711635,0.0,18.5082010057,25.6353820695,27.2555295384,21.4663270991,0.0,5.78920243925
 03/25  07:00:00,70.2503865577,5.83837687789,3.92372109403,0.0,19.4083231844,41.0650158608,35.6821719123,18.243535493,0.0,17.4386364193
 03/25  08:00:00,98.7800437018,6.25876326202,8.15571161695,0.0,26.3286599382,57.9988325916,51.5743935374,9.96215215111,0.0,41.6122413863
 03/25  09:00:00,85.1803850803,6.13508677055,9.83434606451,0.0,26.3286599382,42.8504436482,52.1958023272,4.63237860173,18.025,29.5384237255
 03/25  10:00:00,59.5922157855,5.90283647573,8.47284231329,0.0,21.7447113004,23.4437158914,49.9829692455,2.52735204098,18.025,29.4306172046
 03/25  11:00:00,56.9685358839,5.89607517001,8.31792138945,0.0,19.3027497915,23.426170988,49.0823453501,1.70330813708,18.025,29.354037213
 03/25  12:00:00,57.6659557602,5.98966576629,8.77983819198,0.0,19.1483137236,23.7250123474,43.6689683912,2.21973219895,18.025,23.4242361923
 03/25  13:00:00,58.0863769054,6.02874564174,9.01563296661,0.0,19.3027497915,23.7161209604,41.4507800836,0.0,18.025,23.4257800836
 03/25  14:00:00,59.193812836,6.15789662871,9.9939173128,0.0,19.3027497915,23.7161209604,41.4508996802,0.0,18.025,23.4258996802
 03/25  15:00:00,59.120668124,6.17860516571,10.1900133611,0.0,19.3027497915,23.426170988,41.4530648952,0.0,18.025,23.4280648952
 03/25  16:00:00,62.6575663309,6.14282442115,9.31136085983,0.0,19.3027497915,27.8956505705,23.7939158831,0.0,18.025,5.76891588312
 03/25  17:00:00,70.5056489821,6.2641354927,8.41552710066,0.0,18.2229234133,37.5968344597,7.84299835413,0.175040087239,0.0,7.66795826689
 03/25  18:00:00,85.6579097228,6.47497273464,9.40353454377,0.0,32.690315043,37.0816133363,12.5435780685,2.89339444223,0.0,9.6501836263
 03/25  19:00:00,91.4517875427,6.54184576138,9.36662227495,0.0,36.8143715336,33.066984531,19.8312828709,8.25756646053,0.0,11.5737164104
 03/25  20:00:00,99.1170105199,6.6598466252,9.78976056149,0.0,36.3493007332,38.7721355839,24.0108395841,12.438554985,0.0,11.5722845991
 03/25  21:00:00,96.8224712564,6.64771076233,9.62522356247,0.0,36.1807251679,36.8228455648,18.5682438786,12.7704045046,0.0,5.79783937399
 03/25  22:00:00,72.1760864944,6.23725197659,6.70890741393,0.0,31.0351095914,20.6438685092,33.7606140548,16.3219128817,0.0,17.4387011731
 03/25  23:00:00,46.2883883225,5.82226778296,3.79070753118,0.0,17.4250845679,11.7056064465,32.9493031414,21.3881617269,0.0,11.5611414145
 03/25  24:00:00,38.8005917635,5.68261560265,2.67083506049,0.0,12.8411359301,10.0650221343,31.3776607242,25.6085211076,0.0,5.76913961658
 03/26  01:00:00,38.575981769,5.64037935909,2.37028806793,0.0,12.925468867,10.100111941,25.198613506,25.178613506,0.0,0.02
 03/26  02:00:00,33.4475742586,5.5760285786,1.92526862034,0.0,8.34152022915,10.0650221343,31.1584772006,25.3966581068,0.0,5.76181909382
 03/26  03:00:00,33.1761914374,5.54128098769,1.68863168802,0.0,8.34152022915,10.0650221343,31.0983217925,25.3365435276,0.0,5.76177826486
 03/26  04:00:00,34.6751252323,5.52598208894,1.59612588388,0.0,8.34152022915,11.6705166398,29.6318655061,23.8628047195,0.0,5.76906078658
 03/26  05:00:00,38.5984612813,5.49635133126,1.39066183818,0.0,8.80141237637,15.3678112995,30.7366799663,24.9605075115,0.0,5.77617245484
 03/26  06:00:00,59.0453626601,5.55661105247,1.80045323098,0.0,18.5082010057,25.6353820695,38.3829786674,26.8227818962,0.0,11.5601967712
 03/26  07:00:00,69.4877006107,5.7460402051,3.13395985521,0.0,19.4926561212,41.1001056674,35.4209094394,23.7883306671,0.0,11.6325787724
 03/26  08:00:00,96.5216421398,6.0341495213,6.12193507188,0.0,26.3286599382,57.9988325916,55.5701922867,13.9612910753,0.0,41.6089012114
 03/26  09:00:00,82.9872766709,5.93613244119,7.95962344657,0.0,26.2443270014,42.8153538416,60.6434280782,7.17692493188,18.025,35.4415031463
 03/26  10:00:00,58.5647862353,5.79052615299,7.55772928214,0.0,21.7447113004,23.4437158914,49.7521521299,2.29889546409,18.025,29.4282566658
 03/26  11:00:00,57.1079924636,5.89537298122,8.3983724452,0.0,19.3449162599,23.4437158914,41.8551204319,0.344042276811,18.025,23.486078155
 03/26  12:00:00,58.1637232273,6.01869762356,9.18886535071,0.0,19.190480192,23.7425572507,41.6201081243,0.169513445522,18.025,23.4255946787
 03/26  13:00:00,59.0148255798,6.13335196444,9.8991890057,0.0,19.260583323,23.698576057,41.4516692076,0.0,18.025,23.4266692076
 03/26  14:00:00,59.4382358572,6.18390742289,10.2720431674,0.0,19.260583323,23.698576057,41.4528122179,0.0,18.025,23.4278122179
 03/26  15:00:00,59.1023373129,6.17036918055,10.2396326388,0.0,19.260583323,23.4086260847,47.3070545759,0.0,18.025,29.2820545759
 03/26  16:00:00,62.1811929228,6.11852473604,8.91900605572,0.0,19.260583323,27.8781056672,18.8321860281,0.787186028065,18.025,0.02
 03/26  17:00:00,69.8109572151,6.23450556705,7.81018300024,0.0,18.1807569449,37.5792895564,13.7590891648,2.22708466921,0.0,11.5320044956
 03/26  18:00:00,85.3715514094,6.47196800492,9.23961096955,0.0,32.6059821062,37.0465235296,11.2465162582,5.46354519841,0.0,5.78297105981
 03/26  19:00:00,91.8389843802,6.56998417204,9.72568554672,0.0,36.8143715336,33.066984531,20.0382775117,8.4638068078,0.0,11.5744707039
 03/26  20:00:00,100.085970753,6.72046174664,10.5786910506,0.0,36.43363367,38.8072253906,22.159725347,10.5867481088,0.0,11.5729772382
 03/26  21:00:00,97.5224599453,6.70968570432,10.3826656145,0.0,36.0963922311,36.7877557581,22.5423435098,10.9685843594,0.0,11.5737591505
 03/26  22:00:00,72.8980425008,6.30756304436,7.47998455842,0.0,30.9507766546,20.6087787026,24.6466807551,13.014365626,0.0,11.6323151291
 03/26  23:00:00,47.3348226754,5.92655065682,4.73286433677,0.0,17.4250845679,11.7056064465,26.266712659,14.7059164378,0.0,11.5607962212
 03/26  24:00:00,40.0933037457,5.79955010405,3.72719264281,0.0,12.925468867,10.100111941,20.876165348,15.1070984591,0.0,5.76906688893
 03/27  01:00:00,36.4592573464,5.71297156196,3.0598764895,0.0,10.0992000411,10.047477231,20.1431682147,14.381399687,0.0,5.76176852773
 03/27  02:00:00,34.069689211,5.64855126603,2.59428686296,0.0,8.25718729233,10.0299323277,15.0637285749,15.0437285749,0.0,0.02
 03/27  03:00:00,33.7828434976,5.61507412512,2.3409159112,0.0,8.25718729233,10.0299323277,21.6525099235,15.8907912748,0.0,5.76171864872
 03/27  04:00:00,35.2831862829,5.60083515638,2.24875968498,0.0,8.25718729233,11.6354268332,20.8300901964,15.061243542,0.0,5.76884665443
 03/27  05:00:00,43.0006840079,5.61742776052,2.36960490164,0.0,12.1011305571,15.3678112995,25.2213203772,13.6614882446,0.0,11.5598321326
 03/27  06:00:00,75.0480599367,5.93537229908,4.57010136175,0.0,19.7275818095,37.2640762949,25.4889363744,13.8578948025,0.0,11.6310415719
 03/27  07:00:00,89.0981972847,6.28169081082,7.20526705116,0.0,24.3117294858,51.2795993405,34.0605647431,10.7007539333,0.0,23.3598108098
 03/27  08:00:00,76.2959489606,5.88257740153,6.07787223003,0.0,23.6694662846,40.6342015617,33.383636477,3.84807970272,0.0,29.5355567743
 03/27  09:00:00,74.0259486287,5.92626883622,8.77189935582,0.0,23.6694662846,35.6302164847,48.1610043999,0.714750373417,18.025,29.4212540265
 03/27  10:00:00,54.9829407324,5.74193290846,7.51018052773,0.0,18.7433767983,22.9618409725,48.8369939974,1.45789353893,18.025,29.3541004585
 03/27  11:00:00,54.3120950946,5.68897511876,6.89478037423,0.0,18.7433767983,22.9618409725,43.5822745996,2.13126043121,18.025,23.4260141683
 03/27  12:00:00,54.2491528509,5.68664031333,6.79072769441,0.0,18.5889407304,23.1597249699,44.4501536538,3.0021005661,18.025,23.4230530877
 03/27  13:00:00,54.7048328111,5.71301196809,6.97353134686,0.0,18.7433767983,23.2517909448,41.6019665383,0.152357889438,18.025,23.4246086488
 03/27  14:00:00,55.6638874812,5.79843010837,7.84716733026,0.0,18.7433767983,23.2517909448,41.4502529592,0.0,18.025,23.4252529592
 03/27  15:00:00,55.9394385318,5.85583724906,8.35526072897,0.0,18.7433767983,22.9618409725,41.4790285016,0.0268591494645,18.025,23.4271693522
 03/27  16:00:00,59.8082653302,5.87637366108,7.75222093234,0.0,18.7433767983,27.431320555,23.9215483838,0.127770402487,18.025,5.76877798131
 03/27  17:00:00,72.2631077435,6.13796618748,7.75697590638,0.0,17.6635504202,40.6971502883,11.6943696226,0.148332567146,0.0,11.5460370555
 03/27  18:00:00,79.876897474,6.31591891417,8.68738783542,0.0,27.5259009287,37.3340067412,13.1029312997,1.48593823265,0.0,11.6169930671
 03/27  19:00:00,88.7423665203,6.44469295148,9.44713951679,0.0,33.8341110165,33.3544677425,14.5832238768,3.00986411262,0.0,11.5733597642
 03/27  20:00:00,100.193227079,6.65603421665,10.6485009929,0.0,36.5179666069,38.8247702939,17.6772138379,6.10322935482,0.0,11.5739844831
 03/27  21:00:00,94.7651283459,6.69480554039,10.6961178466,0.0,32.965339924,36.8579353714,25.2160022695,7.77831202333,0.0,17.4376902462
 03/27  22:00:00,67.7655043309,6.27690899086,7.66195741707,0.0,25.6355707503,20.6438685092,21.2748537293,9.68614774073,0.0,11.5887059885
 03/27  23:00:00,44.7905112124,5.88809052463,4.62930394236,0.0,15.0252895274,11.7056064465,19.0285745236,13.2525120483,0.0,5.77606247532
 03/27  24:00:00,38.4129651157,5.74801204002,3.4177154175,0.0,11.6412384099,10.0650221343,20.6695392502,14.9005588303,0.0,5.7689804199
 03/28  01:00:00,36.1588689261,5.67337189359,2.79909018219,0.0,10.0992000411,10.047477231,21.0021672776,15.2404798334,0.0,5.76168744417
 03/28  02:00:00,33.9162203831,5.62764748396,2.46172411818,0.0,8.25718729233,10.0299323277,15.5517673597,15.5317673597,0.0,0.02
 03/28  03:00:00,33.5985304869,5.59198113844,2.17969819446,0.0,8.25718729233,10.0299323277,22.57240328,16.8108299886,0.0,5.76157329142
 03/28  04:00:00,34.8873920594,5.55755411031,1.89624966953,0.0,8.25718729233,11.6354268332,24.4366295811,18.6678973014,0.0,5.76873227964
 03/28  05:00:00,42.4288001087,5.55504146814,1.86011245996,0.0,12.1011305571,15.3678112995,29.1910233112,19.5872865735,0.0,9.60373673766
 03/28  06:00:00,73.9819293534,5.81538987771,3.62396323171,0.0,19.7275818095,37.2640762949,35.3137352413,21.7166065737,0.0,13.5971286676
 03/28  07:00:00,86.9840322752,6.05250915469,5.32029632827,0.0,24.3117294858,51.2795993405,44.4797137434,21.1209412216,0.0,23.3587725218
 03/28  08:00:00,73.881482034,5.70455301696,3.84143861402,0.0,23.6694662846,40.6342015617,45.6177096718,16.0835262395,0.0,29.5341834323
 03/28  09:00:00,70.4580958775,5.64859617836,5.48172586202,0.0,23.6694662846,35.6302164847,64.1798864059,16.7340984017,18.025,29.4207880042
 03/28  10:00:00,51.6360128764,5.49458117764,4.41060864173,0.0,18.7433767983,22.9618409725,66.0011149519,18.6239586031,18.025,29.3521563488
 03/28  11:00:00,51.3087669445,5.46977571339,4.11065509162,0.0,18.7433767983,22.9618409725,60.4656381752,19.0137278991,18.025,23.4269102761
 03/28  12:00:00,51.0446279345,5.45629264941,3.81655311716,0.0,18.5889407304,23.1597249699,59.313152597,17.8671818302,18.025,23.4209707668
 03/28  13:00:00,51.1615569562,5.44753502154,3.69573620861,0.0,18.7433767983,23.2517909448,58.6741892086,17.2264020741,18.025,23.4227871345
 03/28  14:00:00,51.1209398002,5.44308165195,3.65957166701,0.0,18.7433767983,23.2517909448,57.6169428914,16.1690213647,18.025,23.4229215267
 03/28  15:00:00,50.8925781983,5.4501287585,3.71411239858,0.0,18.7433767983,22.9618409725,58.2181874718,16.7684747486,18.025,23.4247127232
 03/28  16:00:00,54.6788634998,5.46678454705,3.0324086901,0.0,18.7433767983,27.431320555,40.4024093011,16.6087548742,18.025,5.76865442692
 03/28  17:00:00,66.2833714531,5.6055977069,2.30961085055,0.0,17.6635504202,40.6971502883,28.2736960559,16.7277611202,0.0,11.5459349357
 03/28  18:00:00,73.5755361067,5.69165298729,3.01029945249,0.0,27.5259009287,37.3340067412,31.3548896964,19.7380851374,0.0,11.6168045591
 03/28  19:00:00,82.1776362398,5.76582604205,3.5612818979,0.0,33.8341110165,33.3544677425,32.1196943389,20.5458538211,0.0,11.5738405178
 03/28  20:00:00,93.292076911,5.90999598009,4.49339776393,0.0,36.5179666069,38.8247702939,33.8811343988,22.3073165276,0.0,11.5738178712
 03/28  21:00:00,88.0575848323,5.95314720373,4.73024045253,0.0,32.965339924,36.8579353714,40.2570759075,22.8218335252,0.0,17.4352423823
 03/28  22:00:00,62.5871009214,5.7143606223,3.04611045551,0.0,25.6355707503,20.6438685092,35.4573907967,23.8691992515,0.0,11.5881915451
 03/28  23:00:00,41.505131285,5.53371092667,1.6983066842,0.0,15.0252895274,11.7056064465,30.6144223067,24.8385189739,0.0,5.77590333281
 03/28  24:00:00,36.0210541743,5.47645137658,1.29736844133,0.0,11.6412384099,10.0650221343,30.9507879569,25.1819753646,0.0,5.76881259229
 03/29  01:00:00,34.1654377448,5.43573944227,1.00904904992,0.0342457646702,10.0992000411,10.047477231,26.6281112654,26.6081112654,0.0,0.02
 03/29  02:00:00,32.0075743267,5.38936988714,0.659512875502,0.131843969981,8.25718729233,10.0299323277,35.729114429,29.967190367,0.0,5.76192406208
 03/29  03:00:00,31.9159408677,5.36578405049,0.460076640821,0.263231301112,8.25718729233,10.0299323277,37.8209584351,32.0591022862,0.0,5.76185614885
 03/29  04:00:00,33.5673514791,5.35416145872,0.326780617393,0.452824375354,8.25718729233,11.6354268332,39.8471407825,34.078490979,0.0,5.76864980352
 03/29  05:00:00,41.3278005846,5.36900167142,0.416133374489,0.529026402568,12.1011305571,15.3678112995,38.6657190192,32.8755609631,0.0,5.7901580561
 03/29  06:00:00,72.6238633488,5.61948432937,2.3485532194,0.113257665732,19.7275818095,37.2640762949,48.35189009,30.9167071006,0.0,17.4351829893
 03/29  07:00:00,85.1772790697,5.81670343672,3.73315668251,0.0162055309469,24.3117294858,51.2795993405,51.9658113897,28.6072140211,0.0,23.3585973686
 03/29  08:00:00,72.3495040028,5.53543113276,2.34478010078,0.133812388383,23.6694662846,40.6342015617,49.823041186,20.2876663445,0.0,29.5353748414
 03/29  09:00:00,69.3974093447,5.52169660101,4.41149900274,0.136446416813,23.6694662846,35.6302164847,64.6450454582,17.196644762,18.025,29.4234006962
 03/29  10:00:00,50.9591085961,5.3939561829,3.46223516382,0.372098040241,18.7433767983,22.9618409725,66.231313131,18.8551179585,18.025,29.3511951726
 03/29  11:00:00,50.8157554936,5.38448107208,3.27610161309,0.426840601004,18.7433767983,22.9618409725,61.1693438389,19.7187595161,18.025,23.4255843228
 03/29  12:00:00,51.0794219464,5.44446714249,3.63884741084,0.224327730351,18.5889407304,23.1597249699,57.9201805117,16.4768685643,18.025,23.4183119474
 03/29  13:00:00,51.1158776325,5.42425002083,3.50924021648,0.164105154358,18.7433767983,23.2517909448,55.9723474254,14.5281816242,18.025,23.4191658012
 03/29  14:00:00,50.8702227233,5.39944418479,3.29558262285,0.156913418213,18.7433767983,23.2517909448,56.4012536045,14.957885033,18.025,23.4183685715
 03/29  15:00:00,50.715447521,5.41919930776,3.49420372923,0.0737114975599,18.7433767983,22.9618409725,55.9883701092,14.5433099785,18.025,23.4200601307
 03/29  16:00:00,54.5304565177,5.43315408864,2.89742691985,0.0202042347247,18.7433767983,27.431320555,37.1679914937,13.3742616661,18.025,5.76872982755
 03/29  17:00:00,66.1077726094,5.56728489514,2.17232875406,0.0,17.6635504202,40.6971502883,19.274074163,13.491500892,0.0,5.78257327102
 03/29  18:00:00,73.2216381861,5.6383634354,2.70969591011,0.0,27.5259009287,37.3340067412,35.7695737151,18.3547066777,0.0,17.4148670374
 03/29  19:00:00,81.5369440194,5.68527462481,3.00115156066,0.0,33.8341110165,33.3544677425,34.3160192078,22.7428933785,0.0,11.5731258293
 03/29  20:00:00,92.4258256115,5.80500337713,3.73214368418,0.0,36.5179666069,38.8247702939,38.5983187621,27.0267961621,0.0,11.5715226001
 03/29  21:00:00,87.0016407872,5.82961585986,3.7978381255,0.0,32.965339924,36.8579353714,41.0296204955,29.3990371486,0.0,11.6305833469
 03/29  22:00:00,61.4703418455,5.58603229338,2.03258402414,0.0251024098729,25.6355707503,20.6438685092,45.3196245324,33.7312156802,0.0,11.5884088522
 03/29  23:00:00,40.7805501875,5.42040653311,0.820388425854,0.266645072439,15.0252895274,11.7056064465,47.9794196542,36.4476633321,0.0,11.5317563221
 03/29  24:00:00,35.8088887791,5.38408577789,0.455716176464,0.721856244994,11.6412384099,10.0650221343,37.4385830734,37.4185830734,0.0,0.02
 03/30  01:00:00,34.4536803357,5.36773171319,0.223538908158,1.17600738092,10.0992000411,10.047477231,44.4157629015,38.6540296136,0.0,5.76173328791
 03/30  02:00:00,33.9128623711,5.40828926162,0.107834373709,2.56989236239,8.25718729233,10.0299323277,46.6590332435,40.8973847692,0.0,5.76164847426
 03/30  03:00:00,35.4268746927,5.46309124998,0.0791102313964,4.05782819876,8.25718729233,10.0299323277,48.2055051147,42.4439440778,0.0,5.76156103682
 03/30  04:00:00,38.5423986085,5.51596202221,0.0520551497821,5.5408005188,8.25718729233,11.6354268332,51.4166745262,45.6486375681,0.0,5.76803695815
 03/30  05:00:00,47.0924310032,5.54947101263,0.0442458174833,6.48508019962,12.1011305571,15.3678112995,53.5718287383,47.7827773566,0.0,5.78905138169
 03/30  06:00:00,72.1557858512,5.54420356226,1.12245139247,2.83056852757,19.7275818095,37.2640762949,63.5433175401,46.1078290258,0.0,17.4354885143
 03/30  07:00:00,85.0853557822,5.68864448564,2.6947657923,1.09075029617,24.3117294858,51.2795993405,56.1559869157,38.6331898888,0.0,17.5227970269
 03/30  08:00:00,73.0279268464,5.48220734336,1.33879735368,1.87144932846,23.6694662846,40.6342015617,61.3691707469,25.9338347688,0.0,35.4353359782
 03/30  09:00:00,69.9480065962,5.47886401762,3.58065163775,1.56073039907,23.6694662846,35.6302164847,67.367767014,19.9242709666,18.025,29.4184960474
 03/30  10:00:00,52.1638627158,5.43072412191,3.59654967316,1.4057755253,18.7433767983,22.9618409725,56.6897866744,15.1825833954,18.025,23.4822032789
 03/30  11:00:00,51.6812455936,5.44633363127,3.95825336381,0.548328389157,18.7433767983,22.9618409725,57.9644834957,11.924542847,18.025,28.0149406487
 03/30  12:00:00,51.0469661781,5.40325581635,3.58695568485,0.284975623269,18.5889407304,23.1597249699,53.0283688688,10.3314326116,18.025,24.6719362571
 03/30  13:00:00,51.2623583518,5.43476781041,3.74369787023,0.065614525464,18.7433767983,23.2517909448,50.1978431076,8.76033893404,18.025,23.4125041735
 03/30  14:00:00,51.1036182613,5.41878957662,3.65640524901,0.010145125022,18.7433767983,23.2517909448,50.2459179374,8.80933225794,18.025,23.4115856795
 03/30  15:00:00,51.2278411545,5.45766980168,4.04184281728,0.0,18.7433767983,22.9618409725,50.1112230678,8.67303884711,18.025,23.4131842207
 03/30  16:00:00,55.2218170138,5.47728907745,3.56486078515,0.0,18.7433767983,27.431320555,30.9484545344,7.15472513122,18.025,5.76872940317
 03/30  17:00:00,66.7347238333,5.60084582173,2.76572644979,0.0,17.6635504202,40.6971502883,13.6318838063,7.84897651923,0.0,5.7829072871
 03/30  18:00:00,73.8255648626,5.67779204698,3.27420285214,0.0,27.5259009287,37.3340067412,30.5713791305,13.1580895269,0.0,17.4132896036
 03/30  19:00:00,82.2125722805,5.74711924844,3.6149394961,0.0,33.8341110165,33.3544677425,21.4994249601,15.7042878322,0.0,5.79513712787
 03/30  20:00:00,93.0454134463,5.87764705091,4.27909655815,0.0,36.5179666069,38.8247702939,34.0178493611,22.4445304605,0.0,11.5733189006
 03/30  21:00:00,87.5448539997,5.89494493091,4.27573186507,0.0,32.965339924,36.8579353714,43.2519744584,25.817007151,0.0,17.4349673075
 03/30  22:00:00,61.8276298164,5.62523131769,2.3757827296,0.0,25.6355707503,20.6438685092,39.7596749196,28.1711564574,0.0,11.5885184622
 03/30  23:00:00,40.8869925138,5.45735692269,1.15653140468,0.0,15.0252895274,11.7056064465,35.7171862594,29.941328105,0.0,5.77585815432
 03/30  24:00:00,35.4418933903,5.4027996,0.77771759191,0.0141482388194,11.6412384099,10.0650221343,37.3105273009,31.5420482947,0.0,5.76847900619
 03/31  01:00:00,33.755025002,5.36890473875,0.476135994225,0.223582874426,10.0992000411,10.047477231,40.1494667447,34.3877482416,0.0,5.76171850312
 03/31  02:00:00,32.0807746427,5.35490376338,0.260204809336,0.638824073382,8.25718729233,10.0299323277,42.0878069705,36.3261766325,0.0,5.76163033803
 03/31  03:00:00,32.4506372868,5.3570262333,0.156269046742,1.11050072676,8.25718729233,10.0299323277,37.2218042193,37.2018042193,0.0,0.02
 03/31  04:00:00,34.7077891801,5.37420966305,0.0889804553384,1.81102097966,8.25718729233,11.6354268332,43.639205382,37.8704054732,0.0,5.7687999088
 03/31  05:00:00,42.8193387592,5.39698492384,0.10493808534,2.30378654478,12.1011305571,15.3678112995,48.7615653332,37.2022063954,0.0,11.5593589378
 03/31  06:00:00,70.7797958781,5.55508634703,1.69740750334,0.868751578548,19.7275818095,37.2640762949,48.9774463162,37.3468357453,0.0,11.6306105709
 03/31  07:00:00,84.906225658,5.74091374556,3.18117134841,0.372957268829,24.3117294858,51.2795993405,54.8753004397,31.519585097,0.0,23.3557153427
 03/31  08:00:00,72.5182969476,5.50583210683,1.96924766196,0.70775455604,23.6694662846,40.6342015617,56.3533112484,20.9193422273,0.0,35.4339690211
 03/31  09:00:00,69.7007054915,5.5109534299,4.38735347908,0.474643538081,23.6694662846,35.6302164847,61.1794679995,13.7379874819,18.025,29.4164805176
 03/31  10:00:00,52.0095968811,5.46369283128,4.55515563129,0.25994021396,18.7433767983,22.9618409725,48.728958178,7.22060606099,18.025,23.483352117
 03/31  11:00:00,52.6003665594,5.53059338488,5.28631643264,0.0551305171975,18.7433767983,22.9618409725,44.4491170699,3.0032021909,18.025,23.420914879
 03/31  12:00:00,53.2508371128,5.58864731231,5.89041708068,0.0,18.5889407304,23.1597249699,43.7694618777,2.32404920589,18.025,23.4204126718
 03/31  13:00:00,53.7919169207,5.62407147479,6.14956881874,0.0,18.7433767983,23.2517909448,41.4532571782,0.00664599925863,18.025,23.4216111789
 03/31  14:00:00,54.586269495,5.68963359197,6.87835895114,0.0,18.7433767983,23.2517909448,41.4469959128,0.0,18.025,23.4219959128
 03/31  15:00:00,54.7180634323,5.72660317929,7.2631330014,0.0,18.7433767983,22.9618409725,41.4484213657,0.0,18.025,23.4234213657
 03/31  16:00:00,58.5998390041,5.73596995689,6.68421069924,0.0,18.7433767983,27.431320555,23.7935598602,0.0,18.025,5.76855986017
 03/31  17:00:00,70.9911169073,5.99008504373,6.63288521512,0.0,17.6635504202,40.6971502883,11.5451553509,0.0,0.0,11.5451553509
 03/31  18:00:00,78.5167250289,6.15816705943,7.48500268252,0.0,27.5259009287,37.3340067412,12.1531236631,0.538016714478,0.0,11.6151069486
 03/31  19:00:00,87.3155841467,6.27936276729,8.18571304865,0.0,33.8341110165,33.3544677425,13.433968335,1.86066643904,0.0,11.573301896
 03/31  20:00:00,99.224660242,6.52806616051,9.80793072931,0.0,36.5179666069,38.8247702939,14.0755311587,2.50236011783,0.0,11.5731710408
 03/31  21:00:00,94.3105397235,6.60881772985,10.3275543626,0.0,32.965339924,36.8579353714,18.2001000349,2.5588824347,0.0,15.6412176002
 03/31  22:00:00,67.5414504692,6.21127543987,7.50356748226,0.0,25.6355707503,20.6438685092,16.6016714897,3.22784843665,0.0,13.373823053
 03/31  23:00:00,45.023463345,5.86758696728,4.88277498865,0.0,15.0252895274,11.7056064465,9.91942306889,4.14355778347,0.0,5.77586528542
 03/31  24:00:00,38.7870381382,5.75070093848,3.78911290447,0.0,11.6412384099,10.0650221343,10.7733069586,5.00448853739,0.0,5.76881842122
 04/01  01:00:00,39.5911149069,5.72274081102,3.42249752986,0.0,12.8411359301,10.0650221343,5.64418834691,5.62418834691,0.0,0.02
 04/01  02:00:00,34.2976499815,5.65318327911,2.81762632849,0.0,8.25718729233,10.0299323277,11.984520818,6.22293887286,0.0,5.76158194515
 04/01  03:00:00,33.8944462195,5.61823609547,2.44936909724,0.0,8.25718729233,10.0299323277,12.61747562,6.85600082057,0.0,5.76147479947
 04/01  04:00:00,35.3231859447,5.59720381587,2.29240738447,0.0,8.25718729233,11.6354268332,13.2381153364,7.46938215941,0.0,5.76873317701
 04/01  05:00:00,39.4414830345,5.58819406856,2.26128781943,0.0,8.71707943955,15.3327214929,13.0678934406,7.2921868981,0.0,5.77570654254
 04/01  06:00:00,59.1126833879,5.72786485642,3.58055651846,0.0,18.5082010057,25.6353820695,11.4333774366,5.64458655293,0.0,5.78879088362
 04/01  07:00:00,73.0223490218,6.07497538209,6.45915321276,0.0,19.4083231844,41.0650158608,21.9858414877,4.54991942358,0.0,17.4359220642
 04/01  08:00:00,102.486322319,6.54684562965,11.5739979201,0.0,26.3286599382,57.9988325916,41.9642900333,0.373134210468,0.0,41.5911558228
 04/01  09:00:00,87.8266258815,6.33010199585,12.285634917,0.0,26.3286599382,42.8504436482,47.5495936234,0.0,18.025,29.5245936234
 04/01  10:00:00,60.8696235788,5.95490232703,9.69822864671,0.0,21.7447113004,23.4437158914,47.4443200998,0.0,18.025,29.4193200998
 04/01  11:00:00,58.6946354044,5.96860154656,9.97152776804,0.0,19.3027497915,23.426170988,47.3686017005,0.0,18.025,29.3436017005
 04/01  12:00:00,58.9996069465,5.98457410862,10.1186022259,0.0,19.1483137236,23.7250123474,41.4393962599,0.0,18.025,23.4143962599
 04/01  13:00:00,59.3324692446,6.01270936865,10.2777847847,0.0,19.3027497915,23.7161209604,41.4398033493,0.0,18.025,23.4148033493
 04/01  14:00:00,59.8201730454,6.05042807173,10.7277697923,0.0,19.3027497915,23.7161209604,41.4380936391,0.0,18.025,23.4130936391
 04/01  15:00:00,60.0810070866,6.0958939834,11.2330874937,0.0,19.3027497915,23.426170988,41.4410896504,0.0,18.025,23.4160896504
 04/01  16:00:00,64.8760636043,6.16886126715,11.5038375163,0.0,19.3027497915,27.8956505705,23.7924260436,0.0,18.025,5.7674260436
 04/01  17:00:00,73.9454999518,6.38564580299,11.7338941784,0.0,18.2229234133,37.5968344597,5.77561136978,0.0,0.0,5.77561136978
 04/01  18:00:00,89.7121988244,6.6999315637,13.2328970421,0.0,32.690315043,37.0816133363,5.78230498496,0.0,0.0,5.78230498496
 04/01  19:00:00,96.1864368586,6.85469005841,13.7884686626,0.0,36.8143715336,33.066984531,11.5730563792,0.0,0.0,11.5730563792
 04/01  20:00:00,103.942163088,7.02026624125,14.2545393076,0.0,36.3493007332,38.7721355839,11.7643385766,0.192293712,0.0,11.5720448646
 04/01  21:00:00,101.49735067,7.01467391389,13.9331850171,0.0,36.1807251679,36.8228455648,12.2212947609,0.647959855986,0.0,11.573334905
 04/01  22:00:00,76.780084221,6.61248022906,10.9377447539,0.0,31.0351095914,20.6438685092,18.6503877487,1.21517995435,0.0,17.4352077943
 04/01  23:00:00,50.4957432709,6.19205218498,7.62832072268,0.0,17.4250845679,11.7056064465,8.96742854379,3.17753034214,0.0,5.78989820165
 04/01  24:00:00,42.2414589873,6.00720453286,5.78713574688,0.0,12.8411359301,10.0650221343,12.3948129224,6.62733141054,0.0,5.76748151188
 04/02  01:00:00,40.8275202683,5.87060469684,4.39161586793,0.0,12.925468867,10.100111941,15.7493633111,9.98779813715,0.0,5.76156517393
 04/02  02:00:00,35.3165393299,5.76771121512,3.60256877616,0.0,8.34152022915,10.0650221343,15.3160605505,9.55460289401,0.0,5.76145765645
 04/02  03:00:00,34.9115216171,5.72027222179,3.24499041993,0.0,8.34152022915,10.0650221343,8.71914777736,8.69914777736,0.0,0.02
 04/02  04:00:00,36.4956034024,5.70932571976,3.23328396886,0.0,8.34152022915,11.6705166398,12.7961739211,7.02760017912,0.0,5.76857374196
 04/02  05:00:00,40.9556373337,5.71640692645,3.52781077745,0.0,8.80141237637,15.3678112995,10.4117306443,4.63619631612,0.0,5.77553432814
 04/02  06:00:00,60.7118011736,5.88208789053,5.02545370714,0.0,18.5082010057,25.6353820695,15.0030013121,3.44456049097,0.0,11.5584408211
 04/02  07:00:00,75.3378210679,6.28844512339,8.44174358811,0.0,19.4926561212,41.1001056674,18.9285752772,1.4934560767,0.0,17.4351192005
 04/02  08:00:00,104.117990969,6.71308050658,13.0394459294,0.0,26.3286599382,57.9988325916,35.8260595528,0.176312072384,0.0,35.6497474804
 04/02  09:00:00,88.2109770569,6.41554316456,12.703977224,0.0,26.2443270014,42.8153538416,53.9325226784,0.48202876861,18.025,35.4254939098
 04/02  10:00:00,61.7157936959,6.07289857875,10.4264097511,0.0,21.7447113004,23.4437158914,48.2273313975,0.783502918661,18.025,29.4188284789
 04/02  11:00:00,60.4501800204,6.17282289223,11.4631444518,0.0,19.3449162599,23.4437158914,41.5029100564,0.0,18.025,23.4779100564
 04/02  12:00:00,60.4533087779,6.15710261016,11.3400688798,0.0,19.190480192,23.7425572507,41.4439992149,0.0,18.025,23.4189992149
 04/02  13:00:00,61.8269052776,6.29107986337,12.5535637968,0.0,19.260583323,23.698576057,41.4447580378,0.0,18.025,23.4197580378
 04/02  14:00:00,65.4038551343,6.50976131362,15.911832594,0.0,19.260583323,23.698576057,41.4448632974,0.0,18.025,23.4198632974
 04/02  15:00:00,66.9728763472,6.60051242414,17.6800521528,0.0,19.260583323,23.4086260847,41.4460042671,0.0,18.025,23.4210042671
 04/02  16:00:00,71.9963270826,6.65862038844,18.1940626682,0.0,19.260583323,27.8781056672,23.7934227531,0.0,18.025,5.76842275311
 04/02  17:00:00,81.3950841873,6.91951867705,18.7093234726,0.0,18.1807569449,37.5792895564,5.77551874767,0.0,0.0,5.77551874767
 04/02  18:00:00,96.3504431522,7.23992856481,19.4505728992,0.0,32.6059821062,37.0465235296,11.5448597793,0.0,0.0,11.5448597793
 04/02  19:00:00,101.551766333,7.35308272132,18.6554144338,0.0,36.8143715336,33.066984531,11.5729825944,0.0,0.0,11.5729825944
 04/02  20:00:00,108.648116682,7.46107497202,18.4002681973,0.0,36.43363367,38.8072253906,5.81144538454,0.0167024880065,0.0,5.79474289653
 04/02  21:00:00,105.389878469,7.408194365,17.551623941,0.0,36.0963922311,36.7877557581,11.5734165308,0.0,0.0,11.5734165308
 04/02  22:00:00,80.1355004633,6.9699182324,14.0551555631,0.0,30.9507766546,20.6087787026,17.4344660635,0.0,0.0,17.4344660635
 04/02  23:00:00,54.3689388122,6.57116853732,11.1224051089,0.0,17.4250845679,11.7056064465,11.5591106314,0.0,0.0,11.5591106314
 04/02  24:00:00,46.8900720678,6.42717237479,9.89636250717,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/03  01:00:00,42.6227712399,6.28373231095,8.6526469128,0.0,10.0992000411,10.047477231,5.76177689762,0.0,0.0,5.76177689762
 04/03  02:00:00,39.5356898545,6.16025385884,7.54859992724,0.0,8.25718729233,10.0299323277,5.86391661629,0.102537619991,0.0,5.7613789963
 04/03  03:00:00,38.8335393767,6.09100380923,6.91570120314,0.0,8.25718729233,10.0299323277,6.11890854472,0.357656273,0.0,5.76125227172
 04/03  04:00:00,40.0875667165,6.05051862372,6.60348094169,0.0,8.25718729233,11.6354268332,2.69966444615,0.43363858866,0.0,2.26602585749
 04/03  05:00:00,48.0127216343,6.08018820095,6.91892423468,0.0,12.1011305571,15.3678112995,9.71091063209,0.407351209679,0.0,9.30355942242
 04/03  06:00:00,80.6027029607,6.6389990137,11.3051834786,0.0,19.7275818095,37.2640762949,17.4897829389,0.0554193602494,0.0,17.4343635787
 04/03  07:00:00,97.6334256089,7.04775098849,14.9745357832,0.0,24.3117294858,51.2795993405,17.5190762218,0.0,0.0,17.5190762218
 04/03  08:00:00,85.065984294,6.57272095618,14.1578285313,0.0,23.6694662846,40.6342015617,35.4388317246,0.0103296428903,0.0,35.4285020817
 04/03  09:00:00,81.8581549973,6.54228645068,15.9881335679,0.0,23.6694662846,35.6302164847,47.4349261198,0.0,18.025,29.4099261198
 04/03  10:00:00,61.0617861154,6.19777041748,13.1332247327,0.0,18.7433767983,22.9618409725,41.5045022775,0.0,18.025,23.4795022775
 04/03  11:00:00,60.1852891514,6.14464634076,12.3123272463,0.0,18.7433767983,22.9618409725,41.4450611498,0.0,18.025,23.4200611498
 04/03  12:00:00,62.5491928444,6.28553256562,14.4918965711,0.0,18.5889407304,23.1597249699,41.4446032678,0.0,18.025,23.4196032678
 04/03  13:00:00,67.0207070708,6.54386310142,18.4585768412,0.0,18.7433767983,23.2517909448,41.4456440537,0.0,18.025,23.4206440537
 04/03  14:00:00,68.3247187262,6.58467621581,19.7217757218,0.0,18.7433767983,23.2517909448,41.4465996257,0.0,18.025,23.4215996257
 04/03  15:00:00,66.6841114244,6.54629158148,18.4095029902,0.0,18.7433767983,22.9618409725,41.4475805162,0.0,18.025,23.4225805162
 04/03  16:00:00,70.4511988806,6.58326964385,17.6882854775,0.0,18.7433767983,27.431320555,23.7932762918,0.0,18.025,5.76827629185
 04/03  17:00:00,83.5723561567,6.88687383677,18.3173546056,0.0,17.6635504202,40.6971502883,11.5433918667,0.0,0.0,11.5433918667
 04/03  18:00:00,90.292093134,7.07866337558,18.3399053944,0.0,27.5259009287,37.3340067412,11.6146210171,0.0,0.0,11.6146210171
 04/03  19:00:00,98.0321253478,7.17610393147,18.0055346574,0.0,33.8341110165,33.3544677425,11.5726989057,0.0,0.0,11.5726989057
 04/03  20:00:00,107.995008484,7.31026417756,17.7961008543,0.0,36.5179666069,38.8247702939,11.6225426411,0.0497821663616,0.0,11.5727604747
 04/03  21:00:00,101.869330835,7.30905791486,17.1861375555,0.0,32.965339924,36.8579353714,17.4324824691,0.0,0.0,17.4324824691
 04/03  22:00:00,74.4175925743,6.86691647193,13.7240924907,0.0,25.6355707503,20.6438685092,11.5863243965,0.0,0.0,11.5863243965
 04/03  23:00:00,51.3036854704,6.4683900043,10.5622072584,0.0,15.0252895274,11.7056064465,5.8063020141,0.0307080303455,0.0,5.77559398375
 04/03  24:00:00,43.6328745942,6.23097848961,8.15468241466,0.0,11.6412384099,10.0650221343,7.80900356217,2.04043799815,0.0,5.76856556402
 04/04  01:00:00,39.9317746573,6.04732457773,6.198062391,0.0,10.0992000411,10.047477231,5.61153899764,5.59153899764,0.0,0.02
 04/04  02:00:00,36.6219539502,5.91570335518,4.87941805809,0.0,8.25718729233,10.0299323277,13.7147023227,7.95335483647,0.0,5.76134748623
 04/04  03:00:00,35.6340186173,5.81792221902,3.98926350323,0.0,8.25718729233,10.0299323277,15.9062609233,10.1450508282,0.0,5.76121009509
 04/04  04:00:00,36.4763452961,5.73610191261,3.30667978754,0.0,8.25718729233,11.6354268332,18.0234225004,12.2550366759,0.0,5.76838582455
 04/04  05:00:00,43.8107735824,5.70949348067,3.08767809129,0.0,12.1011305571,15.3678112995,19.0491400028,13.2596543625,0.0,5.78948564029
 04/04  06:00:00,74.6062473168,6.10557274062,5.84216643309,0.0,19.7275818095,37.2640762949,31.6516307318,14.2204419373,0.0,17.4311887945
 04/04  07:00:00,90.2663798681,6.42733431319,8.22791812244,0.0,24.3117294858,51.2795993405,30.5470646592,13.0277377276,0.0,17.5193269316
 04/04  08:00:00,76.8731478759,5.97493094942,6.56279244026,0.0,23.6694662846,40.6342015617,43.4047820689,7.97949347076,0.0,35.4252885982
 04/04  09:00:00,73.7512776611,5.93601423249,8.487537445,0.0,23.6694662846,35.6302164847,53.5218835709,6.08664448748,18.025,29.4102390835
 04/04  10:00:00,55.1477225869,5.79483852514,7.62209699231,0.0,18.7433767983,22.9618409725,46.8896595495,5.38712024129,18.025,23.4775393082
 04/04  11:00:00,55.9897335688,5.89756477416,8.36385664714,0.0,18.7433767983,22.9618409725,44.6535971085,3.20823750409,18.025,23.4203596044
 04/04  12:00:00,57.0254997262,6.01807346983,9.23566396358,0.0,18.5889407304,23.1597249699,44.5924266691,3.14640920595,18.025,23.4210174631
 04/04  13:00:00,58.1039591023,6.11696879618,9.96872716223,0.0,18.7433767983,23.2517909448,41.558933444,0.112114404452,18.025,23.4218190396
 04/04  14:00:00,58.8134165244,6.18750547464,10.6076482803,0.0,18.7433767983,23.2517909448,47.2885984042,0.0,18.025,29.2635984042
 04/04  15:00:00,58.8916996197,6.21879823562,10.9445902733,0.0,18.7433767983,22.9618409725,41.6584304602,0.227047566269,18.025,23.4063828939
 04/04  16:00:00,62.7751361191,6.23358250883,10.3619124581,0.0,18.7433767983,27.431320555,18.4002394762,0.355239476156,18.025,0.02
 04/04  17:00:00,74.9835480723,6.4737896505,10.1416363049,0.0,17.6635504202,40.6971502883,11.9592400905,0.415503441136,0.0,11.5437366493
 04/04  18:00:00,82.7257917465,6.65714354535,11.1951328208,0.0,27.5259009287,37.3340067412,12.9837739055,1.36883330244,0.0,11.6149406031
 04/04  19:00:00,91.1902591472,6.74662683295,11.5931533314,0.0,33.8341110165,33.3544677425,14.5398413002,2.96707697761,0.0,11.5727643225
 04/04  20:00:00,101.634618586,6.86360685542,11.8823749297,0.0,36.5179666069,38.8247702939,19.6816641291,8.10959222803,0.0,11.5720719011
 04/04  21:00:00,95.7191226594,6.84719977112,11.4977993694,0.0,32.965339924,36.8579353714,27.5386787097,10.1060101669,0.0,17.4326685429
 04/04  22:00:00,68.7473931777,6.41764299047,8.50317447299,0.0,25.6355707503,20.6438685092,22.6847856821,11.0982734967,0.0,11.5865121853
 04/04  23:00:00,45.9564817078,6.03352360662,5.64987463896,0.0,15.0252895274,11.7056064465,18.0784841662,12.3030805729,0.0,5.77540359331
 04/04  24:00:00,39.6007724024,5.88839323644,4.46516887096,0.0,11.6412384099,10.0650221343,17.546359803,11.7780044167,0.0,5.76835538638
 04/05  01:00:00,37.1937123622,5.79071773,3.71660971711,0.0,10.0992000411,10.047477231,11.5604344435,11.5404344435,0.0,0.02
 04/05  02:00:00,34.4962054456,5.69577159221,2.97360453121,0.0,8.25718729233,10.0299323277,18.6522459372,12.8907432619,0.0,5.76150267526
 04/05  03:00:00,34.1329420764,5.6533808765,2.65273099008,0.0,8.25718729233,10.0299323277,19.5545025422,13.7931469554,0.0,5.76135558684
 04/05  04:00:00,35.5339635743,5.62841844643,2.47198472633,0.0,8.25718729233,11.6354268332,19.8243415822,14.0558372124,0.0,5.76850436974
 04/05  05:00:00,43.2227467997,5.64221962211,2.56693182826,0.0,12.1011305571,15.3678112995,19.0834275628,13.2945166085,0.0,5.78891095426
 04/05  06:00:00,73.8312437639,6.00452356451,5.16822379437,0.0,19.7275818095,37.2640762949,28.8731699148,11.4421431703,0.0,17.4310267445
 04/05  07:00:00,89.9167310643,6.36801142457,7.93760640192,0.0,24.3117294858,51.2795993405,26.7409527243,9.22379975877,0.0,17.5171529656
 04/05  08:00:00,76.3778567598,5.89960944621,6.14283330154,0.0,23.6694662846,40.6342015617,41.169665881,5.74661298761,0.0,35.4230528934
 04/05  09:00:00,72.7657723425,5.81983446442,7.61821916327,0.0,23.6694662846,35.6302164847,53.6084459939,6.17397640908,18.025,29.4094695848
 04/05  10:00:00,53.6816008227,5.64097125688,6.3098480257,0.0,18.7433767983,22.9618409725,49.216184899,7.71481442624,18.025,23.4763704728
 04/05  11:00:00,53.3627917722,5.61794174689,6.01654160744,0.0,18.7433767983,22.9618409725,49.5184152279,8.0742270911,18.025,23.4191881368
 04/05  12:00:00,53.3659219768,5.61739256036,5.97677130021,0.0,18.5889407304,23.1597249699,48.3871638741,6.942493527,18.025,23.4196703471
 04/05  13:00:00,53.9646583783,5.66674066808,6.27965821083,0.0,18.7433767983,23.2517909448,45.602438918,4.15708251564,18.025,23.4203564024
 04/05  14:00:00,53.9472028144,5.64579937712,6.28314398562,0.0,18.7433767983,23.2517909448,43.8532880986,2.40722289523,18.025,23.4210652034
 04/05  15:00:00,54.2845066601,5.68046396596,6.87573396905,0.0,18.7433767983,22.9618409725,49.4042890228,2.11905012312,18.025,29.2602388997
 04/05  16:00:00,58.8332442283,5.74508139388,6.9085277658,0.0,18.7433767983,27.431320555,19.2967576373,1.25175763734,18.025,0.02
 04/05  17:00:00,71.5303023623,6.03082359851,7.13136332593,0.0,17.6635504202,40.6971502883,12.3668701605,0.822636827511,0.0,11.5442333329
 04/05  18:00:00,79.4278998235,6.22667194805,8.32772420077,0.0,27.5259009287,37.3340067412,13.3997016411,1.7856673256,0.0,11.6140343155
 04/05  19:00:00,87.0557504389,6.40830210957,9.68097642138,0.0,33.8341110165,33.3544677425,13.6285163257,2.05628270914,0.0,11.5722336166
 04/05  20:00:00,101.056588096,6.67732222083,11.4906372122,0.0,36.5179666069,38.8247702939,14.9002618274,3.32805346509,0.0,11.5722083623
 04/05  21:00:00,96.4003352482,6.78195188452,12.2442699644,0.0,32.965339924,36.8579353714,15.9728921031,1.95676603654,0.0,14.0161260666
 04/05  22:00:00,69.0723058264,6.3437128749,8.90202590232,0.0,25.6355707503,20.6438685092,17.7816165398,2.79571985768,0.0,14.9858966821
 04/05  23:00:00,46.1934181163,5.97752502631,5.9428140203,0.0,15.0252895274,11.7056064465,9.822571606,4.04728355597,0.0,5.77528805003
 04/05  24:00:00,39.7964215835,5.84958869287,4.69962671467,0.0,11.6412384099,10.0650221343,11.0279159713,5.25964312393,0.0,5.76827284732
 04/06  01:00:00,37.2005202061,5.75670600569,3.75743209984,0.0,10.0992000411,10.047477231,6.97703008827,6.95703008827,0.0,0.02
 04/06  02:00:00,34.1967012445,5.65109533075,2.7187788214,0.0,8.25718729233,10.0299323277,16.2984754541,10.5369995657,0.0,5.76147588846
 04/06  03:00:00,33.6508660666,5.59545076718,2.22858802208,0.0,8.25718729233,10.0299323277,20.3483247833,14.5874155757,0.0,5.76090920762
 04/06  04:00:00,35.012922045,5.56900565422,2.01036075793,0.0,8.25718729233,11.6354268332,21.6843898107,15.9163628336,0.0,5.7680269771
 04/06  05:00:00,42.6919983959,5.58216245293,2.09624686395,0.0,12.1011305571,15.3678112995,20.9659237437,15.1765602359,0.0,5.78936350778
 04/06  06:00:00,72.8081711034,5.89375223826,4.25593192254,0.0,19.7275818095,37.2640762949,32.8157586748,15.3862060066,0.0,17.4295526682
 04/06  07:00:00,88.5261763314,6.22036263692,6.69471823414,0.0,24.3117294858,51.2795993405,31.6214578437,14.1049062013,0.0,17.5165516424
 04/06  08:00:00,75.0668630265,5.786893031,4.94456567114,0.0,23.6694662846,40.6342015617,45.3009014104,9.88019619058,0.0,35.4207052198
 04/06  09:00:00,71.9143050935,5.75459155675,6.8320012341,0.0,23.6694662846,35.6302164847,55.9305883782,8.49976514919,18.025,29.405823229
 04/06  10:00:00,53.3013451126,5.61994742781,5.95062310404,0.0,18.7433767983,22.9618409725,50.5591603271,9.05796232527,18.025,23.4761980018
 04/06  11:00:00,53.3318015223,5.62678988417,5.97670705309,0.0,18.7433767983,22.9618409725,49.662704615,8.22092600255,18.025,23.4167786125
 04/06  12:00:00,54.2710806102,5.70821363804,6.79111436308,0.0,18.5889407304,23.1597249699,46.5496483015,5.10875313502,18.025,23.4158951665
 04/06  13:00:00,55.4227396903,5.8082280735,7.59625637692,0.0,18.7433767983,23.2517909448,42.4793459903,1.0378366687,18.025,23.4165093216
 04/06  14:00:00,56.1903116043,5.88079403145,8.29126237063,0.0,18.7433767983,23.2517909448,41.5330847898,0.0910135156212,18.025,23.4170712742
 04/06  15:00:00,56.499465153,5.92722275477,8.84393713586,0.0,18.7433767983,22.9618409725,41.7342034397,0.291556823171,18.025,23.4176466165
 04/06  16:00:00,60.9182921835,5.9840369211,8.75461826462,0.0,18.7433767983,27.431320555,23.793185201,0.0,18.025,5.76818520098
 04/06  17:00:00,73.5368851178,6.2616559447,8.90711487824,0.0,17.6635504202,40.6971502883,11.5441387076,0.0,0.0,11.5441387076
 04/06  18:00:00,80.9482295628,6.42955035418,9.64518322717,0.0,27.5259009287,37.3340067412,12.6331094201,1.01897921993,0.0,11.6141302002
 04/06  19:00:00,87.6047910678,6.53306120172,10.1052661273,0.0,33.8341110165,33.3544677425,14.2242203537,2.65217137515,0.0,11.5720489785
 04/06  20:00:00,100.664402062,6.71849772167,11.0572850914,0.0,36.5179666069,38.8247702939,17.2249977035,5.6546595716,0.0,11.5703381319
 04/06  21:00:00,95.0267623513,6.7334973202,10.9191631992,0.0,32.965339924,36.8579353714,19.0603920341,7.43241562742,0.0,11.6279764067
 04/06  22:00:00,67.6760131691,6.28056766538,7.56888641841,0.0,25.6355707503,20.6438685092,21.9263652604,10.3401140826,0.0,11.5862511778
 04/06  23:00:00,44.6882860996,5.88506745465,4.53014418383,0.0,15.0252895274,11.7056064465,19.3946889814,13.6205050368,0.0,5.77418394463
 04/06  24:00:00,38.1812908334,5.7259413022,3.20814742659,0.0,11.6412384099,10.0650221343,21.5103751535,15.7419281216,0.0,5.76844703188
 04/07  01:00:00,35.913776168,5.65031827893,2.57707686918,0.0,10.0992000411,10.047477231,22.5067672023,16.7453372503,0.0,5.76142995202
