Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  02:00:00,33.6039056102,5.59795488755,2.17912597394,0.0,8.25718729233,10.0299323277,23.8505015392,18.0891007862,0.0,5.76140075301
 04/07  03:00:00,33.2495680758,5.55790573044,1.86483960532,0.0,8.25718729233,10.0299323277,25.7703946341,20.009569507,0.0,5.76082512716
 04/07  04:00:00,34.7484053146,5.54309749307,1.77175597163,0.0,8.25718729233,11.6354268332,18.8740688484,18.8540688484,0.0,0.02
 04/07  05:00:00,42.4801066244,5.5603426226,1.90618011113,0.0,12.1011305571,15.3678112995,28.4655511277,16.907204386,0.0,11.5583467418
 04/07  06:00:00,72.3818860228,5.84451251405,3.87889801525,0.0,19.7275818095,37.2640762949,33.5401020836,16.1093326059,0.0,17.4307694778
 04/07  07:00:00,88.1401217548,6.16028413285,6.36875886279,0.0,24.3117294858,51.2795993405,29.7033488006,12.1875558951,0.0,17.5157929055
 04/07  08:00:00,76.1186576787,5.84156701903,5.94169801605,0.0,23.6694662846,40.6342015617,38.8811304286,3.46088112888,0.0,35.4202492997
 04/07  09:00:00,73.729134585,5.86388294299,8.53754553983,0.0,23.6694662846,35.6302164847,47.9410537463,0.508414159523,18.025,29.4076395868
 04/07  10:00:00,55.776131106,5.77346205601,8.27190023238,0.0,18.7433767983,22.9618409725,41.785539493,0.285231080435,18.025,23.4753084125
 04/07  11:00:00,57.4780887734,5.92435147255,9.82543573242,0.0,18.7433767983,22.9618409725,41.4427279686,0.0,18.025,23.4177279686
 04/07  12:00:00,61.2577165791,6.14356044676,13.3424085448,0.0,18.5889407304,23.1597249699,41.4363959517,0.0,18.025,23.4113959517
 04/07  13:00:00,64.407135165,6.31845724287,16.0704282793,0.0,18.7433767983,23.2517909448,41.435544666,0.0,18.025,23.410544666
 04/07  14:00:00,65.4524399012,6.40187068174,17.0323183065,0.0,18.7433767983,23.2517909448,41.4360320317,0.0,18.025,23.4110320317
 04/07  15:00:00,65.4290509512,6.45006074325,17.250689159,0.0,18.7433767983,22.9618409725,41.4364916073,0.0,18.025,23.4114916073
 04/07  16:00:00,70.243290002,6.52240636342,17.541244116,0.0,18.7433767983,27.431320555,23.7930856857,0.0,18.025,5.76808568568
 04/07  17:00:00,83.3479488313,6.82981133,18.150027577,0.0,17.6635504202,40.6971502883,5.78190307223,0.0,0.0,5.78190307223
 04/07  18:00:00,89.7582206208,7.01498658515,17.8697429067,0.0,27.5259009287,37.3340067412,17.4093555779,0.0,0.0,17.4093555779
 04/07  19:00:00,94.6443968323,7.08747877021,16.5904641032,0.0,33.8341110165,33.3544677425,11.5703637803,0.0,0.0,11.5703637803
 04/07  20:00:00,106.329805791,7.21882780637,16.2223634175,0.0,36.5179666069,38.8247702939,5.84239929019,0.0463776783944,0.0,5.79602161179
 04/07  21:00:00,99.8041448442,7.18347765933,15.2465785122,0.0,32.965339924,36.8579353714,17.5043802611,0.0733672509728,0.0,17.4310130102
 04/07  22:00:00,72.0996582552,6.70336006188,11.5697472464,0.0,25.6355707503,20.6438685092,12.8561978448,1.27038634801,0.0,11.5858114967
 04/07  23:00:00,48.9534114651,6.29189867295,8.38844476732,0.0,15.0252895274,11.7056064465,7.72014569904,1.94485674228,0.0,5.77528895677
 04/07  24:00:00,42.0798753032,6.10733097296,6.72534528493,0.0,11.6412384099,10.0650221343,9.03454965603,3.26658381374,0.0,5.7679658423
 04/08  01:00:00,42.08710453,6.00159017561,5.63965421505,0.0,12.8411359301,10.0650221343,11.041211154,5.27996392684,0.0,5.76124722713
 04/08  02:00:00,35.521114984,5.80779476894,3.88650071431,0.0,8.25718729233,10.0299323277,10.1176050936,10.0976050936,0.0,0.02
 04/08  03:00:00,34.9448126726,5.74144758062,3.37654560249,0.0,8.25718729233,10.0299323277,15.5469431656,9.78545884601,0.0,5.76148431963
 04/08  04:00:00,36.1231249378,5.69223102258,2.99734554289,0.0,8.25718729233,11.6354268332,16.0956760144,10.3276512252,0.0,5.76802478921
 04/08  05:00:00,39.8913691493,5.64802260888,2.65137786061,0.0,8.71707943955,15.3327214929,17.9230223657,12.1477605499,0.0,5.77526181578
 04/08  06:00:00,57.0594587004,5.73953850023,3.39969967777,0.0,18.5082010057,25.6353820695,22.9827521495,11.4249179415,0.0,11.5578342081
 04/08  07:00:00,72.7440150103,6.07768613725,6.17818785639,0.0,19.4083231844,41.0650158608,19.5384535738,7.91060392094,0.0,11.6278496528
 04/08  08:00:00,102.695325838,6.60282134971,11.7271298939,0.0,26.3286599382,57.9988325916,42.4223268215,0.851498410511,0.0,41.570828411
 04/08  09:00:00,88.7799302996,6.43675046075,13.1323618865,0.0,26.3286599382,42.8504436482,47.5388251152,0.0,18.025,29.5138251152
 04/08  10:00:00,62.0084268624,6.08556847968,10.7064180195,0.0,21.7447113004,23.4437158914,47.6775860045,0.242341315876,18.025,29.4102446887
 04/08  11:00:00,58.8170381303,6.01943261382,10.0431381364,0.0,19.3027497915,23.426170988,47.7723530739,0.413993878093,18.025,29.3333591958
 04/08  12:00:00,60.1885390225,6.15804189177,11.1340920015,0.0,19.1483137236,23.7250123474,41.6712446627,0.238442866836,18.025,23.4078017959
 04/08  13:00:00,59.8598111156,6.11804616298,10.6998150781,0.0,19.3027497915,23.7161209604,41.4325730125,0.0,18.025,23.4075730125
 04/08  14:00:00,59.6110988101,6.10342010929,10.465728856,0.0,19.3027497915,23.7161209604,41.4295877415,0.0,18.025,23.4045877415
 04/08  15:00:00,59.2777722781,6.10960217578,10.4161701346,0.0,19.3027497915,23.426170988,41.8011760432,0.368793239509,18.025,23.4073828037
 04/08  16:00:00,62.4862705619,6.05783353197,9.22509978261,0.0,19.3027497915,27.8956505705,24.4538564398,0.66074768693,18.025,5.76810875291
 04/08  17:00:00,70.7947638838,6.23377129764,8.73506556706,0.0,18.2229234133,37.5968344597,6.31837338964,0.543305469098,0.0,5.77506792054
 04/08  18:00:00,86.8136654706,6.5193649353,10.5149714857,0.0,32.690315043,37.0816133363,7.3243076793,1.54263129655,0.0,5.78167638274
 04/08  19:00:00,91.9978941533,6.68834312884,11.6503234938,0.0,36.8143715336,33.066984531,13.8752719145,2.30435274447,0.0,11.57091917
 04/08  20:00:00,102.465681886,6.88865345606,12.9097245273,0.0,36.3493007332,38.7721355839,15.5525146305,3.98174959419,0.0,11.5707650364
 04/08  21:00:00,99.7248587098,6.85311988104,12.3222997553,0.0,36.1807251679,36.8228455648,17.6461670934,6.07518551656,0.0,11.5709815769
 04/08  22:00:00,74.9228210503,6.44854744128,9.24449345142,0.0,31.0351095914,20.6438685092,18.988916323,7.36165296575,0.0,11.6272633572
 04/08  23:00:00,49.2258293533,6.07943591468,6.4710653907,0.0,17.4250845679,11.7056064465,19.7465585961,8.18848858898,0.0,11.5580700071
 04/08  24:00:00,41.6923772556,5.9546263358,5.29065854141,0.0,12.8411359301,10.0650221343,14.270943741,8.50274164939,0.0,5.76820209156
 04/09  01:00:00,40.8013402156,5.862197926,4.37386555935,0.0,12.925468867,10.100111941,9.69798287764,9.67798287764,0.0,0.02
 04/09  02:00:00,35.1282541636,5.74600135047,3.43601257771,0.0,8.34152022915,10.0650221343,16.5796998327,10.8183269807,0.0,5.76137285203
 04/09  03:00:00,34.5764110947,5.68468867648,2.94548106116,0.0,8.34152022915,10.0650221343,17.6597738982,11.8985905805,0.0,5.76118331767
 04/09  04:00:00,35.9253976431,5.65482119734,2.71760893188,0.0,8.34152022915,11.6705166398,18.2477072714,12.4794915356,0.0,5.76821573575
 04/09  05:00:00,39.9573898015,5.63899323175,2.60701017623,0.0,8.80141237637,15.3678112995,17.7477386664,11.97277074,0.0,5.77496792644
 04/09  06:00:00,57.1959947924,5.75066463335,3.52512122253,0.0,18.5082010057,25.6353820695,16.0648601088,10.2771517381,0.0,5.78770837067
 04/09  07:00:00,72.5532766469,6.05046246055,5.89526051349,0.0,19.4926561212,41.1001056674,26.987273384,9.55812393024,0.0,17.4291494538
 04/09  08:00:00,100.915849501,6.45285599684,10.0976332688,0.0,26.3286599382,57.9988325916,47.6898573184,6.12278769734,0.0,41.567069621
 04/09  09:00:00,85.216753506,6.1537438959,9.97162710581,0.0,26.2443270014,42.8153538416,54.2276692951,6.69451953398,18.025,29.5081497611
 04/09  10:00:00,58.031320735,5.75263203637,7.06225465544,0.0,21.7447113004,23.4437158914,55.9861394643,8.5533136732,18.025,29.4078257911
 04/09  11:00:00,54.8406157212,5.68344277369,6.34300090993,0.0,19.3449162599,23.4437158914,51.3981264158,9.90327743922,18.025,23.4698489766
 04/09  12:00:00,54.5512480052,5.65817108277,5.9369639613,0.0,19.190480192,23.7425572507,52.4377925893,10.9990386428,18.025,23.4137539465
 04/09  13:00:00,54.2765162313,5.64446049278,5.64982075821,0.0,19.260583323,23.698576057,50.1750246102,8.73634626249,18.025,23.4136783477
 04/09  14:00:00,54.1953628815,5.63737308111,5.57575489436,0.0,19.260583323,23.698576057,49.8756601761,8.43685324065,18.025,23.4138069354
 04/09  15:00:00,53.8740830502,5.63264838628,5.54914973327,0.0,19.260583323,23.4086260847,51.1334101215,9.69446151573,18.025,23.4139486057
 04/09  16:00:00,57.4793657654,5.62322192828,4.71252558503,0.0,19.260583323,27.8781056672,33.4934601545,9.70054882189,18.025,5.76791133262
 04/09  17:00:00,65.2905743709,5.73064863785,3.79371686799,0.0,18.1807569449,37.5792895564,14.6948418068,8.91999717639,0.0,5.77484463036
 04/09  18:00:00,81.0858163672,5.97121939472,5.45469414617,0.0,32.6059821062,37.0465235296,23.2834724264,11.7398881691,0.0,11.5435842574
 04/09  19:00:00,86.539307816,6.15242809617,6.72766392982,0.0,36.8143715336,33.066984531,17.4390538296,11.6449161739,0.0,5.79413765568
 04/09  20:00:00,97.4210011152,6.37938131833,8.25490105119,0.0,36.43363367,38.8072253906,23.5114614174,11.9404664998,0.0,11.5709949176
 04/09  21:00:00,94.9631510285,6.38924510453,8.14389662225,0.0,36.0963922311,36.7877557581,24.8656392407,13.2940457461,0.0,11.5715934946
 04/09  22:00:00,70.6624131416,6.02812352604,5.52394192753,0.0,30.9507766546,20.6087787026,32.1367787187,14.7067933893,0.0,17.4299853294
 04/09  23:00:00,45.6774882726,5.72493441625,3.27723721116,0.0,17.4250845679,11.7056064465,21.3623142188,15.5734685854,0.0,5.78884563333
 04/09  24:00:00,38.9361775659,5.66325097344,2.70641540987,0.0,12.925468867,10.100111941,21.5936192927,15.8254117332,0.0,5.76820755947
 04/10  01:00:00,35.5891252097,5.6106196428,2.29213217846,0.0,10.0992000411,10.047477231,21.7952133138,16.0341172373,0.0,5.7610960765
 04/10  02:00:00,33.4148583228,5.57301490687,2.01502909109,0.0,8.25718729233,10.0299323277,21.9854485195,16.2241398964,0.0,5.7613086231
 04/10  03:00:00,33.2114733444,5.54864743457,1.83601318304,0.0,8.25718729233,10.0299323277,16.4250701304,16.4050701304,0.0,0.02
 04/10  04:00:00,34.6769460626,5.53115741856,1.71224798388,0.0,8.25718729233,11.6354268332,22.32717491,16.5589750211,0.0,5.76819988896
 04/10  05:00:00,42.3787183809,5.54589700025,1.81925667183,0.0,12.1011305571,15.3678112995,27.3077917741,15.7509315684,0.0,11.5568602057
 04/10  06:00:00,70.4724386495,5.83717341486,3.86083014163,0.0,19.7275818095,37.2640762949,26.5213692911,14.8950693825,0.0,11.6262999086
 04/10  07:00:00,87.9558745073,6.14755389103,6.19728521739,0.0,24.3117294858,51.2795993405,36.3032565691,12.9589144795,0.0,23.3443420896
 04/10  08:00:00,74.9794560695,5.76128615951,4.88280985432,0.0,23.6694662846,40.6342015617,37.3629250769,7.85123280698,0.0,29.5116922699
 04/10  09:00:00,71.7660316368,5.72326568766,6.71508708274,0.0,23.6694662846,35.6302164847,54.353836964,6.92941860106,18.025,29.3994183629
 04/10  10:00:00,53.340491959,5.60511328257,6.00462511308,0.0,18.7433767983,22.9618409725,54.3418652794,6.98165019931,18.025,29.3352150801
 04/10  11:00:00,53.0021929003,5.57439673294,5.69950681311,0.0,18.7433767983,22.9618409725,48.3482248965,6.91262333187,18.025,23.4106015647
 04/10  12:00:00,53.0128241081,5.57034130379,5.67074372682,0.0,18.5889407304,23.1597249699,47.1498102053,5.72377919004,18.025,23.4010310152
 04/10  13:00:00,53.2316162423,5.57659322184,5.6367837768,0.0,18.7433767983,23.2517909448,44.1289030801,2.70287316545,18.025,23.4010299147
 04/10  14:00:00,53.3488728125,5.58369625694,5.74693730361,0.0,18.7433767983,23.2517909448,43.5298235951,2.10621939611,18.025,23.398604199
 04/10  15:00:00,53.7015615455,5.63051309665,6.34275930695,0.0,18.7433767983,22.9618409725,43.5748262864,2.15117200975,18.025,23.3986542766
 04/10  16:00:00,58.3166295934,5.69799482608,6.43901630677,0.0,18.7433767983,27.431320555,19.288247174,1.24324717402,18.025,0.02
 04/10  17:00:00,71.3329083727,5.99491713489,6.96990349535,0.0,17.6635504202,40.6971502883,11.7956535166,0.252294013953,0.0,11.5433595027
 04/10  18:00:00,79.7089818549,6.23178926024,8.60374153492,0.0,27.5259009287,37.3340067412,12.1679910444,0.555734186871,0.0,11.6122568576
 04/10  19:00:00,86.9095486091,6.38971687832,9.55339870941,0.0,33.8341110165,33.3544677425,13.0953957898,1.52463887923,0.0,11.5707569106
 04/10  20:00:00,100.423421894,6.62609194306,10.9087412422,0.0,36.5179666069,38.8247702939,15.5655130349,3.99502061145,0.0,11.5704924235
 04/10  21:00:00,95.3368615537,6.6981110734,11.2646967414,0.0,32.965339924,36.8579353714,16.3967564838,4.77020434428,0.0,11.6265521395
 04/10  22:00:00,68.4121892036,6.28916517532,8.2965008395,0.0,25.6355707503,20.6438685092,16.6423257761,5.05788497899,0.0,11.5844407971
 04/10  23:00:00,45.9351840628,5.9508004173,5.71132871001,0.0,15.0252895274,11.7056064465,16.1463601745,4.61743175796,0.0,11.5289284165
 04/10  24:00:00,39.329477277,5.80457965467,4.27771157864,0.0,11.6412384099,10.0650221343,6.22817313492,6.20817313492,0.0,0.02
 04/11  01:00:00,36.2823529572,5.6745819318,2.92140270486,0.0,10.0992000411,10.047477231,16.1431845885,10.3819571093,0.0,5.7612274792
 04/11  02:00:00,33.7546520319,5.60563383126,2.32220541723,0.0,8.25718729233,10.0299323277,18.0579951561,12.2969768605,0.0,5.76101829563
 04/11  03:00:00,33.5762081483,5.5851816563,2.16421548224,0.0,8.25718729233,10.0299323277,18.294305926,12.5334991728,0.0,5.76080675325
 04/11  04:00:00,34.9800608385,5.56306844927,1.98345661829,0.0,8.25718729233,11.6354268332,13.766033785,13.746033785,0.0,0.02
 04/11  05:00:00,42.6367525352,5.57425781917,2.04893930524,0.0,12.1011305571,15.3678112995,25.1591739805,13.6018510113,0.0,11.5573229692
 04/11  06:00:00,70.9366603221,5.89231033201,4.26992272762,0.0,19.7275818095,37.2640762949,31.2317951923,13.8032852047,0.0,17.4285099876
 04/11  07:00:00,88.5253679506,6.21724330892,6.69711014094,0.0,24.3117294858,51.2795993405,30.0499508872,12.5370612009,0.0,17.5128896863
 04/11  08:00:00,74.8821264883,5.76089737679,4.78588023679,0.0,23.6694662846,40.6342015617,44.8901029416,9.48100955458,0.0,35.409093387
 04/11  09:00:00,71.4298965461,5.70661953014,6.39560450989,0.0,23.6694662846,35.6302164847,51.2686061915,9.72044205684,18.025,23.5231641347
 04/11  10:00:00,52.7376786982,5.56335306272,5.44357914481,0.0,18.7433767983,22.9618409725,57.4449759212,10.0884885568,18.025,29.3314873644
 04/11  11:00:00,52.5568274712,5.55065345678,5.27788930172,0.0,18.7433767983,22.9618409725,51.284793654,9.84688387471,18.025,23.4129097793
 04/11  12:00:00,52.4057875826,5.53787031496,5.09618470996,0.0,18.5889407304,23.1597249699,50.1177860381,8.68591968108,18.025,23.406866357
 04/11  13:00:00,52.3581103805,5.53024913217,4.80962608917,0.0,18.7433767983,23.2517909448,49.4298960044,8.00304191319,18.025,23.4018540912
 04/11  14:00:00,52.2910201699,5.52687362473,4.74591122343,0.0,18.7433767983,23.2517909448,49.2753916635,7.84865189146,18.025,23.401739772
 04/11  15:00:00,52.0425436349,5.53280526148,4.781453012,0.0,18.7433767983,22.9618409725,50.433777569,9.00715447329,18.025,23.4016230957
 04/11  16:00:00,55.9041775107,5.55294512723,4.17161061564,0.0,18.7433767983,27.431320555,32.6261428754,8.83338785945,18.025,5.76775501592
 04/11  17:00:00,67.6631683584,5.70276032715,3.59232376473,0.0,17.6635504202,40.6971502883,13.821914637,8.04021772423,0.0,5.78169691281
 04/11  18:00:00,75.0433976162,5.81197417536,4.35797897071,0.0,27.5259009287,37.3340067412,22.8868437794,11.2747942945,0.0,11.6120494849
 04/11  19:00:00,82.1474320558,5.93950510958,5.24150293445,0.0,33.8341110165,33.3544677425,23.7340743863,12.1637565526,0.0,11.5703178337
 04/11  20:00:00,95.7800760012,6.16902250269,6.72247076379,0.0,36.5179666069,38.8247702939,24.8893429887,13.3204885514,0.0,11.5688544374
 04/11  21:00:00,90.519910632,6.22442161338,6.9214482003,0.0,32.965339924,36.8579353714,32.2785602486,14.8501531018,0.0,17.4284071469
 04/11  22:00:00,63.7454569105,5.83931428327,4.07962882525,0.0,25.6355707503,20.6438685092,28.9193383169,17.3350098694,0.0,11.5843284475
 04/11  23:00:00,42.2579051116,5.61487991784,2.36997589964,0.0,15.0252895274,11.7056064465,25.6429139677,19.8690886694,0.0,5.77382529836
 04/11  24:00:00,36.568603202,5.54531809537,1.77610246047,0.0,11.6412384099,10.0650221343,27.7105392784,21.9424960601,0.0,5.76804321828
 04/12  01:00:00,34.6010859833,5.49633429618,1.41838782446,0.0,10.0992000411,10.047477231,24.1476073211,24.1276073211,0.0,0.02
 04/12  02:00:00,32.4078251897,5.45384401537,1.12717220612,0.0,8.25718729233,10.0299323277,30.9259458756,25.164664981,0.0,5.76128089461
 04/12  03:00:00,32.1711853194,5.42341541923,0.920960523763,0.0,8.25718729233,10.0299323277,32.3605137732,26.5994451327,0.0,5.76106864047
 04/12  04:00:00,33.6260259727,5.40199989076,0.773225903455,0.0172687295194,8.25718729233,11.6354268332,33.3169096475,27.5493161438,0.0,5.76759350372
 04/12  05:00:00,41.3212759833,5.41108185975,0.834021677862,0.0626251710289,12.1011305571,15.3678112995,32.5946470422,26.8061120765,0.0,5.78853496565
 04/12  06:00:00,69.2223880103,5.68309072469,2.7648823403,0.0,19.7275818095,37.2640762949,43.3812715545,25.9522808034,0.0,17.4289907511
 04/12  07:00:00,85.7399453668,5.89023887205,4.23870908668,0.0,24.3117294858,51.2795993405,40.2072543238,22.696017278,0.0,17.5112370458
 04/12  08:00:00,73.5353734757,5.64105251546,3.55898338423,0.0,23.6694662846,40.6342015617,48.1898764952,12.7834081413,0.0,35.4064683539
 04/12  09:00:00,70.7331145134,5.62988792964,5.77556048768,0.0,23.6694662846,35.6302164847,54.9806903362,9.19730985332,18.025,27.7583804829
 04/12  10:00:00,52.6364609231,5.53648671152,5.36923532206,0.0,18.7433767983,22.9618409725,50.6622869411,7.53160167561,18.025,25.1056852655
 04/12  11:00:00,53.2632313951,5.59930949032,5.93564070743,0.0,18.7433767983,22.9618409725,45.6175134265,4.18042791071,18.025,23.4120855158
 04/12  12:00:00,54.0647547543,5.66933146801,6.62369559027,0.0,18.5889407304,23.1597249699,44.5750488042,3.14496914244,18.025,23.4050796618
 04/12  13:00:00,54.8262344287,5.74519630401,7.06280683044,0.0,18.7433767983,23.2517909448,41.5118447388,0.0820243406719,18.025,23.4048203981
 04/12  14:00:00,55.4298249776,5.80812366503,7.60347001675,0.0,18.7433767983,23.2517909448,41.4270849752,0.0,18.025,23.4020849752
 04/12  15:00:00,55.6355291022,5.86187876545,8.04536889332,0.0,18.7433767983,22.9618409725,42.0318282336,0.605017075261,18.025,23.4018111584
 04/12  16:00:00,60.3755036667,5.95350420921,8.24238053156,0.0,18.7433767983,27.431320555,23.8550163053,0.0622121307256,18.025,5.76780417462
 04/12  17:00:00,73.081692769,6.23636253793,8.47725172075,0.0,17.6635504202,40.6971502883,5.78033783695,0.0,0.0,5.78033783695
 04/12  18:00:00,80.5590633652,6.4004099681,9.28521902288,0.0,27.5259009287,37.3340067412,12.7886470916,1.17724001162,0.0,11.6114070799
 04/12  19:00:00,87.1013949963,6.49106802715,9.64391212598,0.0,33.8341110165,33.3544677425,14.906594047,3.33644210056,0.0,11.5701519464
 04/12  20:00:00,99.7933837694,6.64481730931,10.2599926507,0.0,36.5179666069,38.8247702939,19.3827753006,7.81383558577,0.0,11.5689397148
 04/12  21:00:00,93.9900418791,6.64433461318,9.97167821842,0.0,32.965339924,36.8579353714,27.5196740758,10.0914594291,0.0,17.4282146467
 04/12  22:00:00,67.0161690986,6.21979512902,6.96986937332,0.0,25.6355707503,20.6438685092,23.1891978183,11.6049476048,0.0,11.5842502135
 04/12  23:00:00,44.2788507407,5.84322426953,4.16258268322,0.0,15.0252895274,11.7056064465,19.5540633741,13.7793553428,0.0,5.77470803131
 04/12  24:00:00,37.956955294,5.70140003901,3.00837665817,0.0,11.6412384099,10.0650221343,20.6197439661,14.8516773006,0.0,5.76806666549
 04/13  01:00:00,35.7472178179,5.63034564304,2.43051155313,0.0,10.0992000411,10.047477231,15.2398034623,15.2198034623,0.0,0.02
 04/13  02:00:00,33.5232495204,5.58622163184,2.11022226991,0.0,8.25718729233,10.0299323277,21.293311706,15.5324029273,0.0,5.76090877864
 04/13  03:00:00,33.2625047056,5.55612671826,1.87957194029,0.0,8.25718729233,10.0299323277,22.5552032463,16.7945292114,0.0,5.76067403489
 04/13  04:00:00,34.6992337862,5.53550722505,1.73019918036,0.0,8.25718729233,11.6354268332,23.3866872614,17.6191047728,0.0,5.76758248855
 04/13  05:00:00,42.4487005946,5.55534339194,1.87981782136,0.0,12.1011305571,15.3678112995,21.6423011489,15.8538475177,0.0,5.7884536312
 04/13  06:00:00,70.5676587111,5.84931202248,3.94394402301,0.0,19.7275818095,37.2640762949,31.8615703906,14.4331817586,0.0,17.4283886321
 04/13  07:00:00,88.2893017942,6.17796392253,6.50035739248,0.0,24.3117294858,51.2795993405,29.0113119272,11.5010259151,0.0,17.5102860121
 04/13  08:00:00,75.6098104788,5.81124008294,5.46324433314,0.0,23.6694662846,40.6342015617,41.2070153774,5.80329312779,0.0,35.4037222496
 04/13  09:00:00,72.8812472021,5.80854503829,7.74504467383,0.0,23.6694662846,35.6302164847,43.9935172223,2.44712230158,18.025,23.5213949207
 04/13  10:00:00,54.5511205293,5.69120094991,7.12918649705,0.0,18.7433767983,22.9618409725,49.3338381928,1.97783278505,18.025,29.3310054077
 04/13  11:00:00,55.0307954244,5.74021485032,7.56230356287,0.0,18.7433767983,22.9618409725,42.6736499005,1.23841783683,18.025,23.4102320637
 04/13  12:00:00,55.9016915568,5.82298926571,8.30697772478,0.0,18.5889407304,23.1597249699,42.2066498696,0.773693220057,18.025,23.4079566495
 04/13  13:00:00,56.7217550452,5.88830560478,8.8152224108,0.0,18.7433767983,23.2517909448,41.428359591,0.0,18.025,23.403359591
 04/13  14:00:00,57.4592096032,5.98187764839,9.45910456791,0.0,18.7433767983,23.2517909448,41.4247677309,0.0,18.025,23.3997677309
 04/13  15:00:00,57.7850615355,6.04016485547,10.0166190393,0.0,18.7433767983,22.9618409725,41.4275884513,0.0,18.025,23.4025884513
 04/13  16:00:00,62.5119155243,6.1262337163,10.2060688419,0.0,18.7433767983,27.431320555,23.7925056136,0.0,18.025,5.76750561356
 04/13  17:00:00,74.8402623735,6.38803258302,10.0841583283,0.0,17.6635504202,40.6971502883,5.78134729223,0.0,0.0,5.78134729223
 04/13  18:00:00,82.060288518,6.5470093075,10.6398586483,0.0,27.5259009287,37.3340067412,11.9238913443,0.312993445358,0.0,11.6108978989
 04/13  19:00:00,88.6149231976,6.64306062678,11.0054547968,0.0,33.8341110165,33.3544677425,13.3484291643,1.77809187564,0.0,11.5703372887
 04/13  20:00:00,101.559369962,6.812550216,11.8582538709,0.0,36.5179666069,38.8247702939,15.4421655353,3.8723429424,0.0,11.5698225929
 04/13  21:00:00,95.8537341195,6.81871841077,11.661000089,0.0,32.965339924,36.8579353714,23.2005857038,5.77405142743,0.0,17.4265342763
 04/13  22:00:00,68.8756118406,6.39493240195,8.65418488078,0.0,25.6355707503,20.6438685092,14.7257872774,6.74934949486,0.0,7.97643778253
 04/13  23:00:00,45.8299823746,5.99714897487,5.55979438638,0.0,15.0252895274,11.7056064465,18.9458600312,9.5824861739,0.0,9.36337385727
 04/13  24:00:00,39.176850698,5.83417216331,4.09550487482,0.0,11.6412384099,10.0650221343,16.8026725748,11.0348558318,0.0,5.76781674298
 04/14  01:00:00,36.7622462785,5.74050208976,3.33538617752,0.0,10.0992000411,10.047477231,11.4800763959,11.4600763959,0.0,0.02
 04/14  02:00:00,34.130754671,5.65348561333,2.65046595464,0.0,8.25718729233,10.0299323277,18.6525037894,12.8913880489,0.0,5.76111574047
 04/14  03:00:00,33.7472002459,5.60982146058,2.31057683554,0.0,8.25718729233,10.0299323277,20.5775914854,14.8167209699,0.0,5.76087051554
 04/14  04:00:00,35.1319640105,5.58406484451,2.11437610849,0.0,8.25718729233,11.6354268332,21.4707857805,15.703841006,0.0,5.76694477448
 04/14  05:00:00,42.8087726954,5.59631940062,2.19892068528,0.0,12.1011305571,15.3678112995,20.7782544931,14.9901500465,0.0,5.78810444654
 04/14  06:00:00,71.1096852851,5.91192648587,4.42336943763,0.0,19.7275818095,37.2640762949,31.6189002047,14.1929536249,0.0,17.4259465798
 04/14  07:00:00,89.0749689535,6.27424952847,7.18975596902,0.0,24.3117294858,51.2795993405,28.8270111666,11.3169131392,0.0,17.5100980274
 04/14  08:00:00,76.4957593618,5.89571503161,6.26472963055,0.0,23.6694662846,40.6342015617,39.439057821,4.0374315624,0.0,35.4016262586
 04/14  09:00:00,74.0179134428,5.91641829943,8.77384852937,0.0,23.6694662846,35.6302164847,42.6260458139,1.0833437958,18.025,23.5177020181
 04/14  10:00:00,55.4048989613,5.76321345642,7.91095680988,0.0,18.7433767983,22.9618409725,48.6381627003,1.28455465959,18.025,29.3286080407
 04/14  11:00:00,55.855348308,5.80748449579,8.31959108881,0.0,18.7433767983,22.9618409725,41.9976182966,0.564084524881,18.025,23.4085337717
 04/14  12:00:00,56.4492861816,5.87134156494,8.80622229258,0.0,18.5889407304,23.1597249699,41.9213629134,0.496689433607,18.025,23.3996734798
 04/14  13:00:00,56.7483122485,5.884028427,8.84606002689,0.0,18.7433767983,23.2517909448,41.4244799816,0.0,18.025,23.3994799816
 04/14  14:00:00,56.7109523395,5.88691943772,8.80580902796,0.0,18.7433767983,23.2517909448,41.4198184463,0.0,18.025,23.3948184463
 04/14  15:00:00,56.6186397556,5.91459566873,8.97577034475,0.0,18.7433767983,22.9618409725,41.4225132158,0.0,18.025,23.3975132158
 04/14  16:00:00,60.4859366267,5.93608224108,8.37025342336,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,72.6443063998,6.16661325057,8.10963050692,0.0,17.6635504202,40.6971502883,11.5422944855,0.0,0.0,11.5422944855
 04/14  18:00:00,80.0716701619,6.32845954137,8.8698062061,0.0,27.5259009287,37.3340067412,12.4317978725,0.821786274488,0.0,11.610011598
 04/14  19:00:00,86.9400718236,6.4470632605,9.52660893747,0.0,33.8341110165,33.3544677425,13.6206352451,2.0505641357,0.0,11.5700711094
 04/14  20:00:00,100.250301818,6.6541039121,10.7076445644,0.0,36.5179666069,38.8247702939,16.1261951962,4.55789706298,0.0,11.5682981332
 04/14  21:00:00,95.0172084645,6.70891506251,10.934290334,0.0,32.965339924,36.8579353714,17.2462724561,5.62194342936,0.0,11.6243290268
 04/14  22:00:00,68.3656807353,6.32102114243,8.21817404303,0.0,25.6355707503,20.6438685092,17.4966614477,5.91275048497,0.0,11.5839109628
 04/14  23:00:00,45.7269998233,5.96508932752,5.4888776225,0.0,15.0252895274,11.7056064465,13.1859817685,7.41125735212,0.0,5.77472441634
 04/14  24:00:00,39.3776967552,5.83491509583,4.29561192469,0.0,11.6412384099,10.0650221343,14.1001497849,8.3323174226,0.0,5.76783236232
 04/15  01:00:00,40.2129256757,5.80403000064,3.96305780078,0.0,12.8411359301,10.0650221343,13.418442496,7.65749783294,0.0,5.76094466306
 04/15  02:00:00,34.466329055,5.68806369899,2.95146590898,0.0,8.25718729233,10.0299323277,15.9248834063,10.1637888667,0.0,5.76109453963
 04/15  03:00:00,33.9351887262,5.62959747013,2.47879472661,0.0,8.25718729233,10.0299323277,12.1289767331,12.1089767331,0.0,0.02
 04/15  04:00:00,35.3804299479,5.61052078857,2.33638999534,0.0,8.25718729233,11.6354268332,18.1138334977,12.3460225435,0.0,5.76781095423
 04/15  05:00:00,39.4259965051,5.59634279716,2.2377213473,0.0,8.71707943955,15.3327214929,17.6240237839,11.8493841843,0.0,5.77463959955
 04/15  06:00:00,56.5517960096,5.6869628456,2.94466475827,0.0,18.5082010057,25.6353820695,22.6816040035,11.125326414,0.0,11.5562775895
 04/15  07:00:00,71.5157310247,5.96168895444,5.06598820081,0.0,19.4083231844,41.0650158608,27.3938103792,9.96760775502,0.0,17.4262026242
 04/15  08:00:00,99.741951066,6.34945567304,9.02723756344,0.0,26.3286599382,57.9988325916,42.4844722967,6.87241422654,0.0,35.6120580701
 04/15  09:00:00,84.2939519569,6.06072454475,9.02248925048,0.0,26.3286599382,42.8504436482,55.6874484069,8.16314671613,18.025,29.4993016908
 04/15  10:00:00,57.3957221164,5.69480407616,6.48453407486,0.0,21.7447113004,23.4437158914,57.3178716561,9.89696574288,18.025,29.3959059133
 04/15  11:00:00,54.522556615,5.6579914528,6.11014026364,0.0,19.3027497915,23.426170988,51.8597273666,10.3705789415,18.025,23.4641484251
 04/15  12:00:00,54.3502503272,5.63940793476,5.81446268061,0.0,19.1483137236,23.7250123474,52.457187261,11.0210417467,18.025,23.4111455143
 04/15  13:00:00,54.1699702572,5.6247471186,5.50330117768,0.0,19.3027497915,23.7161209604,50.655812704,9.22071647773,18.025,23.4100962263
 04/15  14:00:00,53.9159109064,5.60827740848,5.26571218376,0.0,19.3027497915,23.7161209604,51.3017079597,9.86742097985,18.025,23.4092869798
 04/15  15:00:00,53.6259923343,5.60421049334,5.26981046232,0.0,19.3027497915,23.426170988,51.8503023802,10.4167943181,18.025,23.4085080622
 04/15  16:00:00,57.281712495,5.59712689071,4.48128251486,0.0,19.3027497915,27.8956505705,33.5516354277,9.75908625061,18.025,5.76754917712
 04/15  17:00:00,64.9001548189,5.6899003514,3.38436669456,0.0,18.2229234133,37.5968344597,15.7881884823,10.0138890301,0.0,5.77429945223
 04/15  18:00:00,80.4395780617,5.88893245343,4.77135842218,0.0,32.690315043,37.0816133363,24.8917586051,13.349464639,0.0,11.5422939661
 04/15  19:00:00,85.5552913941,6.05130417858,5.84482233398,0.0,36.8143715336,33.066984531,19.928501412,14.1354357884,0.0,5.7930656236
 04/15  20:00:00,96.1331339175,6.26193110459,7.20395813211,0.0,36.3493007332,38.7721355839,26.7648505657,15.1962860432,0.0,11.5685645225
 04/15  21:00:00,94.1276022721,6.28913823228,7.28908147003,0.0,36.1807251679,36.8228455648,27.2013671168,15.6314098724,0.0,11.5699572444
 04/15  22:00:00,70.031261179,5.94920185109,4.85236594499,0.0,31.0351095914,20.6438685092,33.8519781911,16.4256698543,0.0,17.4263083369
 04/15  23:00:00,45.2438277059,5.68107917636,2.88747464118,0.0,17.4250845679,11.7056064465,23.0856177751,17.2974428734,0.0,5.78817490176
 04/15  24:00:00,38.4229724709,5.62280752159,2.35310146981,0.0,12.8411359301,10.0650221343,24.3405237617,18.5730967848,0.0,5.76742697688
 04/16  01:00:00,38.1657165124,5.57919981158,2.02125954688,0.0,12.925468867,10.100111941,26.3922991559,20.6312718492,0.0,5.76102730676
 04/16  02:00:00,33.0705521776,5.52066368252,1.60367274999,0.0,8.34152022915,10.0650221343,21.6157022765,21.5957022765,0.0,0.02
 04/16  03:00:00,32.8390817649,5.49260303527,1.4002602461,0.0,8.34152022915,10.0650221343,27.6148746044,21.854106819,0.0,5.7607677854
 04/16  04:00:00,34.2348606423,5.46637060966,1.2155518113,0.0,8.34152022915,11.6705166398,28.9700741199,23.2023363799,0.0,5.76773774008
 04/16  05:00:00,38.2391621438,5.44578576479,1.08202758585,0.0,8.80141237637,15.3678112995,29.0922854032,23.3177548705,0.0,5.77453053271
 04/16  06:00:00,55.077758091,5.52450935176,1.63308864318,0.0,18.5082010057,25.6353820695,35.284230313,23.7284419356,0.0,11.5557883773
 04/16  07:00:00,69.295161842,5.71261186328,2.97508803571,0.0,19.4926561212,41.1001056674,34.4473641464,22.8237499631,0.0,11.6236141833
 04/16  08:00:00,95.6786625892,5.94056215298,5.37285742064,0.0,26.3286599382,57.9988325916,58.8486744121,17.3086597245,0.0,41.5400146877
 04/16  09:00:00,81.2182361073,5.77587857479,6.35105535591,0.0,26.2443270014,42.8153538416,63.5836722927,16.065032635,18.025,29.4936396577
 04/16  10:00:00,55.6954069802,5.5497978239,4.92923341724,0.0,21.7447113004,23.4437158914,63.3045689123,15.8841131821,18.025,29.3954557302
 04/16  11:00:00,52.9733450836,5.52015230601,4.63906290956,0.0,19.3449162599,23.4437158914,57.1503128365,15.6643130985,18.025,23.4609997379
 04/16  12:00:00,52.858808457,5.51222852086,4.39049762482,0.0,19.190480192,23.7425572507,56.6461867365,15.2190221721,18.025,23.4021645643
 04/16  13:00:00,52.7371793894,5.50616319053,4.24880985706,0.0,19.260583323,23.698576057,54.7056855517,13.2796001866,18.025,23.4010853651
 04/16  14:00:00,52.7663236789,5.50950141605,4.27461589209,0.0,19.260583323,23.698576057,54.0897260859,12.6645809339,18.025,23.400145152
 04/16  15:00:00,52.5746806448,5.51254585233,4.36987811618,0.0,19.260583323,23.4086260847,53.7696910334,12.3454571603,18.025,23.3992338731
 04/16  16:00:00,56.2868345734,5.51118366091,3.63205653691,0.0,19.260583323,27.8781056672,35.4275106662,11.6350092783,18.025,5.76750138792
 04/16  17:00:00,63.9837864327,5.60761262324,2.60999925032,0.0,18.1807569449,37.5792895564,17.5319886091,11.7576982496,0.0,5.77429035954
 04/16  18:00:00,79.0710068866,5.75083302428,3.66031734917,0.0,32.6059821062,37.0465235296,20.8807170891,15.0996847598,0.0,5.78103232935
 04/16  19:00:00,83.6942278364,5.83965123724,4.19541615277,0.0,36.8143715336,33.066984531,28.3566581162,16.7879198225,0.0,11.5687382936
 04/16  20:00:00,94.015369719,6.00923552078,5.21947500689,0.0,36.43363367,38.8072253906,30.3707188986,18.8025255846,0.0,11.5681933139
 04/16  21:00:00,91.8205558062,6.04161815539,5.34898890568,0.0,36.0963922311,36.7877557581,25.22623931,19.4319357845,0.0,5.79430352554
 04/16  22:00:00,68.1915465887,5.75640763244,3.32488214996,0.0,30.9507766546,20.6087787026,38.9565648804,21.5312494994,0.0,17.425315381
 04/16  23:00:00,44.1696536915,5.56570136213,1.92868363721,0.0,17.4250845679,11.7056064465,34.6997282831,23.1441996264,0.0,11.5555286566
 04/16  24:00:00,37.6506307465,5.51697051038,1.56717953408,0.0,12.925468867,10.100111941,28.3986152438,23.4638276539,0.0,4.93478758993
 04/17  01:00:00,34.4063713633,5.47025675861,1.24976621984,0.0,10.0992000411,10.047477231,24.5875319056,23.7363919246,0.0,0.851139981094
 04/17  02:00:00,32.258883042,5.43354612171,0.998543656294,0.0,8.25718729233,10.0299323277,29.7659268898,24.0051479208,0.0,5.76077896902
 04/17  03:00:00,32.1425108639,5.41564393876,0.870034181143,0.0300411961787,8.25718729233,10.0299323277,29.9786574998,24.2181590439,0.0,5.76049845583
 04/17  04:00:00,33.6511654024,5.39839329776,0.740582410597,0.0786800869098,8.25718729233,11.6354268332,25.5442135108,25.5242135108,0.0,0.02
 04/17  05:00:00,41.2961528306,5.40360012994,0.779828890142,0.0992136260718,12.1011305571,15.3678112995,36.9558005518,25.4002460374,0.0,11.5555545144
 04/17  06:00:00,69.1552848008,5.67113602439,2.7098005126,0.0,19.7275818095,37.2640762949,41.9521433707,24.526961113,0.0,17.4251822577
 04/17  07:00:00,85.7979529003,5.8917536171,4.29528793152,0.0,24.3117294858,51.2795993405,37.6157654245,20.1087706608,0.0,17.5069947637
 04/17  08:00:00,73.2231227065,5.61213312242,3.27571056791,0.0,23.6694662846,40.6342015617,43.1794975712,13.6805289711,0.0,29.4989686002
 04/17  09:00:00,70.1900406241,5.58848565593,5.2739352098,0.0,23.6694662846,35.6302164847,58.8376142089,11.4253511117,18.025,29.3872630972
 04/17  10:00:00,52.2368717884,5.50151153558,5.00465023642,0.0,18.7433767983,22.9618409725,50.8462548551,8.36242899041,18.025,24.4588258647
 04/17  11:00:00,52.8467346593,5.55280566528,5.56566795266,0.0,18.7433767983,22.9618409725,44.9835963205,4.54307487294,18.025,22.4155214475
 04/17  12:00:00,53.2470227744,5.5939885415,5.88132433997,0.0,18.5889407304,23.1597249699,45.7565544175,4.32398097044,18.025,23.4075734471
 04/17  13:00:00,53.6333167665,5.62417846855,5.99092851484,0.0,18.7433767983,23.2517909448,42.5862742539,1.15485461719,18.025,23.4064196367
 04/17  14:00:00,53.6214645018,5.62611739807,5.97713725865,0.0,18.7433767983,23.2517909448,42.655890308,1.22557221424,18.025,23.4053180938
 04/17  15:00:00,53.3901400442,5.64022388435,6.0216562425,0.0,18.7433767983,22.9618409725,44.142638997,2.71341289145,18.025,23.4042261055
 04/17  16:00:00,57.0417846363,5.65174331808,5.21044642295,0.0,18.7433767983,27.431320555,27.6665440952,3.87410687548,18.025,5.76743721967
 04/17  17:00:00,68.8919541733,5.83741052493,4.68649783916,0.0,17.6635504202,40.6971502883,10.8009864068,5.02030469776,0.0,5.78068170907
 04/17  18:00:00,76.5607982593,5.98907648415,5.69834808538,0.0,27.5259009287,37.3340067412,25.4322436659,8.02852324073,0.0,17.4037204252
 04/17  19:00:00,83.7167122555,6.11913246753,6.63121005213,0.0,33.8341110165,33.3544677425,20.2039465591,8.63783699363,0.0,11.5661095655
 04/17  20:00:00,96.8593795187,6.30457192492,7.66627870205,0.0,36.5179666069,38.8247702939,17.4835108433,11.689299431,0.0,5.79421141234
 04/17  21:00:00,91.2315845157,6.32145559584,7.53616357252,0.0,32.965339924,36.8579353714,31.7790624115,14.3559758887,0.0,17.4230865228
 04/17  22:00:00,64.5395768325,5.93521932215,4.77790174955,0.0,25.6355707503,20.6438685092,27.4704444183,15.888204623,0.0,11.5822397953
 04/17  23:00:00,42.6542871539,5.65598736326,2.72528442928,0.0,15.0252895274,11.7056064465,22.6249850706,16.8507042917,0.0,5.77428077889
 04/17  24:00:00,36.981256857,5.59028136232,2.14381840994,0.0,11.6412384099,10.0650221343,22.9513792712,17.18381991,0.0,5.76755936123
 04/18  01:00:00,35.0913910179,5.55183292963,1.85321287696,0.0,10.0992000411,10.047477231,23.2150515734,17.4544357565,0.0,5.76061581692
 04/18  02:00:00,32.9546997001,5.51794823081,1.60996440114,0.0,8.25718729233,10.0299323277,17.6847997423,17.6647997423,0.0,0.02
 04/18  03:00:00,32.7890858615,5.49782085252,1.46447516837,0.0,8.25718729233,10.0299323277,23.6240450525,17.8633156071,0.0,5.76072944535
 04/18  04:00:00,34.1925892841,5.4740242781,1.28505876024,0.0,8.25718729233,11.6354268332,25.0304105563,19.2630498336,0.0,5.76736072272
 04/18  05:00:00,41.7800163826,5.47447439085,1.29204193121,0.0,12.1011305571,15.3678112995,26.084751822,20.2973431932,0.0,5.78740862881
 04/18  06:00:00,67.8496414154,5.75008799052,3.20921902117,0.0,19.7275818095,37.2640762949,38.6118505532,21.1899233346,0.0,17.4219272186
 04/18  07:00:00,86.4450822689,5.9743748742,4.85981378582,0.0,24.3117294858,51.2795993405,35.9663723963,18.4599547872,0.0,17.5064176091
 04/18  08:00:00,74.0015437992,5.68596771744,3.98030947672,0.0,23.6694662846,40.6342015617,47.5264296029,12.1353081472,0.0,35.3911214557
 04/18  09:00:00,71.0309179218,5.6665644443,6.03674019625,0.0,23.6694662846,35.6302164847,50.9077037967,9.36990378989,18.025,23.5128000068
 04/18  10:00:00,52.7984977376,5.56296537522,5.50482988019,0.0,18.7433767983,22.9618409725,55.5726088095,8.22574564899,18.025,29.3218631605
 04/18  11:00:00,53.2754527972,5.61392356793,5.93327356838,0.0,18.7433767983,22.9618409725,46.9068501042,5.47723328486,18.025,23.4046168194
 04/18  12:00:00,53.657822568,5.65443920153,6.23167772118,0.0,18.5889407304,23.1597249699,46.4507525144,5.03095872885,18.025,23.3947937856
 04/18  13:00:00,54.1788520075,5.70487549513,6.45576897195,0.0,18.7433767983,23.2517909448,43.2079763759,1.78942109779,18.025,23.3935552781
 04/18  14:00:00,54.6420097951,5.75341319501,6.87038877168,0.0,18.7433767983,23.2517909448,38.7889531712,1.0184833333,18.025,19.7454698379
 04/18  15:00:00,55.043522464,5.82019490391,7.49507177486,0.0,18.7433767983,22.9618409725,40.7809350173,1.55000372791,18.025,21.2059312894
 04/18  16:00:00,59.0402350319,5.85030987688,7.01034322602,0.0,18.7433767983,27.431320555,25.5679987731,1.77584668037,18.025,5.76715209269
 04/18  17:00:00,71.5373282143,6.1051795386,7.06411315071,0.0,17.6635504202,40.6971502883,13.1742899711,1.63283478348,0.0,11.5414551877
 04/18  18:00:00,79.1537978442,6.27005599887,8.01038655954,0.0,27.5259009287,37.3340067412,15.0351092891,3.42628852907,0.0,11.6088207601
 04/18  19:00:00,85.7116439556,6.35746143414,8.38782195269,0.0,33.8341110165,33.3544677425,18.4390862539,6.87133783544,0.0,11.5677484185
 04/18  20:00:00,98.3941917192,6.50972756391,8.99594305867,0.0,36.5179666069,38.8247702939,16.8386912801,11.0457245719,0.0,5.79296670816
 04/18  21:00:00,92.8273151728,6.5280970253,8.9252691374,0.0,32.965339924,36.8579353714,30.084675354,12.6603888713,0.0,17.4242864827
 04/18  22:00:00,65.9471731839,6.11144655662,6.00928056728,0.0,25.6355707503,20.6438685092,26.3162499529,14.7340671138,0.0,11.5821828392
 04/18  23:00:00,43.4065870081,5.75151118317,3.38206609031,0.0,15.0252895274,11.7056064465,23.2038098665,17.4306904977,0.0,5.7731193688
 04/18  24:00:00,37.2337748782,5.62684720114,2.35977520438,0.0,11.6412384099,10.0650221343,25.2378645949,19.4704752306,0.0,5.76738936436
 04/19  01:00:00,35.1773685269,5.56926569663,1.92175913696,0.0,10.0992000411,10.047477231,27.3238477689,21.563235881,0.0,5.76061188788
 04/19  02:00:00,32.9609159663,5.52500650906,1.60912658532,0.0,8.25718729233,10.0299323277,22.6895968119,22.6695968119,0.0,0.02
 04/19  03:00:00,32.6847165817,5.49153560179,1.3663956848,0.0,8.25718729233,10.0299323277,29.9250849738,24.1643735691,0.0,5.76071140463
 04/19  04:00:00,34.0433388877,5.45943020817,1.15040664879,0.0,8.25718729233,11.6354268332,32.0569610564,26.2904331021,0.0,5.76652795433
 04/19  05:00:00,41.7399169704,5.47277083736,1.25365171206,0.0,12.1011305571,15.3678112995,30.8878936831,25.1004102312,0.0,5.78748345198
 04/19  06:00:00,67.8615087446,5.75715029369,3.21404168085,0.0,19.7275818095,37.2640762949,39.8880856449,22.4661605285,0.0,17.4219251164
 04/19  07:00:00,86.4698444236,5.98324091608,4.87572500943,0.0,24.3117294858,51.2795993405,35.3843785334,17.8794503552,0.0,17.5049281782
 04/19  08:00:00,74.1563057872,5.70810533639,4.11294625825,0.0,23.6694662846,40.6342015617,46.3846692516,10.994069319,0.0,35.3905999326
 04/19  09:00:00,71.5849151637,5.71370071517,6.54360866397,0.0,23.6694662846,35.6302164847,54.285332433,6.87221666215,18.025,29.3881157709
 04/19  10:00:00,53.571855185,5.61805149261,6.22310959956,0.0,18.7433767983,22.9618409725,45.842065282,4.35598080852,18.025,23.4610844735
 04/19  11:00:00,53.8149397482,5.64355470335,6.44313352539,0.0,18.7433767983,22.9618409725,44.0383313977,2.61062413732,18.025,23.4027072603
 04/19  12:00:00,54.2784000549,5.68910597774,6.81759422135,0.0,18.5889407304,23.1597249699,44.3365561916,2.91667515639,18.025,23.3948810352
 04/19  13:00:00,55.4951680718,5.80344097387,7.67352417868,0.0,18.7433767983,23.2517909448,41.4380300815,0.0183565456719,18.025,23.3946735358
 04/19  14:00:00,56.4631159404,5.89544877351,8.54946389487,0.0,18.7433767983,23.2517909448,41.4146594844,0.0,18.025,23.3896594844
 04/19  15:00:00,57.0480729886,5.97994316187,9.33987641155,0.0,18.7433767983,22.9618409725,40.4968255579,0.0,18.025,22.4718255579
 04/19  16:00:00,61.5439052811,6.06793023473,9.29639794084,0.0,18.7433767983,27.431320555,18.9488606443,0.0,18.025,0.923860644277
 04/19  17:00:00,74.2902019046,6.3623952746,9.55977805589,0.0,17.6635504202,40.6971502883,11.5411381484,0.0,0.0,11.5411381484
 04/19  18:00:00,82.1194246786,6.5551867498,10.6908951539,0.0,27.5259009287,37.3340067412,11.7582262261,0.14935946256,0.0,11.6088667636
 04/19  19:00:00,88.7677868976,6.65719854439,11.1442360748,0.0,33.8341110165,33.3544677425,13.1887883736,1.6209209643,0.0,11.5678674093
 04/19  20:00:00,101.402783178,6.80373344405,11.7105387475,0.0,36.5179666069,38.8247702939,16.4818102439,4.91641625017,0.0,11.5653939937
 04/19  21:00:00,95.3366446239,6.78073807726,11.1819708304,0.0,32.965339924,36.8579353714,19.7278781731,8.10534990514,0.0,11.622528268
 04/19  22:00:00,67.9882695338,6.32553000528,7.83630421998,0.0,25.6355707503,20.6438685092,22.3285920715,10.746786797,0.0,11.5818052745
 04/19  23:00:00,45.1761201201,5.9454144963,4.95770164669,0.0,15.0252895274,11.7056064465,18.2490320967,12.4748905297,0.0,5.77414156707
 04/19  24:00:00,38.4896718106,5.76575877411,3.47676512662,0.0,11.6412384099,10.0650221343,20.8003413444,15.0329087594,0.0,5.76743258495
 04/20  01:00:00,35.881125601,5.64993780476,2.54484749134,0.0,10.0992000411,10.047477231,23.5099417598,17.7492801539,0.0,5.76066160598
 04/20  02:00:00,33.4071563607,5.57895800171,2.00141886153,0.0,8.25718729233,10.0299323277,20.8055469179,20.7855469179,0.0,0.02
 04/20  03:00:00,33.1414700709,5.54624521584,1.76844321736,0.0,8.25718729233,10.0299323277,27.0003226688,21.2395747506,0.0,5.76074791817
 04/20  04:00:00,34.6071332742,5.52789274464,1.64574332625,0.0,8.25718729233,11.6354268332,26.7313663568,20.9648329913,0.0,5.76653336547
 04/20  05:00:00,42.4915510639,5.56154960636,1.91651523399,0.0,12.1011305571,15.3678112995,22.8345692134,17.0471556099,0.0,5.78741360341
 04/20  06:00:00,68.7948101334,5.86358359166,4.04092348936,0.0,19.7275818095,37.2640762949,31.8240533503,14.4027177009,0.0,17.4213356494
 04/20  07:00:00,88.053037767,6.1595631976,6.28261453749,0.0,24.3117294858,51.2795993405,30.0724689718,12.5685129574,0.0,17.5039560144
 04/20  08:00:00,75.1088253632,5.7756130567,4.99797067936,0.0,23.6694662846,40.6342015617,42.9650057113,7.57766989518,0.0,35.3873358161
 04/20  09:00:00,72.1082293781,5.74796260113,7.03266999288,0.0,23.6694662846,35.6302164847,49.3502314859,5.73709388243,18.025,25.5881376034
 04/20  10:00:00,53.422513965,5.60416509252,6.08766139211,0.0,18.7433767983,22.9618409725,51.7068923924,6.43470066136,18.025,27.247191731
 04/20  11:00:00,53.3238731229,5.59436337861,6.0012627977,0.0,18.7433767983,22.9618409725,47.2437408212,5.81622193281,18.025,23.4025188884
 04/20  12:00:00,53.6335403936,5.61042366632,6.25142061378,0.0,18.5889407304,23.1597249699,45.9001415224,4.48237340656,18.025,23.3927681158
 04/20  13:00:00,54.2964722713,5.65525445907,6.62301892379,0.0,18.7433767983,23.2517909448,42.262104198,0.845088690126,18.025,23.3920155079
 04/20  14:00:00,54.7862019284,5.68764860932,7.08035396967,0.0,18.7433767983,23.2517909448,40.675807406,0.0621873100813,18.025,22.5886200959
 04/20  15:00:00,55.10952881,5.74857213257,7.63270938636,0.0,18.7433767983,22.9618409725,37.289882447,0.907405057415,18.025,18.3574773896
 04/20  16:00:00,59.2749221162,5.80230164886,7.29304771678,0.0,18.7433767983,27.431320555,24.680382039,0.888261465133,18.025,5.76712057385
 04/20  17:00:00,71.537854086,6.05539404571,7.11443833562,0.0,17.6635504202,40.6971502883,12.4482147397,0.908322038017,0.0,11.5398927017
 04/20  18:00:00,79.2676437349,6.24193415587,8.15237940165,0.0,27.5259009287,37.3340067412,13.8379058669,2.23020889313,0.0,11.6076969738
 04/20  19:00:00,84.5688013804,6.38397340761,9.10248638268,0.0,33.8341110165,33.3544677425,15.4151642278,3.84840436092,0.0,11.5667598669
 04/20  20:00:00,100.094849948,6.6185624746,10.5877846517,0.0,36.5179666069,38.8247702939,11.4656141593,5.67316859621,0.0,5.79244556311
 04/20  21:00:00,95.064716775,6.69011858328,11.0006766636,0.0,32.965339924,36.8579353714,23.384209277,5.96218519558,0.0,17.4220240814
 04/20  22:00:00,67.8923136751,6.25625958615,7.80962867544,0.0,25.6355707503,20.6438685092,18.6920731675,7.11055880272,0.0,11.5815143648
 04/20  23:00:00,45.1664995375,5.89254291096,5.0009582017,0.0,15.0252895274,11.7056064465,14.3216258166,8.5475771855,0.0,5.77404863111
 04/20  24:00:00,38.5876011059,5.74871622981,3.59174128069,0.0,11.6412384099,10.0650221343,16.4703960866,10.7030357327,0.0,5.76736035392
 04/21  01:00:00,36.0354674337,5.65310458354,2.69602686618,0.0,10.0992000411,10.047477231,18.9125892601,13.1521294996,0.0,5.76045976048
 04/21  02:00:00,33.7552421892,5.60634585836,2.32212048423,0.0,8.25718729233,10.0299323277,14.0490700652,14.0290700652,0.0,0.02
 04/21  03:00:00,33.4568753905,5.57375368378,2.05634256916,0.0,8.25718729233,10.0299323277,21.0291758709,15.2686427349,0.0,5.760533136
 04/21  04:00:00,34.8556471154,5.5509747858,1.87117967052,0.0,8.25718729233,11.6354268332,21.8458990485,16.0789551229,0.0,5.76694392552
 04/21  05:00:00,42.4983475382,5.56046563554,1.92440573845,0.0,12.1011305571,15.3678112995,22.1135141139,16.3262280866,0.0,5.78728602735
 04/21  06:00:00,68.7252533687,5.85368387204,3.98127782733,0.0,19.7275818095,37.2640762949,33.5176841667,16.097706415,0.0,17.4199777517
 04/21  07:00:00,88.7066586419,6.22276506052,6.87305488605,0.0,24.3117294858,51.2795993405,29.6621477935,12.1589428608,0.0,17.5032049327
 04/21  08:00:00,76.1369882797,5.84734751767,5.95441164587,0.0,23.6694662846,40.6342015617,40.4880745553,5.10526297293,0.0,35.3828115824
 04/21  09:00:00,73.7213517194,5.86432873982,8.52943775931,0.0,23.6694662846,35.6302164847,43.5962155244,2.06261103067,18.025,23.5086044937
 04/21  10:00:00,55.5571160165,5.75603644864,8.07039696059,0.0,18.7433767983,22.9618409725,48.9080595697,1.56542752983,18.025,29.3176320399
 04/21  11:00:00,56.6875347652,5.85832778992,9.10096387776,0.0,18.7433767983,22.9618409725,41.6711505836,0.247057223023,18.025,23.3990933606
 04/21  12:00:00,56.8496803285,5.88541285721,9.19257319099,0.0,18.5889407304,23.1597249699,36.2812966798,0.706379719752,18.025,17.54991696
 04/21  13:00:00,57.7862653128,5.96156891633,9.806504644,0.0,18.7433767983,23.2517909448,41.4335794122,0.00519259874955,18.025,23.4033868134
 04/21  14:00:00,58.52313821,6.02868792514,10.4762586972,0.0,18.7433767983,23.2517909448,41.4266099977,0.0,18.025,23.4016099977
