Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  15:00:00,58.9209989567,6.08440479376,11.1083523964,0.0,18.7433767983,22.9618409725,41.4248825193,0.0,18.025,23.3998825193
 04/21  16:00:00,62.8908693802,6.1091245459,10.6021683685,0.0,18.7433767983,27.431320555,23.7920627054,0.0,18.025,5.76706270536
 04/21  17:00:00,74.3769403483,6.32078089393,9.68814160728,0.0,17.6635504202,40.6971502883,5.94509937726,0.165002110532,0.0,5.78009726673
 04/21  18:00:00,81.5765410949,6.47230173435,10.2309155637,0.0,27.5259009287,37.3340067412,19.2848829762,1.88445284039,0.0,17.4004301358
 04/21  19:00:00,86.7171696958,6.59747908816,11.0373576147,0.0,33.8341110165,33.3544677425,8.81756205716,3.02516772733,0.0,5.79239432983
 04/21  20:00:00,101.836969408,6.79571442723,12.1527639286,0.0,36.5179666069,38.8247702939,17.3814681049,5.81450755594,0.0,11.566960549
 04/21  21:00:00,96.280005638,6.82134175292,12.0847534347,0.0,32.965339924,36.8579353714,24.5740871052,7.15200585956,0.0,17.4220812457
 04/21  22:00:00,69.0832994613,6.38663749953,8.87024746194,0.0,25.6355707503,20.6438685092,19.5930971515,8.01371558152,0.0,11.57938157
 04/21  23:00:00,46.1871782139,6.00865925344,5.90552598115,0.0,15.0252895274,11.7056064465,15.1855580287,9.41157845595,0.0,5.77397957274
 04/21  24:00:00,39.6962921565,5.86756898722,4.58158488762,0.0,11.6412384099,10.0650221343,15.7757168715,10.0087633917,0.0,5.76695347982
 04/22  01:00:00,40.2182705547,5.80819391864,3.96426603801,0.0,12.8411359301,10.0650221343,10.7156116048,10.6956116048,0.0,0.02
 04/22  02:00:00,34.7086253199,5.70898133208,3.17286875215,0.0,8.25718729233,10.0299323277,16.8519965424,11.091296732,0.0,5.76069981044
 04/22  03:00:00,34.277935299,5.65922170165,2.7919379518,0.0,8.25718729233,10.0299323277,17.1478314489,11.3878650872,0.0,5.75996636172
 04/22  04:00:00,35.6947526133,5.63717924385,2.62408723184,0.0,8.25718729233,11.6354268332,17.3287268356,11.56214652,0.0,5.76658031563
 04/22  05:00:00,39.7380306838,5.62340767321,2.52273039479,0.0,8.71707943955,15.3327214929,16.7634762926,10.9900557248,0.0,5.77342056783
 04/22  06:00:00,55.2361901269,5.73804839097,3.46203272348,0.0,18.5082010057,25.6353820695,15.6732349647,9.88610126874,0.0,5.78713369599
 04/22  07:00:00,73.1775479232,6.109924591,6.57966339641,0.0,19.4083231844,41.0650158608,24.3649664686,6.94364417521,0.0,17.4213222934
 04/22  08:00:00,103.181726836,6.63253958594,12.1840543656,0.0,26.3286599382,57.9988325916,36.2934183006,0.704277981711,0.0,35.5891403189
 04/22  09:00:00,89.2507448313,6.45691171939,13.5831826294,0.0,26.3286599382,42.8504436482,47.5092597032,0.0,18.025,29.4842597032
 04/22  10:00:00,62.9274177715,6.10976874005,11.6013281433,0.0,21.7447113004,23.4437158914,47.4088779919,0.0,18.025,29.3838779919
 04/22  11:00:00,60.8624105233,6.12782569115,11.9802072477,0.0,19.3027497915,23.426170988,41.4799161371,0.0,18.025,23.4549161371
 04/22  12:00:00,61.5676638082,6.18002014328,12.4912966642,0.0,19.1483137236,23.7250123474,41.4251507744,0.0,18.025,23.4001507744
 04/22  13:00:00,61.6103200003,6.19123937976,12.3771901031,0.0,19.3027497915,23.7161209604,41.4222919686,0.0,18.025,23.3972919686
 04/22  14:00:00,61.4144869908,6.18462278748,12.1879734483,0.0,19.3027497915,23.7161209604,41.4210469808,0.0,18.025,23.3960469808
 04/22  15:00:00,60.967810306,6.18250806573,12.0333607965,0.0,19.3027497915,23.426170988,41.4203663232,0.0,18.025,23.3953663232
 04/22  16:00:00,64.5797665066,6.18012797398,11.1963603511,0.0,19.3027497915,27.8956505705,23.792108469,0.0,18.025,5.76710846903
 04/22  17:00:00,71.8113555006,6.30268777242,9.68281637385,0.0,18.2229234133,37.5968344597,5.91260330144,0.138939198913,0.0,5.77366410252
 04/22  18:00:00,86.7677990762,6.51783927571,10.4707218386,0.0,32.690315043,37.0816133363,8.41384717393,2.6334556502,0.0,5.78039152373
 04/22  19:00:00,89.1802655314,6.61956183106,10.7855982554,0.0,36.8143715336,33.066984531,17.4804543307,5.91371215247,0.0,11.5667421782
 04/22  20:00:00,100.795536118,6.75918693606,11.3691685339,0.0,36.3493007332,38.7721355839,20.430771966,8.86489115356,0.0,11.5658808125
 04/22  21:00:00,97.9907331696,6.71522476112,10.7261926583,0.0,36.1807251679,36.8228455648,16.2791371112,10.4861054175,0.0,5.79303169361
 04/22  22:00:00,73.3132692845,6.31613722734,7.76753348943,0.0,31.0351095914,20.6438685092,29.1873913732,11.7664395703,0.0,17.420951803
 04/22  23:00:00,47.6937852784,5.94999819185,5.06856937881,0.0,17.4250845679,11.7056064465,18.6406004567,12.8535191097,0.0,5.78708134698
 04/22  24:00:00,40.3261078759,5.83215358326,4.0469238387,0.0,12.8411359301,10.0650221343,19.0107978708,13.2435662958,0.0,5.76723157501
 04/23  01:00:00,39.7600493134,5.75862212529,3.43619436284,0.0,12.925468867,10.100111941,19.318488478,13.5581940905,0.0,5.7602943875
 04/23  02:00:00,34.3519576266,5.66478620118,2.74097664912,0.0,8.34152022915,10.0650221343,19.580827577,13.8204798002,0.0,5.76034777681
 04/23  03:00:00,34.0090508545,5.62560664674,2.43725272819,0.0,8.34152022915,10.0650221343,15.1034959857,15.0834959857,0.0,0.02
 04/23  04:00:00,35.3783776214,5.59855706036,2.22691556383,0.0,8.34152022915,11.6705166398,21.6756995608,15.9085049118,0.0,5.76719464904
 04/23  05:00:00,39.3154455665,5.57355944251,2.03057728596,0.0,8.80141237637,15.3678112995,22.201983078,16.4282245479,0.0,5.77375853015
 04/23  06:00:00,54.3298808003,5.65916287553,2.6346134971,0.0,18.5082010057,25.6353820695,27.8586215359,16.3045732374,0.0,11.5540482984
 04/23  07:00:00,70.8259164711,5.88145545236,4.33709667358,0.0,19.4926561212,41.1001056674,26.5472656529,14.9266830828,0.0,11.6205825701
 04/23  08:00:00,98.8977874316,6.2747708962,8.25790319122,0.0,26.3286599382,57.9988325916,52.0758866401,10.5635769624,0.0,41.5123096778
 04/23  09:00:00,83.7695420219,6.02532842942,8.65299845463,0.0,26.2443270014,42.8153538416,56.935023562,9.43050652627,18.025,29.4795170358
 04/23  10:00:00,57.4779205243,5.70278177944,6.55882639966,0.0,21.7447113004,23.4437158914,56.6378494288,9.22942020336,18.025,29.3834292254
 04/23  11:00:00,55.0023688494,5.68975059549,6.49853601308,0.0,19.3449162599,23.4437158914,49.4902710805,8.00995776183,18.025,23.4553133187
 04/23  12:00:00,54.982746861,5.68078556559,6.34590897886,0.0,19.190480192,23.7425572507,49.3526355895,7.93204591063,18.025,23.3955896789
 04/23  13:00:00,55.0207994809,5.6841820051,6.35444148533,0.0,19.260583323,23.698576057,45.3986164126,3.98497855872,18.025,23.3886378539
 04/23  14:00:00,55.3786362385,5.71787704399,6.67858212598,0.0,19.260583323,23.698576057,44.1943281609,2.78275861653,18.025,23.3865695444
 04/23  15:00:00,55.5303215452,5.76566430877,7.07242953188,0.0,19.260583323,23.4086260847,45.0994705279,3.68996736781,18.025,23.3845031601
 04/23  16:00:00,59.4872603516,5.78757669828,6.5561328486,0.0,19.260583323,27.8781056672,20.8691881769,2.82418817686,18.025,0.02
 04/23  17:00:00,67.9218582459,5.97511259231,6.18061663358,0.0,18.1807569449,37.5792895564,8.0796801659,2.30618757679,0.0,5.77349258911
 04/23  18:00:00,83.9854362868,6.27007205405,8.05555726276,0.0,32.6059821062,37.0465235296,16.3174469455,4.77703511701,0.0,11.5404118285
 04/23  19:00:00,87.5144477575,6.45673867436,9.28261865901,0.0,36.8143715336,33.066984531,11.8726534051,6.08041186457,0.0,5.79224154053
 04/23  20:00:00,99.6260343986,6.63183928932,10.2076012759,0.0,36.43363367,38.8072253906,20.6853101624,9.11870267925,0.0,11.5666074831
 04/23  21:00:00,96.997586264,6.62547719404,9.94222307983,0.0,36.0963922311,36.7877557581,21.888366467,10.3211540666,0.0,11.5672124004
 04/23  22:00:00,72.4888037548,6.23870581489,7.13993873882,0.0,30.9507766546,20.6087787026,23.5509541995,11.9303597573,0.0,11.6205944422
 04/23  23:00:00,46.808108423,5.85588195978,4.27701594744,0.0,17.4250845679,11.7056064465,26.0994429869,14.5455612174,0.0,11.5538817695
 04/23  24:00:00,39.5616662317,5.73600843684,3.25920829653,0.0,12.925468867,10.100111941,21.2637180281,15.4964865787,0.0,5.76723144933
 04/24  01:00:00,35.8840656504,5.64562322356,2.55211827364,0.0,10.0992000411,10.047477231,21.5038648885,15.743532537,0.0,5.76033235156
 04/24  02:00:00,33.6041655732,5.59610321817,2.18129674071,0.0,8.25718729233,10.0299323277,16.3968499113,16.3768499113,0.0,0.02
 04/24  03:00:00,33.312117368,5.56282782815,1.92252083499,0.0,8.25718729233,10.0299323277,23.2034044538,17.4430387868,0.0,5.76036566699
 04/24  04:00:00,34.7056229024,5.53843377672,1.73371113073,0.0,8.25718729233,11.6354268332,23.7712552203,18.0044574406,0.0,5.76679777969
 04/24  05:00:00,42.3554791788,5.54812122188,1.79390752998,0.0,12.1011305571,15.3678112995,24.0307235722,18.2445810127,0.0,5.78614255949
 04/24  06:00:00,68.4031739538,5.82537518814,3.68754771763,0.0,19.7275818095,37.2640762949,35.4162344849,17.9989110786,0.0,17.4173234062
 04/24  07:00:00,87.6309927451,6.12153724608,5.89867582127,0.0,24.3117294858,51.2795993405,32.5368158821,15.038758185,0.0,17.4980576971
 04/24  08:00:00,74.9676397511,5.7761017514,4.85634772305,0.0,23.6694662846,40.6342015617,38.594088078,9.11054591708,0.0,29.4835421609
 04/24  09:00:00,72.0152073331,5.75799503496,6.92965689608,0.0,23.6694662846,35.6302164847,53.6503564924,6.25075419561,18.025,29.3746022968
 04/24  10:00:00,53.8279596915,5.6500366801,6.44726093855,0.0,18.7433767983,22.9618409725,46.1356659567,4.6569789788,18.025,23.4536869779
 04/24  11:00:00,54.2095137194,5.69188565697,6.78939899051,0.0,18.7433767983,22.9618409725,44.0738680131,2.65036298447,18.025,23.3985050287
 04/24  12:00:00,54.8838153501,5.768138705,7.34399998824,0.0,18.5889407304,23.1597249699,44.2397656208,2.81875295077,18.025,23.3960126701
 04/24  13:00:00,55.7716480975,5.85162634606,7.90184324549,0.0,18.7433767983,23.2517909448,41.4571542841,0.0372378772337,18.025,23.3949164068
 04/24  14:00:00,56.2768762457,5.90511522267,8.3535820349,0.0,18.7433767983,23.2517909448,41.4164708924,0.0,18.025,23.3914708924
 04/24  15:00:00,56.6457786306,5.96518415367,8.95236469295,0.0,18.7433767983,22.9618409725,41.6780533765,0.26381913358,18.025,23.3892342429
 04/24  16:00:00,61.3962236949,6.06121599444,9.15544294519,0.0,18.7433767983,27.431320555,23.7918528078,0.0,18.025,5.76685280775
 04/24  17:00:00,73.8330514873,6.32762167117,9.13743250988,0.0,17.6635504202,40.6971502883,5.78010515512,0.0,0.0,5.78010515512
 04/24  18:00:00,81.2238052007,6.48809193031,9.86243069475,0.0,27.5259009287,37.3340067412,12.9124356109,1.30667014991,0.0,11.605765461
 04/24  19:00:00,86.1961456613,6.60167306835,10.512165174,0.0,33.8341110165,33.3544677425,14.2616023811,2.69509883987,0.0,11.5665035413
 04/24  20:00:00,100.669938327,6.74115061553,11.0403250046,0.0,36.5179666069,38.8247702939,19.0015136204,7.43567067688,0.0,11.5658429436
 04/24  21:00:00,94.6857714277,6.72343490047,10.5884724771,0.0,32.965339924,36.8579353714,21.7966435183,10.1770218562,0.0,11.6196216621
 04/24  22:00:00,67.4989490461,6.28149882416,7.39106826975,0.0,25.6355707503,20.6438685092,24.1977467389,12.6187312534,0.0,11.5790154854
 04/24  23:00:00,44.599940057,5.88855905012,4.43840628141,0.0,15.0252895274,11.7056064465,21.1770222943,15.4045675015,0.0,5.77245479274
 04/24  24:00:00,38.1908888717,5.73298753054,3.21077737489,0.0,11.6412384099,10.0650221343,22.2418259027,16.4747522892,0.0,5.76707361352
 04/25  01:00:00,35.8961573042,5.64949121506,2.56034342749,0.0,10.0992000411,10.047477231,22.6074887719,16.8470274165,0.0,5.76046135532
 04/25  02:00:00,33.5674567877,5.59423123596,2.1464630873,0.0,8.25718729233,10.0299323277,18.1974243882,18.1774243882,0.0,0.02
 04/25  03:00:00,33.275431881,5.56071227119,1.88795708053,0.0,8.25718729233,10.0299323277,24.8177276332,19.057248427,0.0,5.76047920622
 04/25  04:00:00,34.5832035415,5.52645861993,1.62327223216,0.0,8.25718729233,11.6354268332,27.2513281612,21.4848320408,0.0,5.76649612041
 04/25  05:00:00,42.1510274047,5.52648296843,1.61109943579,0.0,12.1011305571,15.3678112995,33.7203644589,22.16878466,0.0,11.5515797989
 04/25  06:00:00,68.1492898737,5.79789952231,3.46115967426,0.0,19.7275818095,37.2640762949,32.9919005479,21.3739364303,0.0,11.6179641175
 04/25  07:00:00,87.3415557043,6.08211468607,5.64867709419,0.0,24.3117294858,51.2795993405,33.5602829619,16.0614158466,0.0,17.4988671154
 04/25  08:00:00,75.0606706772,5.77895428201,4.9465398745,0.0,23.6694662846,40.6342015617,43.3802091929,8.00543426471,0.0,35.3747749282
 04/25  09:00:00,72.434379087,5.77594851157,7.33088306988,0.0,23.6694662846,35.6302164847,45.3089997202,3.78248340636,18.025,23.5015163138
 04/25  10:00:00,54.3318659557,5.67108026667,6.93013130162,0.0,18.7433767983,22.9618409725,49.5954760281,2.26026073312,18.025,29.310215295
 04/25  11:00:00,54.9199086116,5.73849669172,7.45318680539,0.0,18.7433767983,22.9618409725,38.853377972,1.20447331442,18.025,19.6239046576
 04/25  12:00:00,55.6623749713,5.8324305077,8.05827062285,0.0,18.5889407304,23.1597249699,40.434825337,1.08592207186,18.025,21.3239032652
 04/25  13:00:00,56.4526072486,5.89238274453,8.54205180268,0.0,18.7433767983,23.2517909448,41.4264113343,0.00496910663818,18.025,23.3964422276
 04/25  14:00:00,57.3419475742,5.98037096526,9.34340341952,0.0,18.7433767983,23.2517909448,41.418996547,0.0,18.025,23.393996547
 04/25  15:00:00,57.5374595381,6.02654737919,9.78268811245,0.0,18.7433767983,22.9618409725,41.4181679378,0.0,18.025,23.3931679378
 04/25  16:00:00,61.754363578,6.07706251242,9.49774057558,0.0,18.7433767983,27.431320555,23.7918540739,0.0,18.025,5.76685407386
 04/25  17:00:00,73.954058517,6.31449248795,9.27157639933,0.0,17.6635504202,40.6971502883,5.77961064412,0.0,0.0,5.77961064412
 04/25  18:00:00,81.4343933353,6.47833857061,10.0827834275,0.0,27.5259009287,37.3340067412,11.6634032758,0.0582882648685,0.0,11.6051150109
 04/25  19:00:00,86.236297084,6.58275042043,10.5712507542,0.0,33.8341110165,33.3544677425,12.7971653414,1.23132509375,0.0,11.5658402476
 04/25  20:00:00,101.018513781,6.75100890343,11.3790496772,0.0,36.5179666069,38.8247702939,15.1743668024,3.60837238851,0.0,11.5659944139
 04/25  21:00:00,95.3956612309,6.76822748065,11.2535847109,0.0,32.965339924,36.8579353714,17.472411971,5.85297047739,0.0,11.6194414936
 04/25  22:00:00,68.6331863004,6.36797341431,8.43884335294,0.0,25.6355707503,20.6438685092,18.3645741919,6.78480394026,0.0,11.5797702517
 04/25  23:00:00,46.2884620236,6.03001043377,5.98548249217,0.0,15.0252895274,11.7056064465,12.5438655403,6.77035320193,0.0,5.77351233839
 04/25  24:00:00,39.855051563,5.88947667864,4.7184563821,0.0,11.6412384099,10.0650221343,13.3053702541,7.53830878797,0.0,5.76706146608
 04/26  01:00:00,37.3571608157,5.79976214906,3.87108013522,0.0,10.0992000411,10.047477231,14.1550758384,8.3948232593,0.0,5.7602525791
 04/26  02:00:00,34.8638128504,5.73082332872,3.30622908451,0.0,8.25718729233,10.0299323277,14.4035855585,8.64333003433,0.0,5.76025552419
 04/26  03:00:00,34.5005075091,5.69004304791,2.98370681456,0.0,8.25718729233,10.0299323277,8.87587931785,8.85587931785,0.0,0.02
 04/26  04:00:00,35.7786748855,5.65134051487,2.69386647572,0.0,8.25718729233,11.6354268332,15.7501317846,9.98323117763,0.0,5.76690060698
 04/26  05:00:00,43.4459812544,5.66149742878,2.77104647261,0.0,12.1011305571,15.3678112995,21.5375622205,9.98443174644,0.0,11.5531304741
 04/26  06:00:00,71.1750214248,6.12063334094,6.16417325554,0.0,19.7275818095,37.2640762949,19.8835455669,8.2653570388,0.0,11.6181885281
 04/26  07:00:00,91.4376747622,6.51456810156,9.31236165082,0.0,24.3117294858,51.2795993405,24.9606446562,6.39374717781,0.0,18.5668974784
 04/26  08:00:00,78.0324721501,6.04493878046,7.65237059952,0.0,23.6694662846,40.6342015617,36.671273316,2.38064171982,0.0,34.2906315962
 04/26  09:00:00,74.8513668319,6.00093722829,9.52289084471,0.0,23.6694662846,35.6302164847,43.0084039131,1.48088778099,18.025,23.5025161321
 04/26  10:00:00,56.1326388649,5.82689329465,8.57509921875,0.0,18.7433767983,22.9618409725,48.8877154926,1.55314291275,18.025,29.3095725798
 04/26  11:00:00,56.2275048386,5.82996620382,8.66931885736,0.0,18.7433767983,22.9618409725,42.4676308263,1.04913660228,18.025,23.393494224
 04/26  12:00:00,56.8699391748,5.88412526989,9.21414448749,0.0,18.5889407304,23.1597249699,36.4483716051,0.871314311353,18.025,17.5520572937
 04/26  13:00:00,57.852941168,5.94890089987,9.88587153864,0.0,18.7433767983,23.2517909448,41.4212142421,0.0,18.025,23.3962142421
 04/26  14:00:00,58.4074209894,5.99711270143,10.3921401073,0.0,18.7433767983,23.2517909448,41.4185756237,0.0,18.025,23.3935756237
 04/26  15:00:00,58.7017548416,6.04867824127,10.9248575843,0.0,18.7433767983,22.9618409725,41.4175669654,0.0,18.025,23.3925669654
 04/26  16:00:00,63.1154036705,6.11901532907,10.8168330529,0.0,18.7433767983,27.431320555,23.7917355293,0.0,18.025,5.76673552929
 04/26  17:00:00,75.6823234755,6.40265834937,10.9116831421,0.0,17.6635504202,40.6971502883,5.77958493813,0.0,0.0,5.77958493813
 04/26  18:00:00,83.0510403514,6.57275464466,11.6050279596,0.0,27.5259009287,37.3340067412,11.626757037,0.0217855796043,0.0,11.6049714573
 04/26  19:00:00,88.0986582429,6.71174386754,12.3046285823,0.0,33.8341110165,33.3544677425,11.7078755422,0.142270313591,0.0,11.5656052286
 04/26  20:00:00,103.270466248,6.93096583411,13.451055416,0.0,36.5179666069,38.8247702939,12.3012382053,0.736579424276,0.0,11.564658781
 04/26  21:00:00,97.8533038691,6.97176025102,13.5077092383,0.0,32.965339924,36.8579353714,12.468990499,0.850068527674,0.0,11.6189219713
 04/26  22:00:00,70.9219693537,6.56160762028,10.5340033042,0.0,25.6355707503,20.6438685092,12.5313773371,0.952057275176,0.0,11.5793200619
 04/26  23:00:00,48.2694997019,6.20067623519,7.79586064404,0.0,15.0252895274,11.7056064465,6.80262066952,1.0290913897,0.0,5.77352927982
 04/26  24:00:00,41.4791562339,6.03293691264,6.1991057085,0.0,11.6412384099,10.0650221343,8.33330846529,2.56640264059,0.0,5.7669058247
 04/27  01:00:00,38.3451132969,5.89360719269,4.76519117598,0.0,10.0992000411,10.047477231,12.3857558474,6.62565143037,0.0,5.76010441705
 04/27  02:00:00,35.4800009371,5.79919465717,3.85404978886,0.0,8.25718729233,10.0299323277,14.126678196,8.36658467839,0.0,5.76009351765
 04/27  03:00:00,34.9237007366,5.73874866196,3.3581981444,0.0,8.25718729233,10.0299323277,9.57568370579,9.55568370579,0.0,0.02
 04/27  04:00:00,36.2747384269,5.70785361211,3.13342203289,0.0,8.25718729233,11.6354268332,15.1651107521,9.39829217173,0.0,5.76681858039
 04/27  05:00:00,44.1320181273,5.73370185594,3.38488798728,0.0,12.1011305571,15.3678112995,19.8665493427,8.31398412887,0.0,11.5525652138
 04/27  06:00:00,71.952751874,6.20269005917,6.8598617137,0.0,19.7275818095,37.2640762949,19.1600011676,7.54267711983,0.0,11.6173240477
 04/27  07:00:00,92.0949511258,6.58380752994,9.90041925509,0.0,24.3117294858,51.2795993405,23.8095309728,6.31180114702,0.0,17.4977298258
 04/27  08:00:00,78.5783235309,6.09309628352,8.15007786942,0.0,23.6694662846,40.6342015617,37.7193349582,2.35171404035,0.0,35.3676209178
 04/27  09:00:00,75.3099902675,6.03806573727,9.9443965843,0.0,23.6694662846,35.6302164847,43.0167337157,1.49214065254,18.025,23.4995930631
 04/27  10:00:00,56.4547326403,5.84673749046,8.87735534273,0.0,18.7433767983,22.9618409725,49.306068078,1.97477514597,18.025,29.306292932
 04/27  11:00:00,56.8679849612,5.87049912472,9.26927024291,0.0,18.7433767983,22.9618409725,36.8699302035,1.29608317335,18.025,17.5488470301
 04/27  12:00:00,57.7578436237,5.93874112092,10.0474397455,0.0,18.5889407304,23.1597249699,42.2817054735,0.860990674459,18.025,23.3957147991
 04/27  13:00:00,59.2864927266,6.05422829444,11.2141006075,0.0,18.7433767983,23.2517909448,41.4187122217,0.0,18.025,23.3937122217
 04/27  14:00:00,59.5131392492,6.07456969083,11.4204056251,0.0,18.7433767983,23.2517909448,41.4151345073,0.0,18.025,23.3901345073
 04/27  15:00:00,59.0602842134,6.0823196393,11.2497495007,0.0,18.7433767983,22.9618409725,41.4139642672,0.0,18.025,23.3889642672
 04/27  16:00:00,62.5691840119,6.09682219484,10.2928112509,0.0,18.7433767983,27.431320555,24.2324186818,0.440788333225,18.025,5.76663034861
 04/27  17:00:00,74.2624830867,6.32011476055,9.57439337651,0.0,17.6635504202,40.6971502883,6.65355085903,0.873764447885,0.0,5.77978641115
 04/27  18:00:00,81.6314501215,6.48368684899,10.2745209451,0.0,27.5259009287,37.3340067412,13.8847349384,2.27993880433,0.0,11.604796134
 04/27  19:00:00,86.3140876549,6.5695098571,10.6623004884,0.0,33.8341110165,33.3544677425,15.8138564207,4.24839405933,0.0,11.5654623614
 04/27  20:00:00,101.3861077,6.76350456511,11.7341700482,0.0,36.5179666069,38.8247702939,18.0980314946,6.5331483422,0.0,11.5648831524
 04/27  21:00:00,96.0109883341,6.80367639497,11.8334927594,0.0,32.965339924,36.8579353714,18.5058834094,6.88788024762,0.0,11.6180031618
 04/27  22:00:00,68.8122106164,6.36924174758,8.61662033532,0.0,25.6355707503,20.6438685092,19.6761773026,8.09724854292,0.0,11.5789287596
 04/27  23:00:00,45.9952225819,5.99690438635,5.72536219159,0.0,15.0252895274,11.7056064465,15.4038511,9.63061208382,0.0,5.77323901616
 04/27  24:00:00,39.4273806195,5.84758199615,4.33268939297,0.0,11.6412384099,10.0650221343,16.6654942434,10.8989125734,0.0,5.76658166991
 04/28  01:00:00,36.9507758517,5.754696499,3.50976792647,0.0,10.0992000411,10.047477231,17.5092787861,11.7500567602,0.0,5.75922202597
 04/28  02:00:00,34.431427244,5.68146008529,2.92321688138,0.0,8.25718729233,10.0299323277,12.0740239041,12.0540239041,0.0,0.02
 04/28  03:00:00,34.1290889252,5.64576276426,2.65657389391,0.0,8.25718729233,10.0299323277,18.0646201667,12.30529735,0.0,5.75932281663
 04/28  04:00:00,35.4878151784,5.61848596469,2.43587098181,0.0,8.25718729233,11.6354268332,19.3041667978,13.5382825978,0.0,5.7658842
 04/28  05:00:00,43.1342352432,5.62875041501,2.49206776292,0.0,12.1011305571,15.3678112995,19.1761084123,13.3899748524,0.0,5.78613355994
 04/28  06:00:00,68.2357008698,6.01006416882,5.21944919185,0.0,19.7275818095,37.2640762949,29.965498573,12.5504441601,0.0,17.4150544129
 04/28  07:00:00,90.0069600208,6.37980044207,8.01645816553,0.0,24.3117294858,51.2795993405,28.241232745,10.7452889178,0.0,17.4959438273
 04/28  08:00:00,76.3673706134,5.90291420179,6.12931967872,0.0,23.6694662846,40.6342015617,36.1840680046,6.71022898136,0.0,29.4738390232
 04/28  09:00:00,72.8254120491,5.82925422777,7.66864159641,0.0,23.6694662846,35.6302164847,53.8181120018,6.42540651008,18.025,29.3677054917
 04/28  10:00:00,53.6869614943,5.64065375499,6.31567467379,0.0,18.7433767983,22.9618409725,49.1540183568,7.68100964447,18.025,23.4480087124
 04/28  11:00:00,53.52464817,5.62747938819,6.16895885633,0.0,18.7433767983,22.9618409725,48.4953670452,7.07754557612,18.025,23.392821469
 04/28  12:00:00,53.5037202649,5.62331329812,6.10874986105,0.0,18.5889407304,23.1597249699,47.5103655239,6.09576089019,18.025,23.3896046337
 04/28  13:00:00,53.7729142702,5.63996297263,6.1147914479,0.0,18.7433767983,23.2517909448,44.9719645348,3.56029792629,18.025,23.3866666085
 04/28  14:00:00,54.0335918127,5.65532725906,6.36010368205,0.0,18.7433767983,23.2517909448,43.5513695824,2.14264128589,18.025,23.3837282965
 04/28  15:00:00,54.0311389937,5.67924765318,6.62367907794,0.0,18.7433767983,22.9618409725,44.3370292179,2.93122635215,18.025,23.3808028657
 04/28  16:00:00,58.2510957441,5.73028680953,6.34127036705,0.0,18.7433767983,27.431320555,20.5909464635,2.54594646346,18.025,0.02
 04/28  17:00:00,70.538751464,5.96866300277,6.20212209695,0.0,17.6635504202,40.6971502883,13.8455620277,2.30675789556,0.0,11.5388041322
 04/28  18:00:00,78.4680200369,6.16519873524,7.42959638182,0.0,27.5259009287,37.3340067412,15.8359440429,4.2319254125,0.0,11.6040186304
 04/28  19:00:00,84.0229261439,6.32773915927,8.61292234116,0.0,33.8341110165,33.3544677425,16.4323876103,4.86782793777,0.0,11.5645596726
 04/28  20:00:00,99.685756301,6.57682202303,10.2205103517,0.0,36.5179666069,38.8247702939,11.8561235027,6.06492876401,0.0,5.79119473868
 04/28  21:00:00,94.8358020542,6.66621072566,10.7957863318,0.0,32.965339924,36.8579353714,22.8793101845,5.46475998434,0.0,17.4145502001
 04/28  22:00:00,67.9400779778,6.26003943381,7.8537007425,0.0,25.6355707503,20.6438685092,17.6089841502,6.03065054512,0.0,11.578333605
 04/28  23:00:00,45.0233724104,5.88476258728,4.86566011648,0.0,15.0252895274,11.7056064465,14.846089531,9.07287166415,0.0,5.77321786685
 04/28  24:00:00,38.8127650933,5.77059339448,3.79506733829,0.0,11.6412384099,10.0650221343,15.2853256812,9.51855527313,0.0,5.76677040809
 04/29  01:00:00,39.2999122828,5.71115299877,3.14297449367,0.0,12.8411359301,10.0650221343,10.7618355975,10.7418355975,0.0,0.02
 04/29  02:00:00,33.8203771606,5.61554561254,2.37808319937,0.0,8.25718729233,10.0299323277,19.0416734138,13.281401072,0.0,5.76027234175
 04/29  03:00:00,33.5355884158,5.58324415922,2.12559464238,0.0,8.25718729233,10.0299323277,20.0731592708,14.313317085,0.0,5.75984218581
 04/29  04:00:00,34.9248042576,5.55907613707,1.93227644033,0.0,8.25718729233,11.6354268332,21.2985045711,15.5322903918,0.0,5.76621417926
 04/29  05:00:00,38.8467732738,5.53335519278,1.72156904026,0.0,8.71707943955,15.3327214929,22.4221616022,16.6493566868,0.0,5.77280491545
 04/29  06:00:00,52.0927435991,5.61803818118,2.32265712697,0.0,18.5082010057,25.6353820695,22.3198607369,16.5337453276,0.0,5.78611540937
 04/29  07:00:00,70.4005119523,5.83646854666,4.07618722122,0.0,19.4083231844,41.0650158608,31.5313318527,14.1153188081,0.0,17.4160130446
 04/29  08:00:00,99.2071509842,6.2681868463,8.57397167981,0.0,26.3286599382,57.9988325916,42.9453779583,7.37929045621,0.0,35.5660875021
 04/29  09:00:00,85.215494063,6.10574896792,9.89918791121,0.0,26.3286599382,42.8504436482,50.8559641743,3.36233193951,18.025,29.4686322348
 04/29  10:00:00,59.1956706305,5.82140181228,8.15801445303,0.0,21.7447113004,23.4437158914,49.5993807505,2.20316838325,18.025,29.3712123672
 04/29  11:00:00,57.1578664695,5.87829092609,8.52524840626,0.0,19.3027497915,23.426170988,42.6925294379,1.22039271832,18.025,23.4471367196
 04/29  12:00:00,58.2157184467,5.9940917711,9.325314216,0.0,19.1483137236,23.7250123474,42.0984726357,0.688216053356,18.025,23.3852565824
 04/29  13:00:00,59.5784328449,6.11200549183,10.4245681941,0.0,19.3027497915,23.7161209604,41.4151196868,0.0,18.025,23.3901196868
 04/29  14:00:00,60.520380315,6.1957856988,11.2827326379,0.0,19.3027497915,23.7161209604,35.5650389516,0.0,18.025,17.5400389516
 04/29  15:00:00,60.5536528227,6.22770825497,11.5740386558,0.0,19.3027497915,23.426170988,41.4179182576,0.0,18.025,23.3929182576
 04/29  16:00:00,64.5790258083,6.25025730131,11.1255321102,0.0,19.3027497915,27.8956505705,23.7913770963,0.0,18.025,5.76637709631
 04/29  17:00:00,73.0389100817,6.43809083545,10.7750153838,0.0,18.2229234133,37.5968344597,5.77268113034,0.0,0.0,5.77268113034
 04/29  18:00:00,88.6605696629,6.70778439114,12.1735990261,0.0,32.690315043,37.0816133363,7.5428294765,0.0169291015374,0.0,7.52590037497
 04/29  19:00:00,91.0346964084,6.82176649772,12.4378985511,0.0,36.8143715336,33.066984531,10.0886698034,0.275590583833,0.0,9.81307921958
 04/29  20:00:00,102.153602147,6.92221770717,12.5642709325,0.0,36.3493007332,38.7721355839,15.2503911274,3.68578054527,0.0,11.5646105822
 04/29  21:00:00,99.4114996809,6.8794125892,11.9828403445,0.0,36.1807251679,36.8228455648,17.7309260785,6.16630235593,0.0,11.5646237226
 04/29  22:00:00,74.6706732801,6.46947786218,8.97170413719,0.0,31.0351095914,20.6438685092,20.0310802845,8.41416047939,0.0,11.6169198052
 04/29  23:00:00,48.7754531244,6.07320272072,6.02709176453,0.0,17.4250845679,11.7056064465,22.1888190803,10.6367916013,0.0,11.552027479
 04/29  24:00:00,40.9322801052,5.90962442291,4.57566044957,0.0,12.8411359301,10.0650221343,12.0959842711,12.0759842711,0.0,0.02
 04/30  01:00:00,39.9661223366,5.79080886938,3.61010731569,0.0,12.925468867,10.100111941,19.8875367986,14.1273097029,0.0,5.76022709563
 04/30  02:00:00,34.2823269891,5.66400692347,2.67215135636,0.0,8.34152022915,10.0650221343,21.8750322595,16.1149904503,0.0,5.76004180922
 04/30  03:00:00,33.8309910122,5.61222499245,2.27260089059,0.0,8.34152022915,10.0650221343,18.082549551,18.062549551,0.0,0.02
 04/30  04:00:00,35.1171742875,5.57619439792,1.98811003089,0.0,8.34152022915,11.6705166398,25.7409801803,19.9743402179,0.0,5.76663996246
 04/30  05:00:00,39.1402984834,5.5588661066,1.87016750232,0.0,8.80141237637,15.3678112995,24.8870866924,19.1152321562,0.0,5.77185453624
 04/30  06:00:00,52.278916972,5.6447230663,2.48215037679,0.0,18.5082010057,25.6353820695,29.3684485189,17.8178539492,0.0,11.5505945697
 04/30  07:00:00,70.831346024,5.87160177398,4.35248617241,0.0,19.4926561212,41.1001056674,25.016771682,13.4001033142,0.0,11.6166683679
 04/30  08:00:00,100.071985977,6.35023413429,9.35677699749,0.0,26.3286599382,57.9988325916,39.5361480424,3.97181844114,0.0,35.5643296013
 04/30  09:00:00,86.0197978666,6.20227320596,10.7264028833,0.0,26.2443270014,42.8153538416,53.8266967681,0.445373134169,18.025,35.3563236339
 04/30  10:00:00,60.0591577945,5.91462566621,8.92829068131,0.0,21.7447113004,23.4437158914,41.8083092917,0.283216966776,18.025,23.5000923249
 04/30  11:00:00,58.472192358,5.99862371151,9.65953657508,0.0,19.3449162599,23.4437158914,41.4693287716,0.0,18.025,23.4443287716
 04/30  12:00:00,59.772573045,6.12308515692,10.6934671348,0.0,19.190480192,23.7425572507,41.4174757645,0.0,18.025,23.3924757645
 04/30  13:00:00,61.0426449209,6.23933627327,11.821168771,0.0,19.260583323,23.698576057,41.4139180983,0.0,18.025,23.3889180983
 04/30  14:00:00,62.5498997676,6.34048945355,13.2272693794,0.0,19.260583323,23.698576057,41.4106044999,0.0,18.025,23.3856044999
 04/30  15:00:00,62.8233017257,6.40150361876,13.7296056575,0.0,19.260583323,23.4086260847,41.4073311742,0.0,18.025,23.3823311742
 04/30  16:00:00,67.0514933253,6.44622453226,13.4617426974,0.0,19.260583323,27.8781056672,23.7912214112,0.0,18.025,5.76622141118
 04/30  17:00:00,75.5169662588,6.63647348028,13.1144024274,0.0,18.1807569449,37.5792895564,5.77281169486,0.0,0.0,5.77281169486
 04/30  18:00:00,90.252852798,6.88091384155,13.7121837356,0.0,32.6059821062,37.0465235296,5.7793564736,0.0,0.0,5.7793564736
 04/30  19:00:00,92.5247693574,6.97523011501,13.7745175273,0.0,36.8143715336,33.066984531,11.5633666788,0.0,0.0,11.5633666788
 04/30  20:00:00,103.58572705,7.06466934748,13.7345325206,0.0,36.43363367,38.8072253906,7.1346152937,1.34300484817,0.0,5.79161044553
 04/30  21:00:00,100.300173327,6.99570211218,12.8746557269,0.0,36.0963922311,36.7877557581,16.144239669,4.58059105073,0.0,11.5636486182
 04/30  22:00:00,75.5382069075,6.58086268278,9.84728900063,0.0,30.9507766546,20.6087787026,24.2025501018,6.7879639669,0.0,17.4145861349
 04/30  23:00:00,49.7245045598,6.17602397889,6.87333215536,0.0,17.4250845679,11.7056064465,14.6637740553,8.87773606756,0.0,5.78603798777
 04/30  24:00:00,41.8974678484,6.00249239513,5.32856095483,0.0,12.925468867,10.100111941,16.1922486871,10.4268506879,0.0,5.76539799913
 05/01  01:00:00,37.7527251317,5.86508241548,4.20134535975,0.0,10.0992000411,10.047477231,17.6177817171,11.8579632055,0.0,5.75981851151
 05/01  02:00:00,34.9743637557,5.75751751016,3.39010704781,0.0,8.25718729233,10.0299323277,13.2964913173,13.2764913173,0.0,0.02
 05/01  03:00:00,34.3360281785,5.68083250787,2.82845333769,0.0,8.25718729233,10.0299323277,20.4639794798,14.7038536261,0.0,5.76012585375
 05/01  04:00:00,35.5875426082,5.63883199364,2.51526855211,0.0,8.25718729233,11.6354268332,21.8965399379,16.1301130919,0.0,5.76642684597
 05/01  05:00:00,43.1576725217,5.64006690768,2.50421721451,0.0,12.1011305571,15.3678112995,22.2312654267,16.4455265263,0.0,5.78573890037
 05/01  06:00:00,68.0113546459,5.99310274091,5.01210695097,0.0,19.7275818095,37.2640762949,33.412566066,15.9976989317,0.0,17.4148671342
 05/01  07:00:00,90.0429101247,6.38843353399,8.04383809246,0.0,24.3117294858,51.2795993405,29.3795638576,11.8871620115,0.0,17.4924018461
 05/01  08:00:00,77.0807271209,5.96750876244,6.77812554444,0.0,23.6694662846,40.6342015617,34.4640841003,4.99821119393,0.0,29.4658729064
 05/01  09:00:00,74.3529217252,5.9659023522,9.05952947985,0.0,23.6694662846,35.6302164847,49.1039316585,1.71711413312,18.025,29.3618175254
 05/01  10:00:00,55.5232721666,5.79106729142,8.00159677268,0.0,18.7433767983,22.9618409725,43.2904196841,1.8208530951,18.025,23.444566589
 05/01  11:00:00,55.9795061554,5.84813623551,8.4031748729,0.0,18.7433767983,22.9618409725,42.5191893572,1.10527623994,18.025,23.3889131172
 05/01  12:00:00,56.6868578006,5.93836901985,8.97684371089,0.0,18.5889407304,23.1597249699,42.5554697636,1.15027938362,18.025,23.38019038
 05/01  13:00:00,57.6840475298,6.02585434444,9.64004655459,0.0,18.7433767983,23.2517909448,35.5785810562,0.00510150176258,18.025,17.5484795544
 05/01  14:00:00,58.0055316559,6.05945480854,9.92793418108,0.0,18.7433767983,23.2517909448,41.414196961,0.0,18.025,23.389196961
 05/01  15:00:00,58.1180736192,6.09532778576,10.2945521875,0.0,18.7433767983,22.9618409725,41.4107676789,0.0,18.025,23.3857676789
 05/01  16:00:00,62.5557788242,6.16352772948,10.2127216388,0.0,18.7433767983,27.431320555,23.7909072902,0.0,18.025,5.76590729022
 05/01  17:00:00,74.7354786162,6.4014331196,9.9661021307,0.0,17.6635504202,40.6971502883,5.77892301758,0.0,0.0,5.77892301758
 05/01  18:00:00,82.1358696156,6.56333329061,10.6993497924,0.0,27.5259009287,37.3340067412,11.7390355379,0.13579688928,0.0,11.6032386486
 05/01  19:00:00,86.9895672213,6.67023856125,11.2370931001,0.0,33.8341110165,33.3544677425,12.7004257558,1.13583189263,0.0,11.5645938632
 05/01  20:00:00,101.402658855,6.80537682891,11.7088895862,0.0,36.5179666069,38.8247702939,15.3645543728,3.801427042,0.0,11.5631273308
 05/01  21:00:00,95.3796636921,6.78726353691,11.2186429588,0.0,32.965339924,36.8579353714,18.7030639831,7.086821797,0.0,11.6162421861
 05/01  22:00:00,68.2113525274,6.3503336439,8.0347168117,0.0,25.6355707503,20.6438685092,21.6428025393,10.0653513296,0.0,11.5774512096
 05/01  23:00:00,45.2585488936,5.95769507777,5.02792355223,0.0,15.0252895274,11.7056064465,19.0860286182,13.3136537808,0.0,5.77237483733
 05/01  24:00:00,38.7168687195,5.79009550071,3.67968439133,0.0,11.6412384099,10.0650221343,20.8209781936,15.0548458549,0.0,5.76613233869
 05/02  01:00:00,36.0816907135,5.67230281192,2.72309228041,0.0,10.0992000411,10.047477231,23.8932523391,18.1333036835,0.0,5.75994865553
 05/02  02:00:00,33.7222817641,5.61534477318,2.28020269011,0.0,8.25718729233,10.0299323277,19.2692773408,19.2492773408,0.0,0.02
 05/02  03:00:00,33.4502720498,5.58287906364,2.04065580901,0.0,8.25718729233,10.0299323277,25.5528988493,19.7930299683,0.0,5.75986888103
 05/02  04:00:00,34.7559442618,5.54883686078,1.77366977628,0.0,8.25718729233,11.6354268332,27.3835411532,21.61725654,0.0,5.76628461311
 05/02  05:00:00,42.3844687767,5.55544112111,1.81564781171,0.0,12.1011305571,15.3678112995,26.8271027071,21.0414260395,0.0,5.78567666761
 05/02  06:00:00,66.5383535479,5.83083414325,3.70139172691,0.0,19.7275818095,37.2640762949,37.9146146895,20.503610548,0.0,17.4110041415
 05/02  07:00:00,87.8016217067,6.12893908466,6.06206521533,0.0,24.3117294858,51.2795993405,33.0100510249,15.5177186328,0.0,17.4923323921
 05/02  08:00:00,76.0281355223,5.84559087946,5.84746520376,0.0,23.6694662846,40.6342015617,33.4331077944,3.96895772681,0.0,29.4641500676
 05/02  09:00:00,73.7430070736,5.8779553193,8.53757407031,0.0,23.6694662846,35.6302164847,47.6478303044,0.260782981127,18.025,29.3620473233
 05/02  10:00:00,55.1777723159,5.71720209419,7.72996853494,0.0,18.7433767983,22.9618409725,41.7265989809,0.25942192234,18.025,23.4421770586
 05/02  11:00:00,55.1170195053,5.71299691211,7.67583206349,0.0,18.7433767983,22.9618409725,41.414088506,0.0,18.025,23.389088506
 05/02  12:00:00,54.9018835328,5.72066997727,7.40957573014,0.0,18.5889407304,23.1597249699,42.9501045221,1.54492587906,18.025,23.3801786431
 05/02  13:00:00,54.6945376578,5.70155229636,6.97484196105,0.0,18.7433767983,23.2517909448,41.7346888934,1.27967873731,18.025,22.4300101561
 05/02  14:00:00,54.4781427679,5.69433977251,6.76566369217,0.0,18.7433767983,23.2517909448,38.5703162756,2.05031826746,18.025,18.4949980081
 05/02  15:00:00,54.4727501108,5.72330226252,7.02126023674,0.0,18.7433767983,22.9618409725,44.5904822705,3.17910196546,18.025,23.3863803051
 05/02  16:00:00,58.5449688082,5.76611422939,6.59933211919,0.0,18.7433767983,27.431320555,26.8804407147,3.08941475992,18.025,5.76602595479
 05/02  17:00:00,70.7056485344,6.0024944379,6.33521942497,0.0,17.6635504202,40.6971502883,9.08608904074,3.3073933426,0.0,5.77869569815
 05/02  18:00:00,78.5787439687,6.18738875939,7.51818308039,0.0,27.5259009287,37.3340067412,23.7589379608,6.36621901344,0.0,17.3927189473
 05/02  19:00:00,84.0153395575,6.336919957,8.59619586781,0.0,33.8341110165,33.3544677425,13.2445077389,7.45308001331,0.0,5.7914277256
 05/02  20:00:00,99.1804337115,6.53815344686,9.75389712633,0.0,36.5179666069,38.8247702939,21.4943540605,9.9309439457,0.0,11.5634101148
 05/02  21:00:00,93.8330109447,6.58306976306,9.87620010486,0.0,32.965339924,36.8579353714,22.3533002639,10.7377461047,0.0,11.6155541592
 05/02  22:00:00,66.7568584131,6.15905592217,6.7715127425,0.0,25.6355707503,20.6438685092,24.1305634404,12.5537525088,0.0,11.5768109315
 05/02  23:00:00,44.1421298412,5.80780485197,4.06140126406,0.0,15.0252895274,11.7056064465,20.002819567,14.2299410625,0.0,5.77287850441
 05/02  24:00:00,37.8230773928,5.67661571954,2.89937834832,0.0,11.6412384099,10.0650221343,22.1126073656,16.3463484019,0.0,5.7662589637
 05/03  01:00:00,35.7402810683,5.62613937306,2.42784976779,0.0,10.0992000411,10.047477231,22.8107614669,17.0510578668,0.0,5.75970360016
 05/03  02:00:00,33.5101323263,5.58413997734,2.09926175532,0.0,8.25718729233,10.0299323277,18.0393248733,18.0193248733,0.0,0.02
 05/03  03:00:00,33.2607076092,5.55557716017,1.87839766291,0.0,8.25718729233,10.0299323277,24.6643723136,18.9043847202,0.0,5.75998759332
 05/03  04:00:00,34.7041627763,5.53553619196,1.73519416549,0.0,8.25718729233,11.6354268332,24.8841887461,19.1178218333,0.0,5.76636691279
 05/03  05:00:00,42.4192316358,5.55149322525,1.85436769338,0.0,12.1011305571,15.3678112995,23.6227331944,17.8375361102,0.0,5.7851970842
 05/03  06:00:00,66.8045858034,5.84705024606,3.9514245948,0.0,19.7275818095,37.2640762949,33.4986120595,16.0880239157,0.0,17.4105881438
 05/03  07:00:00,88.0160367535,6.14891322009,6.2565267575,0.0,24.3117294858,51.2795993405,31.3174620543,13.825953905,0.0,17.4915081493
 05/03  08:00:00,75.3382097627,5.78901073705,5.21413398703,0.0,23.6694662846,40.6342015617,37.4745619827,8.01216111076,0.0,29.462400872
 05/03  09:00:00,72.3711357049,5.7646578034,7.27901046704,0.0,23.6694662846,35.6302164847,54.0506421617,6.66578385787,18.025,29.3598583038
 05/03  10:00:00,53.715262942,5.62503177936,6.35963717291,0.0,18.7433767983,22.9618409725,48.6982858835,7.23290567519,18.025,23.4403802083
 05/03  11:00:00,53.6352770513,5.62168640314,6.28540547494,0.0,18.7433767983,22.9618409725,48.0047558203,6.59247441113,18.025,23.3872814092
 05/03  12:00:00,53.750799099,5.62845436888,6.35071133167,0.0,18.5889407304,23.1597249699,47.1282924962,5.72510699969,18.025,23.3781854965
 05/03  13:00:00,53.9686253032,5.64900992896,6.30147709794,0.0,18.7433767983,23.2517909448,38.8585260483,3.29632380799,18.025,17.5372022403
 05/03  14:00:00,54.8962045546,5.73155106056,7.14652073231,0.0,18.7433767983,23.2517909448,43.0467695871,1.63407044557,18.025,23.3876991415
 05/03  15:00:00,55.3079385836,5.78776812,7.79198754555,0.0,18.7433767983,22.9618409725,43.7005419498,2.2916684392,18.025,23.3838735106
 05/03  16:00:00,59.6749484246,5.86174007734,7.63368971916,0.0,18.7433767983,27.431320555,25.8656418214,2.07452322902,18.025,5.76611859237
 05/03  17:00:00,71.9289121899,6.12157658622,7.43940828181,0.0,17.6635504202,40.6971502883,8.16146585925,2.38274967003,0.0,5.77871618922
 05/03  18:00:00,79.3159544288,6.27493392969,8.16786322388,0.0,27.5259009287,37.3340067412,17.7551660362,6.15287625899,0.0,11.6022897772
 05/03  19:00:00,84.3873612932,6.39338148257,8.9117653892,0.0,33.8341110165,33.3544677425,19.6822175914,8.11842869083,0.0,11.5637889005
 05/03  20:00:00,99.627337809,6.59675927551,10.1422069239,0.0,36.5179666069,38.8247702939,21.2298119005,9.66816909471,0.0,11.5616428058
 05/03  21:00:00,94.2160701007,6.63164701328,10.210698073,0.0,32.965339924,36.8579353714,22.0623823781,10.4475436698,0.0,11.6148387083
 05/03  22:00:00,67.2508716263,6.21374697364,7.21084594941,0.0,25.6355707503,20.6438685092,23.1010950714,11.5245856728,0.0,11.5765093986
 05/03  23:00:00,44.697021547,5.86256143211,4.56154318842,0.0,15.0252895274,11.7056064465,18.25193447,12.479179755,0.0,5.77275471499
 05/03  24:00:00,38.5812239915,5.75412693197,3.58001872564,0.0,11.6412384099,10.0650221343,17.9738253732,12.2076777183,0.0,5.76614765488
 05/04  01:00:00,36.1372358886,5.66330239891,2.78764634269,0.0,10.0992000411,10.047477231,19.594890969,13.8350347286,0.0,5.7598562404
 05/04  02:00:00,33.8686395611,5.61827293624,2.42364048819,0.0,8.25718729233,10.0299323277,14.0083143474,13.9883143474,0.0,0.02
 05/04  03:00:00,33.7140084676,5.59907658569,2.28820216621,0.0,8.25718729233,10.0299323277,19.2799636473,13.5202255951,0.0,5.75973805224
 05/04  04:00:00,35.2331914846,5.58768971591,2.21207475723,0.0,8.25718729233,11.6354268332,18.8482123654,13.0820038151,0.0,5.76620855023
 05/04  05:00:00,42.9942921905,5.609049734,2.37188203315,0.0,12.1011305571,15.3678112995,17.6778604375,11.8928315436,0.0,5.78502889384
 05/04  06:00:00,68.0951302179,5.98048657256,5.10854623928,0.0,19.7275818095,37.2640762949,28.4409505254,11.0288325,0.0,17.4121180253
 05/04  07:00:00,89.8187669356,6.33789014974,7.87030245815,0.0,24.3117294858,51.2795993405,27.4368389549,9.94720598778,0.0,17.4896329671
 05/04  08:00:00,76.1968239245,5.8587381931,6.00303587999,0.0,23.6694662846,40.6342015617,35.6622611703,6.20265470789,0.0,29.4596064624
 05/04  09:00:00,72.7882923146,5.79795566369,7.66287732035,0.0,23.6694662846,35.6302164847,53.2146438038,5.8343035375,18.025,29.3553402663
 05/04  10:00:00,54.1178924209,5.64657054546,6.74073728962,0.0,18.7433767983,22.9618409725,46.9407105736,5.47646373444,18.025,23.4392468391
 05/04  11:00:00,55.0595794057,5.70764531721,7.62375441194,0.0,18.7433767983,22.9618409725,43.4549877721,2.04488069471,18.025,23.3851070774
 05/04  12:00:00,55.8212168186,5.77598173758,8.27360359848,0.0,18.5889407304,23.1597249699,37.315665349,1.75298874807,18.025,17.5376766009
 05/04  13:00:00,57.2349847716,5.88372791318,9.33312951577,0.0,18.7433767983,23.2517909448,41.411347755,0.0,18.025,23.386347755
 05/04  14:00:00,57.9840723413,5.94983277547,10.0161115949,0.0,18.7433767983,23.2517909448,41.4073278032,0.0,18.025,23.3823278032
 05/04  15:00:00,58.7317629028,6.04500838591,10.9585743657,0.0,18.7433767983,22.9618409725,41.4049078554,0.0,18.025,23.3799078554
 05/04  16:00:00,63.6955312018,6.1679265249,11.3480911589,0.0,18.7433767983,27.431320555,23.7909693355,0.0,18.025,5.76596933554
 05/04  17:00:00,76.5704532668,6.49065306911,11.7118796288,0.0,17.6635504202,40.6971502883,5.77885855699,0.0,0.0,5.77885855699
 05/04  18:00:00,84.4458392486,6.70768158222,12.8650169415,0.0,27.5259009287,37.3340067412,11.6212855606,0.0194909660227,0.0,11.6017945945
 05/04  19:00:00,87.0600608706,6.8104970993,13.0513593371,0.0,33.8341110165,33.3544677425,12.3226506066,0.759465040346,0.0,11.5631855663
 05/04  20:00:00,103.39962452,6.95892457027,13.5523395706,0.0,36.5179666069,38.8247702939,8.86275548355,3.07213875869,0.0,5.79061672485
 05/04  21:00:00,97.7543958946,6.97356773709,13.4071184223,0.0,32.965339924,36.8579353714,21.7746957593,4.36312119279,0.0,17.4115745665
 05/04  22:00:00,70.4957626912,6.52931855862,10.1401768665,0.0,25.6355707503,20.6438685092,16.9029370277,5.32686958787,0.0,11.5760674398
 05/04  23:00:00,47.4595190953,6.132225002,7.05438352867,0.0,15.0252895274,11.7056064465,12.1416318566,6.36895498491,0.0,5.77267687171
 05/04  24:00:00,40.7558523013,5.96844696718,5.54033252333,0.0,11.6412384099,10.0650221343,13.0356122344,7.26935246626,0.0,5.76625976814
 05/05  01:00:00,37.8770061661,5.84822478407,4.34250161454,0.0,10.0992000411,10.047477231,8.90421050147,8.88421050147,0.0,0.02
 05/05  02:00:00,34.9705533372,5.73999622357,3.40383183788,0.0,8.25718729233,10.0299323277,16.5523396932,10.792729497,0.0,5.75961019626
 05/05  03:00:00,34.2150247707,5.66003004478,2.72826887197,0.0,8.25718729233,10.0299323277,18.6898522434,12.9299960245,0.0,5.75985621891
 05/05  04:00:00,35.464165686,5.61952463644,2.411221436,0.0,8.25718729233,11.6354268332,19.6867939025,13.9215354521,0.0,5.76525845037
 05/05  05:00:00,43.15915746,5.63400659119,2.51179808788,0.0,12.1011305571,15.3678112995,18.9717367964,13.1866267296,0.0,5.78511006684
 05/05  06:00:00,68.2942007367,6.02255459432,5.26556855393,0.0,19.7275818095,37.2640762949,25.1045179732,13.4899999663,0.0,11.6145180069
 05/05  07:00:00,89.6812586563,6.35419293881,7.71651062587,0.0,24.3117294858,51.2795993405,35.6563356014,12.3446462528,0.0,23.3116893486
 05/05  08:00:00,76.5137991909,5.9180357255,6.26072768872,0.0,23.6694662846,40.6342015617,36.1543951095,6.69831136114,0.0,29.4560837484
 05/05  09:00:00,73.7352121757,5.90358403397,8.50418265898,0.0,23.6694662846,35.6302164847,45.3996369887,3.88696896112,18.025,23.4876680276
 05/05  10:00:00,54.8497917693,5.71860979028,7.40060319062,0.0,18.7433767983,22.9618409725,50.7154992581,3.39732361191,18.025,29.2931756462
 05/05  11:00:00,55.150135035,5.73673361828,7.68522688455,0.0,18.7433767983,22.9618409725,37.9634128368,2.39398547493,18.025,17.5444273618
 05/05  12:00:00,55.5949756313,5.78648098941,8.03687299285,0.0,18.5889407304,23.1597249699,44.231535655,2.82443314704,18.025,23.3821025079
 05/05  13:00:00,57.320058095,5.91154002358,9.39039144252,0.0,18.7433767983,23.2517909448,41.4091359309,0.0,18.025,23.3841359309
 05/05  14:00:00,58.8347911214,6.0288594756,10.7878068891,0.0,18.7433767983,23.2517909448,41.3986801605,0.0,18.025,23.3736801605
 05/05  15:00:00,60.1216268419,6.15401928474,12.2394294348,0.0,18.7433767983,22.9618409725,35.5623930007,0.0,18.025,17.5373930007
 05/05  16:00:00,65.2494839057,6.2760778756,12.7939093283,0.0,18.7433767983,27.431320555,23.7907877798,0.0,18.025,5.76578777983
 05/05  17:00:00,77.5568229105,6.55455631088,12.6343591252,0.0,17.6635504202,40.6971502883,11.5371521622,0.0,0.0,11.5371521622
 05/05  18:00:00,84.6902339391,6.73281981293,13.0842912325,0.0,27.5259009287,37.3340067412,11.6086148887,0.00749828129516,0.0,11.6011166074
 05/05  19:00:00,87.7065553318,6.86210179746,13.6462640689,0.0,33.8341110165,33.3544677425,5.81462508627,0.0244660662445,0.0,5.79015902003
 05/05  20:00:00,103.826882607,7.00672093256,13.9318126589,0.0,36.5179666069,38.8247702939,13.1733415508,1.61154259454,0.0,11.5617989563
 05/05  21:00:00,97.5521602433,6.97029064268,13.2081730632,0.0,32.965339924,36.8579353714,21.3797030611,3.96942570388,0.0,17.4102773572
 05/05  22:00:00,70.0465486515,6.50623136633,9.71406511774,0.0,25.6355707503,20.6438685092,12.1116951983,6.31383460812,0.0,5.79786059017
 05/05  23:00:00,46.7074356238,6.08270496168,6.35182634713,0.0,15.0252895274,11.7056064465,15.1036177765,9.33110753797,0.0,5.77251023856
 05/05  24:00:00,39.7011820822,5.89014318526,4.56397244897,0.0,11.6412384099,10.0650221343,17.6186372092,11.8524769524,0.0,5.76616025688
 05/06  01:00:00,40.1362712254,5.81158491165,3.87892599885,0.0,12.8411359301,10.0650221343,18.7622330888,13.0026634703,0.0,5.75956961849
 05/06  02:00:00,34.4540691228,5.69015933118,2.9371889262,0.0,8.25718729233,10.0299323277,20.2471334968,14.487328014,0.0,5.75980548278
 05/06  03:00:00,33.9430550997,5.63236353005,2.48397313019,0.0,8.25718729233,10.0299323277,16.0151989703,15.9951989703,0.0,0.02
 05/06  04:00:00,35.283705032,5.60229900498,2.24799061822,0.0,8.25718729233,11.6354268332,22.975573064,17.2097482047,0.0,5.76582485934
 05/06  05:00:00,39.2730408609,5.58233736792,2.09890135126,0.0,8.71707943955,15.3327214929,22.8884628336,17.116356698,0.0,5.77210613564
 05/06  06:00:00,52.646792329,5.67672918175,2.8180764078,0.0,18.5082010057,25.6353820695,27.3470816158,15.7970021827,0.0,11.5500794331
