Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  07:00:00,71.0694870887,5.91673208825,4.66501412117,0.0,19.4083231844,41.0650158608,25.2276765868,13.6139948977,0.0,11.6136816891
 05/06  08:00:00,99.7081087381,6.3436124396,8.99964794993,0.0,26.3286599382,57.9988325916,44.0579712232,8.52127194387,0.0,35.5366992793
 05/06  09:00:00,84.9699099377,6.11458198934,9.64487327835,0.0,26.3286599382,42.8504436482,54.3243778171,6.84649319687,18.025,29.4528846202
 05/06  10:00:00,58.2950997885,5.76478062484,7.31413711677,0.0,21.7447113004,23.4437158914,54.3301033698,6.94754296105,18.025,29.3575604088
 05/06  11:00:00,55.4821681554,5.72910804027,6.99878736925,0.0,19.3027497915,23.426170988,48.1419819168,6.6806373181,18.025,23.4363445987
 05/06  12:00:00,55.6594591146,5.74337247667,7.01980906295,0.0,19.1483137236,23.7250123474,47.7876560253,6.38694287417,18.025,23.3757131511
 05/06  13:00:00,56.250237344,5.79319545081,7.41521579114,0.0,19.3027497915,23.7161209604,37.8588403017,2.29941476283,18.025,17.5344255389
 05/06  14:00:00,57.0630015988,5.87142351668,8.14975767573,0.0,19.3027497915,23.7161209604,42.1444459369,0.735443657697,18.025,23.3840022792
 05/06  15:00:00,56.8714247306,5.8755670737,8.24398733562,0.0,19.3027497915,23.426170988,42.828792658,1.42416074395,18.025,23.379631914
 05/06  16:00:00,61.0123581231,5.92156041859,7.88759172876,0.0,19.3027497915,27.8956505705,24.9497394025,1.15881987968,18.025,5.76591952285
 05/06  17:00:00,69.3899132705,6.10315878323,7.46099319779,0.0,18.2229234133,37.5968344597,6.90927471752,1.13696376634,0.0,5.77231095118
 05/06  18:00:00,85.3379162348,6.38475958197,9.17402693909,0.0,32.690315043,37.0816133363,8.43664278774,2.65828343595,0.0,5.77835935179
 05/06  19:00:00,86.8126190714,6.56294889818,10.3587101645,0.0,36.8143715336,33.066984531,15.4991585551,3.93811400827,0.0,11.5610445468
 05/06  20:00:00,100.79750217,6.74354102593,11.386923052,0.0,36.3493007332,38.7721355839,12.249383425,6.4593369637,0.0,5.79004646131
 05/06  21:00:00,98.2741875334,6.72601071041,10.999004113,0.0,36.1807251679,36.8228455648,19.7032762213,8.14039748951,0.0,11.5628787318
 05/06  22:00:00,73.7502035664,6.34251046628,8.17831094916,0.0,31.0351095914,20.6438685092,26.7526738683,9.34283970185,0.0,17.4098341665
 05/06  23:00:00,47.9956734684,5.96677256927,5.35380837409,0.0,17.4250845679,11.7056064465,17.0841928424,11.2991248343,0.0,5.78506800812
 05/06  24:00:00,40.4364170457,5.83635524839,4.15310197388,0.0,12.8411359301,10.0650221343,18.3001215958,12.5341248798,0.0,5.76599671598
 05/07  01:00:00,39.8569948087,5.76352547165,3.52829339574,0.0,12.925468867,10.100111941,13.1540775717,13.1340775717,0.0,0.02
 05/07  02:00:00,34.3979836189,5.66725511423,2.78459003261,0.0,8.34152022915,10.0650221343,19.3313724993,13.5717980186,0.0,5.75957448067
 05/07  03:00:00,34.103713994,5.63334229077,2.52423112097,0.0,8.34152022915,10.0650221343,19.8630501729,14.1036364151,0.0,5.75941375786
 05/07  04:00:00,35.5206742161,5.61132167322,2.35652084787,0.0,8.34152022915,11.6705166398,20.3864063518,14.620908502,0.0,5.76549784977
 05/07  05:00:00,39.5792696719,5.59840062538,2.26965042718,0.0,8.80141237637,15.3678112995,19.670197374,13.8984029544,0.0,5.77179441965
 05/07  06:00:00,52.9109599222,5.6973977019,3.06158843039,0.0,18.5082010057,25.6353820695,18.4248958699,12.6400303433,0.0,5.78486552654
 05/07  07:00:00,71.8840524212,5.97636670207,5.30053626356,0.0,19.4926561212,41.1001056674,27.97499164,10.5665329594,0.0,17.4084586806
 05/07  08:00:00,100.845117403,6.42433878229,10.0559525418,0.0,26.3286599382,57.9988325916,41.2787017546,5.74650347435,0.0,35.5321982803
 05/07  09:00:00,85.7754066043,6.17167407034,10.5127124687,0.0,26.2443270014,42.8153538416,52.0383326302,4.56234471089,18.025,29.4509879193
 05/07  10:00:00,58.8299381714,5.7881995479,7.82557082361,0.0,21.7447113004,23.4437158914,47.0572870321,5.546016489,18.025,23.4862705431
 05/07  11:00:00,55.7943093336,5.73253490804,7.24779781784,0.0,19.3449162599,23.4437158914,47.680269889,6.22093882402,18.025,23.434331065
 05/07  12:00:00,55.7672332242,5.7273556253,7.08389429689,0.0,19.190480192,23.7425572507,47.8874333199,6.48129010796,18.025,23.381143212
 05/07  13:00:00,55.7228914985,5.73522050075,7.00556593337,0.0,19.260583323,23.698576057,45.3979269967,3.99655235738,18.025,23.3763746393
 05/07  14:00:00,55.8344463912,5.7459754982,7.10636318414,0.0,19.260583323,23.698576057,44.857860889,3.46101608969,18.025,23.3718447993
 05/07  15:00:00,55.6228260031,5.75095318179,7.17971300817,0.0,19.260583323,23.4086260847,39.9528116912,4.39614036657,18.025,17.5316713246
 05/07  16:00:00,59.2682416855,5.74677006585,6.37799430041,0.0,19.260583323,27.8781056672,28.2059155377,4.4152902558,18.025,5.76562528191
 05/07  17:00:00,67.5761769695,5.92329339869,5.8868468136,0.0,18.1807569449,37.5792895564,9.68961424746,3.91759114996,0.0,5.7720230975
 05/07  18:00:00,83.7894633611,6.22205954798,7.90770526743,0.0,32.6059821062,37.0465235296,17.5549205972,6.01801911358,0.0,11.5369014836
 05/07  19:00:00,85.6336078864,6.42181182294,9.32085138119,0.0,36.8143715336,33.066984531,12.2514153157,6.46066864631,0.0,5.79074666938
 05/07  20:00:00,100.127972271,6.63705627234,10.7044651665,0.0,36.43363367,38.8072253906,19.4030151677,7.84217699867,0.0,11.5608381691
 05/07  21:00:00,97.7563278755,6.65531126309,10.6712785981,0.0,36.0963922311,36.7877557581,14.0913919615,8.30026057813,0.0,5.79113138335
 05/07  22:00:00,73.3899340443,6.28686985315,7.99312157067,0.0,30.9507766546,20.6087787026,25.9999501982,8.591081411,0.0,17.4088687872
 05/07  23:00:00,47.9733241411,5.93429101691,5.36395208962,0.0,17.4250845679,11.7056064465,15.2316348949,9.44669302326,0.0,5.78494187167
 05/07  24:00:00,40.8095272654,5.83531911543,4.40783192267,0.0,12.925468867,10.100111941,15.4074042333,9.64241685392,0.0,5.7649873794
 05/08  01:00:00,36.9504231025,5.74222751999,3.52192400684,0.0,10.0992000411,10.047477231,15.5537490157,9.79430667714,0.0,5.75944233858
 05/08  02:00:00,34.540498969,5.68238836015,3.03139938741,0.0,8.25718729233,10.0299323277,9.38400230064,9.36400230064,0.0,0.02
 05/08  03:00:00,34.2941322705,5.65638079636,2.81104018254,0.0,8.25718729233,10.0299323277,14.8958818217,9.13623431488,0.0,5.75964750686
 05/08  04:00:00,35.7602491009,5.64009013237,2.68675419081,0.0,8.25718729233,11.6354268332,14.9972311643,9.23200954779,0.0,5.76522161655
 05/08  05:00:00,43.6121934246,5.66542301769,2.93344656732,0.0,12.1011305571,15.3678112995,13.936523999,8.15187766523,0.0,5.78464633379
 05/08  06:00:00,69.8919094691,6.15208795402,6.73379230818,0.0,19.7275818095,37.2640762949,24.4217697201,7.01565707775,0.0,17.4061126424
 05/08  07:00:00,92.2531146019,6.56223679086,10.0803898817,0.0,24.3117294858,51.2795993405,22.7880693405,5.30244540425,0.0,17.4856239362
 05/08  08:00:00,78.9108540404,6.07564196364,8.50022110847,0.0,23.6694662846,40.6342015617,30.4877098291,1.03718788223,0.0,29.4505219468
 05/08  09:00:00,76.0295384106,6.05927297347,10.6428484348,0.0,23.6694662846,35.6302164847,47.6301836339,0.257909367292,18.025,29.3472742666
 05/08  10:00:00,57.3473292747,5.87359002028,9.74318657409,0.0,18.7433767983,22.9618409725,42.0440195302,0.585700467374,18.025,23.4333190628
 05/08  11:00:00,57.9212491735,5.92349909493,10.2695911424,0.0,18.7433767983,22.9618409725,41.4698333493,0.0669168808805,18.025,23.3779164684
 05/08  12:00:00,59.6293284102,6.03705979374,11.8206602035,0.0,18.5889407304,23.1597249699,35.5953094551,0.0290994600145,18.025,17.5412099951
 05/08  13:00:00,63.1450757367,6.22939699501,14.8975723973,0.0,18.7433767983,23.2517909448,41.4027620747,0.0,18.025,23.3777620747
 05/08  14:00:00,66.1302932012,6.37389288597,17.7382916137,0.0,18.7433767983,23.2517909448,41.3985952072,0.0,18.025,23.3735952072
 05/08  15:00:00,66.3239348744,6.46859174628,18.1271811439,0.0,18.7433767983,22.9618409725,41.3939003675,0.0,18.025,23.3689003675
 05/08  16:00:00,71.9507852409,6.62431265057,19.1469881311,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,85.9309078638,7.01806013619,20.5449608744,0.0,17.6635504202,40.6971502883,11.5359009072,0.0,0.0,11.5359009072
 05/08  18:00:00,93.3574171209,7.28261302326,21.2017249021,0.0,27.5259009287,37.3340067412,11.5993765744,0.0,0.0,11.5993765744
 05/08  19:00:00,96.2173602801,7.44625459948,21.5729482578,0.0,33.8341110165,33.3544677425,7.05717948171,0.0,0.0,7.05717948171
 05/08  20:00:00,111.685289636,7.60361820114,21.193355938,0.0,36.5179666069,38.8247702939,10.2929334651,0.0,0.0,10.2929334651
 05/08  21:00:00,105.192479898,7.57595551024,20.2428770611,0.0,32.965339924,36.8579353714,17.4084206098,0.0,0.0,17.4084206098
 05/08  22:00:00,76.8970353806,7.07630436524,15.9945159397,0.0,25.6355707503,20.6438685092,5.7973506976,0.0,0.0,5.7973506976
 05/08  23:00:00,53.3194521096,6.63741916996,12.4091491966,0.0,15.0252895274,11.7056064465,5.7722190796,0.0,0.0,5.7722190796
 05/08  24:00:00,46.4531810574,6.45876705455,10.7473639965,0.0,11.6412384099,10.0650221343,5.76588945868,0.0,0.0,5.76588945868
 05/09  01:00:00,43.5228112423,6.33158432584,9.50495965607,0.0,10.0992000411,10.047477231,5.75932139431,0.0,0.0,5.75932139431
 05/09  02:00:00,40.5007702075,6.21893376222,8.4551283668,0.0,8.25718729233,10.0299323277,5.92659553923,0.167085643914,0.0,5.75950989532
 05/09  03:00:00,39.6677508731,6.14348364336,7.69756097357,0.0,8.25718729233,10.0299323277,0.589643934173,0.569643934173,0.0,0.02
 05/09  04:00:00,40.6292464201,6.08426138965,7.11158611183,0.0,8.25718729233,11.6354268332,6.68987657025,0.924455835352,0.0,5.76542073489
 05/09  05:00:00,48.3072629437,6.09667206303,7.197275629,0.0,12.1011305571,15.3678112995,6.9460502745,1.1618415728,0.0,5.7842087017
 05/09  06:00:00,75.0485357483,6.64725819686,11.3952666732,0.0,19.7275818095,37.2640762949,18.6398164452,1.23348722836,0.0,17.4063292168
 05/09  07:00:00,97.6002560643,7.05997420184,14.9298153733,0.0,24.3117294858,51.2795993405,17.9669231339,0.481805706359,0.0,17.4851174276
 05/09  08:00:00,85.0243672312,6.57291869132,14.1164725664,0.0,23.6694662846,40.6342015617,29.4485919328,0.0,0.0,29.4485919328
 05/09  09:00:00,81.8220781768,6.52894359188,15.9657286723,0.0,23.6694662846,35.6302164847,47.3705833174,0.0,18.025,29.3455833174
 05/09  10:00:00,63.471402075,6.326133344,15.4147240421,0.0,18.7433767983,22.9618409725,41.4569250996,0.0,18.025,23.4319250996
 05/09  11:00:00,63.7397955751,6.36673968628,15.6449022223,0.0,18.7433767983,22.9618409725,41.4020521592,0.0,18.025,23.3770521592
 05/09  12:00:00,64.5532633954,6.41588507188,16.3657756383,0.0,18.5889407304,23.1597249699,35.5656931354,0.0,18.025,17.5406931354
 05/09  13:00:00,64.2816386243,6.46039223111,15.803145283,0.0,18.7433767983,23.2517909448,41.4015745816,0.0,18.025,23.3765745816
 05/09  14:00:00,66.0780659768,6.53865469807,17.521307244,0.0,18.7433767983,23.2517909448,41.3963406495,0.0,18.025,23.3713406495
 05/09  15:00:00,66.7232270455,6.61086345079,18.3842064539,0.0,18.7433767983,22.9618409725,41.3917971562,0.0,18.025,23.3667971562
 05/09  16:00:00,70.6506229743,6.66651450139,17.8046314484,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,82.0537424952,6.91093322132,16.7749321688,0.0,17.6635504202,40.6971502883,11.5360939353,0.0,0.0,11.5360939353
 05/09  18:00:00,88.9330507698,7.08258729239,16.9774001922,0.0,27.5259009287,37.3340067412,11.5986053533,0.0,0.0,11.5986053533
 05/09  19:00:00,92.1591712833,7.21089910389,17.7501267182,0.0,33.8341110165,33.3544677425,5.78952846253,0.0,0.0,5.78952846253
 05/09  20:00:00,109.259529405,7.42538938976,18.9458349536,0.0,36.5179666069,38.8247702939,11.5897612965,0.0294686662803,0.0,11.5602926303
 05/09  21:00:00,103.696008545,7.45572755217,18.8666508033,0.0,32.965339924,36.8579353714,11.6122167942,0.0,0.0,11.6122167942
 05/09  22:00:00,76.221246437,7.01217463847,15.3828690757,0.0,25.6355707503,20.6438685092,11.5743685054,0.0,0.0,11.5743685054
 05/09  23:00:00,52.9499776425,6.59921873279,12.0778824996,0.0,15.0252895274,11.7056064465,5.77204932623,0.0,0.0,5.77204932623
 05/09  24:00:00,46.3054057572,6.44133384441,10.6170268864,0.0,11.6412384099,10.0650221343,5.76579991222,0.0,0.0,5.76579991222
 05/10  01:00:00,43.5320061696,6.33001619012,9.51572665557,0.0,10.0992000411,10.047477231,5.780420812,0.020860138557,0.0,5.75956067345
 05/10  02:00:00,40.4515598019,6.21687036555,8.40798711907,0.0,8.25718729233,10.0299323277,0.403729870722,0.383729870722,0.0,0.02
 05/10  03:00:00,39.4876742067,6.1326203566,7.52835044198,0.0,8.25718729233,10.0299323277,6.73443519557,0.975070659461,0.0,5.75936453611
 05/10  04:00:00,40.2526222757,6.05920861144,6.76001959692,0.0,8.25718729233,11.6354268332,7.39744064188,1.63257106639,0.0,5.76486957548
 05/10  05:00:00,45.8975326836,6.06061772904,6.7076114618,0.0,12.1011305571,15.3678112995,7.96638195097,2.18225604056,0.0,5.78412591041
 05/10  06:00:00,74.2815830348,6.59097424634,10.6846118383,0.0,19.7275818095,37.2640762949,19.7101391877,2.30503003607,0.0,17.4051091516
 05/10  07:00:00,96.3054101884,6.96589191207,13.7290750896,0.0,24.3117294858,51.2795993405,19.3948650413,1.9113646494,0.0,17.4835003919
 05/10  08:00:00,83.0004694637,6.45314181727,12.2123667923,0.0,23.6694662846,40.6342015617,29.4452275195,0.0,0.0,29.4452275195
 05/10  09:00:00,79.2491442089,6.36331671838,13.5584323532,0.0,23.6694662846,35.6302164847,47.0570781105,0.0,18.025,29.0320781105
 05/10  10:00:00,59.256554103,6.07069665561,11.4553216565,0.0,18.7433767983,22.9618409725,42.6567440475,0.88752456111,18.025,23.7442194864
 05/10  11:00:00,58.5938069534,6.02370252549,10.8419559659,0.0,18.7433767983,22.9618409725,36.7745234138,1.21153646643,18.025,17.5379869473
 05/10  12:00:00,58.0811089262,5.99210758214,10.3174063874,0.0,18.5889407304,23.1597249699,43.5672902388,2.16541673089,18.025,23.3768735079
 05/10  13:00:00,58.1051752665,5.98248336815,10.1045940372,0.0,18.7433767983,23.2517909448,41.7769881224,0.378389476665,18.025,23.3735986458
 05/10  14:00:00,57.7360824957,5.9589727657,9.75900866177,0.0,18.7433767983,23.2517909448,42.1290274921,0.73733036119,18.025,23.3666971309
 05/10  15:00:00,57.6125509837,5.98049505106,9.90390614669,0.0,18.7433767983,22.9618409725,37.3298982961,1.76912260927,18.025,17.5357756868
 05/10  16:00:00,61.5270748557,6.01014452766,9.33745858185,0.0,18.7433767983,27.431320555,25.5328445899,1.74244638796,18.025,5.76539820197
 05/10  17:00:00,73.3270025826,6.24100543549,8.71813153576,0.0,17.6635504202,40.6971502883,7.90268562029,2.12479087241,0.0,5.77789474788
 05/10  18:00:00,80.8146588656,6.40424979455,9.53736025065,0.0,27.5259009287,37.3340067412,21.26484807,3.87758766575,0.0,17.3872604043
 05/10  19:00:00,84.0172208453,6.52587541246,10.2932104535,0.0,33.8341110165,33.3544677425,11.6321718279,5.84187692113,0.0,5.7902949068
 05/10  20:00:00,100.979632772,6.7219024709,11.3694342355,0.0,36.5179666069,38.8247702939,19.7852139624,8.22444910513,0.0,11.5607648573
 05/10  21:00:00,95.5548840108,6.75992831086,11.4213459733,0.0,32.965339924,36.8579353714,20.4519334842,8.84026697559,0.0,11.6116665086
 05/10  22:00:00,68.7774077296,6.3604505481,8.5907650242,0.0,25.6355707503,20.6438685092,20.3186749881,8.74483615127,0.0,11.5738388368
 05/10  23:00:00,46.1833082784,6.00569053026,5.90474881634,0.0,15.0252895274,11.7056064465,15.1630940142,9.39121497166,0.0,5.77187904249
 05/10  24:00:00,39.8241370631,5.87390601466,4.70319079922,0.0,11.6412384099,10.0650221343,15.4567132445,9.69138727054,0.0,5.76532597395
 05/11  01:00:00,37.3721126367,5.78927429964,3.89658096576,0.0,10.0992000411,10.047477231,15.6893055062,9.92985701832,0.0,5.75944848785
 05/11  02:00:00,34.8518229881,5.71686159277,3.30826395693,0.0,8.25718729233,10.0299323277,10.1480104694,10.1280104694,0.0,0.02
 05/11  03:00:00,34.4221292144,5.67316643438,2.92226137717,0.0,8.25718729233,10.0299323277,16.6361356726,10.8772757286,0.0,5.75885994401
 05/11  04:00:00,35.7751679052,5.6466592017,2.69512115209,0.0,8.25718729233,11.6354268332,17.7357600859,11.9702222812,0.0,5.76553780475
 05/11  05:00:00,41.6023073453,5.66119418136,2.81182019001,0.0,12.1011305571,15.3678112995,17.3050384081,11.5208181356,0.0,5.78422027248
 05/11  06:00:00,69.0546515791,6.0882232646,5.96044841885,0.0,19.7275818095,37.2640762949,22.3150190703,10.7037978184,0.0,11.6112212519
 05/11  07:00:00,91.1228534198,6.47641023688,9.03602169179,0.0,24.3117294858,51.2795993405,32.0021051774,8.69795466062,0.0,23.3041505168
 05/11  08:00:00,77.7073837286,6.00303390014,7.36940469891,0.0,23.6694662846,40.6342015617,33.3484005583,3.90525685397,0.0,29.4431437043
 05/11  09:00:00,74.3812855811,5.94913924023,9.10476697717,0.0,23.6694662846,35.6302164847,44.6199876916,3.11892071543,18.025,23.4760669762
 05/11  10:00:00,54.9900356657,5.72768808329,7.53181684256,0.0,18.7433767983,22.9618409725,45.3962967154,3.94284578017,18.025,23.4284509352
 05/11  11:00:00,54.8475985772,5.72020568331,7.39924962284,0.0,18.7433767983,22.9618409725,44.9664062363,3.56655921684,18.025,23.3748470195
 05/11  12:00:00,55.1681592341,5.75769121377,7.6388783474,0.0,18.5889407304,23.1597249699,45.0187879331,3.62301387205,18.025,23.3707740611
 05/11  13:00:00,55.8085253727,5.80580540011,7.98462317488,0.0,18.7433767983,23.2517909448,41.6109287958,0.556653615527,18.025,23.0292751802
 05/11  14:00:00,55.9005551147,5.81888292811,8.06358068068,0.0,18.7433767983,23.2517909448,36.2508121103,0.349526528685,18.025,17.8762855816
 05/11  15:00:00,55.9069427035,5.85835919908,8.32044312132,0.0,18.7433767983,22.9618409725,42.9433226808,1.54543353654,18.025,23.3728891443
 05/11  16:00:00,59.9835966019,5.90265983646,7.9014612533,0.0,18.7433767983,27.431320555,25.3633491289,1.57284833221,18.025,5.76550079667
 05/11  17:00:00,71.9575523833,6.13080288443,7.45888739735,0.0,17.6635504202,40.6971502883,7.81020758058,2.03223405223,0.0,5.77797352835
 05/11  18:00:00,79.5297210379,6.29567580517,8.36101025091,0.0,27.5259009287,37.3340067412,15.8341940998,4.23587150944,0.0,11.5983225904
 05/11  19:00:00,82.9312138023,6.43088286013,9.30220370493,0.0,33.8341110165,33.3544677425,17.3255030744,5.76588256944,0.0,11.5596205049
 05/11  20:00:00,100.099855898,6.64169165708,10.5698818636,0.0,36.5179666069,38.8247702939,13.5625126841,7.77319723677,0.0,5.78931544731
 05/11  21:00:00,94.5873844727,6.67160047282,10.5421884874,0.0,32.965339924,36.8579353714,26.6295214471,9.22444945462,0.0,17.4050719925
 05/11  22:00:00,67.5003274677,6.24399739761,7.43015062547,0.0,25.6355707503,20.6438685092,22.514069788,10.9419140797,0.0,11.5721557083
 05/11  23:00:00,44.6679791293,5.86777525235,4.52734144546,0.0,15.0252895274,11.7056064465,19.1344715721,13.3626138408,0.0,5.77185773129
 05/11  24:00:00,38.1804211467,5.71767480353,3.21571368247,0.0,11.6412384099,10.0650221343,21.3068540676,15.5414109662,0.0,5.76544310139
 05/12  01:00:00,35.889005754,5.64347830807,2.55927576674,0.0,10.0992000411,10.047477231,17.167672564,17.147672564,0.0,0.02
 05/12  02:00:00,33.5954182295,5.59465238276,2.17406853099,0.0,8.25718729233,10.0299323277,24.0562079921,18.2969026144,0.0,5.75930537769
 05/12  03:00:00,33.2938683653,5.5609363834,1.90623838416,0.0,8.25718729233,10.0299323277,19.4815538178,19.4615538178,0.0,0.02
 05/12  04:00:00,34.6717559712,5.53410962593,1.70426522614,0.0,8.25718729233,11.6354268332,26.3251051482,20.5595529695,0.0,5.76555217865
 05/12  05:00:00,40.3997774698,5.53904006892,1.73144971219,0.0,12.1011305571,15.3678112995,32.2624021515,20.7141448806,0.0,11.5482572708
 05/12  06:00:00,66.6075650588,5.83058378122,3.77102453132,0.0,19.7275818095,37.2640762949,30.7012506793,19.0915827407,0.0,11.6096679386
 05/12  07:00:00,87.817943334,6.12857646311,6.07896764439,0.0,24.3117294858,51.2795993405,32.83286746,15.3517678843,0.0,17.4810995757
 05/12  08:00:00,75.0915028572,5.780581137,4.97599090118,0.0,23.6694662846,40.6342015617,38.7623865791,9.31987367638,0.0,29.4425129027
 05/12  09:00:00,72.2768093657,5.76821525096,7.18122258766,0.0,23.6694662846,35.6302164847,54.0117049069,6.64697792648,18.025,29.3397269805
 05/12  10:00:00,53.7288546541,5.63620794803,6.36212610783,0.0,18.7433767983,22.9618409725,48.2745143003,6.82159866488,18.025,23.4279156355
 05/12  11:00:00,53.9086156232,5.65364626222,6.52683184661,0.0,18.7433767983,22.9618409725,46.6439943636,5.2452382502,18.025,23.3737561134
 05/12  12:00:00,54.2591057647,5.69041164926,6.79710767525,0.0,18.5889407304,23.1597249699,40.2045913009,4.64179209049,18.025,17.5377992104
 05/12  13:00:00,54.5915392229,5.73625047075,6.8372039084,0.0,18.7433767983,23.2517909448,43.4120187556,2.0147876702,18.025,23.3722310854
 05/12  14:00:00,54.8926644975,5.77839160363,7.09618454515,0.0,18.7433767983,23.2517909448,43.3918593079,2.00005455357,18.025,23.3668047544
 05/12  15:00:00,55.0720766486,5.83455025677,7.509384689,0.0,18.7433767983,22.9618409725,38.7543582372,3.20228121372,18.025,17.5270770235
 05/12  16:00:00,59.1244046509,5.88857157004,7.0563750499,0.0,18.7433767983,27.431320555,27.7007355508,3.91130469796,18.025,5.76443085287
 05/12  17:00:00,71.5104599348,6.13794513915,7.00466611025,0.0,17.6635504202,40.6971502883,10.2706830217,4.49300225971,0.0,5.77768076203
 05/12  18:00:00,79.2389093533,6.30924623945,8.05664626079,0.0,27.5259009287,37.3340067412,25.3361282615,7.94955195,0.0,17.3865763115
 05/12  19:00:00,82.3417772932,6.41824221358,8.7254235569,0.0,33.8341110165,33.3544677425,15.5984563302,9.8081799824,0.0,5.7902763478
 05/12  20:00:00,99.2052676922,6.59784579937,9.71914751863,0.0,36.5179666069,38.8247702939,23.827647054,12.267008399,0.0,11.560638655
 05/12  21:00:00,93.652780012,6.61630092177,9.66290420496,0.0,32.965339924,36.8579353714,25.3103784955,13.7000458063,0.0,11.6103326892
 05/12  22:00:00,66.4641615267,6.17180306071,6.46619243056,0.0,25.6355707503,20.6438685092,28.2919009987,16.7188517095,0.0,11.5730492892
 05/12  23:00:00,43.7843770683,5.79296591233,3.71855633143,0.0,15.0252895274,11.7056064465,25.0726906822,19.3009220432,0.0,5.77176863896
 05/12  24:00:00,37.5968603626,5.66519388839,2.68463760683,0.0,11.6412384099,10.0650221343,25.7445476119,19.9793165464,0.0,5.76523106544
 05/13  01:00:00,38.4286960238,5.62740227853,2.35556388086,0.0,12.8411359301,10.0650221343,26.6491156783,20.8897509182,0.0,5.75936476015
 05/13  02:00:00,33.2891588066,5.56443518494,1.89803484637,0.0,8.25718729233,10.0299323277,22.2054440673,22.1854440673,0.0,0.02
 05/13  03:00:00,32.9922131162,5.52864567691,1.63687448388,0.0,8.25718729233,10.0299323277,29.2721526377,23.5130261662,0.0,5.75912647147
 05/13  04:00:00,34.3768141007,5.50207797111,1.44136001888,0.0,8.25718729233,11.6354268332,30.6074878215,24.8421393418,0.0,5.76534847966
 05/13  05:00:00,36.5013527859,5.48176211767,1.31183805501,0.0,8.71707943955,15.3327214929,30.5305793906,24.759186349,0.0,5.77139304156
 05/13  06:00:00,51.6853757888,5.57452610684,1.95893492276,0.0,18.5082010057,25.6353820695,28.6145350472,22.8307998911,0.0,5.7837351561
 05/13  07:00:00,69.9119548185,5.79382232478,3.6305069103,0.0,19.4083231844,41.0650158608,29.6238404971,18.0141156569,0.0,11.6097248401
 05/13  08:00:00,97.6381926241,6.13223474254,7.14126494809,0.0,26.3286599382,57.9988325916,47.0034019591,11.4829884151,0.0,35.520413544
 05/13  09:00:00,83.2718489699,5.94474944286,8.11674800501,0.0,26.3286599382,42.8504436482,56.7662989017,9.3076867509,18.025,29.4336121508
 05/13  10:00:00,57.717801449,5.71260262375,6.78909677201,0.0,21.7447113004,23.4437158914,55.1660563871,7.7976872378,18.025,29.3433691493
 05/13  11:00:00,55.6320896492,5.73679907592,7.14107362564,0.0,19.3027497915,23.426170988,46.3662171668,4.91656988656,18.025,23.4246472803
 05/13  12:00:00,56.605033865,5.82979523421,7.87899983188,0.0,19.1483137236,23.7250123474,44.6216186332,3.22833799353,18.025,23.3682806396
 05/13  13:00:00,57.1682975579,5.89005704156,8.236451594,0.0,19.3027497915,23.7161209604,35.6315231473,0.0773404059397,18.025,17.5291827413
 05/13  14:00:00,57.4688250634,5.93111464677,8.49592859804,0.0,19.3027497915,23.7161209604,41.399048428,0.0,18.025,23.374048428
 05/13  15:00:00,57.5411112297,5.97124380554,8.81803381587,0.0,19.3027497915,23.426170988,41.9399656541,0.546530980862,18.025,23.3684346732
 05/13  16:00:00,61.5469301502,6.0031539738,8.34060917528,0.0,19.3027497915,27.8956505705,24.1823965619,0.392192866542,18.025,5.76520369538
 05/13  17:00:00,70.1340279001,6.20008759292,8.10822720039,0.0,18.2229234133,37.5968344597,5.92516260795,0.153855150876,0.0,5.77130745708
 05/13  18:00:00,86.2221864705,6.49306921026,9.95004541126,0.0,32.690315043,37.0816133363,6.92916313648,1.15179683312,0.0,5.77736630337
 05/13  19:00:00,87.5504476252,6.65945973454,11.0001082944,0.0,36.8143715336,33.066984531,13.6164330207,2.05874289217,0.0,11.5576901285
 05/13  20:00:00,101.403029316,6.82891354891,11.9071567666,0.0,36.3493007332,38.7721355839,10.781948026,4.9925953472,0.0,5.78935267885
 05/13  21:00:00,98.7875128008,6.80067288742,11.4377427785,0.0,36.1807251679,36.8228455648,19.0121462787,7.4525415352,0.0,11.5596047435
 05/13  22:00:00,73.9796476993,6.38902924714,8.36135682913,0.0,31.0351095914,20.6438685092,21.7912244456,10.1820328141,0.0,11.6091916315
 05/13  23:00:00,47.9463713585,5.98475678747,5.28658952637,0.0,17.4250845679,11.7056064465,24.7769405902,13.2292716768,0.0,11.5476689134
 05/13  24:00:00,40.3391463399,5.83718596135,4.05504197282,0.0,12.8411359301,10.0650221343,14.3389202339,14.3189202339,0.0,0.02
 05/14  01:00:00,39.5512557017,5.73863417008,3.24747252334,0.0,12.925468867,10.100111941,21.517183728,15.7580592358,0.0,5.75912449214
 05/14  02:00:00,34.0732491391,5.63686738466,2.49027126419,0.0,8.34152022915,10.0650221343,22.4711327567,16.7120249626,0.0,5.75910779412
 05/14  03:00:00,33.8029023159,5.60488525593,2.25190994547,0.0,8.34152022915,10.0650221343,16.9896237637,16.9696237637,0.0,0.02
 05/14  04:00:00,35.1885693148,5.5793581058,2.05641785306,0.0,8.34152022915,11.6705166398,23.5639685723,17.7987654283,0.0,5.76520314398
 05/14  05:00:00,37.3517929938,5.56492501851,1.95969917019,0.0,8.80141237637,15.3678112995,22.8121891951,17.0406106346,0.0,5.77157856052
 05/14  06:00:00,52.6354376071,5.67311807851,2.81041270632,0.0,18.5082010057,25.6353820695,22.1095633264,14.2861073579,0.0,7.82345596849
 05/14  07:00:00,71.3696175759,5.92322852127,4.8393586669,0.0,19.4926561212,41.1001056674,26.6612783225,11.3091092072,0.0,15.3521691153
 05/14  08:00:00,100.770407499,6.40499687338,10.0007426852,0.0,26.3286599382,57.9988325916,40.5130458215,4.99943684735,0.0,35.5136089741
 05/14  09:00:00,85.9464429823,6.18218874701,10.6733403145,0.0,26.2443270014,42.8153538416,50.9357332531,3.48120669968,18.025,29.4295265534
 05/14  10:00:00,59.6633965472,5.86915627439,8.57814909172,0.0,21.7447113004,23.4437158914,45.1412696857,3.63964313146,18.025,23.4766265542
 05/14  11:00:00,57.7328419966,5.91213466286,9.00678841491,0.0,19.3449162599,23.4437158914,43.23397263,1.78559808347,18.025,23.4233745465
 05/14  12:00:00,57.7286391438,5.90475381165,8.86794031525,0.0,19.190480192,23.7425572507,43.6016843691,2.20536646315,18.025,23.3713179059
 05/14  13:00:00,57.7378587287,5.91963090753,8.83615929521,0.0,19.260583323,23.698576057,41.4852679577,0.0931332814286,18.025,23.3671346763
 05/14  14:00:00,57.909569487,5.9415931333,8.98590405251,0.0,19.260583323,23.698576057,35.5501741844,0.0,18.025,17.5251741844
 05/14  15:00:00,57.600514176,5.94349557064,8.96490325707,0.0,19.260583323,23.4086260847,42.84868439,1.45059911846,18.025,23.3730852715
 05/14  16:00:00,60.8385612024,5.90506124321,7.79005381139,0.0,19.260583323,27.8781056672,26.1547387536,2.36470990127,18.025,5.76502885228
 05/14  17:00:00,68.8504983295,6.06551866025,7.01898814162,0.0,18.1807569449,37.5792895564,8.82127088544,3.04990217804,0.0,5.7713687074
 05/14  18:00:00,85.0161901118,6.36280454113,8.99374690828,0.0,32.6059821062,37.0465235296,10.9059632794,5.12832213805,0.0,5.77764114134
 05/14  19:00:00,86.677845695,6.54247207468,10.244503769,0.0,36.8143715336,33.066984531,17.3822795108,5.82271327309,0.0,11.5595662377
 05/14  20:00:00,101.147752378,6.75185932687,11.6095226039,0.0,36.43363367,38.8072253906,12.8029094189,7.01428559464,0.0,5.78862382422
 05/14  21:00:00,98.5482809124,6.74876401375,11.3698562379,0.0,36.0963922311,36.7877557581,19.6949619881,8.13599131712,0.0,11.5589706709
 05/14  22:00:00,73.9429386992,6.35931882932,8.47379740765,0.0,30.9507766546,20.6087787026,20.6356867476,9.02636749437,0.0,11.6093192532
 05/14  23:00:00,48.4142334465,5.99410316336,5.74511412347,0.0,17.4250845679,11.7056064465,21.4767956824,9.92937441822,0.0,11.5474212641
 05/14  24:00:00,41.1247231213,5.87894712968,4.67943937936,0.0,12.925468867,10.100111941,15.9304634889,10.1651682975,0.0,5.76529519144
 05/15  01:00:00,37.2356103558,5.77998049293,3.76939231526,0.0,10.0992000411,10.047477231,10.3651782134,10.3451782134,0.0,0.02
 05/15  02:00:00,34.7080909583,5.70603114135,3.17537560443,0.0,8.25718729233,10.0299323277,16.2631158856,10.5039833395,0.0,5.7591325461
 05/15  03:00:00,34.3841130408,5.66972453264,2.88770668124,0.0,8.25718729233,10.0299323277,10.1902184361,10.1702184361,0.0,0.02
 05/15  04:00:00,35.8548503864,5.65290026174,2.76858713792,0.0,8.25718729233,11.6354268332,15.7647223151,9.99936562408,0.0,5.76535669099
 05/15  05:00:00,41.7495555141,5.6730480619,2.94725050076,0.0,12.1011305571,15.3678112995,20.9396121214,9.39279574865,0.0,11.5468163728
 05/15  06:00:00,69.6717506426,6.1459879007,6.51985714016,0.0,19.7275818095,37.2640762949,20.1556208391,8.54733801025,0.0,11.6082828288
 05/15  07:00:00,91.881297788,6.54034610463,9.73062156261,0.0,24.3117294858,51.2795993405,24.1642505749,6.68606263141,0.0,17.4781879435
 05/15  08:00:00,78.4802291666,6.05398961308,8.09135553317,0.0,23.6694662846,40.6342015617,31.3897968782,1.95618839219,0.0,29.4336084861
 05/15  09:00:00,75.1422894122,5.996397956,9.81855231966,0.0,23.6694662846,35.6302164847,48.7996301688,1.44150323575,18.025,29.3331269331
 05/15  10:00:00,55.8629185477,5.77585697278,8.35656689219,0.0,18.7433767983,22.9618409725,43.5920663075,2.14261007908,18.025,23.4244562284
 05/15  11:00:00,56.3412609491,5.80187527141,8.81126457336,0.0,18.7433767983,22.9618409725,36.724493307,1.16484251047,18.025,17.5346507965
 05/15  12:00:00,57.2905789409,5.86669999502,9.65231156672,0.0,18.5889407304,23.1597249699,42.0969344909,0.701048210464,18.025,23.3708862804
 05/15  13:00:00,58.3531112934,5.93160388126,10.4034366824,0.0,18.7433767983,23.2517909448,41.3960960827,0.00471129718251,18.025,23.3663847855
 05/15  14:00:00,59.251388053,6.01265130329,11.2206616373,0.0,18.7433767983,23.2517909448,35.5497268957,0.0,18.025,17.5247268957
 05/15  15:00:00,60.168334498,6.10186186493,12.338354114,0.0,18.7433767983,22.9618409725,41.3972980816,0.0,18.025,23.3722980816
 05/15  16:00:00,65.3358851644,6.22292537048,12.9335112487,0.0,18.7433767983,27.431320555,23.7900214204,0.0,18.025,5.76502142039
 05/15  17:00:00,79.0661218933,6.59047948706,14.1078174519,0.0,17.6635504202,40.6971502883,5.77740343361,0.0,0.0,5.77740343361
 05/15  18:00:00,87.1957941895,6.84994339508,15.4728795687,0.0,27.5259009287,37.3340067412,11.5963890401,0.0,0.0,11.5963890401
 05/15  19:00:00,90.4211502948,6.99622686798,16.2268419631,0.0,33.8341110165,33.3544677425,11.5590463359,0.0,0.0,11.5590463359
 05/15  20:00:00,106.517822785,7.16733989986,16.4622465713,0.0,36.5179666069,38.8247702939,11.7452606235,0.187849212155,0.0,11.5574114113
 05/15  21:00:00,100.722575378,7.19392466738,16.1551253715,0.0,32.965339924,36.8579353714,12.1996649806,0.591461900715,0.0,11.6082030799
 05/15  22:00:00,73.4433433687,6.75422586474,12.8629887517,0.0,25.6355707503,20.6438685092,12.2907614845,0.719651592832,0.0,11.5711098917
 05/15  23:00:00,50.3875637135,6.35903591765,9.75569392313,0.0,15.0252895274,11.7056064465,6.57857928982,0.807270904609,0.0,5.77130838521
 05/15  24:00:00,43.6343402894,6.19575949512,8.19157071687,0.0,11.6412384099,10.0650221343,6.89451435671,1.12929698922,0.0,5.76521736749
 05/16  01:00:00,40.6626832361,6.07204708347,6.9044021425,0.0,10.0992000411,10.047477231,1.98935711453,1.96935711453,0.0,0.02
 05/16  02:00:00,37.7720126156,5.97586133801,5.96947110855,0.0,8.25718729233,10.0299323277,8.53630334121,2.77719790966,0.0,5.75910543155
 05/16  03:00:00,37.1431783069,5.91988864709,5.39661330627,0.0,8.25718729233,10.0299323277,3.52171563585,3.50171563585,0.0,0.02
 05/16  04:00:00,38.4590145752,5.88944712574,5.13620940598,0.0,8.25718729233,11.6354268332,9.28873106188,3.52353019515,0.0,5.76520086672
 05/16  05:00:00,44.6995326401,5.9343007878,5.63598479082,0.0,12.1011305571,15.3678112995,13.7018559943,2.15479846944,0.0,11.5470575249
 05/16  06:00:00,73.5125758799,6.49548505639,10.0112027242,0.0,19.7275818095,37.2640762949,13.3450327226,1.73795000497,0.0,11.6070827176
 05/16  07:00:00,96.110230841,6.91589293993,13.5840302367,0.0,24.3117294858,51.2795993405,18.4569256635,0.980590492799,0.0,17.4763351707
 05/16  08:00:00,84.0785195729,6.46725571359,13.2763959879,0.0,23.6694662846,40.6342015617,29.4414394544,0.00958089927652,0.0,29.4318585552
 05/16  09:00:00,82.2650635045,6.50099938887,16.4367356081,0.0,23.6694662846,35.6302164847,47.3602797765,0.0,18.025,29.3352797765
 05/16  10:00:00,65.3454453052,6.36096752656,17.2539923358,0.0,18.7433767983,22.9618409725,41.4468498805,0.0,18.025,23.4218498805
 05/16  11:00:00,66.0084953062,6.39070878039,17.8896715228,0.0,18.7433767983,22.9618409725,35.5575368079,0.0,18.025,17.5325368079
 05/16  12:00:00,66.3242306596,6.42475204278,18.127916826,0.0,18.5889407304,23.1597249699,41.391689131,0.0,18.025,23.366689131
 05/16  13:00:00,66.3687888385,6.46119840532,17.8895228644,0.0,18.7433767983,23.2517909448,41.3877546682,0.0,18.025,23.3627546682
 05/16  14:00:00,67.2014231776,6.53959086416,18.6437649759,0.0,18.7433767983,23.2517909448,35.5552773645,0.0,18.025,17.5302773645
 05/16  15:00:00,68.6647623787,6.65378670247,20.2828636985,0.0,18.7433767983,22.9618409725,41.392535979,0.0,18.025,23.367535979
 05/16  16:00:00,72.6927061094,6.72341132957,19.7898483686,0.0,18.7433767983,27.431320555,23.7899859383,0.0,18.025,5.7649859383
 05/16  17:00:00,84.4388640645,7.00960666756,19.0614386759,0.0,17.6635504202,40.6971502883,5.77729430354,0.0,0.0,5.77729430354
 05/16  18:00:00,91.7224187882,7.23277529193,19.6166878533,0.0,27.5259009287,37.3340067412,11.5955939925,0.0,0.0,11.5955939925
 05/16  19:00:00,95.296086753,7.40288793863,20.6951297235,0.0,33.8341110165,33.3544677425,11.5579992704,0.0,0.0,11.5579992704
 05/16  20:00:00,112.546265784,7.64058163559,22.0174585018,0.0,36.5179666069,38.8247702939,5.81966047936,0.0316223831252,0.0,5.78803809624
 05/16  21:00:00,106.373268462,7.63533650741,21.3644220776,0.0,32.965339924,36.8579353714,17.4011038231,0.0,0.0,17.4011038231
 05/16  22:00:00,77.6021606469,7.11027851339,16.6657692937,0.0,25.6355707503,20.6438685092,5.79558842045,0.0,0.0,5.79558842045
 05/16  23:00:00,53.6369660687,6.64959460655,12.7145445157,0.0,15.0252895274,11.7056064465,5.77125772666,0.0,0.0,5.77125772666
 05/16  24:00:00,46.3459020664,6.44554401312,10.6533541742,0.0,11.6412384099,10.0650221343,5.76521441375,0.0,0.0,5.76521441375
 05/17  01:00:00,43.3811223094,6.31729768843,9.37759182863,0.0,10.0992000411,10.047477231,5.7589789187,0.0,0.0,5.7589789187
 05/17  02:00:00,40.4902013008,6.21464504762,8.44888211989,0.0,8.25718729233,10.0299323277,5.75904066421,0.0,0.0,5.75904066421
 05/17  03:00:00,40.0494679558,6.16715763592,8.05563855212,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  04:00:00,41.5858939066,6.14621325729,8.00632727724,0.0,8.25718729233,11.6354268332,5.7646605378,0.0,0.0,5.7646605378
 05/17  05:00:00,48.4817887184,6.22435396508,9.12820055414,0.0,12.1011305571,15.3678112995,5.78332532109,0.0,0.0,5.78332532109
 05/17  06:00:00,78.7954813836,6.90124193265,14.888363277,0.0,19.7275818095,37.2640762949,17.399683366,0.0,0.0,17.399683366
 05/17  07:00:00,103.244613337,7.40948687719,20.2248433757,0.0,24.3117294858,51.2795993405,17.475975473,0.0,0.0,17.475975473
 05/17  08:00:00,94.0455494101,6.97342518603,22.7372720661,0.0,23.6694662846,40.6342015617,29.4276606581,0.0,0.0,29.4276606581
 05/17  09:00:00,93.0185436023,7.0233101291,26.667921995,0.0,23.6694662846,35.6302164847,41.4925090673,0.0,18.025,23.4675090673
 05/17  10:00:00,74.8779032254,6.83066795282,26.3167549789,0.0,18.7433767983,22.9618409725,41.4456071624,0.0,18.025,23.4206071624
 05/17  11:00:00,77.2649223091,6.9598413439,28.5769701869,0.0,18.7433767983,22.9618409725,41.3911009991,0.0,18.025,23.3661009991
 05/17  12:00:00,80.1468388713,7.11432789523,31.2609535428,0.0,18.5889407304,23.1597249699,41.3866152049,0.0,18.025,23.3616152049
 05/17  13:00:00,83.1823080822,7.27608486332,33.8881618022,0.0,18.7433767983,23.2517909448,35.5565586533,0.0,18.025,17.5315586533
 05/17  14:00:00,85.1113985626,7.40987469161,35.6834673676,0.0,18.7433767983,23.2517909448,41.3910678743,0.0,18.025,23.3660678743
 05/17  15:00:00,85.9765841554,7.5333341816,36.7151386335,0.0,18.7433767983,22.9618409725,41.384759637,0.0,18.025,23.359759637
 05/17  16:00:00,91.4821644937,7.67154754001,37.6311811917,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,104.059255746,8.00425241699,37.6871917167,0.0,17.6635504202,40.6971502883,11.5343042087,0.0,0.0,11.5343042087
 05/17  18:00:00,109.983667866,8.17879399916,36.9319348335,0.0,27.5259009287,37.3340067412,11.5949044036,0.0,0.0,11.5949044036
 05/17  19:00:00,111.236844524,8.25265415359,35.7861363674,0.0,33.8341110165,33.3544677425,5.78805140867,0.0,0.0,5.78805140867
 05/17  20:00:00,124.946611434,8.34092470131,33.7174717409,0.0,36.5179666069,38.8247702939,11.5569167612,0.0,0.0,11.5569167612
 05/17  21:00:00,117.071663524,8.27668978826,31.4214831115,0.0,32.965339924,36.8579353714,11.6079140113,0.0,0.0,11.6079140113
 05/17  22:00:00,87.219934743,7.71355238611,25.680280977,0.0,25.6355707503,20.6438685092,11.5699560764,0.0,0.0,11.5699560764
 05/17  23:00:00,62.2149229093,7.21448264861,20.7276213681,0.0,15.0252895274,11.7056064465,5.77121350459,0.0,0.0,5.77121350459
 05/17  24:00:00,54.9052068275,7.01054458081,18.6476619936,0.0,11.6412384099,10.0650221343,5.76471483231,0.0,0.0,5.76471483231
 05/18  01:00:00,52.4084912482,6.89821040606,17.8240541084,0.0,10.0992000411,10.047477231,5.75887554218,0.0,0.0,5.75887554218
 05/18  02:00:00,49.4078640989,6.79104538316,16.7901512908,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  03:00:00,48.2393990718,6.71542481822,15.6973029891,0.0,8.25718729233,10.0299323277,5.75891500281,0.0,0.0,5.75891500281
 05/18  04:00:00,48.3626370778,6.64466056682,14.2846302441,0.0,8.25718729233,11.6354268332,5.76459420135,0.0,0.0,5.76459420135
 05/18  05:00:00,53.943100235,6.6540264013,14.159850445,0.0,12.1011305571,15.3678112995,5.78302169268,0.0,0.0,5.78302169268
 05/18  06:00:00,84.0557347374,7.29259477551,19.7572833884,0.0,19.7275818095,37.2640762949,11.6078028428,0.0,0.0,11.6078028428
 05/18  07:00:00,108.611058339,7.77024851763,25.2305501765,0.0,24.3117294858,51.2795993405,17.474985338,0.0,0.0,17.474985338
 05/18  08:00:00,98.6807923777,7.30111890447,27.0448368703,0.0,23.6694662846,40.6342015617,29.42757796,0.0,0.0,29.42757796
 05/18  09:00:00,97.8729359049,7.35190494698,31.1937286224,0.0,23.6694662846,35.6302164847,47.3543307522,0.0,18.025,29.3293307522
 05/18  10:00:00,80.0516743299,7.16452155941,31.1566821587,0.0,18.7433767983,22.9618409725,41.443093097,0.0,18.025,23.418093097
 05/18  11:00:00,81.464122921,7.26024537541,32.4757730727,0.0,18.7433767983,22.9618409725,35.5542935083,0.0,18.025,17.5292935083
 05/18  12:00:00,83.7726523285,7.40248528389,34.5986158566,0.0,18.5889407304,23.1597249699,41.393162477,0.0,18.025,23.368162477
 05/18  13:00:00,86.364756981,7.55945300188,36.787250706,0.0,18.7433767983,23.2517909448,41.3865962384,0.0,18.025,23.3615962384
 05/18  14:00:00,88.1177214248,7.68361496322,38.4160480862,0.0,18.7433767983,23.2517909448,35.5469263517,0.0,18.025,17.5219263517
 05/18  15:00:00,89.0542928923,7.80155807464,39.5246333354,0.0,18.7433767983,22.9618409725,41.3929183826,0.0,18.025,23.3679183826
 05/18  16:00:00,93.5234145252,7.89983268735,39.44415001,0.0,18.7433767983,27.431320555,23.7897716234,0.0,18.025,5.76477162343
 05/18  17:00:00,106.111382282,8.22196561121,39.5216177653,0.0,17.6635504202,40.6971502883,5.7767279525,0.0,0.0,5.7767279525
 05/18  18:00:00,113.171416111,8.45473877878,39.8437544456,0.0,27.5259009287,37.3340067412,11.5942167534,0.0,0.0,11.5942167534
 05/18  19:00:00,114.912294669,8.55524433727,39.1590033845,0.0,33.8341110165,33.3544677425,11.5575009631,0.0,0.0,11.5575009631
 05/18  20:00:00,129.371616056,8.67357820021,37.809836689,0.0,36.5179666069,38.8247702939,5.78811688197,0.0,0.0,5.78811688197
 05/18  21:00:00,121.920209318,8.6100574056,35.9366771673,0.0,32.965339924,36.8579353714,17.4002215844,0.0,0.0,17.4002215844
 05/18  22:00:00,91.8139472898,8.00509186423,29.9827683589,0.0,25.6355707503,20.6438685092,11.5691811886,0.0,0.0,11.5691811886
 05/18  23:00:00,65.5223104009,7.41797527733,23.8315230407,0.0,15.0252895274,11.7056064465,5.7710168986,0.0,0.0,5.7710168986
 05/18  24:00:00,55.8764671771,7.10368569486,19.5257898064,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/19  01:00:00,51.8128473635,6.92348965668,17.2031339859,0.0,10.0992000411,10.047477231,5.75879330131,0.0,0.0,5.75879330131
 05/19  02:00:00,48.283519311,6.79023869064,15.6666148128,0.0,8.25718729233,10.0299323277,5.75869956087,0.0,0.0,5.75869956087
 05/19  03:00:00,47.3093103714,6.71168799224,14.7709597756,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  04:00:00,48.1136679594,6.65445552987,14.0258708676,0.0,8.25718729233,11.6354268332,5.76460590049,0.0,0.0,5.76460590049
 05/19  05:00:00,53.9915615122,6.67047302603,14.1918745566,0.0,12.1011305571,15.3678112995,5.78310110707,0.0,0.0,5.78310110707
 05/19  06:00:00,83.5442490094,7.27822159344,19.2601866911,0.0,19.7275818095,37.2640762949,17.3981451218,0.0,0.0,17.3981451218
 05/19  07:00:00,107.555590837,7.73645384126,24.2089007942,0.0,24.3117294858,51.2795993405,17.4729756433,0.0,0.0,17.4729756433
 05/19  08:00:00,98.5593723899,7.31468942178,26.909862739,0.0,23.6694662846,40.6342015617,29.4241787861,0.0,0.0,29.4241787861
 05/19  09:00:00,97.8740301388,7.37303537509,31.1737066711,0.0,23.6694662846,35.6302164847,41.4875414907,0.0,18.025,23.4625414907
 05/19  10:00:00,79.5753004403,7.18076266837,30.6640744147,0.0,18.7433767983,22.9618409725,41.443585062,0.0,18.025,23.418585062
 05/19  11:00:00,81.1177025105,7.25153479372,32.1380686248,0.0,18.7433767983,22.9618409725,41.393397333,0.0,18.025,23.368397333
 05/19  12:00:00,82.4449718051,7.31374245616,33.3596805059,0.0,18.5889407304,23.1597249699,35.6548038784,0.0,18.025,17.6298038784
 05/19  13:00:00,83.5483946399,7.37814678903,34.1522017382,0.0,18.7433767983,23.2517909448,41.2857573397,0.0,18.025,23.2607573397
 05/19  14:00:00,84.1104967198,7.43700104218,34.6554485762,0.0,18.7433767983,23.2517909448,41.3853439264,0.0,18.025,23.3603439264
 05/19  15:00:00,83.8965927326,7.47231003397,34.6961797873,0.0,18.7433767983,22.9618409725,35.5458836083,0.0,18.025,17.5208836083
 05/19  16:00:00,87.8877669872,7.50139305233,34.2069555485,0.0,18.7433767983,27.431320555,23.7896224273,0.0,18.025,5.76462242727
 05/19  17:00:00,101.095900744,7.85088566342,34.8772267077,0.0,17.6635504202,40.6971502883,5.77673382501,0.0,0.0,5.77673382501
 05/19  18:00:00,107.697419727,8.06457614075,34.7599380953,0.0,27.5259009287,37.3340067412,17.3806767075,0.0,0.0,17.3806767075
 05/19  19:00:00,109.54107632,8.18014718715,34.1628981949,0.0,33.8341110165,33.3544677425,5.78855596788,0.0,0.0,5.78855596788
 05/19  20:00:00,124.238246845,8.41834171709,34.8157139201,0.0,36.5179666069,38.8247702939,11.5558746347,0.0,0.0,11.5558746347
 05/19  21:00:00,119.776614368,8.43472274094,33.9684369775,0.0,32.965339924,36.8579353714,11.6061515882,0.0,0.0,11.6061515882
 05/19  22:00:00,90.0696980192,7.87682512588,28.3667963797,0.0,25.6355707503,20.6438685092,11.5697689302,0.0,0.0,11.5697689302
 05/19  23:00:00,62.923524558,7.29351931385,21.3572008359,0.0,15.0252895274,11.7056064465,5.77097352261,0.0,0.0,5.77097352261
 05/19  24:00:00,53.3948925831,7.00760326045,17.1403017308,0.0,11.6412384099,10.0650221343,5.7649776586,0.0,0.0,5.7649776586
 05/20  01:00:00,52.6655275492,6.87560064143,15.3442307619,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/20  02:00:00,44.9630580108,6.62295067368,12.513445024,0.0,8.25718729233,10.0299323277,5.75884800226,0.0,0.0,5.75884800226
 05/20  03:00:00,42.4987482729,6.43205273435,10.2400357922,0.0,8.25718729233,10.0299323277,0.0782568574031,0.0582568574031,0.0,0.02
 05/20  04:00:00,42.5232050326,6.30022488372,8.7896464644,0.0,8.25718729233,11.6354268332,6.53794816778,0.773066368312,0.0,5.76488179947
 05/20  05:00:00,44.1737370044,6.231778492,8.23425658627,0.0,8.71707943955,15.3327214929,6.68010523287,0.909266244369,0.0,5.7708389885
 05/20  06:00:00,60.1773732102,6.39714403388,9.62838130556,0.0,18.5082010057,25.6353820695,12.3632166318,0.817607561867,0.0,11.5456090699
 05/20  07:00:00,79.4123508842,6.72598875521,12.198862454,0.0,19.4083231844,41.0650158608,12.3739437593,0.768033082909,0.0,11.6059106764
 05/20  08:00:00,107.943902227,7.09075622516,16.4886157704,0.0,26.3286599382,57.9988325916,35.5287191831,0.0353458944919,0.0,35.4933732886
 05/20  09:00:00,92.1622371272,6.78374529251,16.168249643,0.0,26.3286599382,42.8504436482,47.5357687458,0.0961018240011,18.025,29.4146669218
 05/20  10:00:00,64.8265316206,6.36601176408,13.2444982099,0.0,21.7447113004,23.4437158914,42.5581387752,1.0676355366,18.025,23.4655032386
 05/20  11:00:00,61.9239977096,6.31217614359,12.8576651716,0.0,19.3027497915,23.426170988,42.1485827897,0.709196881311,18.025,23.4143859084
 05/20  12:00:00,61.6341025047,6.2786191397,12.4592830883,0.0,19.1483137236,23.7250123474,42.8787732136,1.49318032546,18.025,23.3605928881
 05/20  13:00:00,61.3972238214,6.25675534409,12.0987186587,0.0,19.3027497915,23.7161209604,35.5476391279,0.0,18.025,17.5226391279
 05/20  14:00:00,61.4748772673,6.26138181949,12.1717528265,0.0,19.3027497915,23.7161209604,41.3898350445,0.0,18.025,23.3648350445
 05/20  15:00:00,60.9771159152,6.2445616578,11.9807587934,0.0,19.3027497915,23.426170988,42.2022047133,0.819252957012,18.025,23.3579517563
 05/20  16:00:00,64.6757787616,6.23716494539,11.2354899392,0.0,19.3027497915,27.8956505705,24.2891844963,0.499611644499,18.025,5.76457285182
 05/20  17:00:00,73.2705306678,6.43901330862,11.0058560814,0.0,18.2229234133,37.5968344597,5.8279443757,0.0572898976399,0.0,5.77065447806
 05/20  18:00:00,89.7359202699,6.77279215053,13.1841160558,0.0,32.690315043,37.0816133363,6.35125247902,0.574756525343,0.0,5.77649595367
 05/20  19:00:00,91.2663071055,6.96374634037,14.4117636859,0.0,36.8143715336,33.066984531,6.6314129841,0.842591607858,0.0,5.78882137624
 05/20  20:00:00,103.37030425,7.14926163791,15.4381620541,0.0,36.3493007332,38.7721355839,13.3812897562,1.82366812223,0.0,11.5576216339
 05/20  21:00:00,102.470962901,7.11139345072,14.8105593877,0.0,36.1807251679,36.8228455648,9.26803287459,3.47933626707,0.0,5.78869660752
 05/20  22:00:00,77.7852302429,6.71395507246,11.8421323378,0.0,31.0351095914,20.6438685092,21.3601703493,3.9615289515,0.0,17.3986413978
 05/20  23:00:00,51.842113261,6.32005730681,8.84710562973,0.0,17.4250845679,11.7056064465,10.2824349376,4.49954509012,0.0,5.78288984749
 05/20  24:00:00,44.1808777231,6.18012793298,7.55386957393,0.0,12.8411359301,10.0650221343,10.4295779293,4.6650887148,0.0,5.76448921452
 05/21  01:00:00,43.4116158483,6.09505099686,6.75144783702,0.0,12.925468867,10.100111941,10.3739384089,4.61527189438,0.0,5.75866651452
 05/21  02:00:00,37.4956340098,5.96134658043,5.58821047897,0.0,8.34152022915,10.0650221343,5.42333710307,5.40333710307,0.0,0.02
 05/21  03:00:00,36.4622652374,5.86972975477,4.64645476976,0.0,8.34152022915,10.0650221343,12.7261117027,6.96745339739,0.0,5.75865830532
 05/21  04:00:00,37.4747182227,5.81062871382,4.11133835846,0.0,8.34152022915,11.6705166398,13.5242797393,7.76005223974,0.0,5.76422749956
