Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  05:00:00,39.5490508122,5.77487866773,3.94705464604,0.0,8.80141237637,15.3678112995,13.181469352,7.41089673888,0.0,5.77057261312
 05/21  06:00:00,55.6959298607,5.95849372341,5.58560192223,0.0,18.5082010057,25.6353820695,11.869898099,6.08724017728,0.0,5.78265792176
 05/21  07:00:00,76.3726346965,6.39990020252,9.36582914566,0.0,19.4926561212,41.1001056674,14.4725879725,2.86663601896,0.0,11.6059519535
 05/21  08:00:00,106.826632804,6.93292104231,15.5292042502,0.0,26.3286599382,57.9988325916,35.4846872037,0.0,0.0,35.4846872037
 05/21  09:00:00,92.4298339215,6.72309100696,16.615942681,0.0,26.2443270014,42.8153538416,47.4410281028,0.0,18.025,29.4160281028
 05/21  10:00:00,66.5035457416,6.39112912416,14.8964040631,0.0,21.7447113004,23.4437158914,41.4894927097,0.0,18.025,23.4644927097
 05/21  11:00:00,64.8773286182,6.44125753044,15.6222120617,0.0,19.3449162599,23.4437158914,41.4392340064,0.0,18.025,23.4142340064
 05/21  12:00:00,66.421860539,6.52915825447,16.9367968878,0.0,19.190480192,23.7425572507,41.3871012313,0.0,18.025,23.3621012313
 05/21  13:00:00,68.6053479406,6.63165723338,18.9916602569,0.0,19.260583323,23.698576057,41.3798314035,0.0,18.025,23.3548314035
 05/21  14:00:00,69.3080484563,6.6992978116,19.6267200859,0.0,19.260583323,23.698576057,35.5502838523,0.0,18.025,17.5252838523
 05/21  15:00:00,68.5489894094,6.71988273442,19.1370309883,0.0,19.260583323,23.4086260847,41.3850065344,0.0,18.025,23.3600065344
 05/21  16:00:00,72.7061174114,6.75243376848,18.8102746442,0.0,19.260583323,27.8781056672,23.789625527,0.0,18.025,5.76462552702
 05/21  17:00:00,81.1933225142,6.93607136509,18.491308044,0.0,18.1807569449,37.5792895564,5.76984692993,0.0,0.0,5.76984692993
 05/21  18:00:00,96.711312644,7.26442338634,19.7873102337,0.0,32.6059821062,37.0465235296,5.77664264809,0.0,0.0,5.77664264809
 05/21  19:00:00,97.8539851475,7.45853146694,20.5046684436,0.0,36.8143715336,33.066984531,5.78762655556,0.0,0.0,5.78762655556
 05/21  20:00:00,108.424242604,7.57898240449,19.9429702741,0.0,36.43363367,38.8072253906,11.5881241797,0.0312059356254,0.0,11.5569182441
 05/21  21:00:00,105.969807364,7.46617690894,18.0740517847,0.0,36.0963922311,36.7877557581,11.5683770064,0.011901838527,0.0,11.5564751679
 05/21  22:00:00,80.4423314157,7.00971187884,14.3229183369,0.0,30.9507766546,20.6087787026,12.2689520977,0.663677070826,0.0,11.6052750268
 05/21  23:00:00,54.204341043,6.57144990879,10.9579512567,0.0,17.4250845679,11.7056064465,7.15496637606,1.37219289414,0.0,5.78277348193
 05/21  24:00:00,46.1208870507,6.37619247542,9.17839804417,0.0,12.925468867,10.100111941,7.70263199667,1.93808461312,0.0,5.76454738355
 05/22  01:00:00,41.4852077438,6.20144637908,7.59755053399,0.0,10.0992000411,10.047477231,8.89433871396,3.13585020828,0.0,5.75848850568
 05/22  02:00:00,38.1734467183,6.05709513393,6.28970289497,0.0,8.25718729233,10.0299323277,4.9377772222,4.9177772222,0.0,0.02
 05/22  03:00:00,37.3800772654,5.9778938268,5.57553035798,0.0,8.25718729233,10.0299323277,11.139871535,5.38140852817,0.0,5.75846300685
 05/22  04:00:00,38.4575795852,5.92030200778,5.10395319238,0.0,8.25718729233,11.6354268332,11.1533674619,5.38865776714,0.0,5.76470969479
 05/22  05:00:00,44.0087123934,5.90703344158,4.97249819431,0.0,12.1011305571,15.3678112995,11.729899817,5.94742133446,0.0,5.78247848249
 05/22  06:00:00,72.2811397004,6.42226029931,8.85309326116,0.0,19.7275818095,37.2640762949,16.8487433686,5.24327010721,0.0,11.6054732614
 05/22  07:00:00,95.2074969667,6.86768873893,12.7296434272,0.0,24.3117294858,51.2795993405,19.5523955151,2.08223570011,0.0,17.470159815
 05/22  08:00:00,83.7444138341,6.49079752508,12.9188437417,0.0,23.6694662846,40.6342015617,29.4266168894,0.00936498409279,0.0,29.4172519053
 05/22  09:00:00,82.8573256081,6.5559891281,16.9740788792,0.0,23.6694662846,35.6302164847,47.3443425998,0.0,18.025,29.3193425998
 05/22  10:00:00,65.6340493507,6.40877528443,17.494839393,0.0,18.7433767983,22.9618409725,41.4389063342,0.0,18.025,23.4139063342
 05/22  11:00:00,66.2943339984,6.46845972597,18.0977931313,0.0,18.7433767983,22.9618409725,35.5532414164,0.0,18.025,17.5282414164
 05/22  12:00:00,67.7166113963,6.5665168505,19.3785668774,0.0,18.5889407304,23.1597249699,41.3842082111,0.0,18.025,23.3592082111
 05/22  13:00:00,69.7657426512,6.69246635997,21.0552415692,0.0,18.7433767983,23.2517909448,41.3769582301,0.0,18.025,23.3519582301
 05/22  14:00:00,71.4963522102,6.80301043983,22.6753112183,0.0,18.7433767983,23.2517909448,35.5523589898,0.0,18.025,17.5273589898
 05/22  15:00:00,71.9560593368,6.89851303285,23.3294665689,0.0,18.7433767983,22.9618409725,41.3817825331,0.0,18.025,23.3567825331
 05/22  16:00:00,75.7691198976,6.95232194637,22.6373876021,0.0,18.7433767983,27.431320555,23.7893387645,0.0,18.025,5.76433876446
 05/22  17:00:00,88.3256937549,7.24281708514,22.7151090443,0.0,17.6635504202,40.6971502883,5.77641305518,0.0,0.0,5.77641305518
 05/22  18:00:00,95.6003220948,7.47540535535,23.2520575908,0.0,27.5259009287,37.3340067412,11.5924916443,0.0,0.0,11.5924916443
 05/22  19:00:00,98.8772451621,7.64424068999,24.0350091448,0.0,33.8341110165,33.3544677425,5.78748740344,0.0,0.0,5.78748740344
 05/22  20:00:00,111.569216579,7.77720917293,22.787851686,0.0,36.5179666069,38.8247702939,11.5564949951,0.0,0.0,11.5564949951
 05/22  21:00:00,106.567084687,7.73516242368,21.4585200336,0.0,32.965339924,36.8579353714,11.6052590274,0.0,0.0,11.6052590274
 05/22  22:00:00,78.6471034804,7.25961633033,17.5614517198,0.0,25.6355707503,20.6438685092,11.5689821013,0.0,0.0,11.5689821013
 05/22  23:00:00,54.7899178344,6.80148934589,13.7156464363,0.0,15.0252895274,11.7056064465,5.77061861273,0.0,0.0,5.77061861273
 05/22  24:00:00,48.056835776,6.62333813712,12.1865268022,0.0,11.6412384099,10.0650221343,5.76459073457,0.0,0.0,5.76459073457
 05/23  01:00:00,44.7549806493,6.46924306871,10.5995346339,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/23  02:00:00,41.0616897921,6.30858028097,8.92646274095,0.0,8.25718729233,10.0299323277,6.19306106052,0.434590606891,0.0,5.75847045363
 05/23  03:00:00,40.0066006357,6.2110643061,7.96888753543,0.0,8.25718729233,10.0299323277,6.95133065906,1.1932539648,0.0,5.75807669426
 05/23  04:00:00,40.8355830245,6.13616796397,7.26609930264,0.0,8.25718729233,11.6354268332,1.69782798597,1.67782798597,0.0,0.02
 05/23  05:00:00,46.3015012884,6.11887962763,7.05344837975,0.0,12.1011305571,15.3678112995,14.0717823108,2.52687881549,0.0,11.5449034953
 05/23  06:00:00,74.2126763191,6.60762990442,10.599281547,0.0,19.7275818095,37.2640762949,14.7910966627,3.1865825588,0.0,11.6045141039
 05/23  07:00:00,96.0811731794,6.96799446901,13.5030375765,0.0,24.3117294858,51.2795993405,19.8574932652,2.38789625173,0.0,17.4695970135
 05/23  08:00:00,83.1943065787,6.49392529293,12.3656250799,0.0,23.6694662846,40.6342015617,29.4152094221,0.0,0.0,29.4152094221
 05/23  09:00:00,80.0434421698,6.44331110465,14.2728857508,0.0,23.6694662846,35.6302164847,41.4836377857,0.0,18.025,23.4586377857
 05/23  10:00:00,61.0781012337,6.21166775905,13.1360072535,0.0,18.7433767983,22.9618409725,41.437143458,0.0,18.025,23.412143458
 05/23  11:00:00,61.0914919946,6.20578954802,13.1576262483,0.0,18.7433767983,22.9618409725,41.3849805228,0.0,18.025,23.3599805228
 05/23  12:00:00,61.769834127,6.22110850444,13.7772017736,0.0,18.5889407304,23.1597249699,41.3794165856,0.0,18.025,23.3544165856
 05/23  13:00:00,61.7120046987,6.2421914348,13.451786829,0.0,18.7433767983,23.2517909448,35.5515945859,0.0,18.025,17.5265945859
 05/23  14:00:00,61.8710405236,6.25526901104,13.5977483441,0.0,18.7433767983,23.2517909448,41.3816820453,0.0,18.025,23.3566820453
 05/23  15:00:00,61.8398857752,6.28191771618,13.8298880034,0.0,18.7433767983,22.9618409725,35.5456077958,0.0,18.025,17.5206077958
 05/23  16:00:00,65.6788888975,6.30968629914,13.1898076705,0.0,18.7433767983,27.431320555,23.7889645768,0.0,18.025,5.76396457676
 05/23  17:00:00,77.5133530774,6.55766808708,12.5879320715,0.0,17.6635504202,40.6971502883,5.77619441931,0.0,0.0,5.77619441931
 05/23  18:00:00,84.9146985779,6.73386474604,13.3079935193,0.0,27.5259009287,37.3340067412,17.5134404586,0.135737840086,0.0,17.3777026185
 05/23  19:00:00,88.1284506747,6.87277395474,14.057692094,0.0,33.8341110165,33.3544677425,6.47520050036,0.687847459004,0.0,5.78735304136
 05/23  20:00:00,103.047470604,7.07008498179,14.9732426316,0.0,36.5179666069,38.8247702939,13.2215202341,1.66596809605,0.0,11.5555521381
 05/23  21:00:00,99.4023852068,7.10022581154,14.9287756692,0.0,32.965339924,36.8579353714,13.6520484859,2.04904708147,0.0,11.6030014045
 05/23  22:00:00,72.1355118921,6.66138202723,11.6481070918,0.0,25.6355707503,20.6438685092,14.3099224743,2.74211606499,0.0,11.5678064093
 05/23  23:00:00,49.1042234037,6.26967738312,8.56177117913,0.0,15.0252895274,11.7056064465,9.19076124482,3.42030200913,0.0,5.77045923569
 05/23  24:00:00,42.3604708061,6.10634767842,7.00716122519,0.0,11.6412384099,10.0650221343,4.4149841898,4.3949841898,0.0,0.02
 05/24  01:00:00,39.4900563757,5.98744391964,5.8164124861,0.0,10.0992000411,10.047477231,11.2945984996,5.53611421839,0.0,5.7584842812
 05/24  02:00:00,36.5431903298,5.88506195272,4.83148388455,0.0,8.25718729233,10.0299323277,12.4215172043,6.66308670999,0.0,5.75843049434
 05/24  03:00:00,35.8822768875,5.82754522198,4.22809177698,0.0,8.25718729233,10.0299323277,7.27026799738,7.25026799738,0.0,0.02
 05/24  04:00:00,36.9399925871,5.76960376859,3.73707686373,0.0,8.25718729233,11.6354268332,14.2622032637,8.49769910977,0.0,5.76450415395
 05/24  05:00:00,42.8171497498,5.78748618349,3.90050129592,0.0,12.1011305571,15.3678112995,13.8048565646,8.02280701766,0.0,5.78204954693
 05/24  06:00:00,70.8404343464,6.27752179852,7.55716178664,0.0,19.7275818095,37.2640762949,24.8386672192,7.44462421856,0.0,17.3940430006
 05/24  07:00:00,92.3689714894,6.61289791812,10.1459557591,0.0,24.3117294858,51.2795993405,24.4524796011,6.98464227356,0.0,17.4678373276
 05/24  08:00:00,78.5901709722,6.10515285227,8.15027902334,0.0,23.6694662846,40.6342015617,33.1117118618,3.69992037918,0.0,29.4117914826
 05/24  09:00:00,75.949066968,6.10089876454,10.5209381854,0.0,23.6694662846,35.6302164847,43.1508806548,1.67211496021,18.025,23.4537656946
 05/24  10:00:00,57.5295697734,5.92850135504,9.87064793548,0.0,18.7433767983,22.9618409725,42.7816095686,1.34585755973,18.025,23.4107520089
 05/24  11:00:00,57.2470145989,5.9089079418,9.61003647396,0.0,18.7433767983,22.9618409725,42.9917771612,1.60728883865,18.025,23.3594883225
 05/24  12:00:00,57.3420890012,5.95275583704,9.61781547974,0.0,18.5889407304,23.1597249699,38.6447659855,3.09431317012,18.025,17.5254528154
 05/24  13:00:00,57.7504592232,5.96925239148,9.76318793277,0.0,18.7433767983,23.2517909448,41.9919611858,0.611961796999,18.025,23.3549993888
 05/24  14:00:00,58.3717990815,6.00571986741,10.3480552869,0.0,18.7433767983,23.2517909448,35.5448157607,0.0,18.025,17.5198157607
 05/24  15:00:00,58.2481615457,6.02683952104,10.4932559291,0.0,18.7433767983,22.9618409725,42.4665528267,1.08356038619,18.025,23.3579924405
 05/24  16:00:00,61.8854594547,6.04343383981,9.66262647202,0.0,18.7433767983,27.431320555,25.3116006684,1.52231942518,18.025,5.76428124317
 05/24  17:00:00,73.8007496906,6.28213433894,9.15086733132,0.0,17.6635504202,40.6971502883,7.52788281401,1.75171773562,0.0,5.77616507839
 05/24  18:00:00,81.5413377947,6.46473205521,10.2037796952,0.0,27.5259009287,37.3340067412,14.1770634474,2.5859425364,0.0,11.591120911
 05/24  19:00:00,85.1897489683,6.62011747283,11.3716586966,0.0,33.8341110165,33.3544677425,14.423510889,2.86886378262,0.0,11.5546471064
 05/24  20:00:00,100.70311706,6.85022201052,12.8487651235,0.0,36.5179666069,38.8247702939,9.99899879069,4.21145949434,0.0,5.78753929636
 05/24  21:00:00,97.3609521708,6.90415239865,13.0834314268,0.0,32.965339924,36.8579353714,16.1264343186,4.52249678184,0.0,11.6039375367
 05/24  22:00:00,70.3468488987,6.48615543807,10.0346861469,0.0,25.6355707503,20.6438685092,16.3974952137,4.82925132213,0.0,11.5682438916
 05/24  23:00:00,47.4570102586,6.10897720683,7.07526582637,0.0,15.0252895274,11.7056064465,11.5103197858,5.73990895397,0.0,5.77041083185
 05/24  24:00:00,40.8212905791,5.95899766104,5.61533404328,0.0,11.6412384099,10.0650221343,12.6755975026,6.91140314491,0.0,5.76419435771
 05/25  01:00:00,38.1651137798,5.86108778598,4.61783042989,0.0,10.0992000411,10.047477231,13.7101782956,7.95178420157,0.0,5.75839409408
 05/25  02:00:00,35.4829569345,5.7820194214,3.87430118967,0.0,8.25718729233,10.0299323277,8.44708511141,8.42708511141,0.0,0.02
 05/25  03:00:00,35.1021052058,5.74207793197,3.53338723093,0.0,8.25718729233,10.0299323277,13.8882327694,8.12990987287,0.0,5.75832289657
 05/25  04:00:00,36.3726320118,5.70457498472,3.2347526626,0.0,8.25718729233,11.6354268332,14.2270988187,8.46335233064,0.0,5.76374648803
 05/25  05:00:00,42.2637028877,5.72401324446,3.41053818178,0.0,12.1011305571,15.3678112995,13.9475604675,8.16534664,0.0,5.78221382754
 05/25  06:00:00,70.4609918688,6.22573478644,7.22952675002,0.0,19.7275818095,37.2640762949,18.9333635088,7.32973358959,0.0,11.6036299192
 05/25  07:00:00,92.4816458904,6.60584573361,10.2657073654,0.0,24.3117294858,51.2795993405,23.5963306044,6.1309072554,0.0,17.465423349
 05/25  08:00:00,78.914557925,6.10541904237,8.47441523157,0.0,23.6694662846,40.6342015617,31.5006492074,2.09097038263,0.0,29.4096788248
 05/25  09:00:00,75.7063715186,6.05765227096,10.3214979153,0.0,23.6694662846,35.6302164847,42.7564439846,1.27470238201,18.025,23.4567416026
 05/25  10:00:00,56.3562550285,5.8232768098,8.80256918236,0.0,18.7433767983,22.9618409725,43.5889041781,2.15569648522,18.025,23.4082076928
 05/25  11:00:00,56.1025567185,5.8012562684,8.57323536773,0.0,18.7433767983,22.9618409725,43.5270103678,2.14339154095,18.025,23.3586188269
 05/25  12:00:00,55.9853853033,5.8011822275,8.41268966511,0.0,18.5889407304,23.1597249699,44.457717845,3.08073184134,18.025,23.3519860037
 05/25  13:00:00,56.0769494703,5.79877644474,8.260160775,0.0,18.7433767983,23.2517909448,36.6779337711,1.12874243181,18.025,17.5241913393
 05/25  14:00:00,55.9938127311,5.79784029682,8.17795900533,0.0,18.7433767983,23.2517909448,42.5351398486,1.15806978518,18.025,23.3520700635
 05/25  15:00:00,55.6982210193,5.80823706894,8.16191620399,0.0,18.7433767983,22.9618409725,38.1090710835,2.56574983974,18.025,17.5183212438
 05/25  16:00:00,59.5750352738,5.84042845904,7.55522253032,0.0,18.7433767983,27.431320555,26.5008688819,2.71169469249,18.025,5.76417418939
 05/25  17:00:00,71.8557999543,6.09427261555,7.39379381123,0.0,17.6635504202,40.6971502883,8.29533176384,2.52014268355,0.0,5.77518908029
 05/25  18:00:00,79.8704617344,6.29699259167,8.70066225247,0.0,27.5259009287,37.3340067412,15.817439072,4.22657093823,0.0,11.5908681338
 05/25  19:00:00,83.5631560696,6.45835232634,9.90684038421,0.0,33.8341110165,33.3544677425,16.4524964586,4.89713517947,0.0,11.5553612791
 05/25  20:00:00,99.026257832,6.68707830596,11.3350622996,0.0,36.5179666069,38.8247702939,12.3390766871,6.55198049802,0.0,5.78709618909
 05/25  21:00:00,95.6441300103,6.73995843268,11.530822235,0.0,32.965339924,36.8579353714,24.4499868052,7.05548376457,0.0,17.3945030406
 05/25  22:00:00,68.271192022,6.29504792186,8.15015150956,0.0,25.6355707503,20.6438685092,14.6005741531,8.80675187971,0.0,5.7938222734
 05/25  23:00:00,45.2920766364,5.91223943374,5.10707725787,0.0,15.0252895274,11.7056064465,16.9095166945,11.1392078869,0.0,5.77030880764
 05/25  24:00:00,38.9349607994,5.78554005001,3.90246959352,0.0,11.6412384099,10.0650221343,17.452445105,11.6880246204,0.0,5.76442048459
 05/26  01:00:00,36.6046790902,5.70772497209,3.21076072261,0.0,10.0992000411,10.047477231,17.6791852153,11.9208529625,0.0,5.75833225286
 05/26  02:00:00,34.2359391295,5.65444978961,2.75485734812,0.0,8.25718729233,10.0299323277,12.1899874103,12.1699874103,0.0,0.02
 05/26  03:00:00,34.0187736261,5.63081528268,2.56132472669,0.0,8.25718729233,10.0299323277,18.1343854061,12.3761321801,0.0,5.75825322598
 05/26  04:00:00,35.5155851017,5.6170781735,2.46520607085,0.0,8.25718729233,11.6354268332,17.8171692401,12.0530376604,0.0,5.76413157972
 05/26  05:00:00,39.5122417754,5.63776040572,2.62934264962,0.0,12.1011305571,15.3678112995,16.7868325746,11.0052046371,0.0,5.78162793742
 05/26  06:00:00,68.824662823,6.05596593059,5.76298098907,0.0,19.7275818095,37.2640762949,21.1926246842,9.58939249647,0.0,11.6032321878
 05/26  07:00:00,91.0886417239,6.46014059865,9.01843283689,0.0,24.3117294858,51.2795993405,24.8548161072,7.3884212673,0.0,17.4663948399
 05/26  08:00:00,77.8829997166,6.00147104587,7.54682119087,0.0,23.6694662846,40.6342015617,31.6318938457,2.22360011356,0.0,29.4082937322
 05/26  09:00:00,74.8316336132,5.97124612675,9.53317584798,0.0,23.6694662846,35.6302164847,48.5237328329,1.18724904084,18.025,29.311483792
 05/26  10:00:00,55.5400246068,5.75197111306,8.05765480209,0.0,18.7433767983,22.9618409725,43.6124868237,2.1795992743,18.025,23.4078875494
 05/26  11:00:00,55.3472438313,5.73990543958,7.87928052524,0.0,18.7433767983,22.9618409725,37.9508848536,2.40208485279,18.025,17.5238000008
 05/26  12:00:00,55.1841334097,5.73938538557,7.67324238914,0.0,18.5889407304,23.1597249699,45.249757118,3.87207612848,18.025,23.3526809895
 05/26  13:00:00,55.3378637868,5.74609059837,7.57376129157,0.0,18.7433767983,23.2517909448,37.1535772512,1.60810292643,18.025,17.5204743248
 05/26  14:00:00,55.5831839662,5.76671862646,7.79846058217,0.0,18.7433767983,23.2517909448,42.664553242,1.2849652125,18.025,23.3545880295
 05/26  15:00:00,55.5516071968,5.79194100887,8.03160406324,0.0,18.7433767983,22.9618409725,41.9355866966,2.37338805997,18.025,21.5371986366
 05/26  16:00:00,59.7257552832,5.84162454025,7.70475270915,0.0,18.7433767983,27.431320555,21.9799803194,2.15392082191,18.025,1.80105949746
 05/26  17:00:00,71.7411550727,6.08079917741,7.2926286703,0.0,17.6635504202,40.6971502883,8.2363842803,2.46048020296,0.0,5.77590407734
 05/26  18:00:00,79.5858627583,6.27014988756,8.44292149454,0.0,27.5259009287,37.3340067412,21.8955433467,4.51957448888,0.0,17.3759688578
 05/26  19:00:00,83.3716780441,6.43898292877,9.73474628911,0.0,33.8341110165,33.3544677425,10.7172564303,4.92940598202,0.0,5.78785044833
 05/26  20:00:00,98.79217299,6.66325038456,11.1248157836,0.0,36.5179666069,38.8247702939,18.1456002693,6.59144739248,0.0,11.5541528768
 05/26  21:00:00,95.3428284081,6.71068806792,11.2588100674,0.0,32.965339924,36.8579353714,18.6898753287,7.08769110411,0.0,11.6021842246
 05/26  22:00:00,68.1436956504,6.27962474275,8.03808985249,0.0,25.6355707503,20.6438685092,19.8743259298,8.30712393747,0.0,11.5672019923
 05/26  23:00:00,45.2894465188,5.90738319122,5.10931076695,0.0,15.0252895274,11.7056064465,16.1463810469,10.3761322692,0.0,5.77024877767
 05/26  24:00:00,38.8520853257,5.77469036881,3.83045119924,0.0,11.6412384099,10.0650221343,11.4563662972,11.4363662972,0.0,0.02
 05/27  01:00:00,39.4782701992,5.7241174795,3.30848380685,0.0,12.8411359301,10.0650221343,17.7134193094,11.9561922123,0.0,5.75722709715
 05/27  02:00:00,34.1420611422,5.64504072802,2.67039075167,0.0,8.25718729233,10.0299323277,17.9865811248,12.2281936749,0.0,5.75838744984
 05/27  03:00:00,33.9229699044,5.62033564968,2.47600716955,0.0,8.25718729233,10.0299323277,12.4470724919,12.4270724919,0.0,0.02
 05/27  04:00:00,35.3804191318,5.6029081241,2.34421668131,0.0,8.25718729233,11.6354268332,18.3691296822,12.6054835344,0.0,5.76364614781
 05/27  05:00:00,35.687526164,5.59102425046,2.27285160287,0.0,8.71707943955,15.3327214929,17.3325788357,11.5624483503,0.0,5.77013048541
 05/27  06:00:00,52.9856808101,5.6955764216,3.13833549413,0.0,18.5082010057,25.6353820695,16.2836854846,10.5029157616,0.0,5.78076972298
 05/27  07:00:00,72.2501767029,6.00932300147,5.75347421907,0.0,19.4083231844,41.0650158608,26.2513348044,8.8588552729,0.0,17.3924795315
 05/27  08:00:00,101.665461939,6.48575512673,10.8153435574,0.0,26.3286599382,57.9988325916,34.056083823,4.49649727243,0.0,29.5595865506
 05/27  09:00:00,86.7514994096,6.2426759945,11.2986979787,0.0,26.3286599382,42.8504436482,50.9976737203,3.56952995662,18.025,29.4031437637
 05/27  10:00:00,60.0490120399,5.89728286654,8.9357865333,0.0,21.7447113004,23.4437158914,45.4094718314,3.92978526621,18.025,23.4546865651
 05/27  11:00:00,57.4231119008,5.88277827753,8.7862384865,0.0,19.3027497915,23.426170988,44.4722304039,3.04146904202,18.025,23.4057613619
 05/27  12:00:00,57.8751704756,5.92810954895,9.05090151916,0.0,19.1483137236,23.7250123474,44.6206880808,3.24212974387,18.025,23.353558337
 05/27  13:00:00,58.5770890181,6.0032016986,9.53217757368,0.0,19.3027497915,23.7161209604,36.2447296157,0.702839391968,18.025,17.5168902238
 05/27  14:00:00,58.6652642214,6.01424397996,9.60931726693,0.0,19.3027497915,23.7161209604,42.0057837351,0.624400222586,18.025,23.3563835125
 05/27  15:00:00,58.366120754,6.01260393308,9.60176076941,0.0,19.3027497915,23.426170988,43.2295324757,1.85630393228,18.025,23.3482285435
 05/27  16:00:00,62.2283177748,6.02856748693,8.99667110336,0.0,19.3027497915,27.8956505705,19.9091483747,1.86414837469,18.025,0.02
 05/27  17:00:00,68.9961898619,6.10469115432,7.06589093277,0.0,18.2229234133,37.5968344597,11.4312113152,5.66128503683,0.0,5.76992627841
 05/27  18:00:00,85.2956189433,6.39575834017,9.12091114896,0.0,32.690315043,37.0816133363,18.541676495,7.01018477957,0.0,11.5314917154
 05/27  19:00:00,87.4025256967,6.62080897263,10.8910023299,0.0,36.8143715336,33.066984531,11.9104499967,6.12391583829,0.0,5.78653415843
 05/27  20:00:00,99.6132674658,6.81171147256,12.0187611759,0.0,36.3493007332,38.7721355839,19.2052958551,7.65135156623,0.0,11.5539442889
 05/27  21:00:00,99.1350436773,6.80402897584,11.7820876542,0.0,36.1807251679,36.8228455648,14.1148390395,8.32719696773,0.0,5.78764207174
 05/27  22:00:00,74.6776448678,6.42174251277,9.02688642718,0.0,31.0351095914,20.6438685092,20.0980879583,8.49529610626,0.0,11.602791852
 05/27  23:00:00,48.9756002801,6.04845282417,6.25226563773,0.0,17.4250845679,11.7056064465,20.6901659078,9.14641309909,0.0,11.5437528087
 05/27  24:00:00,41.4388063906,5.9220034475,5.06996681826,0.0,12.8411359301,10.0650221343,15.1711464843,9.407018432,0.0,5.7641280523
 05/28  01:00:00,40.7193021211,5.84405670953,4.31016133521,0.0,12.925468867,10.100111941,9.62312176275,9.60312176275,0.0,0.02
 05/28  02:00:00,35.1531326363,5.73883962487,3.46824341754,0.0,8.34152022915,10.0650221343,15.5238743255,9.76577912193,0.0,5.75809520358
 05/28  03:00:00,34.7312917691,5.69174873615,3.09349840877,0.0,8.34152022915,10.0650221343,9.36621695872,9.34621695872,0.0,0.02
 05/28  04:00:00,36.1076663417,5.6649640608,2.88999192283,0.0,8.34152022915,11.6705166398,14.8946858999,9.13055484267,0.0,5.76413105723
 05/28  05:00:00,36.4470877149,5.65220511811,2.85181755304,0.0,8.80141237637,15.3678112995,14.5043602374,8.73453855106,0.0,5.76982168637
 05/28  06:00:00,54.0023055433,5.78517944274,4.06536545131,0.0,18.5082010057,25.6353820695,13.7022151206,7.92082090063,0.0,5.78139421994
 05/28  07:00:00,73.7325551296,6.14007143612,6.985700305,0.0,19.4926561212,41.1001056674,24.4371616829,7.04450315963,0.0,17.3926585232
 05/28  08:00:00,103.037365646,6.61644015741,12.0565842578,0.0,26.3286599382,57.9988325916,32.1561818907,2.60339753814,0.0,29.5527843525
 05/28  09:00:00,88.0177236994,6.37416287873,12.5528761623,0.0,26.2443270014,42.8153538416,48.8064748496,1.38408309065,18.025,29.397391759
 05/28  10:00:00,61.0120659597,5.9857959836,9.81033865029,0.0,21.7447113004,23.4437158914,46.1229067715,2.28213020912,18.025,25.8157765623
 05/28  11:00:00,58.1788395748,5.95197376713,9.41306751683,0.0,19.3449162599,23.4437158914,41.6577086,2.5873009297,18.025,21.0454076703
 05/28  12:00:00,58.3864049199,5.98122731278,9.4493130349,0.0,19.190480192,23.7425572507,44.8721928191,3.49304277152,18.025,23.3541500476
 05/28  13:00:00,58.4888477684,6.00991076099,9.49694612871,0.0,19.260583323,23.698576057,42.4909289164,1.11882759833,18.025,23.3471013181
 05/28  14:00:00,59.028121319,6.06712028822,9.97901316632,0.0,19.260583323,23.698576057,36.3027230681,0.756034992832,18.025,17.5216880753
 05/28  15:00:00,59.3232986951,6.12760771976,10.5036534924,0.0,19.260583323,23.4086260847,43.164541436,1.79126240884,18.025,23.3482790272
 05/28  16:00:00,63.4243991209,6.17046136274,10.1105741102,0.0,19.260583323,27.8781056672,19.6545227504,1.60952275035,18.025,0.02
 05/28  17:00:00,71.9489425226,6.37310322652,9.80994978981,0.0,18.1807569449,37.5792895564,7.26039336769,1.4906226731,0.0,5.76977069459
 05/28  18:00:00,87.825637094,6.65532879859,11.5107900568,0.0,32.6059821062,37.0465235296,14.8223645782,3.29141187047,0.0,11.5309527077
 05/28  19:00:00,89.1785796268,6.80857282851,12.4793055378,0.0,36.8143715336,33.066984531,10.5039569988,4.71703381531,0.0,5.78692318349
 05/28  20:00:00,101.243735567,6.96904876948,13.3724805119,0.0,36.43363367,38.8072253906,17.9950402172,6.44195322106,0.0,11.5530869961
 05/28  21:00:00,100.532825724,6.95826075002,13.1450728453,0.0,36.0963922311,36.7877557581,12.3504358189,6.56378496151,0.0,5.78665085734
 05/28  22:00:00,76.1666955986,6.57921864231,10.4779014696,0.0,30.9507766546,20.6087787026,17.7191597575,6.11711142106,0.0,11.6020483364
 05/28  23:00:00,50.3503993564,6.18127143521,7.49425695718,0.0,17.4250845679,11.7056064465,18.5130319441,6.96995012838,0.0,11.5430818157
 05/28  24:00:00,42.5692989252,6.02188461269,5.98116113776,0.0,12.925468867,10.100111941,13.8400058041,8.07586695234,0.0,5.76413885174
 05/29  01:00:00,41.2861241049,5.90838260159,4.81266231877,0.0,12.925468867,10.100111941,9.61450781507,9.59450781507,0.0,0.02
 05/29  02:00:00,35.5571337515,5.78662678514,3.82446190721,0.0,8.34152022915,10.0650221343,15.6832822528,9.92516985671,0.0,5.75811239614
 05/29  03:00:00,34.9166567334,5.71612086745,3.25449567967,0.0,8.34152022915,10.0650221343,10.2852120167,10.2652120167,0.0,0.02
 05/29  04:00:00,36.0498953363,5.6641228225,2.83306832909,0.0,8.34152022915,11.6705166398,17.075633363,11.3115235757,0.0,5.76410978731
 05/29  05:00:00,36.3442977176,5.64924637483,2.75199384838,0.0,8.80141237637,15.3678112995,16.396495001,10.626732033,0.0,5.76976296798
 05/29  06:00:00,53.6264992013,5.76246909419,3.71227985521,0.0,18.5082010057,25.6353820695,15.8318130331,10.0505365245,0.0,5.7812765086
 05/29  07:00:00,73.5246428453,6.12820422548,6.78967343403,0.0,19.4926561212,41.1001056674,24.8280232861,7.43615384127,0.0,17.3918694449
 05/29  08:00:00,102.852824723,6.61082816069,11.877679638,0.0,26.3286599382,57.9988325916,31.836091646,2.28431695866,0.0,29.5517746873
 05/29  09:00:00,87.8604716721,6.37578932445,12.394013992,0.0,26.2443270014,42.8153538416,48.6906072649,1.27121841328,18.025,29.3943888516
 05/29  10:00:00,61.5432344112,6.04306814862,10.2842469832,0.0,21.7447113004,23.4437158914,42.667481483,1.18955725528,18.025,23.4529242277
 05/29  11:00:00,59.6706775985,6.0857794459,10.7711090806,0.0,19.3449162599,23.4437158914,41.6024315652,0.173462530294,18.025,23.4039690349
 05/29  12:00:00,61.0623536196,6.1985129369,11.9079793144,0.0,19.190480192,23.7425572507,41.3789842769,0.0,18.025,23.3539842769
 05/29  13:00:00,62.344382486,6.31467806058,13.0477199011,0.0,19.260583323,23.698576057,36.1058259308,0.0,18.025,18.0808259308
 05/29  14:00:00,63.60653842,6.41810151756,14.2064569496,0.0,19.260583323,23.698576057,40.8128625316,0.0,18.025,22.7878625316
 05/29  15:00:00,64.1094645394,6.48355567002,14.9338752628,0.0,19.260583323,23.4086260847,41.3703512925,0.0,18.025,23.3453512925
 05/29  16:00:00,68.1759770315,6.51094360249,14.5216786606,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,76.3294035768,6.69517857659,13.8683441574,0.0,18.1807569449,37.5792895564,5.76969339782,0.0,0.0,5.76969339782
 05/29  18:00:00,91.4068003036,6.96259021178,14.7847019561,0.0,32.6059821062,37.0465235296,5.77561273762,0.0,0.0,5.77561273762
 05/29  19:00:00,92.2601666658,7.09612530127,15.273350734,0.0,36.8143715336,33.066984531,11.5544974337,0.0,0.0,11.5544974337
 05/29  20:00:00,103.863492517,7.23544538878,15.725854119,0.0,36.43363367,38.8072253906,12.7017945725,1.14920524542,0.0,11.552589327
 05/29  21:00:00,102.658176454,7.18422984368,15.0444654348,0.0,36.0963922311,36.7877557581,8.06175756925,2.27440978329,0.0,5.78734778596
 05/29  22:00:00,77.5223786769,6.74154556988,11.671277324,0.0,30.9507766546,20.6087787026,16.1138854368,4.51309155676,0.0,11.60079388
 05/29  23:00:00,51.2320891365,6.30154887805,8.25567931741,0.0,17.4250845679,11.7056064465,18.6034980771,7.06052932486,0.0,11.5429687522
 05/29  24:00:00,43.1256488057,6.10896346223,6.45043977668,0.0,12.925468867,10.100111941,9.22264927569,9.20264927569,0.0,0.02
 05/30  01:00:00,38.7039395407,5.95425850508,5.06350737456,0.0,10.0992000411,10.047477231,15.9407466386,10.1826358606,0.0,5.75811077801
 05/30  02:00:00,35.6756979784,5.82661618681,4.02246499142,0.0,8.25718729233,10.0299323277,17.3349988056,11.5769190407,0.0,5.75807976491
 05/30  03:00:00,34.903468927,5.741445988,3.33541004053,0.0,8.25718729233,10.0299323277,13.189218814,13.169218814,0.0,0.02
 05/30  04:00:00,35.9140740147,5.67259520827,2.80820280105,0.0,8.25718729233,11.6354268332,20.6973985861,14.9338210397,0.0,5.76357754637
 05/30  05:00:00,39.6826337874,5.67018348479,2.76735260321,0.0,12.1011305571,15.3678112995,21.1790423136,15.397887128,0.0,5.78115518562
 05/30  06:00:00,69.1286764322,6.11510588564,6.00792597028,0.0,19.7275818095,37.2640762949,30.0190085038,12.6275929164,0.0,17.3914155874
 05/30  07:00:00,91.5603126988,6.54033724981,9.41000378649,0.0,24.3117294858,51.2795993405,24.7717454569,7.31008067802,0.0,17.4616647789
 05/30  08:00:00,78.8058556008,6.12288885064,8.34832510647,0.0,23.6694662846,40.6342015617,24.6649798025,1.14434274047,0.0,23.520637062
 05/30  09:00:00,76.3767104602,6.15911808197,10.8904271787,0.0,23.6694662846,35.6302164847,47.3806201362,0.0523894778042,18.025,29.3032306584
 05/30  10:00:00,58.0180290695,5.99610971001,10.291556279,0.0,18.7433767983,22.9618409725,35.5809173333,0.0,18.025,17.5559173333
 05/30  11:00:00,58.0056541065,6.00228517477,10.2753338584,0.0,18.7433767983,22.9618409725,41.3778187534,0.0,18.025,23.3528187534
 05/30  12:00:00,59.0728179704,6.08252602188,11.2188079025,0.0,18.5889407304,23.1597249699,41.3702760393,0.0,18.025,23.3452760393
 05/30  13:00:00,59.6258917504,6.12963844317,11.4782682336,0.0,18.7433767983,23.2517909448,35.5450707433,0.0,18.025,17.5200707433
 05/30  14:00:00,60.5598054947,6.20577897358,12.3360418722,0.0,18.7433767983,23.2517909448,41.3707692542,0.0,18.025,23.3457692542
 05/30  15:00:00,60.8822597318,6.26128184994,12.8929400758,0.0,18.7433767983,22.9618409725,35.5451458119,0.0,18.025,17.5201458119
 05/30  16:00:00,65.5194124855,6.33280345026,13.0072523942,0.0,18.7433767983,27.431320555,23.788726672,0.0,18.025,5.76372667201
 05/30  17:00:00,78.2888699591,6.61465984162,13.3065209025,0.0,17.6635504202,40.6971502883,5.77543306843,0.0,0.0,5.77543306843
 05/30  18:00:00,85.4350854498,6.80658383412,13.7557774301,0.0,27.5259009287,37.3340067412,11.5883714089,0.0,0.0,11.5883714089
 05/30  19:00:00,88.8589517557,6.96033639443,14.7007134751,0.0,33.8341110165,33.3544677425,11.5536983615,0.0,0.0,11.5536983615
 05/30  20:00:00,103.16451917,7.11729241907,15.0431689144,0.0,36.5179666069,38.8247702939,6.05823901877,0.271095814577,0.0,5.78714320419
 05/30  21:00:00,98.7705218239,7.09145180604,14.3058099547,0.0,32.965339924,36.8579353714,13.5689060815,1.96862472743,0.0,11.6002813541
 05/30  22:00:00,71.4813852096,6.64447600965,11.0109845151,0.0,25.6355707503,20.6438685092,15.3564179657,3.79027883241,0.0,11.5661391333
 05/30  23:00:00,48.4644252737,6.24617274562,7.945530475,0.0,15.0252895274,11.7056064465,11.0157904969,5.24613192142,0.0,5.76965857546
 05/30  24:00:00,41.6128876196,6.06507379075,6.3008910062,0.0,11.6412384099,10.0650221343,12.3719209908,6.60821464235,0.0,5.76370634842
 05/31  01:00:00,38.6281854426,5.93094264637,5.0110745744,0.0,10.0992000411,10.047477231,14.0860359214,8.32809634123,0.0,5.75793958021
 05/31  02:00:00,35.5843112109,5.8099107592,3.94779101508,0.0,8.25718729233,10.0299323277,10.3294157256,10.3094157256,0.0,0.02
 05/31  03:00:00,34.7456824387,5.71896145775,3.20010812791,0.0,8.25718729233,10.0299323277,18.2513765627,12.4936010847,0.0,5.75777547796
 05/31  04:00:00,35.8478712489,5.66266888783,2.75193449916,0.0,8.25718729233,11.6354268332,14.0872688153,14.0672688153,0.0,0.02
 05/31  05:00:00,39.7691830219,5.67447716497,2.8496169993,0.0,12.1011305571,15.3678112995,25.2172504038,13.6747682956,0.0,11.5424821083
 05/31  06:00:00,69.5919281272,6.15381265697,6.43249522228,0.0,19.7275818095,37.2640762949,21.7153590794,10.1152346424,0.0,11.600124437
 05/31  07:00:00,92.5212135055,6.61333651145,10.2979272715,0.0,24.3117294858,51.2795993405,22.4152049521,4.95449535212,0.0,17.4607096
 05/31  08:00:00,80.4344560517,6.23360398579,9.86622632713,0.0,23.6694662846,40.6342015617,29.4780988387,0.0834384377358,0.0,29.394660401
 05/31  09:00:00,78.5146057931,6.28012352651,12.9073317423,0.0,23.6694662846,35.6302164847,41.4734354601,0.0,18.025,23.4484354601
 05/31  10:00:00,60.3373209966,6.12155151075,12.4854128508,0.0,18.7433767983,22.9618409725,41.4260222858,0.0,18.025,23.4010222858
 05/31  11:00:00,60.7962971212,6.15622890894,12.9120381521,0.0,18.7433767983,22.9618409725,35.5433443686,0.0,18.025,17.5183443686
 05/31  12:00:00,62.4637782557,6.25406951107,14.4382327045,0.0,18.5889407304,23.1597249699,41.3756926575,0.0,18.025,23.3506926575
 05/31  13:00:00,63.8787563781,6.34919966447,15.5115744676,0.0,18.7433767983,23.2517909448,41.3668157804,0.0,18.025,23.3418157804
 05/31  14:00:00,64.1782042734,6.40778422539,15.7524415191,0.0,18.7433767983,23.2517909448,35.5433703968,0.0,18.025,17.5183703968
 05/31  15:00:00,65.153227128,6.53289189905,16.8923051717,0.0,18.7433767983,22.9618409725,41.3684146882,0.0,18.025,23.3434146882
 05/31  16:00:00,70.278277161,6.63135286466,17.4675727462,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,83.380084809,6.9377216978,18.0746771256,0.0,17.6635504202,40.6971502883,11.5303949258,0.0,0.0,11.5303949258
 05/31  18:00:00,90.4971281918,7.16207751936,18.4623412758,0.0,27.5259009287,37.3340067412,11.5880622819,0.0,0.0,11.5880622819
 05/31  19:00:00,92.7360566579,7.27311662564,18.2650527714,0.0,33.8341110165,33.3544677425,5.78628884663,0.0,0.0,5.78628884663
 05/31  20:00:00,107.270643832,7.44842931255,18.8181664464,0.0,36.5179666069,38.8247702939,11.5869707383,0.0344124419186,0.0,11.5525582964
 05/31  21:00:00,103.477118911,7.47055540194,18.633323291,0.0,32.965339924,36.8579353714,11.5993590934,0.0,0.0,11.5993590934
 05/31  22:00:00,75.8863821796,7.01640170423,15.0440682131,0.0,25.6355707503,20.6438685092,11.5647039341,0.0,0.0,11.5647039341
 05/31  23:00:00,52.5846608236,6.59359415177,11.7183523543,0.0,15.0252895274,11.7056064465,0.117089110745,0.0970891107447,0.0,0.02
 05/31  24:00:00,45.6754759423,6.40903893105,10.0195225624,0.0,11.6412384099,10.0650221343,6.21000318744,0.446053849751,0.0,5.76394933769
 06/01  01:00:00,42.671916071,6.27163963287,8.7141101412,0.0,10.0992000411,10.047477231,6.49333558134,0.735306881897,0.0,5.75802869945
 06/01  02:00:00,39.6062899678,6.15081251038,7.62887265319,0.0,8.25718729233,10.0299323277,0.974269818333,0.954269818333,0.0,0.02
 06/01  03:00:00,38.7898049533,6.07111804958,6.89208059801,0.0,8.25718729233,10.0299323277,6.97020202745,1.21235474272,0.0,5.75784728473
 06/01  04:00:00,39.7307060283,6.00481742629,6.29262366721,0.0,8.25718729233,11.6354268332,7.22676821953,1.46325680363,0.0,5.7635114159
 06/01  05:00:00,43.4484042879,5.99902623161,6.20430268695,0.0,12.1011305571,15.3678112995,7.73914203179,1.95809738034,0.0,5.78104465145
 06/01  06:00:00,74.035789319,6.55121647688,10.4789669326,0.0,19.7275818095,37.2640762949,12.8716158394,1.27149451172,0.0,11.6001213276
 06/01  07:00:00,96.6770384295,6.95672268465,14.110392525,0.0,24.3117294858,51.2795993405,17.5790856828,0.118906341141,0.0,17.4601793417
 06/01  08:00:00,84.1193085365,6.48157062395,13.3031284456,0.0,23.6694662846,40.6342015617,29.3944192932,0.0,0.0,29.3944192932
 06/01  09:00:00,81.288787081,6.44250146098,15.5191482036,0.0,23.6694662846,35.6302164847,41.4692625881,0.0,18.025,23.4442625881
 06/01  10:00:00,61.9263136032,6.18468817711,14.0112765522,0.0,18.7433767983,22.9618409725,41.4250099257,0.0,18.025,23.4000099257
 06/01  11:00:00,62.3407860716,6.19826072854,14.4145011447,0.0,18.7433767983,22.9618409725,41.3759809787,0.0,18.025,23.3509809787
 06/01  12:00:00,64.4108750454,6.28640433058,16.3529970361,0.0,18.5889407304,23.1597249699,35.5427463337,0.0,18.025,17.5177463337
 06/01  13:00:00,68.0384900591,6.44524512116,19.5752736074,0.0,18.7433767983,23.2517909448,41.370166685,0.0,18.025,23.345166685
 06/01  14:00:00,69.3225181328,6.52668419301,20.7778562451,0.0,18.7433767983,23.2517909448,35.5372624347,0.0,18.025,17.5122624347
 06/01  15:00:00,68.3349862111,6.54856304715,20.0584025315,0.0,18.7433767983,22.9618409725,41.3714293057,0.0,18.025,23.3464293057
 06/01  16:00:00,69.6151590659,6.518477028,16.9173314347,0.0,18.7433767983,27.431320555,23.7886115593,0.0,18.025,5.76361155934
 06/01  17:00:00,80.2715026207,6.73017135768,15.1736540133,0.0,17.6635504202,40.6971502883,5.77508171953,0.0,0.0,5.77508171953
 06/01  18:00:00,89.0440500455,7.0172516073,17.1541047394,0.0,27.5259009287,37.3340067412,11.5879268237,0.0,0.0,11.5879268237
 06/01  19:00:00,93.9453867742,7.25558977292,19.4919222289,0.0,33.8341110165,33.3544677425,5.7852619669,0.0,0.0,5.7852619669
 06/01  20:00:00,108.834092607,7.47531481886,20.3547418545,0.0,36.5179666069,38.8247702939,11.5523012003,0.0,0.0,11.5523012003
 06/01  21:00:00,104.496709134,7.47368418273,19.6498041012,0.0,32.965339924,36.8579353714,11.5993173374,0.0,0.0,11.5993173374
 06/01  22:00:00,76.5108540627,7.00722135973,15.6777314853,0.0,25.6355707503,20.6438685092,11.5647101705,0.0,0.0,11.5647101705
 06/01  23:00:00,52.8165918366,6.56821220248,11.9756724716,0.0,15.0252895274,11.7056064465,5.76947312642,0.0,0.0,5.76947312642
 06/01  24:00:00,45.3748485812,6.35512149893,9.77281980009,0.0,11.6412384099,10.0650221343,0.139901689282,0.119901689282,0.0,0.02
 06/02  01:00:00,42.2924886062,6.22138963639,8.38493902101,0.0,10.0992000411,10.047477231,6.40127975177,0.643303563367,0.0,5.7579761884
 06/02  02:00:00,39.2854069562,6.11445120757,7.34435242617,0.0,8.25718729233,10.0299323277,6.83535409338,1.07745572521,0.0,5.75789836817
 06/02  03:00:00,38.4041399507,6.03397162334,6.54356901976,0.0,8.25718729233,10.0299323277,1.71703019451,1.69703019451,0.0,0.02
 06/02  04:00:00,39.914377932,6.01488319849,6.46623673911,0.0,8.25718729233,11.6354268332,6.95966493642,1.19637752475,0.0,5.76328741168
 06/02  05:00:00,44.3600212738,6.06585071885,7.04910475434,0.0,12.1011305571,15.3678112995,6.46027806013,0.679656472539,0.0,5.78062158759
 06/02  06:00:00,74.8650990044,6.61408206179,11.2454270411,0.0,19.7275818095,37.2640762949,17.331365166,0.639596429647,0.0,16.6917687363
 06/02  07:00:00,97.0699704288,6.99372582565,14.4663464616,0.0,24.3117294858,51.2795993405,12.6777659213,0.332208205423,0.0,12.3455577159
 06/02  08:00:00,83.4341592588,6.46317574601,12.636390979,0.0,23.6694662846,40.6342015617,29.3922059361,0.0,0.0,29.3922059361
 06/02  09:00:00,79.6270584921,6.37721367208,13.9227163429,0.0,23.6694662846,35.6302164847,41.4694322153,0.0,18.025,23.4444322153
 06/02  10:00:00,60.3245134212,6.13061626279,12.4635590014,0.0,18.7433767983,22.9618409725,41.4230155321,0.0,18.025,23.3980155321
 06/02  11:00:00,60.1470170717,6.11321410841,12.3057839832,0.0,18.7433767983,22.9618409725,41.3751512042,0.0,18.025,23.3501512042
 06/02  12:00:00,60.7754131858,6.12976273235,12.8741820275,0.0,18.5889407304,23.1597249699,35.5396527159,0.0,18.025,17.5146527159
 06/02  13:00:00,61.3862437854,6.18342912716,13.1848500461,0.0,18.7433767983,23.2517909448,41.3706519217,0.0,18.025,23.3456519217
 06/02  14:00:00,62.7626200235,6.26312986069,14.4815174535,0.0,18.7433767983,23.2517909448,35.5339007369,0.0,18.025,17.5089007369
 06/02  15:00:00,63.7314942341,6.3486090306,15.6548707914,0.0,18.7433767983,22.9618409725,41.3715407129,0.0,18.025,23.3465407129
 06/02  16:00:00,69.0164745892,6.45792191304,16.3792077229,0.0,18.7433767983,27.431320555,23.7885085359,0.0,18.025,5.76350853588
 06/02  17:00:00,82.4563032509,6.80479470878,17.2838408818,0.0,17.6635504202,40.6971502883,5.77504009848,0.0,0.0,5.77504009848
 06/02  18:00:00,90.1099593934,7.06461160576,18.1726702101,0.0,27.5259009287,37.3340067412,11.5875361936,0.0,0.0,11.5875361936
 06/02  19:00:00,93.4599014387,7.24443033388,19.0176091817,0.0,33.8341110165,33.3544677425,5.78531043543,0.0,0.0,5.78531043543
 06/02  20:00:00,107.4560342,7.41168590326,19.0403226259,0.0,36.5179666069,38.8247702939,11.5524128644,0.0,0.0,11.5524128644
 06/02  21:00:00,103.061182302,7.40105346569,18.2869270078,0.0,32.965339924,36.8579353714,11.5991209912,0.0,0.0,11.5991209912
 06/02  22:00:00,74.6419135334,6.8970178982,13.9190083939,0.0,25.6355707503,20.6438685092,12.2728577924,0.70828110733,0.0,11.564576685
 06/02  23:00:00,50.9406387109,6.45074869288,10.2171904726,0.0,15.0252895274,11.7056064465,7.37343049972,1.60396099899,0.0,5.76946950073
 06/02  24:00:00,43.8147228259,6.24593752904,8.32188401524,0.0,11.6412384099,10.0650221343,2.17090547259,2.15090547259,0.0,0.02
 06/03  01:00:00,43.6097265842,6.12285518914,7.04123551993,0.0,12.8411359301,10.0650221343,9.47264293424,3.71464325336,0.0,5.75799968089
 06/03  02:00:00,37.8115739795,5.99514565745,5.98982933397,0.0,8.25718729233,10.0299323277,9.57544073108,3.81753426065,0.0,5.75790647043
 06/03  03:00:00,37.0074168242,5.91551395999,5.26530824126,0.0,8.25718729233,10.0299323277,4.55659025874,4.53659025874,0.0,0.02
 06/03  04:00:00,37.6450493722,5.82102099143,4.39077649329,0.0,8.25718729233,11.6354268332,12.1319586313,6.36869891675,0.0,5.76325971452
 06/03  05:00:00,37.6295726772,5.7680152488,4.03795975741,0.0,8.71707943955,15.3327214929,12.453915702,6.68466968274,0.0,5.76924601923
 06/03  06:00:00,55.903195971,5.96703048215,5.78447057636,0.0,18.5082010057,25.6353820695,10.8938278243,5.11411277053,0.0,5.77971505378
 06/03  07:00:00,76.149510382,6.38289690114,9.27936179732,0.0,19.4083231844,41.0650158608,14.0940286627,2.49493625547,0.0,11.5990924072
 06/03  08:00:00,107.063346687,6.92873630462,15.7704127578,0.0,26.3286599382,57.9988325916,35.4394034021,0.0,0.0,35.4394034021
 06/03  09:00:00,93.6906880537,6.78710183833,17.693573689,0.0,26.3286599382,42.8504436482,47.4115732161,0.0,18.025,29.3865732161
 06/03  10:00:00,68.4365191009,6.49735326653,16.7233063573,0.0,21.7447113004,23.4437158914,41.4699479654,0.0,18.025,23.4449479654
 06/03  11:00:00,67.4158006195,6.56939605702,18.0923704572,0.0,19.3027497915,23.426170988,41.4211957048,0.0,18.025,23.3961957048
 06/03  12:00:00,68.337557767,6.64934107308,18.7920930313,0.0,19.1483137236,23.7250123474,35.5366673819,0.0,18.025,17.5116673819
 06/03  13:00:00,70.2902907008,6.73749941314,20.511129647,0.0,19.3027497915,23.7161209604,41.3701175468,0.0,18.025,23.3451175468
 06/03  14:00:00,72.5398572195,6.85367107945,22.644516382,0.0,19.3027497915,23.7161209604,35.5327168221,0.0,18.025,17.5077168221
 06/03  15:00:00,72.5016749052,6.90835402912,22.8416088065,0.0,19.3027497915,23.426170988,41.3706849588,0.0,18.025,23.3456849588
 06/03  16:00:00,76.8873500456,6.95808914729,22.7262191119,0.0,19.3027497915,27.8956505705,23.7884721203,0.0,18.025,5.76347212031
 06/03  17:00:00,86.1967569998,7.20615762089,23.1650431935,0.0,18.2229234133,37.5968344597,5.76907001118,0.0,0.0,5.76907001118
 06/03  18:00:00,101.29615561,7.51341529927,24.0038553692,0.0,32.690315043,37.0816133363,5.77494590224,0.0,0.0,5.77494590224
 06/03  19:00:00,102.876364438,7.72467614519,25.2610596471,0.0,36.8143715336,33.066984531,5.78432734186,0.0,0.0,5.78432734186
 06/03  20:00:00,113.839093371,7.89499256449,25.1613901992,0.0,36.3493007332,38.7721355839,11.551206265,0.0,0.0,11.551206265
 06/03  21:00:00,111.065549833,7.78990330234,22.7268040902,0.0,36.1807251679,36.8228455648,5.78652559615,0.0,0.0,5.78652559615
 06/03  22:00:00,84.8228613692,7.30175316597,18.2922182872,0.0,31.0351095914,20.6438685092,11.5989573568,0.0,0.0,11.5989573568
 06/03  23:00:00,57.8461361643,6.83494176827,14.3363867,0.0,17.4250845679,11.7056064465,11.5402992206,0.0,0.0,11.5402992206
 06/03  24:00:00,49.1905384998,6.61882212961,12.1249227075,0.0,12.8411359301,10.0650221343,5.76347801096,0.0,0.0,5.76347801096
 06/04  01:00:00,48.1945263995,6.5109633503,11.1185104403,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/04  02:00:00,42.40985904,6.37852077257,10.085320428,0.0,8.34152022915,10.0650221343,5.75782975888,0.0,0.0,5.75782975888
 06/04  03:00:00,40.9056088472,6.25113392791,8.70846229794,0.0,8.34152022915,10.0650221343,0.147027365334,0.127027365334,0.0,0.02
 06/04  04:00:00,41.5921993808,6.17034594737,7.86918495418,0.0,8.34152022915,11.6705166398,6.20448172522,0.440993768267,0.0,5.76348795695
 06/04  05:00:00,41.8334654453,6.14258366023,7.74786916123,0.0,8.80141237637,15.3678112995,6.22681723076,0.457756882021,0.0,5.76906034874
 06/04  06:00:00,59.9377169539,6.33916043539,9.44687193776,0.0,18.5082010057,25.6353820695,6.14365348771,0.363806073456,0.0,5.77984741425
 06/04  07:00:00,79.9818192626,6.70473119454,12.6704308036,0.0,19.4926561212,41.1001056674,15.6113995012,0.0,0.0,15.6113995012
 06/04  08:00:00,110.864827933,7.23491677052,19.2657386839,0.0,26.3286599382,57.9988325916,31.3544282797,0.0094834959882,0.0,31.3449447837
 06/04  09:00:00,98.1808778098,7.09219058014,21.9981123476,0.0,26.2443270014,42.8153538416,47.4073253125,0.0,18.025,29.3823253125
 06/04  10:00:00,73.8884739064,6.80762498827,21.8650016191,0.0,21.7447113004,23.4437158914,41.4672611167,0.0,18.025,23.4422611167
 06/04  11:00:00,75.0970049904,6.92856471731,25.3547034599,0.0,19.3449162599,23.4437158914,41.4187653732,0.0,18.025,23.3937653732
 06/04  12:00:00,77.0388989179,7.00851940936,27.0745502329,0.0,19.190480192,23.7425572507,35.534821137,0.0,18.025,17.509821137
 06/04  13:00:00,70.7781092133,6.80456665322,20.9915966104,0.0,19.260583323,23.698576057,41.3703475809,0.0,18.025,23.3453475809
 06/04  14:00:00,66.4041062385,6.62386971413,16.7982849745,0.0,19.260583323,23.698576057,35.5316594923,0.0,18.025,17.5066594923
 06/04  15:00:00,65.8865311734,6.59457730416,16.5999591731,0.0,19.260583323,23.4086260847,41.3691191859,0.0,18.025,23.3441191859
 06/04  16:00:00,69.1490835412,6.54893029576,15.456828756,0.0,19.260583323,27.8781056672,23.7882657314,0.0,18.025,5.76326573144
 06/04  17:00:00,78.0221997129,6.73822337228,15.5181389681,0.0,18.1807569449,37.5792895564,5.76910354201,0.0,0.0,5.76910354201
 06/04  18:00:00,94.1650543294,7.06855496793,17.4370459907,0.0,32.6059821062,37.0465235296,5.77465239042,0.0,0.0,5.77465239042
 06/04  19:00:00,95.9811906541,7.26927965318,18.821294508,0.0,36.8143715336,33.066984531,5.7862027666,0.0,0.0,5.7862027666
 06/04  20:00:00,108.37892991,7.47558846774,20.0012198449,0.0,36.43363367,38.8072253906,11.579367686,0.0288903921875,0.0,11.5504772938
 06/04  21:00:00,107.042997422,7.44116900904,19.1724206179,0.0,36.0963922311,36.7877557581,5.78613546145,0.0,0.0,5.78613546145
 06/04  22:00:00,81.7283296203,7.02002284024,15.5988581171,0.0,30.9507766546,20.6087787026,11.5981167308,0.0,0.0,11.5981167308
 06/04  23:00:00,55.8287465585,6.62281663057,12.5311323351,0.0,17.4250845679,11.7056064465,11.5410179135,0.0,0.0,11.5410179135
 06/04  24:00:00,48.445030999,6.49261917078,11.3862023507,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,44.4084168351,6.37381582421,10.3484550973,0.0,10.0992000411,10.047477231,5.7566203297,0.0,0.0,5.7566203297
 06/05  02:00:00,41.6637389984,6.28253575578,9.55461323167,0.0,8.25718729233,10.0299323277,5.75778911278,0.0,0.0,5.75778911278
 06/05  03:00:00,41.1969409377,6.23463945089,9.13571593088,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
