Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  04:00:00,42.5649573896,6.20525914026,8.92645831997,0.0,8.25718729233,11.6354268332,5.76307126868,0.0,0.0,5.76307126868
 06/05  05:00:00,47.017526575,6.25347823541,9.51901418796,0.0,12.1011305571,15.3678112995,5.78016508685,0.0,0.0,5.78016508685
 06/05  06:00:00,78.6793515369,6.88779417458,14.7860221297,0.0,19.7275818095,37.2640762949,11.5978797984,0.0,0.0,11.5978797984
 06/05  07:00:00,103.80646739,7.41810909166,20.7785323342,0.0,24.3117294858,51.2795993405,17.4555625793,0.0,0.0,17.4555625793
 06/05  08:00:00,95.2228227992,7.03129651261,23.8569817985,0.0,23.6694662846,40.6342015617,29.3827773785,0.0,0.0,29.3827773785
 06/05  09:00:00,95.2585561563,7.12273175396,28.8087341029,0.0,23.6694662846,35.6302164847,41.4635595582,0.0,18.025,23.4385595582
 06/05  10:00:00,77.8291062829,6.97142964319,29.1273622739,0.0,18.7433767983,22.9618409725,41.4192874229,0.0,18.025,23.3942874229
 06/05  11:00:00,79.8805256691,7.09787120582,31.054652867,0.0,18.7433767983,22.9618409725,41.369537193,0.0,18.025,23.344537193
 06/05  12:00:00,82.1648805381,7.22942318802,33.1640080909,0.0,18.5889407304,23.1597249699,35.539476789,0.0,18.025,17.514476789
 06/05  13:00:00,83.9084161488,7.34632103306,34.5441433649,0.0,18.7433767983,23.2517909448,41.3624084867,0.0,18.025,23.3374084867
 06/05  14:00:00,86.5376567965,7.50314882164,37.0165566037,0.0,18.7433767983,23.2517909448,35.5393458267,0.0,18.025,17.5143458267
 06/05  15:00:00,89.0564829808,7.68857928985,39.639901909,0.0,18.7433767983,22.9618409725,41.3622704827,0.0,18.025,23.3372704827
 06/05  16:00:00,93.8398820679,7.80602575282,39.8545357797,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,105.967834446,8.11635663815,39.4838380462,0.0,17.6635504202,40.6971502883,5.77450902462,0.0,0.0,5.77450902462
 06/05  18:00:00,112.909480693,8.34399763392,39.6928567551,0.0,27.5259009287,37.3340067412,11.5862221581,0.0,0.0,11.5862221581
 06/05  19:00:00,114.747686829,8.46485159561,39.0850057759,0.0,33.8341110165,33.3544677425,11.551871635,0.0,0.0,11.551871635
 06/05  20:00:00,127.494055939,8.59577799229,37.8942926066,0.0,36.5179666069,38.8247702939,5.78535067278,0.0,0.0,5.78535067278
 06/05  21:00:00,121.981858928,8.54703969942,36.0616689398,0.0,32.965339924,36.8579353714,17.3852197261,0.0,0.0,17.3852197261
 06/05  22:00:00,92.1599493671,7.97679555615,30.3573112497,0.0,25.6355707503,20.6438685092,5.79175374726,0.0,0.0,5.79175374726
 06/05  23:00:00,67.3697028578,7.47309714128,25.6239286565,0.0,15.0252895274,11.7056064465,5.76912518328,0.0,0.0,5.76912518328
 06/05  24:00:00,59.2260491449,7.22994403493,22.7492184128,0.0,11.6412384099,10.0650221343,5.76313664287,0.0,0.0,5.76313664287
 06/06  01:00:00,55.5623550333,7.06567359643,20.8105389833,0.0,10.0992000411,10.047477231,5.75750844758,0.0,0.0,5.75750844758
 06/06  02:00:00,51.6220206725,6.91526961585,18.8801697111,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,50.3409147228,6.82451174778,17.6898168852,0.0,8.25718729233,10.0299323277,5.75759128067,0.0,0.0,5.75759128067
 06/06  04:00:00,50.6694341853,6.75064835263,16.4855539482,0.0,8.25718729233,11.6354268332,5.76258981742,0.0,0.0,5.76258981742
 06/06  05:00:00,54.7867070213,6.7741118271,16.767569773,0.0,12.1011305571,15.3678112995,5.78032712509,0.0,0.0,5.78032712509
 06/06  06:00:00,87.3251349085,7.42787210738,22.8917510978,0.0,19.7275818095,37.2640762949,11.5967790581,0.0,0.0,11.5967790581
 06/06  07:00:00,111.221385557,7.88566447926,27.725914571,0.0,24.3117294858,51.2795993405,17.4536144187,0.0,0.0,17.4536144187
 06/06  08:00:00,100.868959314,7.42769139977,29.1067400326,0.0,23.6694662846,40.6342015617,29.3819967924,0.0,0.0,29.3819967924
 06/06  09:00:00,99.6914728046,7.46959264097,32.8948006871,0.0,23.6694662846,35.6302164847,41.4575797496,0.0,18.025,23.4325797496
 06/06  10:00:00,81.8529852513,7.27874370126,32.843936123,0.0,18.7433767983,22.9618409725,41.4170218785,0.0,18.025,23.3920218785
 06/06  11:00:00,80.4242266838,7.19950866274,31.4967227805,0.0,18.7433767983,22.9618409725,35.5384286874,0.0,18.025,17.5134286874
 06/06  12:00:00,76.5035726294,7.05030529568,27.6818223398,0.0,18.5889407304,23.1597249699,41.3628436926,0.0,18.025,23.3378436926
 06/06  13:00:00,75.0268272458,6.97543569089,26.0334471859,0.0,18.7433767983,23.2517909448,35.5379031464,0.0,18.025,17.5129031464
 06/06  14:00:00,78.2979311263,7.11891754786,29.161066363,0.0,18.7433767983,23.2517909448,41.360227383,0.0,18.025,23.335227383
 06/06  15:00:00,76.9955970601,7.08429526996,28.1833075355,0.0,18.7433767983,22.9618409725,35.5375466647,0.0,18.025,17.5125466647
 06/06  16:00:00,79.3559914352,7.0624647114,26.1142071451,0.0,18.7433767983,27.431320555,23.7882147715,0.0,18.025,5.76321477154
 06/06  17:00:00,93.5025933304,7.43534466423,27.6996191883,0.0,17.6635504202,40.6971502883,5.77445793341,0.0,0.0,5.77445793341
 06/06  18:00:00,102.005625783,7.72038982032,29.4126259286,0.0,27.5259009287,37.3340067412,11.585284841,0.0,0.0,11.585284841
 06/06  19:00:00,104.409909346,7.87053585959,29.3415591536,0.0,33.8341110165,33.3544677425,5.78494960056,0.0,0.0,5.78494960056
 06/06  20:00:00,116.617568584,8.07811506029,29.4194758995,0.0,36.5179666069,38.8247702939,11.551431805,0.0,0.0,11.551431805
 06/06  21:00:00,114.240517843,8.10708278045,28.7603049825,0.0,32.965339924,36.8579353714,11.597219777,0.0,0.0,11.597219777
 06/06  22:00:00,86.66952284,7.65101799165,25.1926717564,0.0,25.6355707503,20.6438685092,11.5629256506,0.0,0.0,11.5629256506
 06/06  23:00:00,63.1427211712,7.21376054883,21.6562912798,0.0,15.0252895274,11.7056064465,5.76888500928,0.0,0.0,5.76888500928
 06/06  24:00:00,54.9986902475,6.98081897684,18.7709944483,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,50.4384794754,6.79628912195,15.9560523982,0.0,10.0992000411,10.047477231,5.75774305899,0.0,0.0,5.75774305899
 06/07  02:00:00,46.0471615908,6.6299321249,13.5906493272,0.0,8.25718729233,10.0299323277,5.75770155904,0.0,0.0,5.75770155904
 06/07  03:00:00,44.0035194693,6.48810133594,11.6888408574,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,44.5538090646,6.40045276915,10.7201276024,0.0,8.25718729233,11.6354268332,5.76257806719,0.0,0.0,5.76257806719
 06/07  05:00:00,48.7456528238,6.42558684545,11.0750536195,0.0,12.1011305571,15.3678112995,5.78001134882,0.0,0.0,5.78001134882
 06/07  06:00:00,80.160133583,7.03482700421,16.1198084475,0.0,19.7275818095,37.2640762949,11.5967626388,0.0,0.0,11.5967626388
 06/07  07:00:00,104.221666208,7.49527466813,21.1166127584,0.0,24.3117294858,51.2795993405,17.4539356015,0.0,0.0,17.4539356015
 06/07  08:00:00,94.3371870841,7.06427702754,22.9383969068,0.0,23.6694662846,40.6342015617,29.3787288967,0.0,0.0,29.3787288967
 06/07  09:00:00,93.5018745134,7.11068449132,27.0641251913,0.0,23.6694662846,35.6302164847,41.4581668521,0.0,18.025,23.4331668521
 06/07  10:00:00,75.5457589393,6.93412131159,26.8813389066,0.0,18.7433767983,22.9618409725,41.4160984421,0.0,18.025,23.3910984421
 06/07  11:00:00,76.3994013299,6.9919593608,27.6794515708,0.0,18.7433767983,22.9618409725,35.5367624432,0.0,18.025,17.5117624432
 06/07  12:00:00,77.7704635441,7.07860141683,28.9204261404,0.0,18.5889407304,23.1597249699,41.3657047253,0.0,18.025,23.3407047253
 06/07  13:00:00,80.0583688401,7.20641006532,30.8340144683,0.0,18.7433767983,23.2517909448,35.5324521606,0.0,18.025,17.5074521606
 06/07  14:00:00,81.3864005821,7.3111218261,32.057342513,0.0,18.7433767983,23.2517909448,41.3648297131,0.0,18.025,23.3398297131
 06/07  15:00:00,82.4950314099,7.43585061118,33.3311870479,0.0,18.7433767983,22.9618409725,35.532520032,0.0,18.025,17.507520032
 06/07  16:00:00,87.765374752,7.56818931951,34.0178787501,0.0,18.7433767983,27.431320555,23.7880293534,0.0,18.025,5.76302935343
 06/07  17:00:00,100.339056413,7.88584305354,34.0855972943,0.0,17.6635504202,40.6971502883,5.77417732228,0.0,0.0,5.77417732228
 06/07  18:00:00,107.714300509,8.13096570817,34.7107434281,0.0,27.5259009287,37.3340067412,11.5846577387,0.0,0.0,11.5846577387
 06/07  19:00:00,111.516501581,8.33917199018,35.9795243316,0.0,33.8341110165,33.3544677425,11.5504269342,0.0,0.0,11.5504269342
 06/07  20:00:00,121.872173187,8.46788778179,34.284324705,0.0,36.5179666069,38.8247702939,5.78531956112,0.0,0.0,5.78531956112
 06/07  21:00:00,117.285971896,8.37713867263,31.5357188637,0.0,32.965339924,36.8579353714,11.5969441944,0.0,0.0,11.5969441944
 06/07  22:00:00,87.8095760338,7.82768329482,26.1560732022,0.0,25.6355707503,20.6438685092,11.5628556437,0.0,0.0,11.5628556437
 06/07  23:00:00,61.3490250122,7.26202468478,19.8143381839,0.0,15.0252895274,11.7056064465,5.76894792036,0.0,0.0,5.76894792036
 06/07  24:00:00,51.9675013885,6.93941382392,15.781213697,0.0,11.6412384099,10.0650221343,5.76313431941,0.0,0.0,5.76313431941
 06/08  01:00:00,48.2599964788,6.74722424789,13.8266428745,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,45.378187069,6.62919319348,12.9224165435,0.0,8.25718729233,10.0299323277,5.75742429309,0.0,0.0,5.75742429309
 06/08  03:00:00,44.65095845,6.54786798017,12.2765180435,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,45.2190745017,6.4544717857,11.3313817684,0.0,8.25718729233,11.6354268332,5.76325883872,0.0,0.0,5.76325883872
 06/08  05:00:00,49.1660346928,6.46000926913,11.4610212717,0.0,12.1011305571,15.3678112995,5.77996155739,0.0,0.0,5.77996155739
 06/08  06:00:00,81.987473492,7.13810650539,17.8438864458,0.0,19.7275818095,37.2640762949,17.3829051667,0.0,0.0,17.3829051667
 06/08  07:00:00,109.876300798,7.75332205439,26.5132241139,0.0,24.3117294858,51.2795993405,11.6410794859,0.0,0.0,11.6410794859
 06/08  08:00:00,101.295183005,7.37268052034,29.5880072286,0.0,23.6694662846,40.6342015617,29.3784199006,0.0,0.0,29.3784199006
 06/08  09:00:00,100.604994989,7.44081625767,33.8371225855,0.0,23.6694662846,35.6302164847,41.4598053992,0.0,18.025,23.4348053992
 06/08  10:00:00,83.2222049605,7.29272751666,34.1991894235,0.0,18.7433767983,22.9618409725,41.4154006405,0.0,18.025,23.3904006405
 06/08  11:00:00,84.2256010509,7.3806987959,35.1169175358,0.0,18.7433767983,22.9618409725,41.3656181374,0.0,18.025,23.3406181374
 06/08  12:00:00,85.988848288,7.50572754245,36.7116891503,0.0,18.5889407304,23.1597249699,35.5361329868,0.0,18.025,17.5111329868
 06/08  13:00:00,86.8638156631,7.591623809,37.2542551871,0.0,18.7433767983,23.2517909448,41.3575356334,0.0,18.025,23.3325356334
 06/08  14:00:00,79.484273497,7.31046095775,30.1558803558,0.0,18.7433767983,23.2517909448,35.5352247495,0.0,18.025,17.5102247495
 06/08  15:00:00,75.4996421779,7.18601847075,26.5856363216,0.0,18.7433767983,22.9618409725,35.529496529,0.0,18.025,17.504496529
 06/08  16:00:00,83.8229606792,7.40086414728,30.2427964976,0.0,18.7433767983,27.431320555,23.7879515572,0.0,18.025,5.7629515572
 06/08  17:00:00,96.4775942372,7.68650095371,30.4234845888,0.0,17.6635504202,40.6971502883,5.77424583452,0.0,0.0,5.77424583452
 06/08  18:00:00,101.626620214,7.81292637181,28.9411184378,0.0,27.5259009287,37.3340067412,11.5848151199,0.0,0.0,11.5848151199
 06/08  19:00:00,103.982087017,7.92610029859,28.8581927286,0.0,33.8341110165,33.3544677425,11.5508240833,0.0,0.0,11.5508240833
 06/08  20:00:00,115.565751607,8.08990916896,28.3558925975,0.0,36.5179666069,38.8247702939,5.78394827624,0.0,0.0,5.78394827624
 06/08  21:00:00,111.325376776,8.0164882304,25.935792941,0.0,32.965339924,36.8579353714,11.5964750215,0.0,0.0,11.5964750215
 06/08  22:00:00,82.6306255023,7.51028059876,21.2945404623,0.0,25.6355707503,20.6438685092,11.5625335433,0.0,0.0,11.5625335433
 06/08  23:00:00,58.2728690585,7.04174754687,16.9584668278,0.0,15.0252895274,11.7056064465,5.76873081946,0.0,0.0,5.76873081946
 06/08  24:00:00,50.5791229899,6.8045029489,14.52775129,0.0,11.6412384099,10.0650221343,5.76315564223,0.0,0.0,5.76315564223
 06/09  01:00:00,47.4257677189,6.6584593005,13.0811836361,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,43.9182079804,6.50886861067,11.5827671916,0.0,8.25718729233,10.0299323277,5.75746332656,0.0,0.0,5.75746332656
 06/09  03:00:00,42.9605897888,6.41990617543,10.7141141544,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,44.2529754877,6.37758909047,10.4421728036,0.0,8.25718729233,11.6354268332,5.7620440741,0.0,0.0,5.7620440741
 06/09  05:00:00,48.1918226766,6.38512740999,10.5617001469,0.0,12.1011305571,15.3678112995,11.5386663706,0.0,0.0,11.5386663706
 06/09  06:00:00,79.6709978268,6.99834075644,15.6671962583,0.0,19.7275818095,37.2640762949,11.5936759104,0.0,0.0,11.5936759104
 06/09  07:00:00,104.787855785,7.51715050654,21.6609736398,0.0,24.3117294858,51.2795993405,17.4513251697,0.0,0.0,17.4513251697
 06/09  08:00:00,95.802429809,7.11781145826,24.350139104,0.0,23.6694662846,40.6342015617,23.5050215202,0.0,0.0,23.5050215202
 06/09  09:00:00,94.821239645,7.16112123872,28.3330728366,0.0,23.6694662846,35.6302164847,41.4572417662,0.0,18.025,23.4322417662
 06/09  10:00:00,77.5254918721,7.00876903686,28.786444338,0.0,18.7433767983,22.9618409725,41.4143827122,0.0,18.025,23.3893827122
 06/09  11:00:00,80.5963440982,7.16650888898,31.7018563142,0.0,18.7433767983,22.9618409725,41.3652497361,0.0,18.025,23.3402497361
 06/09  12:00:00,82.4272242744,7.29924133535,33.3565565047,0.0,18.5889407304,23.1597249699,35.5357389256,0.0,18.025,17.5107389256
 06/09  13:00:00,84.7705138566,7.45465301706,35.2979305065,0.0,18.7433767983,23.2517909448,41.3568490307,0.0,18.025,23.3318490307
 06/09  14:00:00,87.1509085496,7.60171572762,37.5312658405,0.0,18.7433767983,23.2517909448,35.5345757623,0.0,18.025,17.5095757623
 06/09  15:00:00,88.2327353665,7.72804028109,38.7767134487,0.0,18.7433767983,22.9618409725,35.5287469458,0.0,18.025,17.5037469458
 06/09  16:00:00,92.0309581008,7.80159975761,38.050064204,0.0,18.7433767983,27.431320555,23.7878809665,0.0,18.025,5.76288096654
 06/09  17:00:00,104.589539153,8.12145123999,38.1004881057,0.0,17.6635504202,40.6971502883,5.77411786047,0.0,0.0,5.77411786047
 06/09  18:00:00,112.66551776,8.39849899588,39.3944600334,0.0,27.5259009287,37.3340067412,11.5843029305,0.0,0.0,11.5843029305
 06/09  19:00:00,114.90361916,8.52981284238,39.1760241435,0.0,33.8341110165,33.3544677425,11.5503726472,0.0,0.0,11.5503726472
 06/09  20:00:00,125.587827445,8.6531931553,37.8146964919,0.0,36.5179666069,38.8247702939,5.78546238112,0.0,0.0,5.78546238112
 06/09  21:00:00,121.658601215,8.59461497196,35.6909085096,0.0,32.965339924,36.8579353714,11.5957603341,0.0,0.0,11.5957603341
 06/09  22:00:00,91.1401643171,7.99327929868,29.321093332,0.0,25.6355707503,20.6438685092,11.5621452993,0.0,0.0,11.5621452993
 06/09  23:00:00,65.5600785272,7.44529422989,23.8421370344,0.0,15.0252895274,11.7056064465,5.76867632837,0.0,0.0,5.76867632837
 06/09  24:00:00,57.8014107472,7.1975765289,21.3569716852,0.0,11.6412384099,10.0650221343,5.76306292633,0.0,0.0,5.76306292633
 06/10  01:00:00,57.9045794225,7.09169449332,20.3672839387,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,51.1966817235,6.91312509325,18.4569884613,0.0,8.25718729233,10.0299323277,5.75753354907,0.0,0.0,5.75753354907
 06/10  03:00:00,50.0273470141,6.81561710468,17.3851658103,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,51.1874968245,6.760025517,16.9942628998,0.0,8.25718729233,11.6354268332,5.76304664265,0.0,0.0,5.76304664265
 06/10  05:00:00,51.7854862417,6.73274665873,17.2291948208,0.0,8.71707943955,15.3327214929,5.76863785186,0.0,0.0,5.76863785186
 06/10  06:00:00,71.0032878311,6.97638832419,19.8752762457,0.0,18.5082010057,25.6353820695,5.77945595144,0.0,0.0,5.77945595144
 06/10  07:00:00,92.8215493535,7.43726740996,24.8971558664,0.0,19.4083231844,41.0650158608,17.3830300489,0.0,0.0,17.3830300489
 06/10  08:00:00,125.708711028,8.01679100085,33.3278882006,0.0,26.3286599382,57.9988325916,29.5160075505,0.0,0.0,29.5160075505
 06/10  09:00:00,111.748787512,7.80947414161,34.7294101132,0.0,26.3286599382,42.8504436482,47.3917137318,0.0,18.025,29.3667137318
 06/10  10:00:00,85.1796608253,7.43141370674,32.5324715182,0.0,21.7447113004,23.4437158914,41.4578404463,0.0,18.025,23.4328404463
 06/10  11:00:00,84.7021109366,7.52124169481,34.4268961827,0.0,19.3027497915,23.426170988,41.4090660129,0.0,18.025,23.3840660129
 06/10  12:00:00,87.7271468009,7.68413758869,37.1469283131,0.0,19.1483137236,23.7250123474,35.5348131099,0.0,18.025,17.5098131099
 06/10  13:00:00,80.7307885999,7.42749752492,30.2616628683,0.0,19.3027497915,23.7161209604,41.3553850532,0.0,18.025,23.3303850532
 06/10  14:00:00,73.1580216245,7.10325958562,23.0131381995,0.0,19.3027497915,23.7161209604,35.5333199925,0.0,18.025,17.5083199925
 06/10  15:00:00,71.837635201,7.05647477896,22.0294810384,0.0,19.3027497915,23.426170988,35.5274104762,0.0,18.025,17.5024104762
 06/10  16:00:00,76.2819522535,7.03865809561,22.0403030383,0.0,19.3027497915,27.8956505705,23.7877414359,0.0,18.025,5.76274143586
 06/10  17:00:00,85.1126240018,7.20818889462,22.0789356135,0.0,18.2229234133,37.5968344597,5.76841330089,0.0,0.0,5.76841330089
 06/10  18:00:00,101.104440064,7.54141500557,23.7842061778,0.0,32.690315043,37.0816133363,5.77397956328,0.0,0.0,5.77397956328
 06/10  19:00:00,102.803205741,7.73976949579,25.1728894486,0.0,36.8143715336,33.066984531,11.5495164427,0.0,0.0,11.5495164427
 06/10  20:00:00,112.27162059,7.92702228037,25.4459740467,0.0,36.3493007332,38.7721355839,5.78477309036,0.0,0.0,5.78477309036
 06/10  21:00:00,112.9744751,7.88976728506,24.5359454847,0.0,36.1807251679,36.8228455648,11.550088129,0.0,0.0,11.550088129
 06/10  22:00:00,87.4284621294,7.44649652628,20.7532017242,0.0,31.0351095914,20.6438685092,11.5949098496,0.0,0.0,11.5949098496
 06/10  23:00:00,60.2464929994,6.98788936829,16.5838732376,0.0,17.4250845679,11.7056064465,5.77965222234,0.0,0.0,5.77965222234
 06/10  24:00:00,52.077401975,6.80652865344,14.8241187989,0.0,12.8411359301,10.0650221343,5.76302180601,0.0,0.0,5.76302180601
 06/11  01:00:00,50.8365562738,6.68504380023,13.5864930476,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/11  02:00:00,44.695075109,6.53072199966,12.2183670139,0.0,8.34152022915,10.0650221343,5.75734010158,0.0,0.0,5.75734010158
 06/11  03:00:00,43.5922387076,6.43371036131,11.2125451677,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,44.6362268793,6.37779805038,10.7058042367,0.0,8.34152022915,11.6705166398,5.76302505094,0.0,0.0,5.76302505094
 06/11  05:00:00,45.1154063383,6.35601791661,10.8164284532,0.0,8.80141237637,15.3678112995,5.76834800574,0.0,0.0,5.76834800574
 06/11  06:00:00,63.8853625935,6.5915840127,13.1421648009,0.0,18.5082010057,25.6353820695,5.77947046874,0.0,0.0,5.77947046874
 06/11  07:00:00,85.8381010796,7.06225395645,18.1693164533,0.0,19.4926561212,41.1001056674,17.3826468271,0.0,0.0,17.3826468271
 06/11  08:00:00,120.207676833,7.68661685596,28.157051809,0.0,26.3286599382,57.9988325916,29.513600575,0.0,0.0,29.513600575
 06/11  09:00:00,105.987301803,7.47244959783,29.424387387,0.0,26.2443270014,42.8153538416,47.3895560131,0.0,18.025,29.3645560131
 06/11  10:00:00,78.8231578925,7.06923558949,26.5381582503,0.0,21.7447113004,23.4437158914,41.4561061983,0.0,18.025,23.4311061983
 06/11  11:00:00,77.4701065801,7.10087446792,27.555556139,0.0,19.3449162599,23.4437158914,41.4065846392,0.0,18.025,23.3815846392
 06/11  12:00:00,79.183653069,7.18177330817,29.0460935809,0.0,19.190480192,23.7425572507,35.5334818725,0.0,18.025,17.5084818725
 06/11  13:00:00,81.2676321053,7.27883193769,31.0068882958,0.0,19.260583323,23.698576057,35.5273614892,0.0,18.025,17.5023614892
 06/11  14:00:00,81.8294029517,7.32210931243,31.5253873457,0.0,19.260583323,23.698576057,41.3620205683,0.0,18.025,23.3370205683
 06/11  15:00:00,82.3334446315,7.4005969456,32.2408846313,0.0,19.260583323,23.4086260847,35.528001002,0.0,18.025,17.503001002
 06/11  16:00:00,86.002285687,7.43721898964,31.4217931491,0.0,19.260583323,27.8781056672,23.7877421843,0.0,18.025,5.76274218426
 06/11  17:00:00,93.8223497103,7.64349376367,30.4130758429,0.0,18.1807569449,37.5792895564,5.76836049899,0.0,0.0,5.76836049899
 06/11  18:00:00,109.588376772,7.99431335481,31.9346768222,0.0,32.6059821062,37.0465235296,5.77395761958,0.0,0.0,5.77395761958
 06/11  19:00:00,111.090002025,8.20755180877,32.9919156147,0.0,36.8143715336,33.066984531,11.548899267,0.0,0.0,11.548899267
 06/11  20:00:00,119.730649941,8.35448703822,32.3581273945,0.0,36.43363367,38.8072253906,5.78422811075,0.0,0.0,5.78422811075
 06/11  21:00:00,119.949750019,8.31390308469,31.2065206684,0.0,36.0963922311,36.7877557581,5.78469763532,0.0,0.0,5.78469763532
 06/11  22:00:00,93.2549979121,7.81780516638,26.3278691161,0.0,30.9507766546,20.6087787026,17.3819014031,0.0,0.0,17.3819014031
 06/11  23:00:00,62.4924690611,7.19259586831,18.6251517982,0.0,17.4250845679,11.7056064465,5.77952800077,0.0,0.0,5.77952800077
 06/11  24:00:00,52.2925048817,6.87615551191,14.8501788748,0.0,12.925468867,10.100111941,5.76279126931,0.0,0.0,5.76279126931
 06/12  01:00:00,47.299512452,6.68055759363,12.9328432532,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/12  02:00:00,44.2268232411,6.55674030625,11.8435232054,0.0,8.25718729233,10.0299323277,5.75743251336,0.0,0.0,5.75743251336
 06/12  03:00:00,43.7768540266,6.49820650112,11.4520932333,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,45.0197143911,6.45005220049,11.1364645028,0.0,8.25718729233,11.6354268332,5.7629155737,0.0,0.0,5.7629155737
 06/12  05:00:00,49.2613315947,6.47652792945,11.5398417345,0.0,12.1011305571,15.3678112995,5.77919209818,0.0,0.0,5.77919209818
 06/12  06:00:00,80.1468154456,7.05453012418,16.0868752612,0.0,19.7275818095,37.2640762949,17.3812467549,0.0,0.0,17.3812467549
 06/12  07:00:00,103.47984745,7.49007498084,20.3801141451,0.0,24.3117294858,51.2795993405,11.6387354584,0.0,0.0,11.6387354584
 06/12  08:00:00,92.6777070337,7.0329317556,21.310342569,0.0,23.6694662846,40.6342015617,29.3689925269,0.0,0.0,29.3689925269
 06/12  09:00:00,90.9373724476,7.03841555345,24.5719497841,0.0,23.6694662846,35.6302164847,41.4506959426,0.0,18.025,23.4256959426
 06/12  10:00:00,72.5253253087,6.83978308971,23.9552862281,0.0,18.7433767983,22.9618409725,41.4091359852,0.0,18.025,23.3841359852
 06/12  11:00:00,73.8063385579,6.91945983062,25.1589168687,0.0,18.7433767983,22.9618409725,35.5340963279,0.0,18.025,17.5090963279
 06/12  12:00:00,76.1367725928,7.02631014461,27.339053689,0.0,18.5889407304,23.1597249699,41.3572297299,0.0,18.025,23.3322297299
 06/12  13:00:00,73.9025343332,6.96496046865,24.9196600876,0.0,18.7433767983,23.2517909448,35.5303166259,0.0,18.025,17.5053166259
 06/12  14:00:00,74.2477256523,6.99904348047,25.2307704286,0.0,18.7433767983,23.2517909448,41.3547197224,0.0,18.025,23.3297197224
 06/12  15:00:00,76.9839250534,7.14335988502,28.1126038857,0.0,18.7433767983,22.9618409725,35.5325788823,0.0,18.025,17.5075788823
 06/12  16:00:00,80.7926412856,7.18661403163,27.4267433303,0.0,18.7433767983,27.431320555,23.7873373167,0.0,18.025,5.76233731671
 06/12  17:00:00,91.6353457374,7.40534661455,25.862423026,0.0,17.6635504202,40.6971502883,5.77373588951,0.0,0.0,5.77373588951
 06/12  18:00:00,98.4078792661,7.61478545832,25.9205817472,0.0,27.5259009287,37.3340067412,11.5819217304,0.0,0.0,11.5819217304
 06/12  19:00:00,102.044358574,7.79163546677,27.0549803011,0.0,33.8341110165,33.3544677425,5.78352937461,0.0,0.0,5.78352937461
 06/12  20:00:00,114.371035037,8.00174317558,27.249387809,0.0,36.5179666069,38.8247702939,11.5482351409,0.0,0.0,11.5482351409
 06/12  21:00:00,110.803547654,7.95938788742,25.4711344637,0.0,32.965339924,36.8579353714,11.5926762988,0.0,0.0,11.5926762988
 06/12  22:00:00,82.0842319712,7.44654176395,20.8119400569,0.0,25.6355707503,20.6438685092,5.79013124395,0.0,0.0,5.79013124395
 06/12  23:00:00,57.3458249467,6.96054371599,16.112657026,0.0,15.0252895274,11.7056064465,5.76847649617,0.0,0.0,5.76847649617
 06/12  24:00:00,49.9315956738,6.74464960699,13.9401022723,0.0,11.6412384099,10.0650221343,5.76293297957,0.0,0.0,5.76293297957
 06/13  01:00:00,47.0543001746,6.61954156311,12.7486457526,0.0,10.0992000411,10.047477231,5.75736872607,0.0,0.0,5.75736872607
 06/13  02:00:00,44.1231394243,6.51238647562,11.7842035781,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,43.4301453704,6.44510842664,11.158482125,0.0,8.25718729233,10.0299323277,5.75701343136,0.0,0.0,5.75701343136
 06/13  04:00:00,44.5597846598,6.39596320393,10.7306303048,0.0,8.25718729233,11.6354268332,5.76243640697,0.0,0.0,5.76243640697
 06/13  05:00:00,48.876962937,6.43146106686,11.200549754,0.0,12.1011305571,15.3678112995,5.7793536299,0.0,0.0,5.7793536299
 06/13  06:00:00,79.8845565341,7.0226305949,15.8565379526,0.0,19.7275818095,37.2640762949,11.5935984373,0.0,0.0,11.5935984373
 06/13  07:00:00,102.922516527,7.44602590539,19.8668505038,0.0,24.3117294858,51.2795993405,17.4481467796,0.0,0.0,17.4481467796
 06/13  08:00:00,91.4473773765,6.97363947281,20.1393222359,0.0,23.6694662846,40.6342015617,23.4958816012,0.0,0.0,23.4958816012
 06/13  09:00:00,88.2044918958,6.90886163494,21.9686262826,0.0,23.6694662846,35.6302164847,47.3041185695,0.0,18.025,29.2791185695
 06/13  10:00:00,68.7358994687,6.64973024939,20.355928806,0.0,18.7433767983,22.9618409725,35.5674276591,0.0,18.025,17.5424276591
 06/13  11:00:00,69.4426411002,6.66655281659,21.0481316824,0.0,18.7433767983,22.9618409725,41.3612607945,0.0,18.025,23.3362607945
 06/13  12:00:00,71.3645533964,6.75547399056,22.8376746116,0.0,18.5889407304,23.1597249699,35.5315276773,0.0,18.025,17.5065276773
 06/13  13:00:00,73.5002008181,6.85059165719,24.6317026864,0.0,18.7433767983,23.2517909448,41.3533960856,0.0,18.025,23.3283960856
 06/13  14:00:00,73.6094500723,6.89179706515,24.6997476948,0.0,18.7433767983,23.2517909448,35.5314422855,0.0,18.025,17.5064422855
 06/13  15:00:00,72.5582703784,6.92642646297,23.9038846739,0.0,18.7433767983,22.9618409725,35.5252387635,0.0,18.025,17.5002387635
 06/13  16:00:00,77.3821880755,7.0035923532,24.1993250693,0.0,18.7433767983,27.431320555,23.7875413215,0.0,18.025,5.76254132153
 06/13  17:00:00,89.0141608532,7.26981413032,23.3767829535,0.0,17.6635504202,40.6971502883,5.77342753131,0.0,0.0,5.77342753131
 06/13  18:00:00,93.3477917845,7.36496711682,21.1103306852,0.0,27.5259009287,37.3340067412,11.5809946955,0.0,0.0,11.5809946955
 06/13  19:00:00,94.8513604219,7.4304040749,20.2232220857,0.0,33.8341110165,33.3544677425,11.5486987741,0.0,0.0,11.5486987741
 06/13  20:00:00,107.299443563,7.5870858853,20.5924682264,0.0,36.5179666069,38.8247702939,5.81806805428,0.0337913488525,0.0,5.78427670543
 06/13  21:00:00,106.03018351,7.64660284682,21.0105732472,0.0,32.965339924,36.8579353714,11.5939206794,0.0,0.0,11.5939206794
 06/13  22:00:00,79.1076711393,7.24156305726,18.0403677614,0.0,25.6355707503,20.6438685092,11.5604581161,0.0,0.0,11.5604581161
 06/13  23:00:00,55.3190710934,6.79582787432,14.250625481,0.0,15.0252895274,11.7056064465,5.76831430785,0.0,0.0,5.76831430785
 06/13  24:00:00,47.5236027277,6.55286533521,11.7239011683,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/14  01:00:00,43.9327370901,6.38067521018,9.86595687183,0.0,10.0992000411,10.047477231,5.81040126198,0.0530533503468,0.0,5.75734791164
 06/14  02:00:00,40.6389811969,6.24834267929,8.56408814911,0.0,8.25718729233,10.0299323277,6.07577925328,0.318468776736,0.0,5.75731047654
 06/14  03:00:00,39.5039964207,6.14826120104,7.52918993096,0.0,8.25718729233,10.0299323277,0.8726609039,0.8526609039,0.0,0.02
 06/14  04:00:00,40.1163186301,6.05844925974,6.62468252637,0.0,8.25718729233,11.6354268332,7.370179598,1.60789463134,0.0,5.76228496666
 06/14  05:00:00,43.9656184483,6.06322115542,6.65745696998,0.0,12.1011305571,15.3678112995,7.62884918465,1.84967673926,0.0,5.77917244539
 06/14  06:00:00,74.1074689462,6.58030783551,10.5217874096,0.0,19.7275818095,37.2640762949,13.4187794542,1.8260699715,0.0,11.5927094827
 06/14  07:00:00,96.5864885016,6.97825941555,13.9986157786,0.0,24.3117294858,51.2795993405,18.1474445644,0.700772757856,0.0,17.4466718065
 06/14  08:00:00,84.323810534,6.54555141811,13.44385811,0.0,23.6694662846,40.6342015617,29.3644451148,0.0,0.0,29.3644451148
 06/14  09:00:00,81.369284489,6.51635165658,15.5259470574,0.0,23.6694662846,35.6302164847,41.4459123041,0.0,18.025,23.4209123041
 06/14  10:00:00,62.7652041944,6.31515290415,14.7198132891,0.0,18.7433767983,22.9618409725,41.4050843174,0.0,18.025,23.3800843174
 06/14  11:00:00,63.1981979803,6.34605401979,15.124193247,0.0,18.7433767983,22.9618409725,35.5308717374,0.0,18.025,17.5058717374
 06/14  12:00:00,64.3532319316,6.40982296419,16.1720080372,0.0,18.5889407304,23.1597249699,35.5264677599,0.0,18.025,17.5014677599
 06/14  13:00:00,65.2741314711,6.46880162653,16.7874324037,0.0,18.7433767983,23.2517909448,41.3575196191,0.0,18.025,23.3325196191
 06/14  14:00:00,66.2264574117,6.53331375487,17.6752397232,0.0,18.7433767983,23.2517909448,35.5261921738,0.0,18.025,17.5011921738
 06/14  15:00:00,66.5043541556,6.60336055673,18.1730449363,0.0,18.7433767983,22.9618409725,41.3543916822,0.0,18.025,23.3293916822
 06/14  16:00:00,70.724434995,6.66849194356,17.8766740268,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,83.0772162869,6.93443185051,17.7752232847,0.0,17.6635504202,40.6971502883,5.77351165062,0.0,0.0,5.77351165062
 06/14  18:00:00,89.7215153804,7.11812150629,17.7309145743,0.0,27.5259009287,37.3340067412,11.5823042569,0.0,0.0,11.5823042569
 06/14  19:00:00,92.9220163956,7.26858098001,18.4557109607,0.0,33.8341110165,33.3544677425,11.5487322419,0.0,0.0,11.5487322419
 06/14  20:00:00,104.287465358,7.37459569145,17.7929934603,0.0,36.5179666069,38.8247702939,5.81933298119,0.0349846424563,0.0,5.78434833874
 06/14  21:00:00,101.42448681,7.33221110817,16.7192848739,0.0,32.965339924,36.8579353714,11.5923810447,0.0,0.0,11.5923810447
 06/14  22:00:00,73.8659210046,6.87849835097,13.1616981099,0.0,25.6355707503,20.6438685092,12.3074732609,0.74698306545,0.0,11.5604901955
 06/14  23:00:00,50.613224408,6.45944563747,9.88116820698,0.0,15.0252895274,11.7056064465,7.22131628434,1.45305019751,0.0,5.76826608683
 06/14  24:00:00,43.3967135549,6.24171400751,7.90816638122,0.0,11.6412384099,10.0650221343,8.34901192632,2.58633619208,0.0,5.76267573424
 06/15  01:00:00,40.3860550638,6.09730901671,6.60264798237,0.0,10.0992000411,10.047477231,4.04999536975,4.02999536975,0.0,0.02
 06/15  02:00:00,37.3218611153,5.97320399045,5.5221108192,0.0,8.25718729233,10.0299323277,11.2307771396,5.47360692857,0.0,5.75717021105
 06/15  03:00:00,36.1331892622,5.86063756783,4.44601009153,0.0,8.25718729233,10.0299323277,8.34339518041,8.32339518041,0.0,0.02
 06/15  04:00:00,37.0351788117,5.78280698886,3.81919227377,0.0,8.25718729233,11.6354268332,15.5543848124,9.79242066721,0.0,5.76196414514
 06/15  05:00:00,40.7960176565,5.77364139168,3.77744476518,0.0,12.1011305571,15.3678112995,16.060939068,10.2820073663,0.0,5.77893170175
 06/15  06:00:00,70.7426890577,6.27421823143,7.46311366619,0.0,19.7275818095,37.2640762949,25.5704498338,8.1911680948,0.0,17.379281739
 06/15  07:00:00,93.347667791,6.69682379166,11.0412560582,0.0,24.3117294858,51.2795993405,15.2089137128,3.57156105728,0.0,11.6373526555
 06/15  08:00:00,80.9861050742,6.29160367361,10.3601152334,0.0,23.6694662846,40.6342015617,29.3885776194,0.0273000555117,0.0,29.3612775638
 06/15  09:00:00,78.1278233822,6.27596242616,12.5248886564,0.0,23.6694662846,35.6302164847,41.4467014828,0.0,18.025,23.4217014828
 06/15  10:00:00,59.0549901651,6.06623149553,11.2585276191,0.0,18.7433767983,22.9618409725,41.4054387214,0.0,18.025,23.3804387214
 06/15  11:00:00,59.1714886959,6.09041130762,11.3531327967,0.0,18.7433767983,22.9618409725,35.5309436055,0.0,18.025,17.5059436055
 06/15  12:00:00,60.3604650183,6.16986240165,12.4192080028,0.0,18.5889407304,23.1597249699,41.3521711635,0.0,18.025,23.3271711635
 06/15  13:00:00,60.9068654724,6.24511876816,12.6438535329,0.0,18.7433767983,23.2517909448,35.5292056089,0.0,18.025,17.5042056089
 06/15  14:00:00,61.5206467552,6.31225656296,13.1904911028,0.0,18.7433767983,23.2517909448,35.5227926337,0.0,18.025,17.4977926337
 06/15  15:00:00,61.5462652385,6.34982194302,13.4685014716,0.0,18.7433767983,22.9618409725,41.3552363451,0.0,18.025,23.3302363451
 06/15  16:00:00,65.7659896671,6.40079647671,13.1859276589,0.0,18.7433767983,27.431320555,23.149809902,0.0,18.025,5.12480990205
 06/15  17:00:00,77.9391426157,6.63229832208,12.9392914124,0.0,17.6635504202,40.6971502883,6.41161487235,0.0,0.0,6.41161487235
 06/15  18:00:00,85.037487944,6.79132071672,13.3737035494,0.0,27.5259009287,37.3340067412,11.5806828299,0.0,0.0,11.5806828299
 06/15  19:00:00,87.9215601187,6.89163683565,13.8322127313,0.0,33.8341110165,33.3544677425,5.78422699673,0.0,0.0,5.78422699673
 06/15  20:00:00,101.070884078,7.09275179743,14.8582659008,0.0,36.5179666069,38.8247702939,5.81615054525,0.0324642493115,0.0,5.78368629594
 06/15  21:00:00,99.3480406159,7.12952559379,14.8455413261,0.0,32.965339924,36.8579353714,13.7180274448,0.628492192422,0.0,13.0895352524
 06/15  22:00:00,72.3066698735,6.71459470726,11.7663650981,0.0,25.6355707503,20.6438685092,11.4916545121,1.42509591568,0.0,10.0665585964
 06/15  23:00:00,49.6047257737,6.34414741725,8.98797504995,0.0,15.0252895274,11.7056064465,7.5493240941,1.781285876,0.0,5.76803821811
 06/15  24:00:00,43.0941772677,6.19052433909,7.65682511658,0.0,11.6412384099,10.0650221343,7.64023419029,1.87752946903,0.0,5.76270472127
 06/16  01:00:00,40.5413595313,6.090925496,6.76434016405,0.0,10.0992000411,10.047477231,1.98224708205,1.96224708205,0.0,0.02
 06/16  02:00:00,37.7878478121,5.99810946779,5.96319684426,0.0,8.25718729233,10.0299323277,8.25644662611,2.4993971831,0.0,5.75704944301
 06/16  03:00:00,37.1041035811,5.93109827004,5.34646712222,0.0,8.25718729233,10.0299323277,3.58598087252,3.56598087252,0.0,0.02
 06/16  04:00:00,38.3076472735,5.88806101327,4.98641339257,0.0,8.25718729233,11.6354268332,9.87861508403,4.11608977187,0.0,5.76252531216
 06/16  05:00:00,42.4140830198,5.91432757699,5.25483323057,0.0,12.1011305571,15.3678112995,9.3821254146,3.60437910611,0.0,5.77774630848
 06/16  06:00:00,72.4262952659,6.41982759441,9.0011283055,0.0,19.7275818095,37.2640762949,20.5050916114,3.12626199652,0.0,17.3788296149
 06/16  07:00:00,94.6614043782,6.81659812718,12.2352418607,0.0,24.3117294858,51.2795993405,13.6210233796,1.98450885415,0.0,11.6365145255
 06/16  08:00:00,81.6249407344,6.34194209653,10.948628333,0.0,23.6694662846,40.6342015617,29.3602206827,0.0,0.0,29.3602206827
 06/16  09:00:00,78.3552084444,6.29821672877,12.7300305403,0.0,23.6694662846,35.6302164847,41.4455296175,0.0,18.025,23.4205296175
 06/16  10:00:00,59.7053449016,6.11930025077,11.8558219701,0.0,18.7433767983,22.9618409725,41.4049950377,0.0,18.025,23.3799950377
 06/16  11:00:00,59.813754467,6.14047617685,11.9453391791,0.0,18.7433767983,22.9618409725,35.5300312205,0.0,18.025,17.5050312205
 06/16  12:00:00,60.8090719183,6.19942449402,12.838257991,0.0,18.5889407304,23.1597249699,41.3508123785,0.0,18.025,23.3258123785
 06/16  13:00:00,61.3215476674,6.26807211462,13.0355882792,0.0,18.7433767983,23.2517909448,35.5280493187,0.0,18.025,17.5030493187
 06/16  14:00:00,62.2713042775,6.34431530655,13.9090954911,0.0,18.7433767983,23.2517909448,35.5256952553,0.0,18.025,17.5006952553
 06/16  15:00:00,62.9173742473,6.42817356385,14.7612639036,0.0,18.7433767983,22.9618409725,41.353396296,0.0,18.025,23.328396296
 06/16  16:00:00,67.8462119762,6.52722876793,15.1397246889,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,80.5949900266,6.81286362672,15.4145822845,0.0,17.6635504202,40.6971502883,11.526605705,0.0,0.0,11.526605705
 06/16  18:00:00,85.6490506015,6.887276616,13.8893259798,0.0,27.5259009287,37.3340067412,6.41349530633,0.614184373763,0.0,5.79931093256
 06/16  19:00:00,88.0500926093,6.96396889094,13.8884236286,0.0,33.8341110165,33.3544677425,13.7036387792,2.1554996148,0.0,11.5481391644
 06/16  20:00:00,101.618858133,7.18419764214,15.3148066909,0.0,36.5179666069,38.8247702939,8.0237041331,2.24045986542,0.0,5.78324426768
 06/16  21:00:00,100.11060406,7.21998927313,15.5176592702,0.0,32.965339924,36.8579353714,13.7738032778,2.18228700642,0.0,11.5915162714
 06/16  22:00:00,73.0538565514,6.78867175309,12.4394863302,0.0,25.6355707503,20.6438685092,13.8908185234,2.33107766092,0.0,11.5597408624
 06/16  23:00:00,50.0976461767,6.39117266526,9.43387742442,0.0,15.0252895274,11.7056064465,8.48224503201,2.71424424846,0.0,5.76800078355
 06/16  24:00:00,43.3898044367,6.21966781036,7.92331528274,0.0,11.6412384099,10.0650221343,8.85456231212,3.09197769888,0.0,5.76258461324
 06/17  01:00:00,43.4263994506,6.11403238514,6.86679684409,0.0,12.8411359301,10.0650221343,4.47940437253,4.45940437253,0.0,0.02
 06/17  02:00:00,37.2577570401,5.95642548948,5.47479368169,0.0,8.25718729233,10.0299323277,12.0681032309,6.31118033165,0.0,5.75692289921
 06/17  03:00:00,36.1943457401,5.85720999906,4.51060325508,0.0,8.25718729233,10.0299323277,8.11750790619,8.09750790619,0.0,0.02
 06/17  04:00:00,37.0182208971,5.77432834438,3.81072402428,0.0,8.25718729233,11.6354268332,15.6140665951,9.85150653433,0.0,5.76256006073
 06/17  05:00:00,37.1486668584,5.73449676158,3.59067611073,0.0,8.71707943955,15.3327214929,14.9463016546,9.17840882374,0.0,5.76789283084
 06/17  06:00:00,55.5917745115,5.94382964942,5.49639494815,0.0,18.5082010057,25.6353820695,11.8106469326,6.03266729081,0.0,5.77797964175
 06/17  07:00:00,75.5282961476,6.32968648338,8.71160734076,0.0,19.4083231844,41.0650158608,15.2017588443,3.60936345176,0.0,11.5923953925
 06/17  08:00:00,105.226245292,6.8046132449,14.0577607455,0.0,26.3286599382,57.9988325916,35.4534319365,0.0580638671664,0.0,35.3953680693
 06/17  09:00:00,90.8562615996,6.60106701445,15.0454065077,0.0,26.3286599382,42.8504436482,41.5111433354,0.0,18.025,23.4861433354
 06/17  10:00:00,64.2706224812,6.25351826008,12.8014054819,0.0,21.7447113004,23.4437158914,41.447007032,0.0,18.025,23.422007032
 06/17  11:00:00,61.9979073826,6.27672601272,12.9672667797,0.0,19.3027497915,23.426170988,41.4000618391,0.0,18.025,23.3750618391
 06/17  12:00:00,63.0297929683,6.36914118383,13.7646071926,0.0,19.1483137236,23.7250123474,35.5236123453,0.0,18.025,17.4986123453
 06/17  13:00:00,63.7885954756,6.44637970684,14.3006315597,0.0,19.3027497915,23.7161209604,41.3550560418,0.0,18.025,23.3300560418
 06/17  14:00:00,64.2343908204,6.4995365158,14.6932637595,0.0,19.3027497915,23.7161209604,35.5239791798,0.0,18.025,17.4989791798
 06/17  15:00:00,65.18020091,6.57902630967,15.8495390902,0.0,19.3027497915,23.426170988,41.3509534668,0.0,18.025,23.3259534668
 06/17  16:00:00,69.8220865068,6.62773551539,15.9913971096,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,78.2653696904,6.81605211971,15.6238658867,0.0,18.2229234133,37.5968344597,5.76771128655,0.0,0.0,5.76771128655
 06/17  18:00:00,94.0121672377,7.13389562283,17.0995110213,0.0,32.690315043,37.0816133363,5.77325356602,0.0,0.0,5.77325356602
 06/17  19:00:00,94.8511735306,7.2978250902,17.6628816708,0.0,36.8143715336,33.066984531,11.5479511642,0.0,0.0,11.5479511642
 06/17  20:00:00,103.813571528,7.40652264092,17.5085068943,0.0,36.3493007332,38.7721355839,5.84799189084,0.0637674421894,0.0,5.78422444865
 06/17  21:00:00,104.237819906,7.3364040339,16.3527343644,0.0,36.1807251679,36.8228455648,12.2507741555,0.702610278991,0.0,11.5481638765
 06/17  22:00:00,79.2024846002,6.90687372285,13.0669704344,0.0,31.0351095914,20.6438685092,13.4542493041,1.86244171304,0.0,11.5918075911
 06/17  23:00:00,52.9760884017,6.47489066354,9.82653891976,0.0,17.4250845679,11.7056064465,8.87913627147,3.1002662216,0.0,5.77887004987
 06/17  24:00:00,44.9119814103,6.28686102641,8.17840691747,0.0,12.8411359301,10.0650221343,9.99731509048,4.23484204844,0.0,5.76247304204
 06/18  01:00:00,43.6023112,6.14666320252,6.8906593926,0.0,12.925468867,10.100111941,5.67458958007,5.65458958007,0.0,0.02
 06/18  02:00:00,37.5317382517,5.98941187248,5.59637018627,0.0,8.34152022915,10.0650221343,12.3677343021,6.61075278021,0.0,5.75698152192
 06/18  03:00:00,36.3204635921,5.86964447299,4.50486791035,0.0,8.34152022915,10.0650221343,8.83672174472,8.81672174472,0.0,0.02
 06/18  04:00:00,37.1366134721,5.78066365433,3.80336457103,0.0,8.34152022915,11.6705166398,15.9932194209,10.2307557294,0.0,5.76246369155
 06/18  05:00:00,37.1736422204,5.73041110273,3.50032150324,0.0,8.80141237637,15.3678112995,15.7278795769,9.95999597879,0.0,5.76788359812
 06/18  06:00:00,55.388074421,5.933200833,5.30333363838,0.0,18.5082010057,25.6353820695,12.2402569487,6.4623370122,0.0,5.77791993648
 06/18  07:00:00,75.8683489091,6.35585261172,8.90608834138,0.0,19.4926561212,41.1001056674,13.6762559769,2.08422506061,0.0,11.5920309163
 06/18  08:00:00,105.608014762,6.83947030195,14.404695846,0.0,26.3286599382,57.9988325916,35.3929828335,0.0,0.0,35.3929828335
 06/18  09:00:00,91.2198814393,6.64476758958,15.4847642231,0.0,26.2443270014,42.8153538416,41.5092224151,0.0,18.025,23.4842224151
 06/18  10:00:00,65.9822005099,6.36208979066,14.4044229011,0.0,21.7447113004,23.4437158914,41.4468844287,0.0,18.025,23.4218844287
 06/18  11:00:00,64.1814189857,6.39438430616,14.9734165729,0.0,19.3449162599,23.4437158914,41.3981610481,0.0,18.025,23.3731610481
 06/18  12:00:00,65.0113333208,6.46058613034,15.594996727,0.0,19.190480192,23.7425572507,35.5236772363,0.0,18.025,17.4986772363
 06/18  13:00:00,66.4265892013,6.55143362036,16.8932882558,0.0,19.260583323,23.698576057,41.3529525488,0.0,18.025,23.3279525488
 06/18  14:00:00,67.7142949241,6.64892275888,18.0834989208,0.0,19.260583323,23.698576057,35.5231170214,0.0,18.025,17.4981170214
 06/18  15:00:00,68.2688612452,6.72712738901,18.8498140056,0.0,19.260583323,23.4086260847,41.3485615509,0.0,18.025,23.3235615509
 06/18  16:00:00,72.5059325366,6.76506021996,18.5976370631,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,80.9060021766,6.95525672646,18.1850129072,0.0,18.1807569449,37.5792895564,5.76771231111,0.0,0.0,5.76771231111
 06/18  18:00:00,96.6533696467,7.28123426922,19.7128071523,0.0,32.6059821062,37.0465235296,5.77307466337,0.0,0.0,5.77307466337
 06/18  19:00:00,97.3618813107,7.44910221633,20.0223244879,0.0,36.8143715336,33.066984531,11.5473221236,0.0,0.0,11.5473221236
 06/18  20:00:00,105.811806244,7.54245188599,19.2514005251,0.0,36.43363367,38.8072253906,5.79755390427,0.0138980987726,0.0,5.7836558055
 06/18  21:00:00,105.787732665,7.45485707158,17.9036293289,0.0,36.0963922311,36.7877557581,11.5473648026,0.0,0.0,11.5473648026
 06/18  22:00:00,80.3645035716,7.01016419998,14.2451385686,0.0,30.9507766546,20.6087787026,11.7978646035,0.206646370753,0.0,11.5912182327
 06/18  23:00:00,54.5187588275,6.60298316131,11.2411252716,0.0,17.4250845679,11.7056064465,6.13566737039,0.356942614561,0.0,5.77872475583
 06/18  24:00:00,46.6023105383,6.42048817723,9.61569313336,0.0,12.925468867,10.100111941,6.44405822139,0.681723528409,0.0,5.76233469298
 06/19  01:00:00,41.8985732306,6.23958707668,7.97290445846,0.0,10.0992000411,10.047477231,1.48381837205,1.46381837205,0.0,0.02
 06/19  02:00:00,38.8021157277,6.10944025205,6.86614600045,0.0,8.25718729233,10.0299323277,7.57710464569,1.82005881529,0.0,5.75704583041
 06/19  03:00:00,37.8862268443,6.01678206195,6.04292141124,0.0,8.25718729233,10.0299323277,2.84235887714,2.82235887714,0.0,0.02
 06/19  04:00:00,39.0586749898,5.96534569861,5.66017147991,0.0,8.25718729233,11.6354268332,8.6069162398,2.84473306287,0.0,5.76218317693
 06/19  05:00:00,43.1814548462,5.98853922398,5.94802540412,0.0,12.1011305571,15.3678112995,7.84717549814,2.06895200997,0.0,5.77822348817
 06/19  06:00:00,73.7567906032,6.53901230586,10.2124910955,0.0,19.7275818095,37.2640762949,12.718992682,1.12812946198,0.0,11.59086322
 06/19  07:00:00,96.5583107345,6.95065120935,13.998160842,0.0,24.3117294858,51.2795993405,17.4490536696,0.00734518253596,0.0,17.441708487
 06/19  08:00:00,85.2672295206,6.57220335103,14.3607027101,0.0,23.6694662846,40.6342015617,29.3539651079,0.0,0.0,29.3539651079
 06/19  09:00:00,83.3966350321,6.57435192062,17.4953507587,0.0,23.6694662846,35.6302164847,41.4381640895,0.0,18.025,23.4131640895
 06/19  10:00:00,65.2893284682,6.40329240463,17.1558426373,0.0,18.7433767983,22.9618409725,35.561905416,0.0,18.025,17.536905416
 06/19  11:00:00,66.3773793799,6.45878870736,18.190666624,0.0,18.7433767983,22.9618409725,41.3550467949,0.0,18.025,23.3300467949
 06/19  12:00:00,67.3579574658,6.52757625126,19.0590095229,0.0,18.5889407304,23.1597249699,35.5267759968,0.0,18.025,17.5017759968
 06/19  13:00:00,69.0567663635,6.63507307951,20.4038186204,0.0,18.7433767983,23.2517909448,40.5778870744,0.0,18.025,22.5528870744
 06/19  14:00:00,70.8148639719,6.75302381519,22.0439690707,0.0,18.7433767983,23.2517909448,36.2935390338,0.0,18.025,18.2685390338
 06/19  15:00:00,71.6624150485,6.86907867117,23.0654098577,0.0,18.7433767983,22.9618409725,35.5226114169,0.0,18.025,17.4976114169
 06/19  16:00:00,75.208131157,6.93262360931,22.0962693793,0.0,18.7433767983,27.431320555,23.7871582844,0.0,18.025,5.76215828437
 06/19  17:00:00,87.6199493079,7.21008629327,22.0423515635,0.0,17.6635504202,40.6971502883,5.77273741618,0.0,0.0,5.77273741618
 06/19  18:00:00,95.2063863756,7.44907924723,22.8849075825,0.0,27.5259009287,37.3340067412,11.580057369,0.0,0.0,11.580057369
 06/19  19:00:00,98.4547372041,7.60268562695,23.6543902003,0.0,33.8341110165,33.3544677425,5.78312531435,0.0,0.0,5.78312531435
 06/19  20:00:00,109.449728624,7.72650750937,22.603396437,0.0,36.5179666069,38.8247702939,11.5471462453,0.0,0.0,11.5471462453
 06/19  21:00:00,105.666570435,7.65795837316,20.6357103762,0.0,32.965339924,36.8579353714,11.5899837876,0.0,0.0,11.5899837876
 06/19  22:00:00,77.5012146745,7.16726610018,16.5082891867,0.0,25.6355707503,20.6438685092,5.78902968374,0.0,0.0,5.78902968374
 06/19  23:00:00,54.0367501413,6.73250396007,13.0316727001,0.0,15.0252895274,11.7056064465,5.76779772337,0.0,0.0,5.76779772337
 06/19  24:00:00,46.771442247,6.51721438985,11.0074241171,0.0,11.6412384099,10.0650221343,5.76240329416,0.0,0.0,5.76240329416
 06/20  01:00:00,43.4571502959,6.35679784469,9.41426999568,0.0,10.0992000411,10.047477231,5.80733972717,0.0505890500156,0.0,5.75675067716
 06/20  02:00:00,40.0713992601,6.21256745489,8.0323126537,0.0,8.25718729233,10.0299323277,0.739529020508,0.719529020508,0.0,0.02
 06/20  03:00:00,38.9017878695,6.10517847537,6.97008404857,0.0,8.25718729233,10.0299323277,7.26138883051,1.50444276261,0.0,5.7569460679
 06/20  04:00:00,39.6096463358,6.01790177507,6.158594666,0.0,8.25718729233,11.6354268332,2.50325179647,2.48325179647,0.0,0.02
 06/20  05:00:00,43.4666414319,6.02159504291,6.20016415275,0.0,12.1011305571,15.3678112995,14.2376065374,2.70096797234,0.0,11.536638565
 06/20  06:00:00,74.3463833873,6.5951750184,10.7459418426,0.0,19.7275818095,37.2640762949,12.8514733837,1.26190831182,0.0,11.5895650719
 06/20  07:00:00,97.6748571739,7.04522251561,15.0201567892,0.0,24.3117294858,51.2795993405,17.4400845007,0.0,0.0,17.4400845007
 06/20  08:00:00,86.0037298708,6.63351263914,15.0359106683,0.0,23.6694662846,40.6342015617,23.4861328286,0.0,0.0,23.4861328286
 06/20  09:00:00,85.075461447,6.67387482115,19.0746686122,0.0,23.6694662846,35.6302164847,41.4408378005,0.0,18.025,23.4158378005
 06/20  10:00:00,68.0691394274,6.53802664157,19.8009236889,0.0,18.7433767983,22.9618409725,41.3987890715,0.0,18.025,23.3737890715
 06/20  11:00:00,69.8158523806,6.64024205564,21.4476924135,0.0,18.7433767983,22.9618409725,35.5269353263,0.0,18.025,17.5019353263
 06/20  12:00:00,71.0502033936,6.74587127979,22.5329653849,0.0,18.5889407304,23.1597249699,41.3465342493,0.0,18.025,23.3215342493
 06/20  13:00:00,72.4433739636,6.83515760949,23.59034945,0.0,18.7433767983,23.2517909448,35.5253390466,0.0,18.025,17.5003390466
 06/20  14:00:00,74.3841383702,6.95592272048,25.4103442624,0.0,18.7433767983,23.2517909448,35.5226097439,0.0,18.025,17.4976097439
