Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  15:00:00,75.8305141927,7.07554713726,27.0270515133,0.0,18.7433767983,22.9618409725,41.348628324,0.0,18.025,23.323628324
 06/20  16:00:00,79.89919289,7.142779884,26.5771785191,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,91.5332985209,7.40033242176,25.7654568878,0.0,17.6635504202,40.6971502883,5.77279369082,0.0,0.0,5.77279369082
 06/20  18:00:00,98.7180311275,7.62497989317,26.2206669603,0.0,27.5259009287,37.3340067412,11.5794389571,0.0,0.0,11.5794389571
 06/20  19:00:00,101.068018458,7.75095858095,26.1194047206,0.0,33.8341110165,33.3544677425,11.5472054142,0.0,0.0,11.5472054142
 06/20  20:00:00,111.31317986,7.85387949204,24.3394908276,0.0,36.5179666069,38.8247702939,5.78372420724,0.0,0.0,5.78372420724
 06/20  21:00:00,107.142153222,7.76636658742,22.0029009827,0.0,32.965339924,36.8579353714,11.5909984267,0.0,0.0,11.5909984267
 06/20  22:00:00,78.4749779068,7.24126781707,17.4080606063,0.0,25.6355707503,20.6438685092,11.5582788093,0.0,0.0,11.5582788093
 06/20  23:00:00,54.8001970287,6.79150056466,13.7361290566,0.0,15.0252895274,11.7056064465,5.76760016591,0.0,0.0,5.76760016591
 06/20  24:00:00,47.8162266015,6.59667991278,11.9727514524,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,45.3256343061,6.4928468495,11.1467116578,0.0,10.0992000411,10.047477231,5.75679517709,0.0,0.0,5.75679517709
 06/21  02:00:00,42.3588918681,6.38065964472,10.1517125646,0.0,8.25718729233,10.0299323277,5.75665809179,0.0,0.0,5.75665809179
 06/21  03:00:00,41.5270585638,6.30355448588,9.39698824459,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,42.3242292088,6.2303658185,8.66071550464,0.0,8.25718729233,11.6354268332,5.76226488868,0.0,0.0,5.76226488868
 06/21  05:00:00,45.9548210383,6.22132524358,8.48862602636,0.0,12.1011305571,15.3678112995,5.92690399806,0.148628610685,0.0,5.77827538738
 06/21  06:00:00,76.8900555547,6.79496747107,13.089835243,0.0,19.7275818095,37.2640762949,11.5973771047,0.0080150230238,0.0,11.5893620816
 06/21  07:00:00,101.734195347,7.33147337794,18.7932668002,0.0,24.3117294858,51.2795993405,17.4401108649,0.0,0.0,17.4401108649
 06/21  08:00:00,93.6136722816,6.99270391881,22.2866763095,0.0,23.6694662846,40.6342015617,23.484188429,0.0,0.0,23.484188429
 06/21  09:00:00,93.5382428484,7.07344412835,27.1378854561,0.0,23.6694662846,35.6302164847,41.4432667439,0.0,18.025,23.4182667439
 06/21  10:00:00,75.4262519824,6.89289834011,26.8031784718,0.0,18.7433767983,22.9618409725,41.3986869044,0.0,18.025,23.3736869044
 06/21  11:00:00,76.6933513148,6.97553503359,27.9899028374,0.0,18.7433767983,22.9618409725,38.5826950226,0.0,18.025,20.5576950226
 06/21  12:00:00,78.4793919559,7.08159690179,29.6264360837,0.0,18.5889407304,23.1597249699,38.2914638272,0.0,18.025,20.2664638272
 06/21  13:00:00,80.0506082689,7.19095436657,30.8417880881,0.0,18.7433767983,23.2517909448,35.5206569324,0.0,18.025,17.4956569324
 06/21  14:00:00,80.3947151454,7.24903950242,31.1278137933,0.0,18.7433767983,23.2517909448,41.345891357,0.0,18.025,23.320891357
 06/21  15:00:00,78.9913771638,7.24905979386,30.0144053944,0.0,18.7433767983,22.9618409725,35.5247649925,0.0,18.025,17.4997649925
 06/21  16:00:00,84.3703345385,7.36554342439,30.825558454,0.0,18.7433767983,27.431320555,23.7870683805,0.0,18.025,5.76206838051
 06/21  17:00:00,98.1319129362,7.71803531139,32.0463780738,0.0,17.6635504202,40.6971502883,5.77272071126,0.0,0.0,5.77272071126
 06/21  18:00:00,104.734986342,7.92118420898,31.9414320251,0.0,27.5259009287,37.3340067412,11.5789811179,0.0,0.0,11.5789811179
 06/21  19:00:00,106.251665002,8.01178691197,31.0422375931,0.0,33.8341110165,33.3544677425,5.78293724019,0.0,0.0,5.78293724019
 06/21  20:00:00,117.832019603,8.18549998493,30.5267206158,0.0,36.5179666069,38.8247702939,5.78312956197,0.0,0.0,5.78312956197
 06/21  21:00:00,115.657227371,8.20902667452,30.0753304837,0.0,32.965339924,36.8579353714,17.37445747,0.0,0.0,17.37445747
 06/21  22:00:00,87.0173372378,7.70330489568,25.4883993385,0.0,25.6355707503,20.6438685092,5.78890915694,0.0,0.0,5.78890915694
 06/21  23:00:00,62.3407317772,7.2169139815,20.8512570928,0.0,15.0252895274,11.7056064465,5.76754223249,0.0,0.0,5.76754223249
 06/21  24:00:00,54.8316350357,7.00126357039,18.5835780904,0.0,11.6412384099,10.0650221343,5.76219062079,0.0,0.0,5.76219062079
 06/22  01:00:00,50.8063007695,6.83287840587,16.2873542538,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,46.594112075,6.67522460799,14.0923707527,0.0,8.25718729233,10.0299323277,5.75671742991,0.0,0.0,5.75671742991
 06/22  03:00:00,44.9419798283,6.5570120257,12.5584565068,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,45.2471224918,6.45302504341,11.3609570661,0.0,8.25718729233,11.6354268332,5.7621878909,0.0,0.0,5.7621878909
 06/22  05:00:00,49.2776692603,6.47023135753,11.5625766788,0.0,12.1011305571,15.3678112995,5.77822920829,0.0,0.0,5.77822920829
 06/22  06:00:00,80.7870194706,7.08702815377,16.6947546279,0.0,19.7275818095,37.2640762949,11.5900703615,0.0,0.0,11.5900703615
 06/22  07:00:00,105.549023371,7.5764920071,22.3631007701,0.0,24.3117294858,51.2795993405,17.4396661298,0.0,0.0,17.4396661298
 06/22  08:00:00,96.3437981307,7.16533161314,24.8441882633,0.0,23.6694662846,40.6342015617,29.3481013384,0.0,0.0,29.3481013384
 06/22  09:00:00,96.0508565724,7.23484825135,29.4891079473,0.0,23.6694662846,35.6302164847,41.4337447812,0.0,18.025,23.4087447812
 06/22  10:00:00,77.6831539985,7.0417125026,28.9112732137,0.0,18.7433767983,22.9618409725,35.5594065754,0.0,18.025,17.5344065754
 06/22  11:00:00,79.566739681,7.15045341649,30.6883783583,0.0,18.7433767983,22.9618409725,41.3521119337,0.0,18.025,23.3271119337
 06/22  12:00:00,82.3197379475,7.30587004095,33.2425128305,0.0,18.5889407304,23.1597249699,35.5226477896,0.0,18.025,17.4976477896
 06/22  13:00:00,80.1642367009,7.26141524924,30.8849611403,0.0,18.7433767983,23.2517909448,35.5180447839,0.0,18.025,17.4930447839
 06/22  14:00:00,74.6360325482,7.04208914361,25.5760887604,0.0,18.7433767983,23.2517909448,41.3476575486,0.0,18.025,23.3226575486
 06/22  15:00:00,73.0261558652,7.02042639507,24.2778205738,0.0,18.7433767983,22.9618409725,35.5219451555,0.0,18.025,17.4969451555
 06/22  16:00:00,78.2047178967,7.07947836278,24.9460140554,0.0,18.7433767983,27.431320555,23.7869968,0.0,18.025,5.76199679997
 06/22  17:00:00,92.8804846012,7.44078841769,27.072207136,0.0,17.6635504202,40.6971502883,5.77267721642,0.0,0.0,5.77267721642
 06/22  18:00:00,101.711641704,7.72865073513,29.110636201,0.0,27.5259009287,37.3340067412,11.5782156705,0.0,0.0,11.5782156705
 06/22  19:00:00,104.836212004,7.89793081311,29.7406535784,0.0,33.8341110165,33.3544677425,5.78334355709,0.0,0.0,5.78334355709
 06/22  20:00:00,116.324560011,8.07049559618,29.134273714,0.0,36.5179666069,38.8247702939,11.5435246407,0.0,0.0,11.5435246407
 06/22  21:00:00,112.854048645,8.0447686101,27.4364291885,0.0,32.965339924,36.8579353714,11.5887056347,0.0,0.0,11.5887056347
 06/22  22:00:00,84.9072657025,7.56230254941,23.5193432683,0.0,25.6355707503,20.6438685092,5.78888316306,0.0,0.0,5.78888316306
 06/22  23:00:00,61.1642098913,7.11254693862,19.7791090463,0.0,15.0252895274,11.7056064465,5.76752123531,0.0,0.0,5.76752123531
 06/22  24:00:00,52.9905047019,6.87860868879,16.8651074593,0.0,11.6412384099,10.0650221343,5.76208377386,0.0,0.0,5.76208377386
 06/23  01:00:00,50.301664491,6.75849994745,15.8571000376,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,47.7820310822,6.66617277719,15.2893465543,0.0,8.25718729233,10.0299323277,5.75679758077,0.0,0.0,5.75679758077
 06/23  03:00:00,46.2575363086,6.57917662504,13.8518509109,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,46.8403173242,6.51704862061,12.890135459,0.0,8.25718729233,11.6354268332,5.76207814342,0.0,0.0,5.76207814342
 06/23  05:00:00,50.1563814966,6.50486634093,12.4066625889,0.0,12.1011305571,15.3678112995,5.77805401125,0.0,0.0,5.77805401125
 06/23  06:00:00,80.0793581417,7.03335183009,16.0407858974,0.0,19.7275818095,37.2640762949,11.5893733346,0.0,0.0,11.5893733346
 06/23  07:00:00,102.685323927,7.4335585028,19.6423578011,0.0,24.3117294858,51.2795993405,17.4379847821,0.0,0.0,17.4379847821
 06/23  08:00:00,91.5033986252,6.95537272721,20.2137628454,0.0,23.6694662846,40.6342015617,29.3463588237,0.0,0.0,29.3463588237
 06/23  09:00:00,88.3187477274,6.89603371047,22.095825486,0.0,23.6694662846,35.6302164847,41.4328344348,0.0,18.025,23.4078344348
 06/23  10:00:00,68.7080211777,6.63588185419,20.3419779281,0.0,18.7433767983,22.9618409725,35.5583341762,0.0,18.025,17.5333341762
 06/23  11:00:00,70.2267856914,6.68968692316,21.8091960269,0.0,18.7433767983,22.9618409725,41.3518423576,0.0,18.025,23.3268423576
 06/23  12:00:00,72.5285876649,6.7878773356,23.9693603781,0.0,18.5889407304,23.1597249699,35.5227335651,0.0,18.025,17.4977335651
 06/23  13:00:00,75.2785124008,6.9091996332,26.3514580737,0.0,18.7433767983,23.2517909448,35.5176503754,0.0,18.025,17.4926503754
 06/23  14:00:00,76.570621838,7.00002270516,27.5527496009,0.0,18.7433767983,23.2517909448,41.3469749017,0.0,18.025,23.3219749017
 06/23  15:00:00,76.3151474747,7.06142567357,27.5258180338,0.0,18.7433767983,22.9618409725,35.5213171104,0.0,18.025,17.4963171104
 06/23  16:00:00,81.3033530336,7.16051336,27.963619782,0.0,18.7433767983,27.431320555,23.7869411409,0.0,18.025,5.76194114091
 06/23  17:00:00,94.5995253511,7.50107189304,28.7309727499,0.0,17.6635504202,40.6971502883,5.77257146129,0.0,0.0,5.77257146129
 06/23  18:00:00,101.393905537,7.72344672604,28.7981197483,0.0,27.5259009287,37.3340067412,11.578547192,0.0,0.0,11.578547192
 06/23  19:00:00,104.185182329,7.8755852531,29.1119802001,0.0,33.8341110165,33.3544677425,5.78315856481,0.0,0.0,5.78315856481
 06/23  20:00:00,116.327561055,8.07971145621,29.1280698226,0.0,36.5179666069,38.8247702939,11.5452551862,0.0,0.0,11.5452551862
 06/23  21:00:00,112.930967222,8.05460201159,27.5035307954,0.0,32.965339924,36.8579353714,11.5880877627,0.0,0.0,11.5880877627
 06/23  22:00:00,83.2657622961,7.50405321714,21.936101466,0.0,25.6355707503,20.6438685092,5.78860456651,0.0,0.0,5.78860456651
 06/23  23:00:00,58.6223408819,7.01604242345,17.3337513727,0.0,15.0252895274,11.7056064465,5.76729924099,0.0,0.0,5.76729924099
 06/23  24:00:00,51.2928854262,6.80405977605,15.2420427143,0.0,11.6412384099,10.0650221343,5.76203163856,0.0,0.0,5.76203163856
 06/24  01:00:00,50.915125947,6.68704301068,13.7825420527,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,44.6527351788,6.52679124496,12.2994358631,0.0,8.25718729233,10.0299323277,5.7565827957,0.0,0.0,5.7565827957
 06/24  03:00:00,43.8548743029,6.44847589502,11.5798944799,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,44.4887837616,6.36739149544,10.6882637504,0.0,8.25718729233,11.6354268332,5.76206939434,0.0,0.0,5.76206939434
 06/24  05:00:00,44.4211886562,6.31240433118,10.2853392009,0.0,8.71707943955,15.3327214929,5.76707209379,0.0,0.0,5.76707209379
 06/24  06:00:00,63.6880077817,6.56863387524,12.9678925488,0.0,18.5082010057,25.6353820695,5.77715855585,0.0,0.0,5.77715855585
 06/24  07:00:00,86.0581550074,7.06447984281,18.5067907072,0.0,19.4083231844,41.0650158608,11.5891097408,0.0,0.0,11.5891097408
 06/24  08:00:00,120.790999475,7.69209177518,28.7351908232,0.0,26.3286599382,57.9988325916,35.3725394943,0.0,0.0,35.3725394943
 06/24  09:00:00,108.17330009,7.53836407061,31.4252554992,0.0,26.3286599382,42.8504436482,41.498512226,0.0,18.025,23.473512226
 06/24  10:00:00,81.0565626408,7.14070629404,28.7002323465,0.0,21.7447113004,23.4437158914,41.4392160664,0.0,18.025,23.4142160664
 06/24  11:00:00,78.1153824226,7.1219102654,28.2396147379,0.0,19.3027497915,23.426170988,41.391730413,0.0,18.025,23.366730413
 06/24  12:00:00,79.0127992155,7.19233764965,28.9244562023,0.0,19.1483137236,23.7250123474,35.5221941769,0.0,18.025,17.4971941769
 06/24  13:00:00,80.3524124362,7.27476933539,30.0360905998,0.0,19.3027497915,23.7161209604,35.5169308111,0.0,18.025,17.4919308111
 06/24  14:00:00,82.0026642704,7.39598617347,31.5651306889,0.0,19.3027497915,23.7161209604,41.3458400831,0.0,18.025,23.3208400831
 06/24  15:00:00,83.2142163287,7.52760332659,32.9350116241,0.0,19.3027497915,23.426170988,35.5203507007,0.0,18.025,17.4953507007
 06/24  16:00:00,88.4794042508,7.63299981634,33.6434866425,0.0,19.3027497915,27.8956505705,23.7867778875,0.0,18.025,5.76177788749
 06/24  17:00:00,97.1095868861,7.87255117514,33.4116338789,0.0,18.2229234133,37.5968344597,5.76595280775,0.0,0.0,5.76595280775
 06/24  18:00:00,112.265292906,8.20164018292,34.2849521644,0.0,32.690315043,37.0816133363,5.77240501655,0.0,0.0,5.77240501655
 06/24  19:00:00,113.264078579,8.40069689335,34.9729982668,0.0,36.8143715336,33.066984531,5.78284917363,0.0,0.0,5.78284917363
 06/24  20:00:00,122.370964807,8.56587331436,34.9066235707,0.0,36.3493007332,38.7721355839,5.78301848627,0.0,0.0,5.78301848627
 06/24  21:00:00,121.466416921,8.46774914327,32.4500675313,0.0,36.1807251679,36.8228455648,11.5463817871,0.0,0.0,11.5463817871
 06/24  22:00:00,94.4781550691,7.96572576047,27.2839082631,0.0,31.0351095914,20.6438685092,11.5885618471,0.0,0.0,11.5885618471
 06/24  23:00:00,65.0728052219,7.39738636465,21.0008288864,0.0,17.4250845679,11.7056064465,5.77793503107,0.0,0.0,5.77793503107
 06/24  24:00:00,56.008069449,7.14611496263,18.4152794885,0.0,12.8411359301,10.0650221343,5.76172531702,0.0,0.0,5.76172531702
 06/25  01:00:00,53.6197752565,6.95049866191,16.1043155978,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,46.1649919182,6.70219115779,13.5168756302,0.0,8.34152022915,10.0650221343,5.75672190458,0.0,0.0,5.75672190458
 06/25  03:00:00,44.7140441994,6.56836794537,12.1997514937,0.0,8.34152022915,10.0650221343,5.75621202573,0.0,0.0,5.75621202573
 06/25  04:00:00,45.419321467,6.47853405447,11.3882435449,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,45.403210518,6.41824572858,11.042104147,0.0,8.80141237637,15.3678112995,5.76712849535,0.0,0.0,5.76712849535
 06/25  06:00:00,64.0388491732,6.64274560748,13.2446301438,0.0,18.5082010057,25.6353820695,5.77751343104,0.0,0.0,5.77751343104
 06/25  07:00:00,86.8155296932,7.12972019523,19.0795186895,0.0,19.4926561212,41.1001056674,11.588841129,0.0,0.0,11.588841129
 06/25  08:00:00,121.15805168,7.75014443577,29.0442124852,0.0,26.3286599382,57.9988325916,35.3722298369,0.0,0.0,35.3722298369
 06/25  09:00:00,109.200021955,7.64020468508,32.4695738679,0.0,26.2443270014,42.8153538416,41.4984148016,0.0,18.025,23.4734148016
 06/25  10:00:00,84.2063444162,7.33832745758,31.6524037886,0.0,21.7447113004,23.4437158914,41.4366196725,0.0,18.025,23.4116196725
 06/25  11:00:00,82.4655536956,7.38188425731,32.2701081738,0.0,19.3449162599,23.4437158914,41.3922818408,0.0,18.025,23.3672818408
 06/25  12:00:00,82.7737768934,7.44486979997,32.3731951418,0.0,19.190480192,23.7425572507,35.5221065357,0.0,18.025,17.4971065357
 06/25  13:00:00,85.2828386124,7.58479362454,34.716209613,0.0,19.260583323,23.698576057,35.5167470648,0.0,18.025,17.4917470648
 06/25  14:00:00,87.0562033401,7.70443971261,36.3699326114,0.0,19.260583323,23.698576057,41.3454473438,0.0,18.025,23.3204473438
 06/25  15:00:00,87.4365432767,7.79268471002,36.9519734343,0.0,19.260583323,23.4086260847,35.5199438417,0.0,18.025,17.4949438417
 06/25  16:00:00,91.9386166261,7.86077445182,36.9346415024,0.0,19.260583323,27.8781056672,23.7867876207,0.0,18.025,5.76178762075
 06/25  17:00:00,100.789218152,8.09769081793,36.9258438455,0.0,18.1807569449,37.5792895564,5.76698338709,0.0,0.0,5.76698338709
 06/25  18:00:00,116.406678397,8.44385010244,38.3035587506,0.0,32.6059821062,37.0465235296,5.77235258686,0.0,0.0,5.77235258686
 06/25  19:00:00,116.775545425,8.58876800367,38.2964049322,0.0,36.8143715336,33.066984531,5.78274829092,0.0,0.0,5.78274829092
 06/25  20:00:00,124.956633585,8.70418562116,37.2345679953,0.0,36.43363367,38.8072253906,5.78290334015,0.0,0.0,5.78290334015
 06/25  21:00:00,122.563779368,8.53488594814,33.599726788,0.0,36.0963922311,36.7877557581,11.5461058426,0.0,0.0,11.5461058426
 06/25  22:00:00,94.1052610878,7.93925822067,27.0569207596,0.0,30.9507766546,20.6087787026,11.5880896405,0.0,0.0,11.5880896405
 06/25  23:00:00,66.252897176,7.41897857879,22.159338138,0.0,17.4250845679,11.7056064465,5.77776407204,0.0,0.0,5.77776407204
 06/25  24:00:00,56.8664015391,7.16628005047,19.1340290154,0.0,12.925468867,10.100111941,5.76145287998,0.0,0.0,5.76145287998
 06/26  01:00:00,50.8508422816,6.93166224858,16.2331269215,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,47.1818480846,6.76957347011,14.5857759718,0.0,8.25718729233,10.0299323277,5.75659213406,0.0,0.0,5.75659213406
 06/26  03:00:00,46.1513994803,6.67075473213,13.6541470042,0.0,8.25718729233,10.0299323277,5.75607053403,0.0,0.0,5.75607053403
 06/26  04:00:00,47.061406039,6.59648803545,13.0318019907,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,51.4883021523,6.61917293773,13.6243045035,0.0,12.1011305571,15.3678112995,5.7776966938,0.0,0.0,5.7776966938
 06/26  06:00:00,83.1892285102,7.22320454738,18.9608525603,0.0,19.7275818095,37.2640762949,11.588164085,0.0,0.0,11.588164085
 06/26  07:00:00,107.922827296,7.70067119309,24.6128136205,0.0,24.3117294858,51.2795993405,17.4368619485,0.0,0.0,17.4368619485
 06/26  08:00:00,97.5707841125,7.24228201381,25.994282626,0.0,23.6694662846,40.6342015617,29.3400531583,0.0,0.0,29.3400531583
 06/26  09:00:00,96.5202484022,7.2787689011,29.9146210243,0.0,23.6694662846,35.6302164847,41.4285518254,0.0,18.025,23.4035518254
 06/26  10:00:00,78.8520548636,7.10910914293,30.0128093022,0.0,18.7433767983,22.9618409725,35.5554271083,0.0,18.025,17.5304271083
 06/26  11:00:00,79.6863452902,7.17244721375,30.7860107922,0.0,18.7433767983,22.9618409725,41.3477693491,0.0,18.025,23.3227693491
 06/26  12:00:00,80.8653405084,7.2572691661,31.8367377407,0.0,18.5889407304,23.1597249699,35.5206019609,0.0,18.025,17.4956019609
 06/26  13:00:00,82.5650989259,7.36769785863,33.1795613643,0.0,18.7433767983,23.2517909448,35.517301927,0.0,18.025,17.492301927
 06/26  14:00:00,83.4581905103,7.44931141933,33.991042665,0.0,18.7433767983,23.2517909448,41.3406733912,0.0,18.025,23.3156733912
 06/26  15:00:00,84.5954223083,7.5674853155,35.3000516265,0.0,18.7433767983,22.9618409725,35.5202318768,0.0,18.025,17.4952318768
 06/26  16:00:00,88.9028288235,7.65270458911,35.070919181,0.0,18.7433767983,27.431320555,23.7866261179,0.0,18.025,5.76162611785
 06/26  17:00:00,101.023654926,7.94726115982,34.7089341863,0.0,17.6635504202,40.6971502883,5.77161601704,0.0,0.0,5.77161601704
 06/26  18:00:00,108.676142302,8.20524201314,35.5986065094,0.0,27.5259009287,37.3340067412,10.3278262438,0.0,0.0,10.3278262438
 06/26  19:00:00,112.005762333,8.39388999344,36.4142837166,0.0,33.8341110165,33.3544677425,7.02708001409,0.0,0.0,7.02708001409
 06/26  20:00:00,123.40684449,8.55514028621,35.7319617843,0.0,36.5179666069,38.8247702939,5.78169758378,0.0,0.0,5.78169758378
 06/26  21:00:00,118.914317261,8.46982456828,33.0717054692,0.0,32.965339924,36.8579353714,11.588122754,0.0,0.0,11.588122754
 06/26  22:00:00,88.7180915586,7.88714593677,27.0053700639,0.0,25.6355707503,20.6438685092,11.5563774136,0.0,0.0,11.5563774136
 06/26  23:00:00,64.150261243,7.39446267098,22.4832721931,0.0,15.0252895274,11.7056064465,5.76707270652,0.0,0.0,5.76707270652
 06/26  24:00:00,55.8167195631,7.1356212055,19.4343363871,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,51.1329575803,6.9229590475,16.5239467061,0.0,10.0992000411,10.047477231,5.75660551171,0.0,0.0,5.75660551171
 06/27  02:00:00,47.3109638822,6.7577353231,14.726734089,0.0,8.25718729233,10.0299323277,5.75649475615,0.0,0.0,5.75649475615
 06/27  03:00:00,45.2337374966,6.59990188436,12.8073435138,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,45.5812257922,6.49272395442,11.6553864749,0.0,8.25718729233,11.6354268332,5.76159591829,0.0,0.0,5.76159591829
 06/27  05:00:00,50.1735918295,6.53858463818,12.3901941739,0.0,12.1011305571,15.3678112995,5.77748941203,0.0,0.0,5.77748941203
 06/27  06:00:00,82.1714159882,7.16720182942,17.9990589589,0.0,19.7275818095,37.2640762949,11.5878476203,0.0,0.0,11.5878476203
 06/27  07:00:00,106.670035698,7.64496505001,23.4157453403,0.0,24.3117294858,51.2795993405,17.4344002155,0.0,0.0,17.4344002155
 06/27  08:00:00,96.4523420986,7.18511892362,24.9330201214,0.0,23.6694662846,40.6342015617,23.4747880549,0.0,0.0,23.4747880549
 06/27  09:00:00,95.0267167517,7.21232045655,28.4875525533,0.0,23.6694662846,35.6302164847,41.4329479387,0.0,18.025,23.4079479387
 06/27  10:00:00,76.862784283,7.02825914079,28.1043914873,0.0,18.7433767983,22.9618409725,41.3918227625,0.0,18.025,23.3668227625
 06/27  11:00:00,77.6715646745,7.08934806886,28.8543352013,0.0,18.7433767983,22.9618409725,35.5220985185,0.0,18.025,17.4970985185
 06/27  12:00:00,78.495265422,7.14344740106,29.5804860718,0.0,18.5889407304,23.1597249699,35.5155543726,0.0,18.025,17.4905543726
 06/27  13:00:00,80.3455722898,7.23355339178,31.094189724,0.0,18.7433767983,23.2517909448,41.3435115341,0.0,18.025,23.3185115341
 06/27  14:00:00,81.2663072197,7.26916363949,31.9793104814,0.0,18.7433767983,23.2517909448,35.5182738238,0.0,18.025,17.4932738238
 06/27  15:00:00,82.4331475987,7.39013163553,33.3151319217,0.0,18.7433767983,22.9618409725,35.5148753826,0.0,18.025,17.4898753826
 06/27  16:00:00,86.2943230058,7.43871920448,32.6764108914,0.0,18.7433767983,27.431320555,23.7865632108,0.0,18.025,5.76156321082
 06/27  17:00:00,97.3038335351,7.67014222257,31.2662454484,0.0,17.6635504202,40.6971502883,5.77191032947,0.0,0.0,5.77191032947
 06/27  18:00:00,102.941247967,7.83227650034,30.2366922316,0.0,27.5259009287,37.3340067412,11.576707992,0.0,0.0,11.576707992
 06/27  19:00:00,105.146884221,7.9512556587,29.9980548254,0.0,33.8341110165,33.3544677425,5.78208906517,0.0,0.0,5.78208906517
 06/27  20:00:00,116.003616969,8.08325664393,28.8006243145,0.0,36.5179666069,38.8247702939,11.5446570274,0.0,0.0,11.5446570274
 06/27  21:00:00,111.97622286,8.02536088374,26.5780890507,0.0,32.965339924,36.8579353714,11.585961408,0.0,0.0,11.585961408
 06/27  22:00:00,82.8779865736,7.50337744306,21.5490513185,0.0,25.6355707503,20.6438685092,5.78784825883,0.0,0.0,5.78784825883
 06/27  23:00:00,58.7984059618,7.04871649393,17.4771700446,0.0,15.0252895274,11.7056064465,5.76704574025,0.0,0.0,5.76704574025
 06/27  24:00:00,51.2887699317,6.82741358052,15.2145950046,0.0,11.6412384099,10.0650221343,5.76173305882,0.0,0.0,5.76173305882
 06/28  01:00:00,47.6680812344,6.65139971508,13.3306351331,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,44.3771825013,6.5178224347,12.0328703715,0.0,8.25718729233,10.0299323277,5.75642444727,0.0,0.0,5.75642444727
 06/28  03:00:00,43.0468018666,6.40773016187,10.81258107,0.0,8.25718729233,10.0299323277,5.75619310632,0.0,0.0,5.75619310632
 06/28  04:00:00,43.8660299205,6.33664167796,10.0962833137,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,48.2952581653,6.37674520077,10.6737059213,0.0,12.1011305571,15.3678112995,5.77745647536,0.0,0.0,5.77745647536
 06/28  06:00:00,80.015895536,7.01204675514,15.9987091024,0.0,19.7275818095,37.2640762949,12.5359469439,0.0,0.0,12.5359469439
 06/28  07:00:00,104.708120234,7.51563542988,21.5831849021,0.0,24.3117294858,51.2795993405,16.4802952296,0.0,0.0,16.4802952296
 06/28  08:00:00,94.9894576818,7.08177805284,23.5734885659,0.0,23.6694662846,40.6342015617,29.3358573471,0.0,0.0,29.3358573471
 06/28  09:00:00,93.3830685905,7.09459931148,26.9616305328,0.0,23.6694662846,35.6302164847,41.4256690525,0.0,18.025,23.4006690525
 06/28  10:00:00,74.2245127209,6.85862295847,25.635769144,0.0,18.7433767983,22.9618409725,35.5538119684,0.0,18.025,17.5288119684
 06/28  11:00:00,73.8998802179,6.84901639673,25.3229864255,0.0,18.7433767983,22.9618409725,41.3448204461,0.0,18.025,23.3198204461
 06/28  12:00:00,73.8272988842,6.83806995177,25.2179057781,0.0,18.5889407304,23.1597249699,35.5181761605,0.0,18.025,17.4931761605
 06/28  13:00:00,75.2236455039,6.88647059182,26.3193456575,0.0,18.7433767983,23.2517909448,35.5186957091,0.0,18.025,17.4936957091
 06/28  14:00:00,76.9673026303,6.9835478278,27.9659268733,0.0,18.7433767983,23.2517909448,35.5151805377,0.0,18.025,17.4901805377
 06/28  15:00:00,77.3309112209,7.05451707724,28.5485196764,0.0,18.7433767983,22.9618409725,41.3429178928,0.0,18.025,23.3179178928
 06/28  16:00:00,80.6946085697,7.09210903318,27.4233071953,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,90.6010089596,7.29162811985,24.9419365613,0.0,17.6635504202,40.6971502883,5.77205960345,0.0,0.0,5.77205960345
 06/28  18:00:00,94.1007207249,7.36573010979,21.8627261433,0.0,27.5259009287,37.3340067412,11.5765716009,0.0,0.0,11.5765716009
 06/28  19:00:00,95.7155956163,7.44221259266,21.0758152035,0.0,33.8341110165,33.3544677425,11.5438538697,0.0,0.0,11.5438538697
 06/28  20:00:00,106.896218887,7.5389481921,20.2375490216,0.0,36.5179666069,38.8247702939,5.78229994143,0.0,0.0,5.78229994143
 06/28  21:00:00,103.78707448,7.47925652388,18.9350611532,0.0,32.965339924,36.8579353714,11.5876219193,0.0,0.0,11.5876219193
 06/28  22:00:00,75.8114486606,7.00569067955,14.9802057976,0.0,25.6355707503,20.6438685092,11.5554622844,0.0,0.0,11.5554622844
 06/28  23:00:00,52.4826470764,6.58609248038,11.6240429663,0.0,15.0252895274,11.7056064465,5.79050538996,0.0235541343074,0.0,5.76695125565
 06/28  24:00:00,45.3268691682,6.38413481661,9.69598284776,0.0,11.6412384099,10.0650221343,0.619567086526,0.599567086526,0.0,0.02
 06/29  01:00:00,42.0336272805,6.22788300237,8.11969770298,0.0,10.0992000411,10.047477231,7.1500035682,1.39367871269,0.0,5.75632485551
 06/29  02:00:00,38.9581975328,6.1075424563,7.02417226216,0.0,8.25718729233,10.0299323277,1.77713988645,1.75713988645,0.0,0.02
 06/29  03:00:00,38.042355586,6.01937941521,6.19648805765,0.0,8.25718729233,10.0299323277,8.24467685552,2.48828399492,0.0,5.7563928606
 06/29  04:00:00,39.0188843783,5.95566647148,5.63011547192,0.0,8.25718729233,11.6354268332,9.14349701503,3.38218953459,0.0,5.76130748045
 06/29  05:00:00,42.8289914826,5.95670480776,5.62748978642,0.0,12.1011305571,15.3678112995,9.6908670726,3.91351019532,0.0,5.77735687728
 06/29  06:00:00,73.0946141086,6.48377499504,9.60571801463,0.0,19.7275818095,37.2640762949,14.6762151625,3.09014999978,0.0,11.5860651627
 06/29  07:00:00,95.6858804339,6.89874703888,13.177850756,0.0,24.3117294858,51.2795993405,13.0640061659,1.43427923795,0.0,11.629726928
 06/29  08:00:00,83.703615015,6.48558368666,12.8838546116,0.0,23.6694662846,40.6342015617,29.3361817895,0.0,0.0,29.3361817895
 06/29  09:00:00,80.857161011,6.46702525038,15.063313274,0.0,23.6694662846,35.6302164847,41.4275677877,0.0,18.025,23.4025677877
 06/29  10:00:00,62.2979947322,6.27161948865,14.2962569723,0.0,18.7433767983,22.9618409725,35.5529963147,0.0,18.025,17.5279963147
 06/29  11:00:00,62.9814490735,6.32382688692,14.9297499752,0.0,18.7433767983,22.9618409725,41.3449739283,0.0,18.025,23.3199739283
 06/29  12:00:00,64.7347471738,6.43768315232,16.5257440077,0.0,18.5889407304,23.1597249699,35.5194292089,0.0,18.025,17.4944292089
 06/29  13:00:00,65.8528950479,6.51627460458,17.3187968075,0.0,18.7433767983,23.2517909448,35.513841384,0.0,18.025,17.488841384
 06/29  14:00:00,66.1934168395,6.55419853514,17.6213987419,0.0,18.7433767983,23.2517909448,41.3409683397,0.0,18.025,23.3159683397
 06/29  15:00:00,65.967037435,6.58911885278,17.6500459203,0.0,18.7433767983,22.9618409725,35.5161491974,0.0,18.025,17.4911491974
 06/29  16:00:00,69.4542051864,6.60305287524,16.6719632654,0.0,18.7433767983,27.431320555,23.7864849907,0.0,18.025,5.76148499066
 06/29  17:00:00,81.8772891751,6.85386009385,16.655995023,0.0,17.6635504202,40.6971502883,5.77198584276,0.0,0.0,5.77198584276
 06/29  18:00:00,88.7686781261,7.04471364682,16.8517143558,0.0,27.5259009287,37.3340067412,11.5753932731,0.0,0.0,11.5753932731
 06/29  19:00:00,92.1268806554,7.20015013587,17.7291752111,0.0,33.8341110165,33.3544677425,5.78239244552,0.0,0.0,5.78239244552
 06/29  20:00:00,105.303524041,7.4092768386,18.7745359591,0.0,36.5179666069,38.8247702939,5.79666852036,0.014995227102,0.0,5.78167329325
 06/29  21:00:00,103.54374079,7.4466991217,18.724300838,0.0,32.965339924,36.8579353714,11.5871894961,0.0,0.0,11.5871894961
 06/29  22:00:00,75.5498206271,6.9743310933,14.7499494034,0.0,25.6355707503,20.6438685092,11.5544064515,0.0,0.0,11.5544064515
 06/29  23:00:00,51.9698903586,6.54294669994,11.1544368241,0.0,15.0252895274,11.7056064465,6.32806395301,0.561255988615,0.0,5.7668079644
 06/29  24:00:00,44.7940437166,6.3416973083,9.20559982337,0.0,11.6412384099,10.0650221343,1.40733583767,1.38733583767,0.0,0.02
 06/30  01:00:00,41.8950348467,6.21334649946,7.99564868591,0.0,10.0992000411,10.047477231,7.51251610547,1.75615567272,0.0,5.75636043275
 06/30  02:00:00,39.0430867296,6.11008816022,7.10651534564,0.0,8.25718729233,10.0299323277,7.61183300297,1.85541333059,0.0,5.75641967238
 06/30  03:00:00,38.6189151208,6.06115599885,6.73127898938,0.0,8.25718729233,10.0299323277,1.55333564159,1.53333564159,0.0,0.02
 06/30  04:00:00,40.1976459935,6.0442541075,6.72029199574,0.0,8.25718729233,11.6354268332,6.71152462742,0.950090652264,0.0,5.76143397516
 06/30  05:00:00,44.1935904115,6.05903878287,6.8897657341,0.0,12.1011305571,15.3678112995,6.87044156797,1.09330242603,0.0,5.77713914195
 06/30  06:00:00,74.8220009834,6.61481392046,11.2020782313,0.0,19.7275818095,37.2640762949,12.4749387197,0.888726761861,0.0,11.5862119579
 06/30  07:00:00,97.7569528889,7.04331210324,15.1043774554,0.0,24.3117294858,51.2795993405,17.4808294548,0.047711192526,0.0,17.4331182623
 06/30  08:00:00,86.0008266981,6.62806406749,15.0386018809,0.0,23.6694662846,40.6342015617,23.4803787147,0.0101982519204,0.0,23.4701804628
 06/30  09:00:00,84.5124903845,6.65833296949,18.527344526,0.0,23.6694662846,35.6302164847,41.4275990887,0.0,18.025,23.4025990887
 06/30  10:00:00,67.1033659464,6.50256234067,18.8706918775,0.0,18.7433767983,22.9618409725,41.3882731073,0.0,18.025,23.3632731073
 06/30  11:00:00,68.6682052751,6.58213448536,20.358203639,0.0,18.7433767983,22.9618409725,35.5189713145,0.0,18.025,17.4939713145
 06/30  12:00:00,70.1131526241,6.69226411181,21.6495719422,0.0,18.5889407304,23.1597249699,35.5171708477,0.0,18.025,17.4921708477
 06/30  13:00:00,72.754527071,6.84352825332,23.8931826102,0.0,18.7433767983,23.2517909448,41.3372717242,0.0,18.025,23.3122717242
 06/30  14:00:00,74.5586276997,6.95951028482,25.5813018854,0.0,18.7433767983,23.2517909448,35.5172270643,0.0,18.025,17.4922270643
 06/30  15:00:00,75.0908863557,7.05626100661,26.3067559277,0.0,18.7433767983,22.9618409725,35.5145640144,0.0,18.025,17.4895640144
 06/30  16:00:00,79.9961516296,7.14760600467,26.6693643856,0.0,18.7433767983,27.431320555,23.7853713721,0.0,18.025,5.76037137209
 06/30  17:00:00,92.8633067531,7.44636585015,27.0495170422,0.0,17.6635504202,40.6971502883,5.77183425445,0.0,0.0,5.77183425445
 06/30  18:00:00,99.9312990771,7.67461004204,27.3844524253,0.0,27.5259009287,37.3340067412,11.5750382786,0.0,0.0,11.5750382786
 06/30  19:00:00,101.347705962,7.77238799585,26.3777753506,0.0,33.8341110165,33.3544677425,5.78207019285,0.0,0.0,5.78207019285
 06/30  20:00:00,110.859364809,7.84560265993,23.8940585215,0.0,36.5179666069,38.8247702939,5.78218148947,0.0,0.0,5.78218148947
 06/30  21:00:00,107.861264395,7.80255570982,22.6859836039,0.0,32.965339924,36.8579353714,11.5866735141,0.0,0.0,11.5866735141
 06/30  22:00:00,79.8844324073,7.32403637105,18.7348700898,0.0,25.6355707503,20.6438685092,11.5552517232,0.0,0.0,11.5552517232
 06/30  23:00:00,55.9537407541,6.86300237218,14.8182375539,0.0,15.0252895274,11.7056064465,5.76674320657,0.0,0.0,5.76674320657
 06/30  24:00:00,48.6224068699,6.64979502634,12.7258680532,0.0,11.6412384099,10.0650221343,5.76148047251,0.0,0.0,5.76148047251
 07/01  01:00:00,48.6053525881,6.54682466214,11.6130137281,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,42.5925986106,6.40243492503,10.3636826758,0.0,8.25718729233,10.0299323277,5.75623799803,0.0,0.0,5.75623799803
 07/01  03:00:00,41.6643642428,6.31490944443,9.5229798028,0.0,8.25718729233,10.0299323277,0.0434586310721,0.0234586310721,0.0,0.02
 07/01  04:00:00,42.5013908519,6.24280235393,8.82549425773,0.0,8.25718729233,11.6354268332,6.07892059832,0.317902601177,0.0,5.76101799714
 07/01  05:00:00,42.2278750152,6.17454819318,8.22992698922,0.0,8.71707943955,15.3327214929,6.59288087423,0.826221903373,0.0,5.76665897085
 07/01  06:00:00,61.3867233856,6.42881032309,10.806494412,0.0,18.5082010057,25.6353820695,5.91750654373,0.141131335475,0.0,5.77637520826
 07/01  07:00:00,84.2342224464,6.96994704487,16.7775021206,0.0,19.4083231844,41.0650158608,11.586425217,0.0,0.0,11.586425217
 07/01  08:00:00,120.644406663,7.68643774383,28.5943985286,0.0,26.3286599382,57.9988325916,29.4661038225,0.0,0.0,29.4661038225
 07/01  09:00:00,109.607916093,7.60609379847,32.7922315617,0.0,26.3286599382,42.8504436482,47.3575413192,0.0,18.025,29.3325413192
 07/01  10:00:00,82.915513235,7.22592194798,30.4740448849,0.0,21.7447113004,23.4437158914,38.8048826395,0.0,18.025,20.7798826395
 07/01  11:00:00,81.1607234112,7.26133408937,31.1455858756,0.0,19.3027497915,23.426170988,38.1689442657,0.0,18.025,20.1439442657
 07/01  12:00:00,82.4105028287,7.36598288288,32.1485471171,0.0,19.1483137236,23.7250123474,35.5129313878,0.0,18.025,17.4879313878
 07/01  13:00:00,84.7924250699,7.49097564266,34.2599365768,0.0,19.3027497915,23.7161209604,41.3392126203,0.0,18.025,23.3142126203
 07/01  14:00:00,85.8728534291,7.58612041067,35.2452171799,0.0,19.3027497915,23.7161209604,35.5146199464,0.0,18.025,17.4896199464
 07/01  15:00:00,86.3639131811,7.67832355156,35.9340218065,0.0,19.3027497915,23.426170988,35.5148800665,0.0,18.025,17.4898800665
 07/01  16:00:00,89.85884243,7.69933244424,34.9566332951,0.0,19.3027497915,27.8956505705,23.7856646183,0.0,18.025,5.76066461832
 07/01  17:00:00,99.0330645592,7.96100964597,35.2467005295,0.0,18.2229234133,37.5968344597,5.76653712002,0.0,0.0,5.76653712002
 07/01  18:00:00,115.659472253,8.37343547186,37.5073929077,0.0,32.690315043,37.0816133363,5.77164892932,0.0,0.0,5.77164892932
 07/01  19:00:00,115.806827414,8.54013819698,37.376380168,0.0,36.8143715336,33.066984531,5.78094497671,0.0,0.0,5.78094497671
 07/01  20:00:00,121.71659738,8.5793228524,34.2388803616,0.0,36.3493007332,38.7721355839,11.5422167035,0.0,0.0,11.5422167035
 07/01  21:00:00,118.982469496,8.37627986506,30.0576629919,0.0,36.1807251679,36.8228455648,5.78212746558,0.0,0.0,5.78212746558
 07/01  22:00:00,92.1016927909,7.84097800517,25.0323023864,0.0,31.0351095914,20.6438685092,11.5862043544,0.0,0.0,11.5862043544
 07/01  23:00:00,63.1986814566,7.26553135453,19.2586240659,0.0,17.4250845679,11.7056064465,5.77682911362,0.0,0.0,5.77682911362
 07/01  24:00:00,54.3283762874,7.02155252986,16.8601851781,0.0,12.8411359301,10.0650221343,5.76123787149,0.0,0.0,5.76123787149
 07/02  01:00:00,52.5269946718,6.84725109931,15.114810223,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,44.8308708713,6.58145461173,12.3035177321,0.0,8.34152022915,10.0650221343,5.75625399129,0.0,0.0,5.75625399129
 07/02  03:00:00,43.1681598056,6.43810273596,10.784160298,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,44.0030473369,6.36035605442,10.0901828206,0.0,8.34152022915,11.6705166398,5.7614645391,0.0,0.0,5.7614645391
 07/02  05:00:00,44.1352033408,6.31267034388,9.87971722427,0.0,8.80141237637,15.3678112995,5.76658310099,0.0,0.0,5.76658310099
 07/02  06:00:00,63.2368094714,6.56648605846,12.5189147846,0.0,18.5082010057,25.6353820695,5.77631145711,0.0,0.0,5.77631145711
 07/02  07:00:00,86.7844825432,7.11874414494,19.0595560582,0.0,19.4926561212,41.1001056674,11.5861073717,0.0,0.0,11.5861073717
 07/02  08:00:00,123.288569097,7.82436900614,31.1006469889,0.0,26.3286599382,57.9988325916,29.4633969254,0.0,0.0,29.4633969254
 07/02  09:00:00,111.32447461,7.707320841,34.5270057789,0.0,26.2443270014,42.8153538416,47.3479387237,0.0,18.025,29.3229387237
 07/02  10:00:00,85.4367948161,7.3575303636,32.8637230416,0.0,21.7447113004,23.4437158914,41.4296279834,0.0,18.025,23.4046279834
 07/02  11:00:00,83.6715288682,7.405490752,33.4525300025,0.0,19.3449162599,23.4437158914,35.5502994421,0.0,18.025,17.5252994421
 07/02  12:00:00,86.0785285578,7.55600720686,35.5668447035,0.0,19.190480192,23.7425572507,41.3372142033,0.0,18.025,23.3122142033
 07/02  13:00:00,88.3419398565,7.68279715295,37.6773441402,0.0,19.260583323,23.698576057,35.516846996,0.0,18.025,17.491846996
 07/02  14:00:00,88.766066647,7.75315586391,38.0311090939,0.0,19.260583323,23.698576057,35.5130375919,0.0,18.025,17.4880375919
 07/02  15:00:00,89.0254819072,7.83242248702,38.5012095917,0.0,19.260583323,23.4086260847,35.5131578033,0.0,18.025,17.4881578033
 07/02  16:00:00,93.7490734111,7.91273752835,38.6931769833,0.0,19.260583323,27.8781056672,23.7862069639,0.0,18.025,5.76120696389
 07/02  17:00:00,102.812675218,8.1793971005,38.8676403761,0.0,18.1807569449,37.5792895564,5.76640156052,0.0,0.0,5.76640156052
 07/02  18:00:00,118.483212411,8.55190480425,40.2720931269,0.0,32.6059821062,37.0465235296,5.77165930069,0.0,0.0,5.77165930069
 07/02  19:00:00,118.954117085,8.72707192224,40.3367433614,0.0,36.8143715336,33.066984531,5.78171803195,0.0,0.0,5.78171803195
 07/02  20:00:00,124.920128179,8.75948916145,37.1428316975,0.0,36.43363367,38.8072253906,11.5437283932,0.0,0.0,11.5437283932
 07/02  21:00:00,121.312654373,8.51293988826,32.3706227101,0.0,36.0963922311,36.7877557581,5.7820643116,0.0,0.0,5.7820643116
 07/02  22:00:00,92.1797987767,7.88293653287,25.1878870893,0.0,30.9507766546,20.6087787026,11.5859734294,0.0,0.0,11.5859734294
 07/02  23:00:00,63.8582440319,7.33286372187,19.8508618961,0.0,17.4250845679,11.7056064465,5.777058736,0.0,0.0,5.777058736
 07/02  24:00:00,55.4006835074,7.10377599632,17.7308523967,0.0,12.925468867,10.100111941,5.76146276587,0.0,0.0,5.76146276587
 07/03  01:00:00,50.5202972454,6.90462579814,15.9296414104,0.0,10.0992000411,10.047477231,5.75606347396,0.0,0.0,5.75606347396
 07/03  02:00:00,46.6545671645,6.72062609475,14.1074726778,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,45.8058258267,6.6321306889,13.3472215822,0.0,8.25718729233,10.0299323277,5.75577199677,0.0,0.0,5.75577199677
 07/03  04:00:00,47.1262959775,6.58709914584,13.1061177952,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,52.1018447113,6.6487878363,14.2082936287,0.0,12.1011305571,15.3678112995,11.5333153071,0.0,0.0,11.5333153071
 07/03  06:00:00,84.3020754913,7.28819186261,20.0088209985,0.0,19.7275818095,37.2640762949,11.5832320592,0.0,0.0,11.5832320592
 07/03  07:00:00,109.152869663,7.79306853013,25.7506019366,0.0,24.3117294858,51.2795993405,11.6267908426,0.0,0.0,11.6267908426
 07/03  08:00:00,101.428680131,7.40662996348,29.6879270829,0.0,23.6694662846,40.6342015617,29.3290828667,0.0,0.0,29.3290828667
 07/03  09:00:00,103.360874108,7.5801327519,36.4539532902,0.0,23.6694662846,35.6302164847,35.576657781,0.0,18.025,17.551657781
 07/03  10:00:00,86.620447804,7.4489396544,37.4414229675,0.0,18.7433767983,22.9618409725,41.3856273708,0.0,18.025,23.3606273708
 07/03  11:00:00,88.6308462355,7.56129810199,39.3416946966,0.0,18.7433767983,22.9618409725,35.5176478545,0.0,18.025,17.4926478545
 07/03  12:00:00,91.3859432703,7.73458528393,41.8800578038,0.0,18.5889407304,23.1597249699,41.3364453841,0.0,18.025,23.3114453841
 07/03  13:00:00,94.5405186425,7.94335047903,44.5793658025,0.0,18.7433767983,23.2517909448,35.5162761742,0.0,18.025,17.4912761742
 07/03  14:00:00,96.6512757836,8.10899326966,46.5244771659,0.0,18.7433767983,23.2517909448,35.5123898533,0.0,18.025,17.4873898533
 07/03  15:00:00,99.485954667,8.32810994699,49.4299910058,0.0,18.7433767983,22.9618409725,35.5124408706,0.0,18.025,17.4874408706
 07/03  16:00:00,104.822662232,8.48573772751,50.1577623406,0.0,18.7433767983,27.431320555,23.7862147757,0.0,18.025,5.76121477572
 07/03  17:00:00,118.330335027,8.88489497625,51.0780386821,0.0,17.6635504202,40.6971502883,5.77124587311,0.0,0.0,5.77124587311
 07/03  18:00:00,127.527633101,9.22116449673,53.4342729812,0.0,27.5259009287,37.3340067412,11.574433329,0.0,0.0,11.574433329
 07/03  19:00:00,130.332069743,9.39776457993,53.7367918383,0.0,33.8341110165,33.3544677425,5.78140044082,0.0,0.0,5.78140044082
 07/03  20:00:00,138.856378059,9.41396303823,50.3227391455,0.0,36.5179666069,38.8247702939,11.5430714545,0.0,0.0,11.5430714545
 07/03  21:00:00,132.267647946,9.19167962266,45.7032872571,0.0,32.965339924,36.8579353714,11.5855619195,0.0,0.0,11.5855619195
 07/03  22:00:00,100.844093967,8.50068322778,38.5179216654,0.0,25.6355707503,20.6438685092,5.787253904,0.0,0.0,5.787253904
 07/03  23:00:00,74.4550004559,7.89349135282,32.2890272029,0.0,15.0252895274,11.7056064465,5.76662551742,0.0,0.0,5.76662551742
 07/03  24:00:00,66.0446388137,7.61587109254,29.182036416,0.0,11.6412384099,10.0650221343,5.76142541124,0.0,0.0,5.76142541124
 07/04  01:00:00,65.9112371908,7.49757208802,27.84873993,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,57.9898413885,7.26874802686,24.7752011004,0.0,8.34152022915,10.0650221343,5.75617959328,0.0,0.0,5.75617959328
 07/04  03:00:00,55.8720283579,7.13002397738,22.7961164078,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,55.3365846009,7.01396191194,20.7701225239,0.0,8.34152022915,11.6705166398,5.76137271857,0.0,0.0,5.76137271857
 07/04  05:00:00,54.7771281889,6.93507535315,19.8992488701,0.0,8.80141237637,15.3678112995,5.76642293433,0.0,0.0,5.76642293433
 07/04  06:00:00,73.6009840682,7.1641107141,22.2854816679,0.0,18.5082010057,25.6353820695,5.7757383387,0.0,0.0,5.7757383387
 07/04  07:00:00,97.635177903,7.7085610654,29.3204639621,0.0,19.4926561212,41.1001056674,11.5852838144,0.0,0.0,11.5852838144
 07/04  08:00:00,134.971158163,8.49267851343,42.1149658439,0.0,26.3286599382,57.9988325916,29.4615509049,0.0,0.0,29.4615509049
 07/04  09:00:00,123.201198615,8.41036596697,45.7007071562,0.0,26.2443270014,42.8153538416,47.347676455,0.0,18.025,29.322676455
 07/04  10:00:00,95.9482821479,7.98338712359,42.7493758916,0.0,21.7447113004,23.4437158914,41.4268229658,0.0,18.025,23.4018229658
 07/04  11:00:00,94.1076711161,8.00268862122,43.2914889816,0.0,19.3449162599,23.4437158914,35.5489561541,0.0,18.025,17.5239561541
 07/04  12:00:00,96.681656063,8.14487220015,45.581113908,0.0,19.190480192,23.7425572507,35.5127190032,0.0,18.025,17.4877190032
 07/04  13:00:00,96.7293934801,8.18048879841,45.567115647,0.0,19.260583323,23.698576057,41.3412206268,0.0,18.025,23.3162206268
 07/04  14:00:00,95.7858390035,8.15750825438,44.6465414648,0.0,19.260583323,23.698576057,35.5127922519,0.0,18.025,17.4877922519
 07/04  15:00:00,94.7933107051,8.15037778684,43.9510905499,0.0,19.260583323,23.4086260847,35.5141587854,0.0,18.025,17.4891587854
 07/04  16:00:00,98.0793116969,8.15147658928,42.7846842751,0.0,19.260583323,27.8781056672,23.786084405,0.0,18.025,5.76108440501
 07/04  17:00:00,107.263247112,8.43204548702,43.065577021,0.0,18.1807569449,37.5792895564,5.76559051368,0.0,0.0,5.76559051368
 07/04  18:00:00,125.65814346,8.94926293413,47.0496813324,0.0,32.6059821062,37.0465235296,5.77159036341,0.0,0.0,5.77159036341
 07/04  19:00:00,128.130034702,9.22606684057,49.0136876255,0.0,36.8143715336,33.066984531,5.78004723446,0.0,0.0,5.78004723446
 07/04  20:00:00,135.57078557,9.31712729378,47.2358700921,0.0,36.43363367,38.8072253906,11.5409434235,0.0,0.0,11.5409434235
 07/04  21:00:00,129.946312982,8.97753360848,40.5397050834,0.0,36.0963922311,36.7877557581,5.78180853673,0.0,0.0,5.78180853673
 07/04  22:00:00,101.150400934,8.33425701168,33.7071988694,0.0,30.9507766546,20.6087787026,11.5843110261,0.0,0.0,11.5843110261
 07/04  23:00:00,72.3782947567,7.76845623069,27.9353385588,0.0,17.4250845679,11.7056064465,5.77669118802,0.0,0.0,5.77669118802
 07/04  24:00:00,62.7082984201,7.49073719961,24.6515147245,0.0,12.925468867,10.100111941,5.76129874252,0.0,0.0,5.76129874252
 07/05  01:00:00,56.2688935004,7.23557986593,21.3472960133,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,51.2217673352,7.00838576552,18.3869150617,0.0,8.25718729233,10.0299323277,5.75620288642,0.0,0.0,5.75620288642
 07/05  03:00:00,48.2023052794,6.8245915646,15.5512529357,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,48.4199099222,6.71582094151,14.2710153627,0.0,8.25718729233,11.6354268332,5.76129162212,0.0,0.0,5.76129162212
 07/05  05:00:00,52.6401178827,6.73877012151,14.6566045269,0.0,12.1011305571,15.3678112995,5.77652613145,0.0,0.0,5.77652613145
 07/05  06:00:00,83.2497710294,7.2944610273,18.9502748436,0.0,19.7275818095,37.2640762949,11.5847561331,0.0,0.0,11.5847561331
 07/05  07:00:00,107.0628464,7.7280382752,23.7256422658,0.0,24.3117294858,51.2795993405,17.4276310942,0.0,0.0,17.4276310942
 07/05  08:00:00,99.0149306877,7.34302763148,27.3378075882,0.0,23.6694662846,40.6342015617,23.4643119479,0.0,0.0,23.4643119479
 07/05  09:00:00,98.4539303611,7.39181424648,31.7353510896,0.0,23.6694662846,35.6302164847,41.422386692,0.0,18.025,23.397386692
 07/05  10:00:00,80.7153493201,7.21950796443,31.7657654497,0.0,18.7433767983,22.9618409725,41.3826807191,0.0,18.025,23.3576807191
 07/05  11:00:00,83.0419244068,7.34180520173,33.9722755491,0.0,18.7433767983,22.9618409725,35.5150990656,0.0,18.025,17.4900990656
 07/05  12:00:00,86.7246111548,7.55411580919,37.3992022847,0.0,18.5889407304,23.1597249699,35.5138410289,0.0,18.025,17.4888410289
 07/05  13:00:00,90.3018976443,7.78308188941,40.5010217206,0.0,18.7433767983,23.2517909448,36.493608524,0.0,18.025,18.468608524
 07/05  14:00:00,93.0248721574,7.9704374514,43.0366432739,0.0,18.7433767983,23.2517909448,40.3551056854,0.0,18.025,22.3301056854
 07/05  15:00:00,94.7183383915,8.12814406476,44.8623496876,0.0,18.7433767983,22.9618409725,35.5154851752,0.0,18.025,17.4904851752
 07/05  16:00:00,98.6070398045,8.18744638114,44.2404339167,0.0,18.7433767983,27.431320555,23.7861682044,0.0,18.025,5.76116820443
 07/05  17:00:00,112.162557019,8.56994931471,45.2252181753,0.0,17.6635504202,40.6971502883,5.77140690673,0.0,0.0,5.77140690673
 07/05  18:00:00,122.08986505,8.96239252698,48.2553038439,0.0,27.5259009287,37.3340067412,11.5741885218,0.0,0.0,11.5741885218
 07/05  19:00:00,124.797894048,9.13459778957,48.4657996555,0.0,33.8341110165,33.3544677425,5.78139334433,0.0,0.0,5.78139334433
 07/05  20:00:00,130.093531208,9.00588598577,41.9679941337,0.0,36.5179666069,38.8247702939,5.78143878267,0.0,0.0,5.78143878267
 07/05  21:00:00,123.081503512,8.76013404982,36.9487176198,0.0,32.965339924,36.8579353714,11.5849579736,0.0,0.0,11.5849579736
 07/05  22:00:00,89.7828578731,8.01360319482,27.9437801196,0.0,25.6355707503,20.6438685092,11.5529033332,0.0,0.0,11.5529033332
 07/05  23:00:00,62.5025392734,7.37863419683,20.8514364394,0.0,15.0252895274,11.7056064465,5.76643864486,0.0,0.0,5.76643864486
 07/05  24:00:00,53.9873117319,7.09295679545,17.6476391541,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,49.8960586268,6.88130206274,15.3287358449,0.0,10.0992000411,10.047477231,5.75619390736,0.0,0.0,5.75619390736
 07/06  02:00:00,46.0076279748,6.69904460819,13.4821260893,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,44.7835145127,6.58555134115,12.3715008186,0.0,8.25718729233,10.0299323277,5.75617624752,0.0,0.0,5.75617624752
 07/06  04:00:00,46.4085807565,6.55622756159,12.4192850206,0.0,8.25718729233,11.6354268332,5.76090367284,0.0,0.0,5.76090367284
 07/06  05:00:00,50.2581650261,6.55410064739,12.4593277193,0.0,12.1011305571,15.3678112995,5.77653609501,0.0,0.0,5.77653609501
 07/06  06:00:00,81.1409528858,7.12741089006,17.0085233433,0.0,19.7275818095,37.2640762949,11.5823533489,0.0,0.0,11.5823533489
