Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  07:00:00,106.074521592,7.64097721895,22.8244013406,0.0,24.3117294858,51.2795993405,11.6248225597,0.0,0.0,11.6248225597
 07/06  08:00:00,96.1955383986,7.19462825628,24.6668259625,0.0,23.6694662846,40.6342015617,29.3241299306,0.0,0.0,29.3241299306
 07/06  09:00:00,96.3604579448,7.26946884049,29.7642288953,0.0,23.6694662846,35.6302164847,41.4176161484,0.0,18.025,23.3926161484
 07/06  10:00:00,79.1392297776,7.09604156031,30.3131235864,0.0,18.7433767983,22.9618409725,35.5475389633,0.0,18.025,17.5225389633
 07/06  11:00:00,83.3766857935,7.30272568901,34.346120254,0.0,18.7433767983,22.9618409725,35.515114214,0.0,18.025,17.490114214
 07/06  12:00:00,88.5263116741,7.54811567332,39.2069100007,0.0,18.5889407304,23.1597249699,41.3357059114,0.0,18.025,23.3107059114
 07/06  13:00:00,87.8770315952,7.5810236811,38.2782184218,0.0,18.7433767983,23.2517909448,35.5146985327,0.0,18.025,17.4896985327
 07/06  14:00:00,89.8933406547,7.72651749459,40.1490325753,0.0,18.7433767983,23.2517909448,35.5152981558,0.0,18.025,17.4902981558
 07/06  15:00:00,94.0071315839,8.0071486382,44.2721418121,0.0,18.7433767983,22.9618409725,35.5105696068,0.0,18.025,17.4855696068
 07/06  16:00:00,99.5374495567,8.17848949033,45.1798121883,0.0,18.7433767983,27.431320555,23.7860363976,0.0,18.025,5.76103639755
 07/06  17:00:00,112.095470232,8.50950249674,45.218587388,0.0,17.6635504202,40.6971502883,5.77106193169,0.0,0.0,5.77106193169
 07/06  18:00:00,119.150527654,8.73577897199,45.5425919192,0.0,27.5259009287,37.3340067412,11.5735070557,0.0,0.0,11.5735070557
 07/06  19:00:00,121.845677735,8.88439390594,45.7637992177,0.0,33.8341110165,33.3544677425,5.78101490644,0.0,0.0,5.78101490644
 07/06  20:00:00,131.638408368,8.98183573366,43.5369262312,0.0,36.5179666069,38.8247702939,11.5421379266,0.0,0.0,11.5421379266
 07/06  21:00:00,124.737533585,8.78148347431,38.5834119889,0.0,32.965339924,36.8579353714,11.5841599379,0.0,0.0,11.5841599379
 07/06  22:00:00,92.774845858,8.09140311351,30.8579846935,0.0,25.6355707503,20.6438685092,5.78608500543,0.0,0.0,5.78608500543
 07/06  23:00:00,68.2725898751,7.57848217712,26.4216431738,0.0,15.0252895274,11.7056064465,5.76633887577,0.0,0.0,5.76633887577
 07/06  24:00:00,61.2786457003,7.36594770491,24.6659810967,0.0,11.6412384099,10.0650221343,5.76126856993,0.0,0.0,5.76126856993
 07/07  01:00:00,56.7326066494,7.1677160267,21.8788799714,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,51.5953819293,6.97113630125,18.7977858623,0.0,8.25718729233,10.0299323277,5.75601814893,0.0,0.0,5.75601814893
 07/07  03:00:00,49.9477862257,6.86081664544,17.2605160172,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,50.8359788781,6.79476191173,16.6081521443,0.0,8.25718729233,11.6354268332,5.76054796234,0.0,0.0,5.76054796234
 07/07  05:00:00,57.3299228436,6.82824857383,17.3729473025,0.0,12.1011305571,15.3678112995,5.77618333764,0.0,0.0,5.77618333764
 07/07  06:00:00,88.4741050805,7.50512663762,23.963971103,0.0,19.7275818095,37.2640762949,11.5843561787,0.0,0.0,11.5843561787
 07/07  07:00:00,112.817622769,7.96761107959,29.2408828271,0.0,24.3117294858,51.2795993405,17.4284851751,0.0,0.0,17.4284851751
 07/07  08:00:00,102.378191032,7.4743697456,30.5697516473,0.0,23.6694662846,40.6342015617,23.4617305248,0.0,0.0,23.4617305248
 07/07  09:00:00,102.832512576,7.57163633737,35.9341260743,0.0,23.6694662846,35.6302164847,41.4202810206,0.0,18.025,23.3952810206
 07/07  10:00:00,86.4288393436,7.44348839246,37.2552910172,0.0,18.7433767983,22.9618409725,41.3818569808,0.0,18.025,23.3568569808
 07/07  11:00:00,88.9009593621,7.58188158727,39.5912426659,0.0,18.7433767983,22.9618409725,35.5151620239,0.0,18.025,17.4901620239
 07/07  12:00:00,91.7374133074,7.76681967343,42.1993104353,0.0,18.5889407304,23.1597249699,35.5154268667,0.0,18.025,17.4904268667
 07/07  13:00:00,95.0549883277,7.99230181491,45.0448997707,0.0,18.7433767983,23.2517909448,35.5090976239,0.0,18.025,17.4840976239
 07/07  14:00:00,98.274415927,8.22472409596,48.0319088116,0.0,18.7433767983,23.2517909448,41.3328551152,0.0,18.025,23.3078551152
 07/07  15:00:00,99.1781380261,8.35713776486,49.0931663642,0.0,18.7433767983,22.9618409725,35.5132189928,0.0,18.025,17.4882189928
 07/07  16:00:00,104.157340087,8.50593936073,49.4722505422,0.0,18.7433767983,27.431320555,23.7860423633,0.0,18.025,5.76104236332
 07/07  17:00:00,117.245605608,8.88611467378,49.9921132358,0.0,17.6635504202,40.6971502883,5.77131924639,0.0,0.0,5.77131924639
 07/07  18:00:00,122.497538814,8.98862403236,48.6367722626,0.0,27.5259009287,37.3340067412,5.79683263446,0.0,0.0,5.79683263446
 07/07  19:00:00,123.490982479,9.04072612041,47.2527768347,0.0,33.8341110165,33.3544677425,11.5425439005,0.0,0.0,11.5425439005
 07/07  20:00:00,133.815743626,9.1459450606,45.5501649029,0.0,36.5179666069,38.8247702939,5.78103880316,0.0,0.0,5.78103880316
 07/07  21:00:00,128.702728015,9.01435804604,42.3157449092,0.0,32.965339924,36.8579353714,11.5839632798,0.0,0.0,11.5839632798
 07/07  22:00:00,96.511143209,8.30109995496,34.384592408,0.0,25.6355707503,20.6438685092,11.5526526403,0.0,0.0,11.5526526403
 07/07  23:00:00,69.9545367675,7.68935844612,27.9927225631,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,62.1460398892,7.43801143445,25.4613177807,0.0,11.6412384099,10.0650221343,5.76124768956,0.0,0.0,5.76124768956
 07/08  01:00:00,60.9532298977,7.29013644375,23.2175996107,0.0,12.8411359301,10.0650221343,5.75598043356,0.0,0.0,5.75598043356
 07/08  02:00:00,53.9521020889,7.09723558031,21.0284160231,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,50.4858231291,6.91838771979,17.7409792413,0.0,8.25718729233,10.0299323277,5.75563496008,0.0,0.0,5.75563496008
 07/08  04:00:00,49.8093445482,6.78133191881,15.5949569691,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,53.1030471196,6.77901628066,16.6166740427,0.0,8.71707943955,15.3327214929,5.76590608367,0.0,0.0,5.76590608367
 07/08  06:00:00,73.2866870948,7.11322388389,22.0221011629,0.0,18.5082010057,25.6353820695,5.77641500977,0.0,0.0,5.77641500977
 07/08  07:00:00,97.8534606138,7.68900133211,29.6777861977,0.0,19.4083231844,41.0650158608,11.5837382622,0.0,0.0,11.5837382622
 07/08  08:00:00,132.419821034,8.35096912193,39.7054109623,0.0,26.3286599382,57.9988325916,29.4534413153,0.0,0.0,29.4534413153
 07/08  09:00:00,116.276943617,8.01640813931,39.0510410125,0.0,26.3286599382,42.8504436482,47.3388714014,0.0,18.025,29.3138714014
 07/08  10:00:00,86.1037336776,7.44098038524,33.4472676545,0.0,21.7447113004,23.4437158914,41.4229829656,0.0,18.025,23.3979829656
 07/08  11:00:00,76.5063221808,7.136571091,26.6159958041,0.0,19.3027497915,23.426170988,35.5461838222,0.0,18.025,17.5211838222
 07/08  12:00:00,72.0890815092,6.95618206125,22.236958427,0.0,19.1483137236,23.7250123474,35.5120141588,0.0,18.025,17.4870141588
 07/08  13:00:00,70.670709396,6.81614463169,20.8130835729,0.0,19.3027497915,23.7161209604,41.3344341382,0.0,18.025,23.3094341382
 07/08  14:00:00,70.7302100604,6.7827560141,20.9059698822,0.0,19.3027497915,23.7161209604,35.5103769248,0.0,18.025,17.4853769248
 07/08  15:00:00,70.3589274728,6.77372684685,20.8336649289,0.0,19.3027497915,23.426170988,35.5100539521,0.0,18.025,17.4850539521
 07/08  16:00:00,78.6935712869,6.92335753349,24.567368621,0.0,19.3027497915,27.8956505705,23.7858771842,0.0,18.025,5.76087718417
 07/08  17:00:00,89.2500812123,7.21648662873,26.2082812193,0.0,18.2229234133,37.5968344597,5.76607589852,0.0,0.0,5.76607589852
 07/08  18:00:00,103.284580658,7.54279894817,25.9631870314,0.0,32.690315043,37.0816133363,5.77096538894,0.0,0.0,5.77096538894
 07/08  19:00:00,104.327233358,7.74761466763,26.6893758376,0.0,36.8143715336,33.066984531,5.78119027915,0.0,0.0,5.78119027915
 07/08  20:00:00,113.670056595,7.95794029162,26.8137899711,0.0,36.3493007332,38.7721355839,5.78116796933,0.0,0.0,5.78116796933
 07/08  21:00:00,114.336203934,7.93161889212,25.8561229548,0.0,36.1807251679,36.8228455648,11.5427139002,0.0,0.0,11.5427139002
 07/08  22:00:00,88.8666325804,7.49894585431,22.139374485,0.0,31.0351095914,20.6438685092,11.5833590508,0.0,0.0,11.5833590508
 07/08  23:00:00,61.3395215854,7.0330705847,17.6319825716,0.0,17.4250845679,11.7056064465,5.77634268717,0.0,0.0,5.77634268717
 07/08  24:00:00,52.9613666075,6.84862928476,15.6661336569,0.0,12.8411359301,10.0650221343,5.76113281134,0.0,0.0,5.76113281134
 07/09  01:00:00,51.9462816148,6.74729755666,14.634075765,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,45.95562681,6.60765080315,13.4021003243,0.0,8.34152022915,10.0650221343,5.75591806537,0.0,0.0,5.75591806537
 07/09  03:00:00,45.2532104478,6.54035510135,12.7669859756,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,46.4874704894,6.50044170064,12.4345491015,0.0,8.34152022915,11.6705166398,5.76049745006,0.0,0.0,5.76049745006
 07/09  05:00:00,48.7498527599,6.47499010733,12.4480872882,0.0,8.80141237637,15.3678112995,5.76611324848,0.0,0.0,5.76611324848
 07/09  06:00:00,65.266474572,6.68667803009,14.4284435175,0.0,18.5082010057,25.6353820695,5.77632033245,0.0,0.0,5.77632033245
 07/09  07:00:00,85.943981378,7.09516759771,18.2427301955,0.0,19.4926561212,41.1001056674,11.582063982,0.0,0.0,11.582063982
 07/09  08:00:00,117.131563488,7.56508351863,25.2030578009,0.0,26.3286599382,57.9988325916,29.4484913701,0.0,0.0,29.4484913701
 07/09  09:00:00,101.566199014,7.27482912362,25.2013111621,0.0,26.2443270014,42.8153538416,41.4822747366,0.0,18.025,23.4572747366
 07/09  10:00:00,75.887573927,6.92574756461,23.7463496223,0.0,21.7447113004,23.4437158914,41.4223024307,0.0,18.025,23.3973024307
 07/09  11:00:00,76.6597375316,7.01909564353,26.8271806426,0.0,19.3449162599,23.4437158914,41.3787083082,0.0,18.025,23.3537083082
 07/09  12:00:00,78.6833255525,7.12133547782,28.6063445015,0.0,19.190480192,23.7425572507,35.5118745913,0.0,18.025,17.4868745913
 07/09  13:00:00,81.0317735713,7.20089209601,30.8491113813,0.0,19.260583323,23.698576057,35.5094069601,0.0,18.025,17.4844069601
 07/09  14:00:00,83.3277833801,7.31866574139,33.0273490922,0.0,19.260583323,23.698576057,35.5089570236,0.0,18.025,17.4839570236
 07/09  15:00:00,85.3187476955,7.47204581289,35.1548857181,0.0,19.260583323,23.4086260847,41.333108226,0.0,18.025,23.308108226
 07/09  16:00:00,88.7737463944,7.46726287695,34.1633544421,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,97.6506576652,7.74378370892,34.141275047,0.0,18.1807569449,37.5792895564,5.7660175821,0.0,0.0,5.7660175821
 07/09  18:00:00,112.840141684,8.10412527664,35.0768489337,0.0,32.6059821062,37.0465235296,5.771051074,0.0,0.0,5.771051074
 07/09  19:00:00,111.522845987,8.21244164962,33.4201640138,0.0,36.8143715336,33.066984531,11.5413278456,0.0,0.0,11.5413278456
 07/09  20:00:00,114.941654712,8.12361370143,27.8003003156,0.0,36.43363367,38.8072253906,5.78089533132,0.0,0.0,5.78089533132
 07/09  21:00:00,111.892005611,7.86118798192,23.6017919912,0.0,36.0963922311,36.7877557581,5.78089334119,0.0,0.0,5.78089334119
 07/09  22:00:00,86.0100644327,7.38566766075,19.515519677,0.0,30.9507766546,20.6087787026,11.5838258432,0.0,0.0,11.5838258432
 07/09  23:00:00,59.7219825436,6.95728361409,16.0902375151,0.0,17.4250845679,11.7056064465,5.77625707892,0.0,0.0,5.77625707892
 07/09  24:00:00,51.858045959,6.78912147746,14.5029022238,0.0,12.925468867,10.100111941,5.76114923981,0.0,0.0,5.76114923981
 07/10  01:00:00,47.4929057699,6.63953638676,13.1673633369,0.0,10.0992000411,10.047477231,5.75577499064,0.0,0.0,5.75577499064
 07/10  02:00:00,44.621278571,6.53164890936,12.2631853761,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,43.8349448399,6.45572241586,11.5527730364,0.0,8.25718729233,10.0299323277,5.75601874659,0.0,0.0,5.75601874659
 07/10  04:00:00,44.8398502809,6.39863284797,11.008170772,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,51.0033904476,6.43129763007,11.4433861771,0.0,12.1011305571,15.3678112995,5.77622344935,0.0,0.0,5.77622344935
 07/10  06:00:00,80.3682071864,7.03776770111,16.3254733847,0.0,19.7275818095,37.2640762949,11.5833305471,0.0,0.0,11.5833305471
 07/10  07:00:00,104.350106294,7.50954233463,21.2314920894,0.0,24.3117294858,51.2795993405,17.4257532387,0.0,0.0,17.4257532387
 07/10  08:00:00,92.8640691041,7.01511705277,21.5149169885,0.0,23.6694662846,40.6342015617,23.4581815563,0.0,0.0,23.4581815563
 07/10  09:00:00,88.0616447134,6.89904654566,21.8358752948,0.0,23.6694662846,35.6302164847,41.4180195185,0.0,18.025,23.3930195185
 07/10  10:00:00,67.6367902552,6.58727066213,19.3194777789,0.0,18.7433767983,22.9618409725,41.3781646016,0.0,18.025,23.3531646016
 07/10  11:00:00,67.6113159472,6.578068492,19.3054255431,0.0,18.7433767983,22.9618409725,35.5129611676,0.0,18.025,17.4879611676
 07/10  12:00:00,68.4083572858,6.61016280501,20.0269225575,0.0,18.5889407304,23.1597249699,35.5113354286,0.0,18.025,17.4863354286
 07/10  13:00:00,68.9330798188,6.63014028565,20.2851672533,0.0,18.7433767983,23.2517909448,35.508847584,0.0,18.025,17.483847584
 07/10  14:00:00,69.0424932907,6.64226442828,20.3824585743,0.0,18.7433767983,23.2517909448,41.3328491811,0.0,18.025,23.3078491811
 07/10  15:00:00,68.7274870803,6.68624178494,20.3134225718,0.0,18.7433767983,22.9618409725,35.5090188375,0.0,18.025,17.4840188375
 07/10  16:00:00,73.8354394408,6.78044481332,20.8758577693,0.0,18.7433767983,27.431320555,23.7857403471,0.0,18.025,5.76074034714
 07/10  17:00:00,87.6127765332,7.12380787293,22.1216122806,0.0,17.6635504202,40.6971502883,5.7708519242,0.0,0.0,5.7708519242
 07/10  18:00:00,94.5973190484,7.35837027608,22.3668436769,0.0,27.5259009287,37.3340067412,5.79601456093,0.0,0.0,5.79601456093
 07/10  19:00:00,97.1368647736,7.50024052113,22.4391712597,0.0,33.8341110165,33.3544677425,11.5422463914,0.0,0.0,11.5422463914
 07/10  20:00:00,108.605421703,7.64041363031,21.8454015168,0.0,36.5179666069,38.8247702939,5.78095072602,0.0,0.0,5.78095072602
 07/10  21:00:00,105.644104326,7.59659727056,20.6749223545,0.0,32.965339924,36.8579353714,11.5830103297,0.0,0.0,11.5830103297
 07/10  22:00:00,77.3061833368,7.10170287114,16.3790591752,0.0,25.6355707503,20.6438685092,11.5521357072,0.0,0.0,11.5521357072
 07/10  23:00:00,53.7477968602,6.66470064703,12.8106572357,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,46.8019534327,6.47808939982,11.0771667609,0.0,11.6412384099,10.0650221343,5.81927409058,0.0582495209373,0.0,5.76102456964
 07/11  01:00:00,43.9050047722,6.35006880473,9.86893255963,0.0,10.0992000411,10.047477231,5.97419956659,0.218319774235,0.0,5.75587979236
 07/11  02:00:00,40.627562684,6.21829537816,8.58282663265,0.0,8.25718729233,10.0299323277,0.765293543313,0.745293543313,0.0,0.02
 07/11  03:00:00,39.6777905193,6.13345867746,7.71788538492,0.0,8.25718729233,10.0299323277,6.84673924682,1.09123455369,0.0,5.75550469313
 07/11  04:00:00,40.5631850163,6.06764321086,7.06249927622,0.0,8.25718729233,11.6354268332,1.40168238054,1.38168238054,0.0,0.02
 07/11  05:00:00,46.2003169611,6.06712604344,7.00449133897,0.0,12.1011305571,15.3678112995,13.2234589088,1.69185320821,0.0,11.5316057005
 07/11  06:00:00,75.0945583832,6.63436636305,11.4552386718,0.0,19.7275818095,37.2640762949,7.17717557478,1.37559778454,0.0,5.80157779023
 07/11  07:00:00,98.6383640266,7.09851184357,15.9307980307,0.0,24.3117294858,51.2795993405,17.5978236204,0.172407074086,0.0,17.4254165464
 07/11  08:00:00,87.8379260293,6.70341077296,16.800491591,0.0,23.6694662846,40.6342015617,23.4569320909,0.0,0.0,23.4569320909
 07/11  09:00:00,87.4840785831,6.76220927764,21.3951546875,0.0,23.6694662846,35.6302164847,41.4174469119,0.0,18.025,23.3924469119
 07/11  10:00:00,70.196131768,6.60607804208,21.8600181021,0.0,18.7433767983,22.9618409725,41.3774826076,0.0,18.025,23.3524826076
 07/11  11:00:00,72.7274718705,6.72836970947,24.2712842735,0.0,18.7433767983,22.9618409725,35.5123116397,0.0,18.025,17.4873116397
 07/11  12:00:00,74.3995678674,6.83975096622,25.7885492178,0.0,18.5889407304,23.1597249699,35.5106131995,0.0,18.025,17.4856131995
 07/11  13:00:00,75.6458857046,6.93357307618,26.6945442579,0.0,18.7433767983,23.2517909448,35.5080608957,0.0,18.025,17.4830608957
 07/11  14:00:00,76.5811810834,7.00817492818,27.5552397895,0.0,18.7433767983,23.2517909448,41.3316797555,0.0,18.025,23.3066797555
 07/11  15:00:00,76.8056176967,7.08397893117,27.9938203374,0.0,18.7433767983,22.9618409725,35.5116479115,0.0,18.025,17.4866479115
 07/11  16:00:00,81.0635822073,7.16324102776,27.7212087913,0.0,18.7433767983,27.431320555,23.7858022614,0.0,18.025,5.76080226137
 07/11  17:00:00,93.5816555682,7.46576133085,27.7485440733,0.0,17.6635504202,40.6971502883,5.7709019049,0.0,0.0,5.7709019049
 07/11  18:00:00,100.749153039,7.70134365091,28.1757159581,0.0,27.5259009287,37.3340067412,5.79639686257,0.0,0.0,5.79639686257
 07/11  19:00:00,102.986103574,7.84335611759,27.945303158,0.0,33.8341110165,33.3544677425,11.5418615423,0.0,0.0,11.5418615423
 07/11  20:00:00,112.731067803,7.94093223333,25.6705362706,0.0,36.5179666069,38.8247702939,5.78067986776,0.0,0.0,5.78067986776
 07/11  21:00:00,109.015462494,7.87441167018,23.768478766,0.0,32.965339924,36.8579353714,11.5825678811,0.0,0.0,11.5825678811
 07/11  22:00:00,80.2543728471,7.34294033718,19.0860220907,0.0,25.6355707503,20.6438685092,5.78629660776,0.0,0.0,5.78629660776
 07/11  23:00:00,55.8380893121,6.84503667698,14.7206185962,0.0,15.0252895274,11.7056064465,5.76601935569,0.0,0.0,5.76601935569
 07/11  24:00:00,48.0887416026,6.60100490014,12.2410429159,0.0,11.6412384099,10.0650221343,5.7598096384,0.0,0.0,5.7598096384
 07/12  01:00:00,44.4422156813,6.4190099999,10.3372065799,0.0,10.0992000411,10.047477231,6.24549038929,0.489610156158,0.0,5.75588023313
 07/12  02:00:00,40.7560455889,6.25535416339,8.67425285899,0.0,8.25718729233,10.0299323277,1.32315064753,1.30315064753,0.0,0.02
 07/12  03:00:00,39.6360535824,6.15288019021,7.65673101898,0.0,8.25718729233,10.0299323277,7.42508790626,1.6692886878,0.0,5.75579921845
 07/12  04:00:00,40.5478281929,6.08219507955,7.03259464287,0.0,8.25718729233,11.6354268332,1.78812517966,1.76812517966,0.0,0.02
 07/12  05:00:00,46.424826761,6.09608113409,7.20005417379,0.0,12.1011305571,15.3678112995,7.54344871012,1.76737445568,0.0,5.77607425443
 07/12  06:00:00,75.4316415328,6.667826105,11.7588743591,0.0,19.7275818095,37.2640762949,12.917467607,1.33481462301,0.0,11.582652984
 07/12  07:00:00,98.8392166451,7.12009914969,16.1100775072,0.0,24.3117294858,51.2795993405,17.5779080412,0.152962483638,0.0,17.4249455575
 07/12  08:00:00,87.6714246651,6.70831635363,16.62909622,0.0,23.6694662846,40.6342015617,23.456455218,0.0,0.0,23.456455218
 07/12  09:00:00,86.706029946,6.74651751437,20.6328075726,0.0,23.6694662846,35.6302164847,41.4171515609,0.0,18.025,23.3921515609
 07/12  10:00:00,68.682917,6.57014972474,20.3827366726,0.0,18.7433767983,22.9618409725,41.3765578055,0.0,18.025,23.3515578055
 07/12  11:00:00,70.1056851844,6.65930875266,21.7185618603,0.0,18.7433767983,22.9618409725,35.5131793079,0.0,18.025,17.4881793079
 07/12  12:00:00,72.055474563,6.78189511367,23.5023168907,0.0,18.5889407304,23.1597249699,35.5090836688,0.0,18.025,17.4840836688
 07/12  13:00:00,74.539748856,6.92662047434,25.5953628029,0.0,18.7433767983,23.2517909448,35.5059292989,0.0,18.025,17.4809292989
 07/12  14:00:00,76.9356224199,7.08165800659,27.8362014088,0.0,18.7433767983,23.2517909448,41.3287059008,0.0,18.025,23.3037059008
 07/12  15:00:00,77.0894469655,7.18664930549,28.1749846755,0.0,18.7433767983,22.9618409725,35.5096223577,0.0,18.025,17.4846223577
 07/12  16:00:00,81.7984006853,7.29269600011,28.3265781831,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,94.6338709381,7.61319602928,28.6533301077,0.0,17.6635504202,40.6971502883,5.76986605141,0.0,0.0,5.76986605141
 07/12  18:00:00,102.088940054,7.86407705394,29.3527793095,0.0,27.5259009287,37.3340067412,11.5716476343,0.0,0.0,11.5716476343
 07/12  19:00:00,105.137100206,8.04070850618,29.8989550986,0.0,33.8341110165,33.3544677425,11.5410035157,0.0,0.0,11.5410035157
 07/12  20:00:00,114.903811783,8.14201143201,27.6422077461,0.0,36.5179666069,38.8247702939,5.78067045777,0.0,0.0,5.78067045777
 07/12  21:00:00,111.096400796,8.06202838844,25.6618148767,0.0,32.965339924,36.8579353714,11.5816268356,0.0,0.0,11.5816268356
 07/12  22:00:00,81.8565312936,7.4966934761,20.5344389445,0.0,25.6355707503,20.6438685092,5.78605311551,0.0,0.0,5.78605311551
 07/12  23:00:00,56.9221328182,6.95712696667,15.6925749577,0.0,15.0252895274,11.7056064465,5.76593549353,0.0,0.0,5.76593549353
 07/12  24:00:00,48.8688088754,6.68571426126,12.9364036449,0.0,11.6412384099,10.0650221343,5.76066318676,0.0,0.0,5.76066318676
 07/13  01:00:00,45.3982325796,6.50950322514,11.2027369383,0.0,10.0992000411,10.047477231,0.0673415576984,0.0473415576984,0.0,0.02
 07/13  02:00:00,41.8420226453,6.34996186945,9.66562151272,0.0,8.25718729233,10.0299323277,6.37517212283,0.619464961787,0.0,5.75570716105
 07/13  03:00:00,40.6664552519,6.24091193602,8.59910747403,0.0,8.25718729233,10.0299323277,1.00794065376,0.987940653765,0.0,0.02
 07/13  04:00:00,41.2253234402,6.14651152774,7.64577462852,0.0,8.25718729233,11.6354268332,7.25496712524,1.49409739718,0.0,5.76086972806
 07/13  05:00:00,46.7450724704,6.13241258334,7.48397743658,0.0,12.1011305571,15.3678112995,7.51001332307,1.73538892797,0.0,5.7746243951
 07/13  06:00:00,75.9279234169,6.71310877436,12.2098849099,0.0,19.7275818095,37.2640762949,12.4816100862,0.899193502941,0.0,11.5824165833
 07/13  07:00:00,100.968716861,7.26074397482,18.0989467701,0.0,24.3117294858,51.2795993405,17.4232957844,0.0,0.0,17.4232957844
 07/13  08:00:00,92.4373428579,6.9109227337,21.1924203195,0.0,23.6694662846,40.6342015617,23.4546827044,0.0,0.0,23.4546827044
 07/13  09:00:00,92.4781260101,6.98929851205,26.1621307058,0.0,23.6694662846,35.6302164847,41.4127256782,0.0,18.025,23.3877256782
 07/13  10:00:00,74.3830000413,6.81725027841,25.8357250325,0.0,18.7433767983,22.9618409725,35.5439100425,0.0,18.025,17.5189100425
 07/13  11:00:00,73.8487056579,6.8580699927,25.2628249303,0.0,18.7433767983,22.9618409725,41.3346914329,0.0,18.025,23.3096914329
 07/13  12:00:00,76.0814411527,6.99880517232,27.3113786957,0.0,18.5889407304,23.1597249699,35.5099235048,0.0,18.025,17.4849235048
 07/13  13:00:00,78.8784781849,7.15324413065,29.7074718237,0.0,18.7433767983,23.2517909448,35.5063277717,0.0,18.025,17.4813277717
 07/13  14:00:00,79.8427164202,7.24303292158,30.5819218032,0.0,18.7433767983,23.2517909448,35.5056183221,0.0,18.025,17.4806183221
 07/13  15:00:00,80.1551446623,7.3355875534,31.0917479118,0.0,18.7433767983,22.9618409725,41.3281784447,0.0,18.025,23.3031784447
 07/13  16:00:00,84.9181501444,7.44365550171,31.2953759631,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,97.1118858838,7.74541509462,30.9991339597,0.0,17.6635504202,40.6971502883,5.77076365293,0.0,0.0,5.77076365293
 07/13  18:00:00,104.230368399,7.98472719619,31.3735667653,0.0,27.5259009287,37.3340067412,11.5717352371,0.0,0.0,11.5717352371
 07/13  19:00:00,106.005409692,8.10857990971,30.6994057729,0.0,33.8341110165,33.3544677425,5.7802911825,0.0,0.0,5.7802911825
 07/13  20:00:00,115.199764955,8.17176061106,27.9084185988,0.0,36.5179666069,38.8247702939,11.5404478665,0.0,0.0,11.5404478665
 07/13  21:00:00,109.601411097,7.96832801551,24.2605368304,0.0,32.965339924,36.8579353714,11.595263729,0.0138730484324,0.0,11.5813906806
 07/13  22:00:00,80.2402691927,7.39107281452,19.0238053096,0.0,25.6355707503,20.6438685092,5.78609445237,0.0,0.0,5.78609445237
 07/13  23:00:00,56.0076330697,6.89593916099,14.8392667842,0.0,15.0252895274,11.7056064465,5.76506795128,0.0,0.0,5.76506795128
 07/13  24:00:00,48.4268596192,6.65445364296,12.525720758,0.0,11.6412384099,10.0650221343,5.76091907044,0.0,0.0,5.76091907044
 07/14  01:00:00,45.3295622749,6.50570254446,11.1378706799,0.0,10.0992000411,10.047477231,0.152417856186,0.132417856186,0.0,0.02
 07/14  02:00:00,42.2099221836,6.37723238394,10.0062523824,0.0,8.25718729233,10.0299323277,6.01710255438,0.261382499741,0.0,5.75572005464
 07/14  03:00:00,41.3381930232,6.28968447863,9.22207755101,0.0,8.25718729233,10.0299323277,0.391403333557,0.371403333557,0.0,0.02
 07/14  04:00:00,42.0783088384,6.20967659139,8.43559576473,0.0,8.25718729233,11.6354268332,6.6361255529,0.875934184076,0.0,5.76019136883
 07/14  05:00:00,47.7876482878,6.21231236561,8.44666097002,0.0,12.1011305571,15.3678112995,6.88528886385,1.10934009051,0.0,5.77594877334
 07/14  06:00:00,77.0759367257,6.79978631559,13.2712316951,0.0,19.7275818095,37.2640762949,11.903697839,0.322539360043,0.0,11.5811584789
 07/14  07:00:00,101.758539773,7.3263472485,18.8231854239,0.0,24.3117294858,51.2795993405,17.423459412,0.0,0.0,17.423459412
 07/14  08:00:00,92.4395442742,6.93613415593,21.1694189792,0.0,23.6694662846,40.6342015617,23.4547088842,0.0,0.0,23.4547088842
 07/14  09:00:00,92.1462354276,6.99483237916,25.824711721,0.0,23.6694662846,35.6302164847,41.410747004,0.0,18.025,23.385747004
 07/14  10:00:00,74.5129155832,6.8286441951,25.9542558009,0.0,18.7433767983,22.9618409725,35.5427546029,0.0,18.025,17.5177546029
 07/14  11:00:00,76.627585425,6.94145675758,27.9583215223,0.0,18.7433767983,22.9618409725,35.5103907023,0.0,18.025,17.4853907023
 07/14  12:00:00,79.0472468663,7.08036338747,30.1956293754,0.0,18.5889407304,23.1597249699,41.328528764,0.0,18.025,23.303528764
 07/14  13:00:00,81.937244495,7.25314994124,32.6663384786,0.0,18.7433767983,23.2517909448,35.5092964546,0.0,18.025,17.4842964546
 07/14  14:00:00,83.6479855735,7.39004551187,34.2401821748,0.0,18.7433767983,23.2517909448,35.5085437357,0.0,18.025,17.4835437357
 07/14  15:00:00,83.3306103088,7.46241028474,34.1403914807,0.0,18.7433767983,22.9618409725,35.5077774855,0.0,18.025,17.4827774855
 07/14  16:00:00,87.6274739813,7.54295759112,33.9054005887,0.0,18.7433767983,27.431320555,23.7855648781,0.0,18.025,5.76056487815
 07/14  17:00:00,100.589032225,7.87759807844,34.3441064952,0.0,17.6635504202,40.6971502883,5.77065058173,0.0,0.0,5.77065058173
 07/14  18:00:00,108.054740279,8.1310935212,35.0515851932,0.0,27.5259009287,37.3340067412,11.5710899185,0.0,0.0,11.5710899185
 07/14  19:00:00,109.624731699,8.23488305333,34.1924327514,0.0,33.8341110165,33.3544677425,5.78034918039,0.0,0.0,5.78034918039
 07/14  20:00:00,120.112490091,8.35309215436,32.6398235757,0.0,36.5179666069,38.8247702939,5.78024210063,0.0,0.0,5.78024210063
 07/14  21:00:00,116.528150443,8.3112971869,30.8443192463,0.0,32.965339924,36.8579353714,11.5820162158,0.0,0.0,11.5820162158
 07/14  22:00:00,86.2942150622,7.72725211399,24.7415760516,0.0,25.6355707503,20.6438685092,11.5505795212,0.0,0.0,11.5505795212
 07/14  23:00:00,61.2434298286,7.21297977387,19.7580300488,0.0,15.0252895274,11.7056064465,5.76589191748,0.0,0.0,5.76589191748
 07/14  24:00:00,54.6310456705,7.0249132373,18.3594559116,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,57.1838913906,7.01115968282,19.727258656,0.0,12.8411359301,10.0650221343,5.75578793628,0.0,0.0,5.75578793628
 07/15  02:00:00,50.605403776,6.8597757646,17.9191998058,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,48.7030940621,6.75623782463,16.120422196,0.0,8.25718729233,10.0299323277,5.75567711787,0.0,0.0,5.75567711787
 07/15  04:00:00,49.382457469,6.69190171099,15.2575264424,0.0,8.25718729233,11.6354268332,5.7602034315,0.0,0.0,5.7602034315
 07/15  05:00:00,51.1016419768,6.63560038132,14.758723226,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,67.900795956,6.85749097532,16.8919918411,0.0,18.5082010057,25.6353820695,11.5315114253,0.0,0.0,11.5315114253
 07/15  07:00:00,89.729520775,7.31745929807,21.9254766511,0.0,19.4083231844,41.0650158608,5.80060856389,0.0,0.0,5.80060856389
 07/15  08:00:00,125.472594588,7.97102436491,33.1382449824,0.0,26.3286599382,57.9988325916,32.9248272903,0.0,0.0,32.9248272903
 07/15  09:00:00,113.205208868,7.8260432454,36.1697500252,0.0,26.3286599382,42.8504436482,43.8598085181,0.0,18.025,25.8348085181
 07/15  10:00:00,85.5742512744,7.39375692865,32.9650655774,0.0,21.7447113004,23.4437158914,41.415236705,0.0,18.025,23.390236705
 07/15  11:00:00,81.86814085,7.34539025231,31.7690376622,0.0,19.3027497915,23.426170988,35.5418239127,0.0,18.025,17.5168239127
 07/15  12:00:00,82.5676391877,7.40491456418,32.266810982,0.0,19.1483137236,23.7250123474,35.5047770465,0.0,18.025,17.4797770465
 07/15  13:00:00,84.1473627054,7.47937089939,33.6265370518,0.0,19.3027497915,23.7161209604,41.3265893899,0.0,18.025,23.3015893899
 07/15  14:00:00,85.1943569584,7.55942099219,34.5934814832,0.0,19.3027497915,23.7161209604,35.5077790671,0.0,18.025,17.4827790671
 07/15  15:00:00,85.6595432465,7.63943540671,35.2686012258,0.0,19.3027497915,23.426170988,35.5069668047,0.0,18.025,17.4819668047
 07/15  16:00:00,88.5832953939,7.63355149531,33.7469243165,0.0,19.3027497915,27.8956505705,23.785575262,0.0,18.025,5.76057526197
 07/15  17:00:00,96.3501493319,7.82071816979,32.7041545484,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,111.618234978,8.15203593713,33.6876465436,0.0,32.690315043,37.0816133363,5.77064291625,0.0,0.0,5.77064291625
 07/15  19:00:00,111.605371579,8.30258995808,33.4125920933,0.0,36.8143715336,33.066984531,11.5412736627,0.0,0.0,11.5412736627
 07/15  20:00:00,117.914606981,8.35901882957,30.6573227953,0.0,36.3493007332,38.7721355839,5.7805096054,0.0,0.0,5.7805096054
 07/15  21:00:00,115.848284467,8.17709906149,27.1227837261,0.0,36.1807251679,36.8228455648,5.78048573397,0.0,0.0,5.78048573397
 07/15  22:00:00,88.7118358988,7.62966702853,21.8539440671,0.0,31.0351095914,20.6438685092,11.5818539429,0.0,0.0,11.5818539429
 07/15  23:00:00,60.9794843442,7.10601228124,17.1990515836,0.0,17.4250845679,11.7056064465,5.9256852323,0.0,0.0,5.9256852323
 07/15  24:00:00,51.8374082853,6.84559595033,14.5452402211,0.0,12.8411359301,10.0650221343,5.61115692674,0.0,0.0,5.61115692674
 07/16  01:00:00,49.7095000359,6.65439410003,12.490212605,0.0,12.925468867,10.100111941,5.7555793097,0.0,0.0,5.7555793097
 07/16  02:00:00,43.1574222314,6.46368781074,10.7478867374,0.0,8.34152022915,10.0650221343,0.0381008245181,0.0181008245181,0.0,0.02
 07/16  03:00:00,41.7751646478,6.3376686921,9.49164110284,0.0,8.34152022915,10.0650221343,6.3359162567,0.580156167051,0.0,5.75576008965
 07/16  04:00:00,42.403144305,6.24519288021,8.60550522037,0.0,8.34152022915,11.6705166398,0.969397438332,0.949397438332,0.0,0.02
 07/16  05:00:00,43.9375780411,6.16681953039,7.94402094365,0.0,8.80141237637,15.3678112995,7.13719559176,1.37145898468,0.0,5.76573660708
 07/16  06:00:00,60.4077767047,6.37229153909,9.8841801105,0.0,18.5082010057,25.6353820695,6.56997134294,0.794318526185,0.0,5.77565281675
 07/16  07:00:00,82.7855493278,6.87544108638,15.3041116499,0.0,19.4926561212,41.1001056674,11.5815908468,0.0,0.0,11.5815908468
 07/16  08:00:00,117.313176781,7.53252115553,25.4173447849,0.0,26.3286599382,57.9988325916,29.4394051244,0.0,0.0,29.4394051244
 07/16  09:00:00,105.229794504,7.39717192058,28.7426358458,0.0,26.2443270014,42.8153538416,47.331445814,0.0,18.025,29.306445814
 07/16  10:00:00,78.8268304126,7.03209488778,26.5793173678,0.0,21.7447113004,23.4437158914,35.5728925424,0.0,18.025,17.5478925424
 07/16  11:00:00,77.2069293645,7.08724188219,27.3062676408,0.0,19.3449162599,23.4437158914,41.3719780969,0.0,18.025,23.3469780969
 07/16  12:00:00,78.8654423306,7.2052625942,28.7045598162,0.0,19.190480192,23.7425572507,35.5079565339,0.0,18.025,17.4829565339
 07/16  13:00:00,80.8106936083,7.31981388456,30.5091382824,0.0,19.260583323,23.698576057,35.5049916535,0.0,18.025,17.4799916535
 07/16  14:00:00,82.7890407818,7.44720068041,32.3601004384,0.0,19.260583323,23.698576057,41.3270230807,0.0,18.025,23.3020230807
 07/16  15:00:00,83.8850324362,7.56639494648,33.6268473465,0.0,19.260583323,23.4086260847,35.5080332285,0.0,18.025,17.4830332285
 07/16  16:00:00,88.7893017617,7.65812169658,33.9880774053,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,98.7250448417,7.96506831869,34.994414473,0.0,18.1807569449,37.5792895564,5.76552483131,0.0,0.0,5.76552483131
 07/16  18:00:00,114.654272216,8.35231381549,36.642833452,0.0,32.6059821062,37.0465235296,5.77067754726,0.0,0.0,5.77067754726
 07/16  19:00:00,113.979999806,8.47059300508,35.6192238896,0.0,36.8143715336,33.066984531,11.5403825648,0.0,0.0,11.5403825648
 07/16  20:00:00,120.808747892,8.53441767392,33.256647276,0.0,36.43363367,38.8072253906,5.77961308444,0.0,0.0,5.77961308444
 07/16  21:00:00,118.756885756,8.37344164959,29.9544746368,0.0,36.0963922311,36.7877557581,5.78034438511,0.0,0.0,5.78034438511
 07/16  22:00:00,91.9636976351,7.84441009166,25.0104953778,0.0,30.9507766546,20.6087787026,11.5804754262,0.0,0.0,11.5804754262
 07/16  23:00:00,64.5611421691,7.34250537894,20.544225362,0.0,17.4250845679,11.7056064465,5.77556251107,0.0,0.0,5.77556251107
 07/16  24:00:00,54.56494996,7.03378491028,16.9651707194,0.0,12.925468867,10.100111941,5.76073400854,0.0,0.0,5.76073400854
 07/17  01:00:00,48.0363359974,6.73175504548,13.6185969898,0.0,10.0992000411,10.047477231,5.75558063718,0.0,0.0,5.75558063718
 07/17  02:00:00,44.5588488172,6.57608223093,12.1563418437,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,43.4398770108,6.47136574917,11.142084169,0.0,8.25718729233,10.0299323277,5.75545286942,0.0,0.0,5.75545286942
 07/17  04:00:00,44.1126628544,6.38578269253,10.2938606998,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,50.5290406007,6.42769636627,10.9726873775,0.0,12.1011305571,15.3678112995,5.77563736242,0.0,0.0,5.77563736242
 07/17  06:00:00,80.9798215018,7.09397805538,16.8809602372,0.0,19.7275818095,37.2640762949,11.5813061208,0.0,0.0,11.5813061208
 07/17  07:00:00,106.992070994,7.65784265002,23.7252643864,0.0,24.3117294858,51.2795993405,17.4220366007,0.0,0.0,17.4220366007
 07/17  08:00:00,98.7650095371,7.26469922935,27.1663513733,0.0,23.6694662846,40.6342015617,23.4517877452,0.0,0.0,23.4517877452
 07/17  09:00:00,99.4358860886,7.37430750147,32.7349118651,0.0,23.6694662846,35.6302164847,41.4105190213,0.0,18.025,23.3855190213
 07/17  10:00:00,83.3385900385,7.27121179765,34.337375699,0.0,18.7433767983,22.9618409725,35.5417524751,0.0,18.025,17.5167524751
 07/17  11:00:00,86.3936646824,7.44710271718,37.2187658193,0.0,18.7433767983,22.9618409725,41.3317893518,0.0,18.025,23.3067893518
 07/17  12:00:00,89.3793707346,7.62009482264,39.9880333605,0.0,18.5889407304,23.1597249699,35.5084295976,0.0,18.025,17.4834295976
 07/17  13:00:00,92.2449266154,7.80292665644,42.4242526018,0.0,18.7433767983,23.2517909448,35.510093764,0.0,18.025,17.485093764
 07/17  14:00:00,93.8673330507,7.93872105712,43.9108644901,0.0,18.7433767983,23.2517909448,35.5065045676,0.0,18.025,17.4815045676
 07/17  15:00:00,95.2327376054,8.07562133705,45.429320421,0.0,18.7433767983,22.9618409725,35.5055450922,0.0,18.025,17.4805450922
 07/17  16:00:00,100.678883964,8.23405592671,46.2657254345,0.0,18.7433767983,27.431320555,23.785492706,0.0,18.025,5.76049270602
 07/17  17:00:00,114.707783757,8.67009885216,47.6703731343,0.0,17.6635504202,40.6971502883,5.7704077689,0.0,0.0,5.7704077689
 07/17  18:00:00,123.826803828,9.0150494056,49.9397223859,0.0,27.5259009287,37.3340067412,11.5708883946,0.0,0.0,11.5708883946
 07/17  19:00:00,126.537666075,9.18662950274,50.1536440711,0.0,33.8341110165,33.3544677425,5.7793459418,0.0,0.0,5.7793459418
 07/17  20:00:00,135.024905824,9.20919226741,46.6961567978,0.0,36.5179666069,38.8247702939,11.5392438705,0.0,0.0,11.5392438705
 07/17  21:00:00,128.537738856,9.00900935827,42.1562310949,0.0,32.965339924,36.8579353714,5.80067043276,0.0,0.0,5.80067043276
 07/17  22:00:00,98.367905022,8.3825591687,36.1599870674,0.0,25.6355707503,20.6438685092,11.550903159,0.0,0.0,11.550903159
 07/17  23:00:00,71.369107799,7.76048610193,29.3362144999,0.0,15.0252895274,11.7056064465,5.76496882683,0.0,0.0,5.76496882683
 07/17  24:00:00,61.1627529717,7.41245085451,24.5036364533,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,55.7178021761,7.17204469818,20.8597753523,0.0,10.0992000411,10.047477231,5.75562940713,0.0,0.0,5.75562940713
 07/18  02:00:00,51.3986300243,6.99195392034,18.5802537614,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,51.5124726179,6.93271074402,18.7533382823,0.0,8.25718729233,10.0299323277,5.75559704688,0.0,0.0,5.75559704688
 07/18  04:00:00,50.9734115012,6.82112637106,16.719264261,0.0,8.25718729233,11.6354268332,5.7606565503,0.0,0.0,5.7606565503
 07/18  05:00:00,54.0615973439,6.69209275182,14.240854716,0.0,12.1011305571,15.3678112995,5.77547135889,0.0,0.0,5.77547135889
 07/18  06:00:00,80.8521016066,7.12407284677,16.7231578876,0.0,19.7275818095,37.2640762949,11.5801486676,0.0,0.0,11.5801486676
 07/18  07:00:00,101.791086144,7.40202761499,18.7801133199,0.0,24.3117294858,51.2795993405,11.6207363472,0.0,0.0,11.6207363472
 07/18  08:00:00,87.9074787514,6.82670697453,16.7468198259,0.0,23.6694662846,40.6342015617,29.308825281,0.0,0.0,29.308825281
 07/18  09:00:00,84.4056451491,6.74586629075,18.3331145284,0.0,23.6694662846,35.6302164847,35.5709230224,0.0,18.025,17.5459230224
 07/18  10:00:00,65.4927034569,6.48639652879,17.2763137143,0.0,18.7433767983,22.9618409725,41.3736036776,0.0,18.025,23.3486036776
 07/18  11:00:00,67.5856147143,6.55948873851,19.2983339214,0.0,18.7433767983,22.9618409725,35.5099397287,0.0,18.025,17.4849397287
 07/18  12:00:00,69.3908608024,6.60325945398,21.0163591097,0.0,18.5889407304,23.1597249699,35.5097577844,0.0,18.025,17.4847577844
 07/18  13:00:00,71.6876029457,6.68201775653,22.9878428962,0.0,18.7433767983,23.2517909448,35.5048165591,0.0,18.025,17.4798165591
 07/18  14:00:00,74.0865442179,6.80396927178,25.26483401,0.0,18.7433767983,23.2517909448,41.3266119823,0.0,18.025,23.3016119823
 07/18  15:00:00,74.9935801334,6.91690416042,26.3488839913,0.0,18.7433767983,22.9618409725,35.507577459,0.0,18.025,17.482577459
 07/18  16:00:00,79.5837215707,7.00479701081,26.3998203311,0.0,18.7433767983,27.431320555,21.2766203605,0.0,18.025,3.25162036052
 07/18  17:00:00,92.4259343368,7.33529165079,26.7233328733,0.0,17.6635504202,40.6971502883,2.5320322251,0.0,0.0,2.5320322251
 07/18  18:00:00,98.5985619866,7.55509501902,26.1714471798,0.0,27.5259009287,37.3340067412,11.5703205942,0.0,0.0,11.5703205942
 07/18  19:00:00,100.646786377,7.68987966777,25.7595157731,0.0,33.8341110165,33.3544677425,11.5398513985,0.0,0.0,11.5398513985
 07/18  20:00:00,112.259357997,7.86610830919,25.2737020898,0.0,36.5179666069,38.8247702939,5.77920091286,0.0,0.0,5.77920091286
 07/18  21:00:00,108.75180793,7.80338869741,23.5759303332,0.0,32.965339924,36.8579353714,11.5795615601,0.0,0.0,11.5795615601
 07/18  22:00:00,79.6345838685,7.25600521981,18.5532324301,0.0,25.6355707503,20.6438685092,5.78513312679,0.0,0.0,5.78513312679
 07/18  23:00:00,55.2598538973,6.7701439022,14.2173072152,0.0,15.0252895274,11.7056064465,5.76560568051,0.0,0.0,5.76560568051
 07/18  24:00:00,47.5174733186,6.53451748749,11.736287772,0.0,11.6412384099,10.0650221343,5.76067913181,0.0,0.0,5.76067913181
 07/19  01:00:00,44.3291415288,6.39002312117,10.2531439374,0.0,10.0992000411,10.047477231,0.0703131490729,0.0503131490729,0.0,0.02
 07/19  02:00:00,40.6369024956,6.23064918374,8.57982948404,0.0,8.25718729233,10.0299323277,6.78945296,1.03383119649,0.0,5.75562176351
 07/19  03:00:00,39.3432570783,6.12021357338,7.39662625299,0.0,8.25718729233,10.0299323277,1.66637131551,1.64637131551,0.0,0.02
 07/19  04:00:00,39.8412532491,6.02201920472,6.38621713019,0.0,8.25718729233,11.6354268332,8.7438110842,2.98321498114,0.0,5.76059610306
 07/19  05:00:00,45.6456101804,6.03306126668,6.48390612493,0.0,12.1011305571,15.3678112995,8.64210984312,2.86669353431,0.0,5.77541630881
 07/19  06:00:00,74.4694559459,6.59292988026,10.8716622121,0.0,19.7275818095,37.2640762949,13.5559664178,1.97523317211,0.0,11.5807332457
 07/19  07:00:00,97.91250869,7.05053496971,15.2530383857,0.0,24.3117294858,51.2795993405,17.7746518298,0.353623652733,0.0,17.4210281771
 07/19  08:00:00,86.6807325743,6.64484108001,15.7019498156,0.0,23.6694662846,40.6342015617,23.4588714237,0.0102403277097,0.0,23.448631096
 07/19  09:00:00,85.5170837208,6.67743378403,19.5129949405,0.0,23.6694662846,35.6302164847,41.4071343746,0.0,18.025,23.3821343746
 07/19  10:00:00,67.4511287801,6.4988753809,19.222264269,0.0,18.7433767983,22.9618409725,35.5395600525,0.0,18.025,17.5145600525
 07/19  11:00:00,68.9762078125,6.58867463772,20.6597435397,0.0,18.7433767983,22.9618409725,35.5080937485,0.0,18.025,17.4830937485
 07/19  12:00:00,71.3318846733,6.72943933169,22.8312079298,0.0,18.5889407304,23.1597249699,41.3244088502,0.0,18.025,23.2994088502
 07/19  13:00:00,74.0103248613,6.87786895087,25.1147180441,0.0,18.7433767983,23.2517909448,35.5058216988,0.0,18.025,17.4808216988
 07/19  14:00:00,75.6801198335,7.0018944599,26.6604857851,0.0,18.7433767983,23.2517909448,35.5047640293,0.0,18.025,17.4797640293
 07/19  15:00:00,76.287571585,7.12094863095,27.4388321933,0.0,18.7433767983,22.9618409725,35.5037018251,0.0,18.025,17.4787018251
 07/19  16:00:00,81.9592082702,7.27319304082,28.5069149635,0.0,18.7433767983,27.431320555,23.7854241247,0.0,18.025,5.76042412467
 07/19  17:00:00,95.4784164842,7.63195873326,29.4791560424,0.0,17.6635504202,40.6971502883,5.7704678839,0.0,0.0,5.7704678839
 07/19  18:00:00,103.000839553,7.90815383833,30.2206761044,0.0,27.5259009287,37.3340067412,11.5697587086,0.0,0.0,11.5697587086
 07/19  19:00:00,104.318057096,8.02482721717,29.0958472849,0.0,33.8341110165,33.3544677425,5.77983765901,0.0,0.0,5.77983765901
 07/19  20:00:00,113.425279758,8.06274962793,26.2429928871,0.0,36.5179666069,38.8247702939,5.78044737625,0.0,0.0,5.78044737625
 07/19  21:00:00,109.778249952,7.96535642147,24.4404146236,0.0,32.965339924,36.8579353714,11.580851776,0.0,0.0,11.580851776
 07/19  22:00:00,81.1468797014,7.43608850263,19.8854484823,0.0,25.6355707503,20.6438685092,11.5502684076,0.0,0.0,11.5502684076
 07/19  23:00:00,56.5534699249,6.91864265508,15.3624319934,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,48.5639303397,6.6533928264,12.6638744667,0.0,11.6412384099,10.0650221343,5.75988832514,0.0,0.0,5.75988832514
 07/20  01:00:00,45.4784188524,6.50376429182,11.2886774497,0.0,10.0992000411,10.047477231,5.75564798083,0.0,0.0,5.75564798083
 07/20  02:00:00,42.5688999095,6.38843918169,10.3540445769,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,41.7642678643,6.30713770711,9.63071018247,0.0,8.25718729233,10.0299323277,5.7554957824,0.0,0.0,5.7554957824
 07/20  04:00:00,42.5388640042,6.23048286993,8.87537241244,0.0,8.25718729233,11.6354268332,0.220693330753,0.200693330753,0.0,0.02
 07/20  05:00:00,48.4221729092,6.24851778936,9.04501618391,0.0,12.1011305571,15.3678112995,6.18124574203,0.406901597956,0.0,5.77434414407
 07/20  06:00:00,78.5528144554,6.89368324326,14.654280085,0.0,19.7275818095,37.2640762949,11.580705306,0.0,0.0,11.580705306
 07/20  07:00:00,103.99590934,7.45338472743,20.9336014264,0.0,24.3117294858,51.2795993405,17.4194801612,0.0,0.0,17.4194801612
 07/20  08:00:00,96.3768295508,7.09475351412,24.9481453219,0.0,23.6694662846,40.6342015617,23.4487978878,0.0,0.0,23.4487978878
 07/20  09:00:00,97.9557649064,7.2485264853,31.3805917383,0.0,23.6694662846,35.6302164847,41.4087079595,0.0,18.025,23.3837079595
 07/20  10:00:00,82.28233488,7.17748662416,33.3748611782,0.0,18.7433767983,22.9618409725,35.5403491288,0.0,18.025,17.5153491288
 07/20  11:00:00,84.5238575654,7.31531410944,35.4807571203,0.0,18.7433767983,22.9618409725,41.3300481789,0.0,18.025,23.3050481789
 07/20  12:00:00,86.8490511614,7.47597003672,37.6018485371,0.0,18.5889407304,23.1597249699,35.5059754034,0.0,18.025,17.4809754034
 07/20  13:00:00,89.4265576672,7.67051676098,39.7383042423,0.0,18.7433767983,23.2517909448,35.50795711,0.0,18.025,17.48295711
 07/20  14:00:00,90.1615534465,7.76340639625,40.3804094457,0.0,18.7433767983,23.2517909448,35.5037135698,0.0,18.025,17.4787135698
 07/20  15:00:00,89.7826432478,7.7839469789,40.270908886,0.0,18.7433767983,22.9618409725,35.5038744169,0.0,18.025,17.4788744169
 07/20  16:00:00,93.9595881734,7.85332506546,39.9271703044,0.0,18.7433767983,27.431320555,23.7853507527,0.0,18.025,5.76035075272
 07/20  17:00:00,105.824752055,8.14736453399,39.3100926468,0.0,17.6635504202,40.6971502883,5.76900935656,0.0,0.0,5.76900935656
 07/20  18:00:00,113.111047843,8.37987354134,39.8591721081,0.0,27.5259009287,37.3340067412,11.5700991296,0.0,0.0,11.5700991296
 07/20  19:00:00,115.002284917,8.49770876879,39.3072040671,0.0,33.8341110165,33.3544677425,5.77996636483,0.0,0.0,5.77996636483
 07/20  20:00:00,124.695657427,8.58596093113,36.9901652359,0.0,36.5179666069,38.8247702939,5.77980620545,0.0,0.0,5.77980620545
 07/20  21:00:00,121.088717016,8.52312134721,35.1931268524,0.0,32.965339924,36.8579353714,11.5804369004,0.0,0.0,11.5804369004
 07/20  22:00:00,92.4849545658,7.99047955899,30.669136815,0.0,25.6355707503,20.6438685092,11.5506837286,0.0,0.0,11.5506837286
 07/20  23:00:00,66.8404003323,7.46057689376,25.107431168,0.0,15.0252895274,11.7056064465,5.76437728457,0.0,0.0,5.76437728457
 07/20  24:00:00,57.3072965184,7.16991866129,20.8907224807,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,52.2102588207,6.95175620178,17.5725258065,0.0,10.0992000411,10.047477231,5.75562636056,0.0,0.0,5.75562636056
 07/21  02:00:00,47.5888606901,6.75673830566,15.0057105036,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,46.1933498749,6.6409987908,13.7259319967,0.0,8.25718729233,10.0299323277,5.75516832514,0.0,0.0,5.75516832514
 07/21  04:00:00,47.0735768646,6.57028944046,13.0702808264,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,53.1536426164,6.59268519458,13.4323233604,0.0,12.1011305571,15.3678112995,11.5305710716,0.0,0.0,11.5305710716
 07/21  06:00:00,82.6492607288,7.19989732328,18.4445227406,0.0,19.7275818095,37.2640762949,11.5779450712,0.0,0.0,11.5779450712
 07/21  07:00:00,106.957619877,7.66279943164,23.6859145299,0.0,24.3117294858,51.2795993405,11.6200163102,0.0,0.0,11.6200163102
 07/21  08:00:00,96.7393740532,7.18007963716,25.2253710758,0.0,23.6694662846,40.6342015617,23.4470848627,0.0,0.0,23.4470848627
 07/21  09:00:00,94.1427128276,7.15321860924,27.6628541039,0.0,23.6694662846,35.6302164847,41.4096796889,0.0,18.025,23.3846796889
 07/21  10:00:00,74.7389175947,6.90981174843,26.0991231405,0.0,18.7433767983,22.9618409725,41.3715314934,0.0,18.025,23.3465314934
 07/21  11:00:00,75.4428836507,6.95939813295,26.7557025928,0.0,18.7433767983,22.9618409725,35.5073491338,0.0,18.025,17.4823491338
 07/21  12:00:00,76.3186151114,7.03410387541,27.5132812943,0.0,18.5889407304,23.1597249699,35.5060197592,0.0,18.025,17.4810197592
 07/21  13:00:00,77.2776644017,7.10060168068,28.1593282877,0.0,18.7433767983,23.2517909448,35.5029077349,0.0,18.025,17.4779077349
 07/21  14:00:00,77.8660268898,7.15782041881,28.6904719806,0.0,18.7433767983,23.2517909448,35.5016690383,0.0,18.025,17.4766690383
 07/21  15:00:00,78.5017631386,7.24565194548,29.5283288535,0.0,18.7433767983,22.9618409725,35.5043448511,0.0,18.025,17.4793448511
 07/21  16:00:00,82.0212827217,7.27239399259,28.5697998482,0.0,18.7433767983,27.431320555,23.7853361745,0.0,18.025,5.76033617454
 07/21  17:00:00,93.6606576714,7.52165106858,27.771714786,0.0,17.6635504202,40.6971502883,5.77024969168,0.0,0.0,5.77024969168
 07/21  18:00:00,99.4000807256,7.69874823077,26.8293376797,0.0,27.5259009287,37.3340067412,11.5700282204,0.0,0.0,11.5700282204
 07/21  19:00:00,100.817056886,7.78646565282,25.8332258183,0.0,33.8341110165,33.3544677425,5.77900743986,0.0,0.0,5.77900743986
 07/21  20:00:00,112.254250363,7.93189240368,25.2028283895,0.0,36.5179666069,38.8247702939,5.77889170268,0.0,0.0,5.77889170268
 07/21  21:00:00,108.193051319,7.82981228999,22.9907822505,0.0,32.965339924,36.8579353714,11.5802865278,0.0,0.0,11.5802865278
