Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  22:00:00,79.3434889543,7.29399909217,18.2241606248,0.0,25.6355707503,20.6438685092,11.5504833179,0.0,0.0,11.5504833179
 07/21  23:00:00,55.3839906656,6.82591508245,14.2856858967,0.0,15.0252895274,11.7056064465,5.76544350863,0.0,0.0,5.76544350863
 07/21  24:00:00,48.4206280858,6.63527226754,12.5387044946,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,48.8246063913,6.55943484543,11.8197173536,0.0,12.8411359301,10.0650221343,5.75561058569,0.0,0.0,5.75561058569
 07/22  02:00:00,42.8657332486,6.4182297568,10.6210925745,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,41.8370644994,6.32530935858,9.68533982104,0.0,8.25718729233,10.0299323277,5.85591492644,0.100463646193,0.0,5.75545128025
 07/22  04:00:00,42.6733562109,6.25351587637,8.98683452566,0.0,8.25718729233,11.6354268332,6.11172655029,0.351585984488,0.0,5.7601405658
 07/22  05:00:00,44.274446887,6.1848438905,8.38231512269,0.0,8.71707943955,15.3327214929,0.794352186335,0.774352186335,0.0,0.02
 07/22  06:00:00,60.3361952378,6.36093944995,9.82398496098,0.0,18.5082010057,25.6353820695,12.5398089245,1.00923988315,0.0,11.5305690414
 07/22  07:00:00,80.9601109607,6.77559212601,13.6980070797,0.0,19.4083231844,41.0650158608,5.9114170501,0.112706761046,0.0,5.79871028906
 07/22  08:00:00,112.763797955,7.3359979912,21.0645707043,0.0,26.3286599382,57.9988325916,29.4406338207,0.00943455675722,0.0,29.431199264
 07/22  09:00:00,99.307832098,7.14966436291,22.9488144786,0.0,26.3286599382,42.8504436482,47.3218497149,0.0,18.025,29.2968497149
 07/22  10:00:00,72.1472070848,6.76294722537,20.1688809281,0.0,21.7447113004,23.4437158914,35.5697350147,0.0,18.025,17.5447350147
 07/22  11:00:00,70.1003595302,6.78040102549,20.5662792277,0.0,19.3027497915,23.426170988,41.3677228069,0.0,18.025,23.3427228069
 07/22  12:00:00,70.9095413568,6.84932195385,21.1643310108,0.0,19.1483137236,23.7250123474,35.504728594,0.0,18.025,17.479728594
 07/22  13:00:00,72.8813592828,6.91242660511,22.9274984512,0.0,19.3027497915,23.7161209604,35.5014605866,0.0,18.025,17.4764605866
 07/22  14:00:00,73.4001652017,6.94699150786,23.4117413117,0.0,19.3027497915,23.7161209604,35.5040225995,0.0,18.025,17.4790225995
 07/22  15:00:00,72.760599247,6.96029907381,23.0488189535,0.0,19.3027497915,23.426170988,41.3251969335,0.0,18.025,23.3001969335
 07/22  16:00:00,76.7582490136,6.98581334393,22.5696448768,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,84.5909513918,7.17773645589,21.5879654334,0.0,18.2229234133,37.5968344597,5.76523929106,0.0,0.0,5.76523929106
 07/22  18:00:00,99.6848896075,7.50167442063,22.4046982441,0.0,32.690315043,37.0816133363,5.77024720085,0.0,0.0,5.77024720085
 07/22  19:00:00,99.6431741564,7.61730159286,22.1357319268,0.0,36.8143715336,33.066984531,5.78000055125,0.0,0.0,5.78000055125
 07/22  20:00:00,109.972813352,7.69869378445,21.4918983545,0.0,36.3493007332,38.7721355839,11.5543756409,0.0147045992284,0.0,11.5396710417
 07/22  21:00:00,108.150592792,7.60275869591,19.9994819134,0.0,36.1807251679,36.8228455648,5.78007229072,0.0,0.0,5.78007229072
 07/22  22:00:00,82.4048343637,7.13307118949,16.0436093878,0.0,31.0351095914,20.6438685092,11.8075626793,0.227524467807,0.0,11.5800382115
 07/22  23:00:00,55.8767200903,6.68736237051,12.5149830884,0.0,17.4250845679,11.7056064465,6.42836485248,0.653012568226,0.0,5.77535228425
 07/22  24:00:00,47.7675327028,6.50397832991,10.8170021126,0.0,12.8411359301,10.0650221343,6.56980435219,0.810115907724,0.0,5.75968844446
 07/23  01:00:00,46.2989292486,6.36077804782,9.37328293379,0.0,12.925468867,10.100111941,1.36491334415,1.34491334415,0.0,0.02
 07/23  02:00:00,39.6136660116,6.16107781092,7.50675095127,0.0,8.34152022915,10.0650221343,8.64617995285,2.89080369678,0.0,5.75537625607
 07/23  03:00:00,38.3323621862,6.04151235743,6.34501972287,0.0,8.34152022915,10.0650221343,4.86246903863,4.84246903863,0.0,0.02
 07/23  04:00:00,39.1182130723,5.96131481952,5.60447116608,0.0,8.34152022915,11.6705166398,11.7384843744,5.9782031927,0.0,5.76028118173
 07/23  05:00:00,41.160377797,5.92061374377,5.41305300881,0.0,8.80141237637,15.3678112995,10.8812786867,5.11587268617,0.0,5.76540600056
 07/23  06:00:00,57.4736456255,6.11749586887,7.20488754353,0.0,18.5082010057,25.6353820695,9.07150948095,3.29633565435,0.0,5.7751738266
 07/23  07:00:00,78.0908116489,6.53913997341,10.9457435069,0.0,19.4926561212,41.1001056674,12.9539216194,1.37441640183,0.0,11.5795052176
 07/23  08:00:00,109.498041726,7.09636392496,18.0384610035,0.0,26.3286599382,57.9988325916,29.4297831974,0.0,0.0,29.4297831974
 07/23  09:00:00,96.5888120683,6.96139284672,20.5375031872,0.0,26.2443270014,42.8153538416,41.4694527808,0.0,18.025,23.4444527808
 07/23  10:00:00,71.0256162312,6.63712248741,19.1731155687,0.0,21.7447113004,23.4437158914,41.4104991671,0.0,18.025,23.3854991671
 07/23  11:00:00,69.0474612954,6.67351068424,19.5605651661,0.0,19.3449162599,23.4437158914,35.5383057739,0.0,18.025,17.5133057739
 07/23  12:00:00,70.0807409244,6.76366715894,20.3614759798,0.0,19.190480192,23.7425572507,35.5037204118,0.0,18.025,17.4787204118
 07/23  13:00:00,72.5392787926,6.87731597245,22.680245701,0.0,19.260583323,23.698576057,41.3244661557,0.0,18.025,23.2994661557
 07/23  14:00:00,74.3592941823,6.99347161473,24.3841043156,0.0,19.260583323,23.698576057,35.5056289267,0.0,18.025,17.4806289267
 07/23  15:00:00,73.2098671738,7.00967275707,23.5084248954,0.0,19.260583323,23.4086260847,35.5043536882,0.0,18.025,17.4793536882
 07/23  16:00:00,77.8481943314,7.0655495223,23.6395639322,0.0,19.260583323,27.8781056672,23.7842986938,0.0,18.025,5.75929869385
 07/23  17:00:00,85.9714553894,7.27101186532,22.9349127122,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,99.6017033231,7.54329643703,22.3993185759,0.0,32.6059821062,37.0465235296,5.77022235453,0.0,0.0,5.77022235453
 07/23  19:00:00,100.783074356,7.72390115584,23.1690385664,0.0,36.8143715336,33.066984531,11.5398997478,0.0,0.0,11.5398997478
 07/23  20:00:00,111.466532112,7.82542038395,22.7394781808,0.0,36.43363367,38.8072253906,5.77976626288,0.0,0.0,5.77976626288
 07/23  21:00:00,108.953930062,7.70141392901,20.8235920634,0.0,36.0963922311,36.7877557581,5.77963088645,0.0,0.0,5.77963088645
 07/23  22:00:00,82.7448461099,7.19723097459,16.4388942569,0.0,30.9507766546,20.6087787026,12.1808226109,0.60079861073,0.0,11.5800240002
 07/23  23:00:00,56.0423491743,6.7253657325,12.6426121955,0.0,17.4250845679,11.7056064465,7.09005576631,1.31476129336,0.0,5.77529447296
 07/23  24:00:00,47.3055731132,6.47950002357,10.2601031332,0.0,12.925468867,10.100111941,8.1611927035,2.40071757499,0.0,5.7604751285
 07/24  01:00:00,42.3031995208,6.2717037009,8.34552730475,0.0,10.0992000411,10.047477231,9.47824258057,3.72288007537,0.0,5.7553625052
 07/24  02:00:00,38.8443148975,6.11207411111,6.90583441195,0.0,8.25718729233,10.0299323277,5.19065280501,5.17065280501,0.0,0.02
 07/24  03:00:00,37.7649096654,6.00580987088,5.93268856199,0.0,8.25718729233,10.0299323277,11.8979933931,6.14251586498,0.0,5.75547752811
 07/24  04:00:00,38.6733597896,5.93152391498,5.30883971277,0.0,8.25718729233,11.6354268332,6.50961514035,6.48961514035,0.0,0.02
 07/24  05:00:00,44.1353786908,5.90687915385,5.09988212737,0.0,12.1011305571,15.3678112995,12.7537222282,6.9785752875,0.0,5.77514694066
 07/24  06:00:00,72.4858073928,6.42267129782,9.05832130242,0.0,19.7275818095,37.2640762949,16.6217278893,5.04188142698,0.0,11.5798464623
 07/24  07:00:00,96.2591755154,6.92963394536,13.7206676586,0.0,24.3117294858,51.2795993405,18.6541767887,1.23558071485,0.0,17.4185960739
 07/24  08:00:00,86.5048521012,6.60378091658,15.5671739478,0.0,23.6694662846,40.6342015617,23.4566670413,0.0115830404815,0.0,23.4450840009
 07/24  09:00:00,85.7755855068,6.65284419277,19.7961183434,0.0,23.6694662846,35.6302164847,41.4056140373,0.0,18.025,23.3806140373
 07/24  10:00:00,67.1160561624,6.45650326805,18.9295843594,0.0,18.7433767983,22.9618409725,35.538666306,0.0,18.025,17.513666306
 07/24  11:00:00,68.7632148806,6.56601016882,20.4694296624,0.0,18.7433767983,22.9618409725,35.5068418887,0.0,18.025,17.4818418887
 07/24  12:00:00,71.0491200398,6.70855564127,22.5693432077,0.0,18.5889407304,23.1597249699,41.3241983097,0.0,18.025,23.2991983097
 07/24  13:00:00,72.9967617035,6.83985295463,24.1391846358,0.0,18.7433767983,23.2517909448,35.5053556994,0.0,18.025,17.4803556994
 07/24  14:00:00,74.7169507906,6.96522215904,25.734003541,0.0,18.7433767983,23.2517909448,35.5040303145,0.0,18.025,17.4790303145
 07/24  15:00:00,75.5448124534,7.08160862684,26.7354281726,0.0,18.7433767983,22.9618409725,35.502700116,0.0,18.025,17.477700116
 07/24  16:00:00,79.4472147474,7.14659613263,26.1215345445,0.0,18.7433767983,27.431320555,23.7851601458,0.0,18.025,5.76016014583
 07/24  17:00:00,92.0109264075,7.44725971018,26.1963887705,0.0,17.6635504202,40.6971502883,5.76999416723,0.0,0.0,5.76999416723
 07/24  18:00:00,98.8273528208,7.67342371198,26.2819624482,0.0,27.5259009287,37.3340067412,11.5690104329,0.0,0.0,11.5690104329
 07/24  19:00:00,99.636103821,7.74299026814,24.6957633039,0.0,33.8341110165,33.3544677425,5.77954427697,0.0,0.0,5.77954427697
 07/24  20:00:00,111.006243492,7.76092961758,22.2418085141,0.0,36.5179666069,38.8247702939,5.8307541256,0.0519804753471,0.0,5.77877365025
 07/24  21:00:00,105.409115528,7.6615442797,20.37513809,0.0,32.965339924,36.8579353714,11.6497182035,0.0700285573073,0.0,11.5796896462
 07/24  22:00:00,77.4174543005,7.16490581727,16.4272412052,0.0,25.6355707503,20.6438685092,6.25516622177,0.4704714738,0.0,5.78469474797
 07/24  23:00:00,53.8609590258,6.71597590619,12.8726071379,0.0,15.0252895274,11.7056064465,6.43289503276,0.667491110655,0.0,5.7654039221
 07/24  24:00:00,46.7117632883,6.50519584816,10.9599195523,0.0,11.6412384099,10.0650221343,6.58245910342,0.822009836911,0.0,5.76044926651
 07/25  01:00:00,43.6920190264,6.36178153811,9.64427272147,0.0,10.0992000411,10.047477231,6.70573543585,0.950420949524,0.0,5.75531448632
 07/25  02:00:00,40.6544989504,6.24072226291,8.5873707134,0.0,8.25718729233,10.0299323277,1.07899607369,1.05899607369,0.0,0.02
 07/25  03:00:00,39.5129200988,6.13728230645,7.54923014861,0.0,8.25718729233,10.0299323277,7.31438743784,1.55926070306,0.0,5.75512673479
 07/25  04:00:00,40.3094156636,6.06020243044,6.81621894094,0.0,8.25718729233,11.6354268332,1.90297113075,1.88297113075,0.0,0.02
 07/25  05:00:00,46.1306589158,6.07036664426,6.93168057769,0.0,12.1011305571,15.3678112995,7.64902398318,1.87391159679,0.0,5.77511238639
 07/25  06:00:00,74.7931694919,6.61426752668,11.1740947858,0.0,19.7275818095,37.2640762949,13.0172673771,1.43766993035,0.0,11.5795974468
 07/25  07:00:00,99.2258520945,7.13472908833,16.4822598233,0.0,24.3117294858,51.2795993405,17.481157255,0.0635262780377,0.0,17.4176309769
 07/25  08:00:00,89.6262101727,6.77182990284,18.5204899709,0.0,23.6694662846,40.6342015617,23.4427688689,0.0,0.0,23.4427688689
 07/25  09:00:00,88.9172828469,6.81223104589,22.7784336492,0.0,23.6694662846,35.6302164847,41.4033738525,0.0,18.025,23.3783738525
 07/25  10:00:00,71.6092979528,6.65864818232,23.2206862198,0.0,18.7433767983,22.9618409725,35.5374508332,0.0,18.025,17.5124508332
 07/25  11:00:00,75.106031718,6.82912659449,26.5491329626,0.0,18.7433767983,22.9618409725,35.5060850846,0.0,18.025,17.4810850846
 07/25  12:00:00,78.919045664,7.03077815466,30.1170477791,0.0,18.5889407304,23.1597249699,41.3218806498,0.0,18.025,23.2968806498
 07/25  13:00:00,81.5512152656,7.19689402745,32.3366007096,0.0,18.7433767983,23.2517909448,35.5035517946,0.0,18.025,17.4785517946
 07/25  14:00:00,83.5176945858,7.33646667388,34.1635060229,0.0,18.7433767983,23.2517909448,35.5021859328,0.0,18.025,17.4771859328
 07/25  15:00:00,84.4789231982,7.4619589372,35.2891913681,0.0,18.7433767983,22.9618409725,35.5046301689,0.0,18.025,17.4796301689
 07/25  16:00:00,89.2942786058,7.57709170223,35.5381043639,0.0,18.7433767983,27.431320555,23.7852709658,0.0,18.025,5.76027096579
 07/25  17:00:00,102.60370988,7.94110647781,36.2953288754,0.0,17.6635504202,40.6971502883,5.769978444,0.0,0.0,5.769978444
 07/25  18:00:00,109.136963195,8.15981665699,36.1051891286,0.0,27.5259009287,37.3340067412,5.79449888891,0.0,0.0,5.79449888891
 07/25  19:00:00,109.843622188,8.21921267986,34.4270635109,0.0,33.8341110165,33.3544677425,11.5388373499,0.0,0.0,11.5388373499
 07/25  20:00:00,120.536842908,8.27244839798,31.2608943576,0.0,36.5179666069,38.8247702939,5.77949741366,0.0,0.0,5.77949741366
 07/25  21:00:00,114.498652657,8.19712277389,28.9291044485,0.0,32.965339924,36.8579353714,11.578302474,0.0,0.0,11.578302474
 07/25  22:00:00,85.8274457673,7.67208369281,24.330063753,0.0,25.6355707503,20.6438685092,5.78462222714,0.0,0.0,5.78462222714
 07/25  23:00:00,60.7673677949,7.16764360651,19.3273498994,0.0,15.0252895274,11.7056064465,5.7653396171,0.0,0.0,5.7653396171
 07/25  24:00:00,52.904438373,6.92885475939,16.7289374306,0.0,11.6412384099,10.0650221343,5.76022814095,0.0,0.0,5.76022814095
 07/26  01:00:00,49.0066982441,6.74439887213,14.5763395933,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,45.4932560921,6.59693091736,13.0699182038,0.0,8.25718729233,10.0299323277,5.75530000742,0.0,0.0,5.75530000742
 07/26  03:00:00,44.6465552401,6.51684253843,12.3033099947,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,45.6959395256,6.46049072804,11.8024542483,0.0,8.25718729233,11.6354268332,5.76044570496,0.0,0.0,5.76044570496
 07/26  05:00:00,53.3008449271,6.46263738893,11.8256015205,0.0,12.1011305571,15.3678112995,5.77489698157,0.0,0.0,5.77489698157
 07/26  06:00:00,80.0980579794,7.01661645016,16.0766412618,0.0,19.7275818095,37.2640762949,11.579456795,0.0,0.0,11.579456795
 07/26  07:00:00,104.571377084,7.50964094798,21.4528846319,0.0,24.3117294858,51.2795993405,17.4184110908,0.0,0.0,17.4184110908
 07/26  08:00:00,94.8604281644,7.07520914195,23.4513346065,0.0,23.6694662846,40.6342015617,23.4454803439,0.0,0.0,23.4454803439
 07/26  09:00:00,94.1605106767,7.12497395672,27.7089216835,0.0,23.6694662846,35.6302164847,41.4018224718,0.0,18.025,23.3768224718
 07/26  10:00:00,76.5048923283,6.95228793523,27.8226469615,0.0,18.7433767983,22.9618409725,35.5380685594,0.0,18.025,17.5130685594
 07/26  11:00:00,80.0743476696,7.11909278672,31.2274856416,0.0,18.7433767983,22.9618409725,35.5076583647,0.0,18.025,17.4826583647
 07/26  12:00:00,84.4997041414,7.34339061577,35.3850951472,0.0,18.5889407304,23.1597249699,35.5016142853,0.0,18.025,17.4766142853
 07/26  13:00:00,88.0724508882,7.56990069312,38.4848321307,0.0,18.7433767983,23.2517909448,41.3216593709,0.0,18.025,23.2966593709
 07/26  14:00:00,91.0546591738,7.76557473106,41.2713664303,0.0,18.7433767983,23.2517909448,35.5033366725,0.0,18.025,17.4783366725
 07/26  15:00:00,93.7667135228,7.96840135449,44.0705429269,0.0,18.7433767983,22.9618409725,35.5038613292,0.0,18.025,17.4788613292
 07/26  16:00:00,99.8324189421,8.16817336619,45.4851648482,0.0,18.7433767983,27.431320555,23.7850703038,0.0,18.025,5.76007030384
 07/26  17:00:00,112.916749976,8.54872048862,46.0007570428,0.0,17.6635504202,40.6971502883,5.77001740194,0.0,0.0,5.77001740194
 07/26  18:00:00,119.59531977,8.7499971115,45.973371694,0.0,27.5259009287,37.3340067412,5.79431678161,0.0,0.0,5.79431678161
 07/26  19:00:00,120.643269683,8.82012808108,44.6257997177,0.0,33.8341110165,33.3544677425,11.5386682758,0.0,0.0,11.5386682758
 07/26  20:00:00,132.697114932,8.92761410433,42.7660021545,0.0,36.5179666069,38.8247702939,5.77863065626,0.0,0.0,5.77863065626
 07/26  21:00:00,127.680775232,8.89004908236,41.4183101379,0.0,32.965339924,36.8579353714,11.5776326244,0.0,0.0,11.5776326244
 07/26  22:00:00,97.3478106972,8.27243454029,35.2500858053,0.0,25.6355707503,20.6438685092,5.78485435142,0.0,0.0,5.78485435142
 07/26  23:00:00,70.9711769254,7.68100323605,29.0178013018,0.0,15.0252895274,11.7056064465,5.7652488967,0.0,0.0,5.7652488967
 07/26  24:00:00,62.0238437775,7.39637518826,25.380825601,0.0,11.6412384099,10.0650221343,5.76036566194,0.0,0.0,5.76036566194
 07/27  01:00:00,58.1401281703,7.22116865481,23.2330028695,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,53.8855176248,7.05868115919,21.0004300696,0.0,8.25718729233,10.0299323277,5.75531326633,0.0,0.0,5.75531326633
 07/27  03:00:00,51.1146388481,6.91677569568,18.3714640887,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,51.1599334921,6.82085958939,16.9060797622,0.0,8.25718729233,11.6354268332,5.75986527399,0.0,0.0,5.75986527399
 07/27  05:00:00,59.3442757456,6.8388604067,17.492813606,0.0,12.1011305571,15.3678112995,5.77487054074,0.0,0.0,5.77487054074
 07/27  06:00:00,88.5698487294,7.49897800776,24.0660778525,0.0,19.7275818095,37.2640762949,11.5789540928,0.0,0.0,11.5789540928
 07/27  07:00:00,115.7618178,8.09436748915,32.0586131921,0.0,24.3117294858,51.2795993405,11.6187912677,0.0,0.0,11.6187912677
 07/27  08:00:00,106.082039049,7.60905058999,34.1391108728,0.0,23.6694662846,40.6342015617,29.2991553496,0.0,0.0,29.2991553496
 07/27  09:00:00,99.7414752182,7.41870098328,32.9961611279,0.0,23.6694662846,35.6302164847,35.5636548947,0.0,18.025,17.5386548947
 07/27  10:00:00,75.1945902273,6.94140975373,26.5232277753,0.0,18.7433767983,22.9618409725,41.3668793878,0.0,18.025,23.3418793878
 07/27  11:00:00,73.5186425584,6.85357920709,24.9372971676,0.0,18.7433767983,22.9618409725,35.5064456793,0.0,18.025,17.4814456793
 07/27  12:00:00,74.6020235233,6.86943021507,25.9613776528,0.0,18.5889407304,23.1597249699,35.5058046788,0.0,18.025,17.4808046788
 07/27  13:00:00,76.8949809051,6.93096612423,27.9462974346,0.0,18.7433767983,23.2517909448,35.5004782358,0.0,18.025,17.4754782358
 07/27  14:00:00,79.0306724549,7.02956560525,29.9833905507,0.0,18.7433767983,23.2517909448,41.3200854805,0.0,18.025,23.2950854805
 07/27  15:00:00,78.5307933835,7.07588512779,29.7271431839,0.0,18.7433767983,22.9618409725,35.5021233677,0.0,18.025,17.4771233677
 07/27  16:00:00,82.9899699074,7.13516633884,29.6757297259,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,97.2942420104,7.54912784384,31.3778449235,0.0,17.6635504202,40.6971502883,5.7687757599,0.0,0.0,5.7687757599
 07/27  18:00:00,103.83220429,7.77520541214,31.1850498665,0.0,27.5259009287,37.3340067412,11.568664321,0.0,0.0,11.568664321
 07/27  19:00:00,106.850306506,7.95400047329,31.6989740877,0.0,33.8341110165,33.3544677425,5.77925234883,0.0,0.0,5.77925234883
 07/27  20:00:00,120.877354385,8.18008647442,31.6937738968,0.0,36.5179666069,38.8247702939,11.5380178136,0.0,0.0,11.5380178136
 07/27  21:00:00,116.793816038,8.2122085349,31.2091989551,0.0,32.965339924,36.8579353714,10.9329318407,0.0,0.0,10.9329318407
 07/27  22:00:00,88.5174349542,7.72011528769,26.9720303711,0.0,25.6355707503,20.6438685092,6.42705953554,0.0,0.0,6.42705953554
 07/27  23:00:00,63.023179997,7.21465736771,21.5361533406,0.0,15.0252895274,11.7056064465,5.7652543166,0.0,0.0,5.7652543166
 07/27  24:00:00,55.0858141409,6.99898461431,18.8401943776,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,51.1396966741,6.84296043003,16.610776316,0.0,10.0992000411,10.047477231,5.75540287779,0.0,0.0,5.75540287779
 07/28  02:00:00,47.5141370814,6.7088991068,14.9788379121,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,46.0983502704,6.61017664319,13.6617718554,0.0,8.25718729233,10.0299323277,5.75530045765,0.0,0.0,5.75530045765
 07/28  04:00:00,46.8165177781,6.53820981135,12.8453172088,0.0,8.25718729233,11.6354268332,5.7601989331,0.0,0.0,5.7601989331
 07/28  05:00:00,54.2809819783,6.53301351216,12.7353700178,0.0,12.1011305571,15.3678112995,5.77491429612,0.0,0.0,5.77491429612
 07/28  06:00:00,80.8729019916,7.07642404096,16.7916960873,0.0,19.7275818095,37.2640762949,11.5774769908,0.0,0.0,11.5774769908
 07/28  07:00:00,104.598406029,7.53070962025,21.4588690571,0.0,24.3117294858,51.2795993405,11.618247473,0.0,0.0,11.618247473
 07/28  08:00:00,95.4096359038,7.11241302798,23.963352173,0.0,23.6694662846,40.6342015617,23.4425815942,0.0,0.0,23.4425815942
 07/28  09:00:00,93.6174210746,7.11370846392,27.1771095698,0.0,23.6694662846,35.6302164847,41.4055795281,0.0,18.025,23.3805795281
 07/28  10:00:00,74.4385454053,6.87816595757,25.8304255733,0.0,18.7433767983,22.9618409725,41.3661915749,0.0,18.025,23.3411915749
 07/28  11:00:00,77.1393788697,7.00518790643,28.4064267427,0.0,18.7433767983,22.9618409725,35.5050832442,0.0,18.025,17.4800832442
 07/28  12:00:00,80.2742499877,7.16785905175,31.3351796575,0.0,18.5889407304,23.1597249699,35.5034358572,0.0,18.025,17.4784358572
 07/28  13:00:00,80.5354615035,7.20701086304,31.3107349776,0.0,18.7433767983,23.2517909448,35.5038166559,0.0,18.025,17.4788166559
 07/28  14:00:00,80.6586370215,7.2511289481,31.3897926508,0.0,18.7433767983,23.2517909448,35.502304922,0.0,18.025,17.477304922
 07/28  15:00:00,79.8327452709,7.28978574723,30.8151950147,0.0,18.7433767983,22.9618409725,35.5007839615,0.0,18.025,17.4757839615
 07/28  16:00:00,82.9041262036,7.30663610715,29.4184193973,0.0,18.7433767983,27.431320555,23.7850994963,0.0,18.025,5.76009949634
 07/28  17:00:00,94.9810547963,7.58670098097,29.0270919256,0.0,17.6635504202,40.6971502883,5.76978328393,0.0,0.0,5.76978328393
 07/28  18:00:00,100.921993437,7.78015876448,28.2698939083,0.0,27.5259009287,37.3340067412,11.5681092537,0.0,0.0,11.5681092537
 07/28  19:00:00,102.624778406,7.88181600125,27.5456355489,0.0,33.8341110165,33.3544677425,5.77943760754,0.0,0.0,5.77943760754
 07/28  20:00:00,114.744968317,7.97302263528,25.7684604144,0.0,36.5179666069,38.8247702939,5.77922063433,0.0,0.0,5.77922063433
 07/28  21:00:00,108.252224037,7.82508101925,23.0547417119,0.0,32.965339924,36.8579353714,11.5785466089,0.0,0.0,11.5785466089
 07/28  22:00:00,78.8260885219,7.25155798231,17.7492437097,0.0,25.6355707503,20.6438685092,11.5491862911,0.0,0.0,11.5491862911
 07/28  23:00:00,54.7538739783,6.77329017743,13.7082213339,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,47.3178113223,6.5469773683,11.5241994359,0.0,11.6412384099,10.0650221343,6.13289342,0.372512292157,0.0,5.76038112784
 07/29  01:00:00,47.1566283428,6.43039931533,10.2807880825,0.0,12.8411359301,10.0650221343,6.54761778605,0.792304052336,0.0,5.75531373371
 07/29  02:00:00,40.963899572,6.27008926106,8.86741455587,0.0,8.25718729233,10.0299323277,1.07432647985,1.05432647985,0.0,0.02
 07/29  03:00:00,39.8271911247,6.16625534479,7.83453326355,0.0,8.25718729233,10.0299323277,7.2560010819,1.5008981871,0.0,5.7551028948
 07/29  04:00:00,40.9511222824,6.11365417954,7.40448476605,0.0,8.25718729233,11.6354268332,1.45952810605,1.43952810605,0.0,0.02
 07/29  05:00:00,44.7454732769,6.06366440641,7.0905417103,0.0,8.71707943955,15.3327214929,7.2880747332,1.52291431681,0.0,5.76516041639
 07/29  06:00:00,59.0212248929,6.23950006139,8.63049043309,0.0,18.5082010057,25.6353820695,7.13191505161,1.35726732078,0.0,5.77464773084
 07/29  07:00:00,80.039312239,6.6885138325,12.864339934,0.0,19.4083231844,41.0650158608,11.7306413787,0.15176172992,0.0,11.5788796488
 07/29  08:00:00,112.203462906,7.27658113707,20.5637265229,0.0,26.3286599382,57.9988325916,29.4349173465,0.00973433158164,0.0,29.4251830149
 07/29  09:00:00,101.482119771,7.19265770654,25.0801611222,0.0,26.3286599382,42.8504436482,41.466137214,0.0,18.025,23.441137214
 07/29  10:00:00,77.1636158881,6.90468309476,25.0435887378,0.0,21.7447113004,23.4437158914,41.4076898373,0.0,18.025,23.3826898373
 07/29  11:00:00,76.9710072591,7.02363006834,27.1937248699,0.0,19.3027497915,23.426170988,41.3628870528,0.0,18.025,23.3378870528
 07/29  12:00:00,78.4449836954,7.15541513249,28.3936994874,0.0,19.1483137236,23.7250123474,35.5019454491,0.0,18.025,17.4769454491
 07/29  13:00:00,79.8304928495,7.21481496395,29.5742626415,0.0,19.3027497915,23.7161209604,35.5041219598,0.0,18.025,17.4791219598
 07/29  14:00:00,82.9603960512,7.40545248787,32.513527695,0.0,19.3027497915,23.7161209604,35.5025810391,0.0,18.025,17.4775810391
 07/29  15:00:00,83.234335448,7.48481809443,32.9980509916,0.0,19.3027497915,23.426170988,35.5010416285,0.0,18.025,17.4760416285
 07/29  16:00:00,85.4918034032,7.42105044693,30.8679782519,0.0,19.3027497915,27.8956505705,23.7851273455,0.0,18.025,5.76012734554
 07/29  17:00:00,94.1335309791,7.6682091042,30.6400986952,0.0,18.2229234133,37.5968344597,5.76504089469,0.0,0.0,5.76504089469
 07/29  18:00:00,110.101826982,8.03281920876,32.2905210913,0.0,32.690315043,37.0816133363,5.76978748566,0.0,0.0,5.76978748566
 07/29  19:00:00,109.171458344,8.14841418132,31.1329431378,0.0,36.8143715336,33.066984531,5.77938772399,0.0,0.0,5.77938772399
 07/29  20:00:00,117.067765152,8.18917907912,28.0964061288,0.0,36.3493007332,38.7721355839,5.77843418226,0.0,0.0,5.77843418226
 07/29  21:00:00,113.863619945,8.01915295583,25.2961504095,0.0,36.1807251679,36.8228455648,5.77978619421,0.0,0.0,5.77978619421
 07/29  22:00:00,87.4085625588,7.50410174042,20.6763659302,0.0,31.0351095914,20.6438685092,11.5787739449,0.0,0.0,11.5787739449
 07/29  23:00:00,60.4062579333,7.03022542202,16.7016877617,0.0,17.4250845679,11.7056064465,5.77408492042,0.0,0.0,5.77408492042
 07/29  24:00:00,51.2681312835,6.77703580867,14.0445654915,0.0,12.8411359301,10.0650221343,5.76032290671,0.0,0.0,5.76032290671
 07/30  01:00:00,49.4533379129,6.61278724145,12.2756886344,0.0,12.925468867,10.100111941,5.75525697541,0.0,0.0,5.75525697541
 07/30  02:00:00,42.8871197517,6.42402919355,10.5172736024,0.0,8.34152022915,10.0650221343,0.0564558974147,0.0364558974147,0.0,0.02
 07/30  03:00:00,41.3749074287,6.29367498637,9.13540882193,0.0,8.34152022915,10.0650221343,6.40414496032,0.64910387569,0.0,5.75504108463
 07/30  04:00:00,42.4263196303,6.23426349545,8.63965229839,0.0,8.34152022915,11.6705166398,0.623057343874,0.603057343874,0.0,0.02
 07/30  05:00:00,46.1411885027,6.178222903,8.25227829165,0.0,8.80141237637,15.3678112995,6.53471041081,0.770748068894,0.0,5.76396234192
 07/30  06:00:00,60.3117964798,6.35455373307,9.80601239769,0.0,18.5082010057,25.6353820695,6.38107770909,0.606528810675,0.0,5.77454889842
 07/30  07:00:00,82.0761327921,6.83181114235,14.6384467555,0.0,19.4926561212,41.1001056674,11.5786060795,0.0,0.0,11.5786060795
 07/30  08:00:00,114.572759126,7.42697942438,22.7826331375,0.0,26.3286599382,57.9988325916,29.4242235342,0.0,0.0,29.4242235342
 07/30  09:00:00,102.381137336,7.28721822082,26.0040475173,0.0,26.2443270014,42.8153538416,41.4651740725,0.0,18.025,23.4401740725
 07/30  10:00:00,75.537267795,6.89919722081,23.4227301209,0.0,21.7447113004,23.4437158914,41.4067649566,0.0,18.025,23.3817649566
 07/30  11:00:00,74.6719164319,6.94519044402,24.9133652653,0.0,19.3449162599,23.4437158914,39.3613493884,0.0,18.025,21.3363493884
 07/30  12:00:00,77.3669584485,7.09636077331,27.3150192765,0.0,19.190480192,23.7425572507,37.5005386678,0.0,18.025,19.4755386678
 07/30  13:00:00,79.2620679819,7.18794264028,29.092423886,0.0,19.260583323,23.698576057,35.5033617338,0.0,18.025,17.4783617338
 07/30  14:00:00,81.3198839166,7.31550323478,31.0226784385,0.0,19.260583323,23.698576057,35.5017872184,0.0,18.025,17.4767872184
 07/30  15:00:00,82.6849402036,7.44154624134,32.5516409798,0.0,19.260583323,23.4086260847,35.5002158066,0.0,18.025,17.4752158066
 07/30  16:00:00,87.4891779253,7.51700458588,32.8291117106,0.0,19.260583323,27.8781056672,23.7851372677,0.0,18.025,5.76013726772
 07/30  17:00:00,95.5380704929,7.73529375776,32.0372679348,0.0,18.1807569449,37.5792895564,5.76505379418,0.0,0.0,5.76505379418
 07/30  18:00:00,110.031789041,8.05324680325,32.3194815788,0.0,32.6059821062,37.0465235296,5.76992518604,0.0,0.0,5.76992518604
 07/30  19:00:00,108.824525194,8.15224893877,30.7821783079,0.0,36.8143715336,33.066984531,5.77913292028,0.0,0.0,5.77913292028
 07/30  20:00:00,117.212415721,8.20502086303,28.105796872,0.0,36.43363367,38.8072253906,5.77965991475,0.0,0.0,5.77965991475
 07/30  21:00:00,113.690651825,8.03042746592,25.231336282,0.0,36.0963922311,36.7877557581,5.77951490751,0.0,0.0,5.77951490751
 07/30  22:00:00,86.1923947488,7.44804464419,19.6356838382,0.0,30.9507766546,20.6087787026,11.5784838425,0.0,0.0,11.5784838425
 07/30  23:00:00,59.050712646,6.95103834027,15.4253340011,0.0,17.4250845679,11.7056064465,5.77490689949,0.0,0.0,5.77490689949
 07/30  24:00:00,51.3649704872,6.78427321938,14.0147455597,0.0,12.925468867,10.100111941,5.76027376531,0.0,0.0,5.76027376531
 07/31  01:00:00,47.5962280001,6.66690024428,13.2433716597,0.0,10.0992000411,10.047477231,5.75528371808,0.0,0.0,5.75528371808
 07/31  02:00:00,43.929435457,6.50269684043,11.6003452142,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,42.2191900752,6.36731708265,10.0254742701,0.0,8.25718729233,10.0299323277,5.82722420025,0.0718670498759,0.0,5.75535715037
 07/31  04:00:00,42.9617198765,6.29018359512,9.23855720865,0.0,8.25718729233,11.6354268332,0.311966525724,0.291966525724,0.0,0.02
 07/31  05:00:00,50.4076515997,6.28232105681,9.1127429873,0.0,12.1011305571,15.3678112995,6.50563757722,0.730850630146,0.0,5.77478694707
 07/31  06:00:00,77.1375981445,6.82190677897,13.3109275241,0.0,19.7275818095,37.2640762949,12.1497854944,0.571286549866,0.0,11.5784989445
 07/31  07:00:00,101.306371994,7.31641066252,18.3811550162,0.0,24.3117294858,51.2795993405,17.4163631065,0.0,0.0,17.4163631065
 07/31  08:00:00,92.0268174798,6.94741599541,20.7455496181,0.0,23.6694662846,40.6342015617,23.4394696906,0.0,0.0,23.4394696906
 07/31  09:00:00,92.6686686516,7.03500016358,26.3070776475,0.0,23.6694662846,35.6302164847,41.4001563855,0.0,18.025,23.3751563855
 07/31  10:00:00,75.6565668971,6.89431022538,27.0323139535,0.0,18.7433767983,22.9618409725,35.5359125414,0.0,18.025,17.5109125414
 07/31  11:00:00,78.2873855054,7.04272075455,29.5169061148,0.0,18.7433767983,22.9618409725,35.5045586722,0.0,18.025,17.4795586722
 07/31  12:00:00,82.3895726856,7.28199052573,33.3363751935,0.0,18.5889407304,23.1597249699,35.5014652445,0.0,18.025,17.4764652445
 07/31  13:00:00,85.6907220742,7.49329692478,36.179718597,0.0,18.7433767983,23.2517909448,41.3211325145,0.0,18.025,23.2961325145
 07/31  14:00:00,87.2086334023,7.60410851208,37.5868172768,0.0,18.7433767983,23.2517909448,35.5027305703,0.0,18.025,17.4777305703
 07/31  15:00:00,89.1301735135,7.77439430512,39.6280206623,0.0,18.7433767983,22.9618409725,35.5011286242,0.0,18.025,17.4761286242
 07/31  16:00:00,94.8715210977,7.92600163784,40.7664502411,0.0,18.7433767983,27.431320555,23.7850805574,0.0,18.025,5.76008055742
 07/31  17:00:00,107.346205931,8.2487874518,40.7301636466,0.0,17.6635504202,40.6971502883,5.76975757822,0.0,0.0,5.76975757822
 07/31  18:00:00,112.730904952,8.40070191622,39.4582845174,0.0,27.5259009287,37.3340067412,5.79403320341,0.0,0.0,5.79403320341
 07/31  19:00:00,112.264264196,8.40870003934,36.6582454119,0.0,33.8341110165,33.3544677425,11.5382190351,0.0,0.0,11.5382190351
 07/31  20:00:00,121.040532468,8.36863956727,31.6684172092,0.0,36.5179666069,38.8247702939,5.77836666832,0.0,0.0,5.77836666832
 07/31  21:00:00,113.261121953,8.18643772282,27.7023024487,0.0,32.965339924,36.8579353714,11.5761713264,0.0,0.0,11.5761713264
 07/31  22:00:00,83.4911286331,7.59669348247,22.0691709285,0.0,25.6355707503,20.6438685092,5.7844572756,0.0,0.0,5.7844572756
 07/31  23:00:00,58.6108622108,7.07077180692,17.2677322756,0.0,15.0252895274,11.7056064465,5.76514306933,0.0,0.0,5.76514306933
 07/31  24:00:00,50.5334247477,6.79900893511,14.4877848294,0.0,11.6412384099,10.0650221343,5.76022405293,0.0,0.0,5.76022405293
 08/01  01:00:00,46.4880131833,6.58859028458,12.2134741761,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,42.6700282737,6.41708407765,10.4265461845,0.0,8.25718729233,10.0299323277,5.75532580565,0.0,0.0,5.75532580565
 08/01  03:00:00,41.3499760121,6.30150955617,9.22207539002,0.0,8.25718729233,10.0299323277,0.198808971082,0.178808971082,0.0,0.02
 08/01  04:00:00,41.8910435392,6.2062611831,8.25179830191,0.0,8.25718729233,11.6354268332,6.50643686619,0.746907119908,0.0,5.75952974628
 08/01  05:00:00,49.3839123083,6.19861906593,8.17271075413,0.0,12.1011305571,15.3678112995,6.71153194229,0.936863261352,0.0,5.77466868094
 08/01  06:00:00,76.4310167902,6.75290575932,12.6733518976,0.0,19.7275818095,37.2640762949,11.7995297795,0.221364298069,0.0,11.5781654814
 08/01  07:00:00,99.7117506321,7.18674970996,16.916208226,0.0,24.3117294858,51.2795993405,11.6168702892,0.0,0.0,11.6168702892
 08/01  08:00:00,89.4582374939,6.79996231696,18.3244260902,0.0,23.6694662846,40.6342015617,29.2969115902,0.0,0.0,29.2969115902
 08/01  09:00:00,89.4924409957,6.8681981548,23.2976547363,0.0,23.6694662846,35.6302164847,35.5653759599,0.0,18.025,17.5403759599
 08/01  10:00:00,72.1193924613,6.71154519706,23.677907412,0.0,18.7433767983,22.9618409725,41.3651745382,0.0,18.025,23.3401745382
 08/01  11:00:00,74.4563477846,6.84259410276,25.8859975675,0.0,18.7433767983,22.9618409725,35.5049573414,0.0,18.025,17.4799573414
 08/01  12:00:00,77.963040583,7.04207296295,29.1497640553,0.0,18.5889407304,23.1597249699,35.5040967884,0.0,18.025,17.4790967884
 08/01  13:00:00,80.4281968975,7.20180392276,31.2086857764,0.0,18.7433767983,23.2517909448,35.5005428798,0.0,18.025,17.4755428798
 08/01  14:00:00,82.131665808,7.32285339367,32.7911051424,0.0,18.7433767983,23.2517909448,35.4988986904,0.0,18.025,17.4738986904
 08/01  15:00:00,82.5302249849,7.41575053409,33.3867185929,0.0,18.7433767983,22.9618409725,35.501029758,0.0,18.025,17.476029758
 08/01  16:00:00,86.9194508077,7.51499207475,33.2253973636,0.0,18.7433767983,27.431320555,23.7839472243,0.0,18.025,5.75894722426
 08/01  17:00:00,101.394557257,7.9274577362,35.0998495781,0.0,17.6635504202,40.6971502883,5.76961822692,0.0,0.0,5.76961822692
 08/01  18:00:00,108.827141062,8.20824386927,35.746978693,0.0,27.5259009287,37.3340067412,11.5677645175,0.0,0.0,11.5677645175
 08/01  19:00:00,111.779906136,8.37587668546,36.20671968,0.0,33.8341110165,33.3544677425,5.77953586715,0.0,0.0,5.77953586715
 08/01  20:00:00,124.525058074,8.51155891969,35.010029329,0.0,36.5179666069,38.8247702939,5.7793003274,0.0,0.0,5.7793003274
 08/01  21:00:00,119.061811565,8.45238722708,33.2370498167,0.0,32.965339924,36.8579353714,11.5781103608,0.0,0.0,11.5781103608
 08/01  22:00:00,89.4040223826,7.88470215767,27.6940523298,0.0,25.6355707503,20.6438685092,11.5488949537,0.0,0.0,11.5488949537
 08/01  23:00:00,63.3030953404,7.32590120792,21.704841692,0.0,15.0252895274,11.7056064465,5.76494497649,0.0,0.0,5.76494497649
 08/01  24:00:00,54.2685455508,7.03565961878,17.9862607579,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,50.516628032,6.85904372363,15.9716298206,0.0,10.0992000411,10.047477231,5.75537791459,0.0,0.0,5.75537791459
 08/02  02:00:00,47.188423045,6.72149958403,14.6405339115,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,46.2853382539,6.63867894264,13.8202626436,0.0,8.25718729233,10.0299323277,5.75514905646,0.0,0.0,5.75514905646
 08/02  04:00:00,47.4527735319,6.59131636409,13.4284816862,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,56.3904194249,6.65041473704,14.7274226898,0.0,12.1011305571,15.3678112995,5.77474149211,0.0,0.0,5.77474149211
 08/02  06:00:00,84.766237575,7.28257163243,20.478914422,0.0,19.7275818095,37.2640762949,11.5783821083,0.0,0.0,11.5783821083
 08/02  07:00:00,110.672695224,7.8166488041,27.2472561402,0.0,24.3117294858,51.2795993405,17.4157874505,0.0,0.0,17.4157874505
 08/02  08:00:00,102.587837757,7.44199360127,30.8120027902,0.0,23.6694662846,40.6342015617,23.4398832339,0.0,0.0,23.4398832339
 08/02  09:00:00,102.441281996,7.5199885066,35.5947105196,0.0,23.6694662846,35.6302164847,41.4005968746,0.0,18.025,23.3755968746
 08/02  10:00:00,85.0687124226,7.38224721299,35.9565272498,0.0,18.7433767983,22.9618409725,35.5348307208,0.0,18.025,17.5098307208
 08/02  11:00:00,86.752227224,7.50641817378,37.5180539766,0.0,18.7433767983,22.9618409725,35.5039533605,0.0,18.025,17.4789533605
 08/02  12:00:00,89.9507056187,7.7014059126,40.4780966303,0.0,18.5889407304,23.1597249699,41.3186051116,0.0,18.025,23.2936051116
 08/02  13:00:00,91.2578988323,7.80587632307,41.4343194542,0.0,18.7433767983,23.2517909448,35.5007530118,0.0,18.025,17.4757530118
 08/02  14:00:00,92.5784741559,7.91569839549,42.6450712562,0.0,18.7433767983,23.2517909448,35.5028527198,0.0,18.025,17.4778527198
 08/02  15:00:00,91.8635177768,7.92949374453,42.2062689902,0.0,18.7433767983,22.9618409725,35.5031055539,0.0,18.025,17.4781055539
 08/02  16:00:00,94.6558502039,7.93329734947,40.54348714,0.0,18.7433767983,27.431320555,23.7849256607,0.0,18.025,5.75992566067
 08/02  17:00:00,108.865330594,8.32481059134,42.1732710383,0.0,17.6635504202,40.6971502883,5.76972092155,0.0,0.0,5.76972092155
 08/02  18:00:00,116.764366924,8.60815187728,43.2843070832,0.0,27.5259009287,37.3340067412,5.79404270611,0.0,0.0,5.79404270611
 08/02  19:00:00,118.184668302,8.7254313917,42.261925886,0.0,33.8341110165,33.3544677425,11.5370192498,0.0,0.0,11.5370192498
 08/02  20:00:00,128.152044375,8.74897708968,38.3995997848,0.0,36.5179666069,38.8247702939,5.77838158403,0.0,0.0,5.77838158403
 08/02  21:00:00,118.695900466,8.50097491082,32.8225547586,0.0,32.965339924,36.8579353714,11.576653292,0.0,0.0,11.576653292
 08/02  22:00:00,87.8392531595,7.86329290478,26.1507040974,0.0,25.6355707503,20.6438685092,5.78443116261,0.0,0.0,5.78443116261
 08/02  23:00:00,61.3436325601,7.27660155123,19.7946774896,0.0,15.0252895274,11.7056064465,5.76496241731,0.0,0.0,5.76496241731
 08/02  24:00:00,52.8322172944,6.99004343752,16.5955463632,0.0,11.6412384099,10.0650221343,5.76023201674,0.0,0.0,5.76023201674
 08/03  01:00:00,49.0270120556,6.78916470143,14.5519013426,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,45.378037364,6.62192786905,12.9297139919,0.0,8.25718729233,10.0299323277,5.75533697506,0.0,0.0,5.75533697506
 08/03  03:00:00,43.9987978682,6.49992978405,11.6724797017,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,44.5820897058,6.40640050575,10.7427087421,0.0,8.25718729233,11.6354268332,5.7595235192,0.0,0.0,5.7595235192
 08/03  05:00:00,52.3453338088,6.41105270167,10.9217046656,0.0,12.1011305571,15.3678112995,5.77462259018,0.0,0.0,5.77462259018
 08/03  06:00:00,79.7172180683,6.9940272035,15.7184420204,0.0,19.7275818095,37.2640762949,11.5779457594,0.0,0.0,11.5779457594
 08/03  07:00:00,106.765466384,7.60279096984,23.5538967266,0.0,24.3117294858,51.2795993405,11.6161716889,0.0,0.0,11.6161716889
 08/03  08:00:00,102.489525589,7.3661363583,30.7895495761,0.0,23.6694662846,40.6342015617,29.2956053037,0.0,0.0,29.2956053037
 08/03  09:00:00,103.723134704,7.53316797779,36.8633857959,0.0,23.6694662846,35.6302164847,35.5646259339,0.0,18.025,17.5396259339
 08/03  10:00:00,87.350292252,7.41914286212,38.201214348,0.0,18.7433767983,22.9618409725,41.3653810025,0.0,18.025,23.3403810025
 08/03  11:00:00,91.1790748891,7.66423292583,41.7870892885,0.0,18.7433767983,22.9618409725,35.5051034022,0.0,18.025,17.4801034022
 08/03  12:00:00,94.4520237235,7.92617326202,44.7546503175,0.0,18.5889407304,23.1597249699,35.5042335293,0.0,18.025,17.4792335293
 08/03  13:00:00,96.2621140487,8.07657162557,46.1678383078,0.0,18.7433767983,23.2517909448,35.5016094405,0.0,18.025,17.4766094405
 08/03  14:00:00,97.3108220373,8.18411149913,47.1090063269,0.0,18.7433767983,23.2517909448,35.4998187465,0.0,18.025,17.4748187465
 08/03  15:00:00,98.0405270426,8.28654753761,48.0262270767,0.0,18.7433767983,22.9618409725,35.5000543606,0.0,18.025,17.4750543606
 08/03  16:00:00,101.98686998,8.34180237407,47.4660093587,0.0,18.7433767983,27.431320555,23.784920141,0.0,18.025,5.75992014104
 08/03  17:00:00,115.424508137,8.71362458291,48.3436392572,0.0,17.6635504202,40.6971502883,5.76972812667,0.0,0.0,5.76972812667
 08/03  18:00:00,122.575434858,8.92350250091,48.7800236311,0.0,27.5259009287,37.3340067412,11.5682611036,0.0,0.0,11.5682611036
 08/03  19:00:00,117.866846439,8.71882096906,41.9507237422,0.0,33.8341110165,33.3544677425,5.77921991167,0.0,0.0,5.77921991167
 08/03  20:00:00,123.557127762,8.50866673229,34.0449989869,0.0,36.5179666069,38.8247702939,5.77897311481,0.0,0.0,5.77897311481
 08/03  21:00:00,115.107567202,8.30326740172,29.431934325,0.0,32.965339924,36.8579353714,11.5771210549,0.0,0.0,11.5771210549
 08/03  22:00:00,85.521427701,7.7268736617,23.9692940408,0.0,25.6355707503,20.6438685092,11.5483985139,0.0,0.0,11.5483985139
 08/03  23:00:00,60.3699278321,7.20541405975,18.8921667621,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,52.5344125008,6.96010264482,16.3276866294,0.0,11.6412384099,10.0650221343,5.76021959648,0.0,0.0,5.76021959648
 08/04  01:00:00,49.346580734,6.80248286974,14.8581465198,0.0,10.0992000411,10.047477231,5.75534461592,0.0,0.0,5.75534461592
 08/04  02:00:00,46.1768142388,6.6697184602,13.6807080452,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,45.8393444597,6.61310483811,13.3998455242,0.0,8.25718729233,10.0299323277,5.75394588367,0.0,0.0,5.75394588367
 08/04  04:00:00,47.3775375432,6.57746677617,13.3670989044,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,55.6279252878,6.60438163893,14.0109682282,0.0,12.1011305571,15.3678112995,5.77473246961,0.0,0.0,5.77473246961
 08/04  06:00:00,83.0438579042,7.18740661839,18.8517085878,0.0,19.7275818095,37.2640762949,11.5781336961,0.0,0.0,11.5781336961
 08/04  07:00:00,108.073165533,7.68067407055,24.783713025,0.0,24.3117294858,51.2795993405,17.4154371081,0.0,0.0,17.4154371081
 08/04  08:00:00,99.1206658114,7.2618650748,27.5249675223,0.0,23.6694662846,40.6342015617,23.4375946097,0.0,0.0,23.4375946097
 08/04  09:00:00,99.8394871599,7.37559498904,33.1373145594,0.0,23.6694662846,35.6302164847,41.3976083226,0.0,18.025,23.3726083226
 08/04  10:00:00,81.5150658327,7.18394777243,32.6011857153,0.0,18.7433767983,22.9618409725,35.5340225652,0.0,18.025,17.5090225652
 08/04  11:00:00,82.8744704964,7.28571392656,33.8610046145,0.0,18.7433767983,22.9618409725,35.5031100398,0.0,18.025,17.4781100398
 08/04  12:00:00,85.1843480989,7.44468065125,35.9684671859,0.0,18.5889407304,23.1597249699,35.4999493729,0.0,18.025,17.4749493729
 08/04  13:00:00,86.8461624471,7.55451246349,37.2739494859,0.0,18.7433767983,23.2517909448,41.3189473766,0.0,18.025,23.2939473766
 08/04  14:00:00,87.0272841546,7.60692173998,37.4026619037,0.0,18.7433767983,23.2517909448,35.5009396015,0.0,18.025,17.4759396015
 08/04  15:00:00,85.7962055135,7.6070152977,36.4614385977,0.0,18.7433767983,22.9618409725,35.499787582,0.0,18.025,17.474787582
 08/04  16:00:00,89.1996809845,7.64133042694,35.3792896608,0.0,18.7433767983,27.431320555,23.7848892968,0.0,18.025,5.75988929679
 08/04  17:00:00,101.210457182,7.93173657813,34.91147628,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,107.489328484,8.1270717874,34.4903553732,0.0,27.5259009287,37.3340067412,11.5680146231,0.0,0.0,11.5680146231
 08/04  19:00:00,109.898569381,8.24538374124,34.4558807486,0.0,33.8341110165,33.3544677425,5.77948386601,0.0,0.0,5.77948386601
 08/04  20:00:00,121.678732983,8.33971726568,32.3355546854,0.0,36.5179666069,38.8247702939,11.5386094863,0.0,0.0,11.5386094863
 08/04  21:00:00,113.85855662,8.18906740772,28.2971302521,0.0,32.965339924,36.8579353714,11.5774102235,0.0,0.0,11.5774102235
 08/04  22:00:00,83.1468829845,7.57342244593,21.7482093701,0.0,25.6355707503,20.6438685092,5.78440069987,0.0,0.0,5.78440069987
 08/04  23:00:00,58.3084599449,7.05495862784,16.981151338,0.0,15.0252895274,11.7056064465,5.76501970188,0.0,0.0,5.76501970188
 08/04  24:00:00,50.4439640584,6.79785821519,14.39948432,0.0,11.6412384099,10.0650221343,5.76007664632,0.0,0.0,5.76007664632
 08/05  01:00:00,49.6017022009,6.63467591673,12.5215990765,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,43.4978084582,6.48097610008,11.1904411966,0.0,8.25718729233,10.0299323277,5.75526074272,0.0,0.0,5.75526074272
 08/05  03:00:00,42.4612471173,6.38490371619,10.2499549691,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,43.59125267,6.33098470125,9.82729070783,0.0,8.25718729233,11.6354268332,5.76000525619,0.0,0.0,5.76000525619
 08/05  05:00:00,47.0363228511,6.2575973515,9.18747584152,0.0,8.71707943955,15.3327214929,5.7880604881,0.0234112735372,0.0,5.76464921456
 08/05  06:00:00,60.8735356169,6.40806434412,10.314256124,0.0,18.5082010057,25.6353820695,5.86104559761,0.0863206217235,0.0,5.77472497588
 08/05  07:00:00,81.3974480653,6.81218445365,14.0988459036,0.0,19.4083231844,41.0650158608,11.5775413105,0.0,0.0,11.5775413105
 08/05  08:00:00,112.375567046,7.32979685096,20.6826651902,0.0,26.3286599382,57.9988325916,23.5377333525,0.0,0.0,23.5377333525
 08/05  09:00:00,99.1106971808,7.13619619278,22.7652306454,0.0,26.3286599382,42.8504436482,47.3147869548,0.0,18.025,29.2897869548
 08/05  10:00:00,72.2221284215,6.7476669477,20.2591456816,0.0,21.7447113004,23.4437158914,35.5642886116,0.0,18.025,17.5392886116
 08/05  11:00:00,70.1520525666,6.75767345303,20.6407450678,0.0,19.3027497915,23.426170988,41.3614164141,0.0,18.025,23.3364164141
 08/05  12:00:00,71.5442941129,6.85397032306,21.7944665726,0.0,19.1483137236,23.7250123474,35.5023141787,0.0,18.025,17.4773141787
 08/05  13:00:00,72.9211204808,6.91583578188,22.9638803731,0.0,19.3027497915,23.7161209604,35.4985817845,0.0,18.025,17.4735817845
 08/05  14:00:00,73.7917203689,6.97542736156,23.7748889394,0.0,19.3027497915,23.7161209604,35.5006063511,0.0,18.025,17.4756063511
 08/05  15:00:00,73.7697672261,7.01230264433,24.0060112316,0.0,19.3027497915,23.426170988,35.4988459558,0.0,18.025,17.4738459558
 08/05  16:00:00,77.4374201555,7.02993703104,23.2047241224,0.0,19.3027497915,27.8956505705,23.7849360395,0.0,18.025,5.75993603946
 08/05  17:00:00,85.0806904793,7.20735660215,22.0481255129,0.0,18.2229234133,37.5968344597,5.76487108493,0.0,0.0,5.76487108493
 08/05  18:00:00,100.46710987,7.53611984812,23.1525221003,0.0,32.690315043,37.0816133363,5.76971466869,0.0,0.0,5.76971466869
 08/05  19:00:00,100.509123115,7.69492551008,22.9241242883,0.0,36.8143715336,33.066984531,5.77922278068,0.0,0.0,5.77922278068
 08/05  20:00:00,110.762768701,7.78806797682,22.1925452458,0.0,36.3493007332,38.7721355839,5.77898309607,0.0,0.0,5.77898309607
 08/05  21:00:00,108.833596398,7.6836963133,20.601605469,0.0,36.1807251679,36.8228455648,11.5388446124,0.0,0.0,11.5388446124
 08/05  22:00:00,82.9514420483,7.20334843153,16.5200365124,0.0,31.0351095914,20.6438685092,5.94899034595,0.150397460884,0.0,5.79859288507
 08/05  23:00:00,56.0367684744,6.72613856644,12.6363065895,0.0,17.4250845679,11.7056064465,12.4909645618,0.961623046315,0.0,11.5293415155
 08/05  24:00:00,47.282637101,6.49185345511,10.3442690656,0.0,12.8411359301,10.0650221343,1.80355430656,1.78355430656,0.0,0.02
 08/06  01:00:00,45.7590922132,6.33654213199,8.85769639414,0.0,12.925468867,10.100111941,7.91780897751,2.1626009506,0.0,5.75520802691
 08/06  02:00:00,39.394818541,6.15492260747,7.29408796332,0.0,8.34152022915,10.0650221343,3.21028525289,3.19028525289,0.0,0.02
 08/06  03:00:00,38.1017362423,6.0293547083,6.12656655774,0.0,8.34152022915,10.0650221343,10.9159807632,5.16101508403,0.0,5.75496567914
 08/06  04:00:00,39.0754970378,5.95949909691,5.56360414157,0.0,8.34152022915,11.6705166398,5.18810046899,5.16810046899,0.0,0.02
 08/06  05:00:00,42.9175184396,5.91003368301,5.29681388664,0.0,8.80141237637,15.3678112995,10.1686396078,4.40368561483,0.0,5.764953993
 08/06  06:00:00,57.0080747855,6.07786951994,6.77899327202,0.0,18.5082010057,25.6353820695,8.95381306247,3.17942639883,0.0,5.77438666364
 08/06  07:00:00,77.3460489489,6.48016695316,10.2600443502,0.0,19.4926561212,41.1001056674,12.903948835,1.32614377941,0.0,11.5778050556
 08/06  08:00:00,107.997877058,7.003414045,16.6313627517,0.0,26.3286599382,57.9988325916,29.4186562434,0.0,0.0,29.4186562434
 08/06  09:00:00,93.799497912,6.81099401288,17.8986623624,0.0,26.2443270014,42.8153538416,41.4623064282,0.0,18.025,23.4373064282
