Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  10:00:00,67.4535842536,6.44653482865,15.7917333277,0.0,21.7447113004,23.4437158914,41.4050959002,0.0,18.025,23.3800959002
 08/06  11:00:00,66.0440083503,6.47533405014,16.7553307515,0.0,19.3449162599,23.4437158914,41.3604539658,0.0,18.025,23.3354539658
 08/06  12:00:00,67.4097415466,6.54040375042,17.9137704996,0.0,19.190480192,23.7425572507,35.4999380654,0.0,18.025,17.4749380654
 08/06  13:00:00,68.8879148282,6.59541795327,19.3108065712,0.0,19.260583323,23.698576057,35.5018684332,0.0,18.025,17.4768684332
 08/06  14:00:00,69.5752575041,6.65233802521,19.9412285591,0.0,19.260583323,23.698576057,35.5001032355,0.0,18.025,17.4751032355
 08/06  15:00:00,70.2875659285,6.7272734957,20.8685506323,0.0,19.260583323,23.4086260847,35.4983261084,0.0,18.025,17.4733261084
 08/06  16:00:00,74.7536089028,6.78368338567,20.8268753847,0.0,19.260583323,27.8781056672,23.7842413868,0.0,18.025,5.75924138675
 08/06  17:00:00,83.8022280947,7.01683904468,21.0198955683,0.0,18.1807569449,37.5792895564,5.76489717045,0.0,0.0,5.76489717045
 08/06  18:00:00,98.8946267571,7.35005171341,21.8855321361,0.0,32.6059821062,37.0465235296,5.76946861835,0.0,0.0,5.76946861835
 08/06  19:00:00,98.4593481789,7.48425174939,21.0850215843,0.0,36.8143715336,33.066984531,5.77931676226,0.0,0.0,5.77931676226
 08/06  20:00:00,110.675123351,7.56777330921,20.3217760978,0.0,36.43363367,38.8072253906,5.8430642319,0.0639497359046,0.0,5.77911449599
 08/06  21:00:00,106.548491444,7.47101145167,18.6486153486,0.0,36.0963922311,36.7877557581,5.9138024023,0.134895353871,0.0,5.77890704843
 08/06  22:00:00,80.9067280157,7.00594615075,14.79214955,0.0,30.9507766546,20.6087787026,12.54621643,0.968576599124,0.0,11.5776398309
 08/06  23:00:00,54.5672846393,6.56758955078,11.3253763257,0.0,17.4250845679,11.7056064465,7.16163295882,1.38703742625,0.0,5.77459553257
 08/06  24:00:00,46.5631305373,6.38420515629,9.61298376264,0.0,12.925468867,10.100111941,7.28293338818,1.52284202029,0.0,5.76009136789
 08/07  01:00:00,41.8584269011,6.20714988236,7.9653317071,0.0,10.0992000411,10.047477231,2.11661962952,2.09661962952,0.0,0.02
 08/07  02:00:00,38.736752494,6.07930673327,6.83105784322,0.0,8.25718729233,10.0299323277,8.56945819963,2.8141873185,0.0,5.75527088114
 08/07  03:00:00,37.9593282631,6.00131454316,6.13162555101,0.0,8.25718729233,10.0299323277,3.22110474044,3.20110474044,0.0,0.02
 08/07  04:00:00,38.7535308002,5.92222358688,5.39833713603,0.0,8.25718729233,11.6354268332,10.2086211406,4.44846880565,0.0,5.76015233496
 08/07  05:00:00,46.2794263323,5.91563876299,5.35122023191,0.0,12.1011305571,15.3678112995,10.3111060725,4.536744307,0.0,5.77436176545
 08/07  06:00:00,72.8434808039,6.44171243466,9.3970356038,0.0,19.7275818095,37.2640762949,14.7529515796,3.17515539937,0.0,11.5777961802
 08/07  07:00:00,96.5146071283,6.92807360108,13.9777707315,0.0,24.3117294858,51.2795993405,18.0982059048,0.683089063773,0.0,17.415116841
 08/07  08:00:00,85.6190313955,6.54411048324,14.7410974369,0.0,23.6694662846,40.6342015617,23.4495143514,0.0108698374593,0.0,23.438644514
 08/07  09:00:00,85.4306204462,6.61303542614,19.4910116049,0.0,23.6694662846,35.6302164847,41.3968299492,0.0,18.025,23.3718299492
 08/07  10:00:00,68.5569502803,6.47769851719,20.3493277808,0.0,18.7433767983,22.9618409725,35.5328019757,0.0,18.025,17.5078019757
 08/07  11:00:00,70.1032335374,6.59715648256,21.7783296916,0.0,18.7433767983,22.9618409725,35.5033564666,0.0,18.025,17.4783564666
 08/07  12:00:00,72.1532943048,6.75108673005,23.6310098263,0.0,18.5889407304,23.1597249699,35.5004224736,0.0,18.025,17.4754224736
 08/07  13:00:00,74.3455702477,6.88379679997,25.4440760877,0.0,18.7433767983,23.2517909448,35.4989181129,0.0,18.025,17.4739181129
 08/07  14:00:00,76.0528307601,6.99236995663,27.0427634349,0.0,18.7433767983,23.2517909448,41.3174980308,0.0,18.025,23.2924980308
 08/07  15:00:00,76.505388422,7.08543751546,27.6922044195,0.0,18.7433767983,22.9618409725,35.4997889903,0.0,18.025,17.4747889903
 08/07  16:00:00,81.3847667967,7.19196762885,28.0137452825,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,94.2465532431,7.5195776171,28.359736091,0.0,17.6635504202,40.6971502883,5.76961716863,0.0,0.0,5.76961716863
 08/07  18:00:00,100.362536852,7.7118843979,27.7787575906,0.0,27.5259009287,37.3340067412,11.5676286587,0.0,0.0,11.5676286587
 08/07  19:00:00,101.0898632,7.78469571468,26.1078755935,0.0,33.8341110165,33.3544677425,5.77857941153,0.0,0.0,5.77857941153
 08/07  20:00:00,114.697551023,7.85825542034,23.9518394602,0.0,36.5179666069,38.8247702939,11.5373091969,0.0,0.0,11.5373091969
 08/07  21:00:00,107.302704684,7.76602442294,22.1643333556,0.0,32.965339924,36.8579353714,5.79888615672,0.0,0.0,5.79888615672
 08/07  22:00:00,78.5944755601,7.23533039142,17.5338985785,0.0,25.6355707503,20.6438685092,11.5485349356,0.0,0.0,11.5485349356
 08/07  23:00:00,54.4426848298,6.75153872249,13.4188025891,0.0,15.0252895274,11.7056064465,5.76498920944,0.0,0.0,5.76498920944
 08/07  24:00:00,46.8183965687,6.51203084096,11.0597515226,0.0,11.6412384099,10.0650221343,0.385344456049,0.365344456049,0.0,0.02
 08/08  01:00:00,43.3359638491,6.33927421648,9.31074140781,0.0,10.0992000411,10.047477231,6.96119255736,1.20585149362,0.0,5.75534106374
 08/08  02:00:00,40.0648296755,6.20334406782,8.03510182394,0.0,8.25718729233,10.0299323277,1.60174589716,1.58174589716,0.0,0.02
 08/08  03:00:00,38.9795296193,6.09962407219,7.05351535778,0.0,8.25718729233,10.0299323277,7.87117269069,2.11607850126,0.0,5.75509418943
 08/08  04:00:00,39.8005538395,6.02163118609,6.34595301587,0.0,8.25718729233,11.6354268332,2.82098924684,2.80098924684,0.0,0.02
 08/08  05:00:00,47.2052391266,6.00598720769,6.18668454149,0.0,12.1011305571,15.3678112995,14.910853652,3.38179102311,0.0,11.5290626289
 08/08  06:00:00,73.7942924756,6.53327967405,10.2562864239,0.0,19.7275818095,37.2640762949,8.07512598569,2.27828005701,0.0,5.79684592868
 08/08  07:00:00,97.3114385814,7.00002505564,14.702657448,0.0,24.3117294858,51.2795993405,17.7847773112,0.369704953282,0.0,17.4150723579
 08/08  08:00:00,87.6564541645,6.6601795647,16.6624545696,0.0,23.6694662846,40.6342015617,23.4397686609,0.0,0.0,23.4397686609
 08/08  09:00:00,88.5451468208,6.76154065046,22.457039894,0.0,23.6694662846,35.6302164847,41.3998400949,0.0,18.025,23.3748400949
 08/08  10:00:00,71.462303529,6.62073417656,23.1116426478,0.0,18.7433767983,22.9618409725,35.5346856824,0.0,18.025,17.5096856824
 08/08  11:00:00,73.4253219909,6.75393846173,24.9436361522,0.0,18.7433767983,22.9618409725,35.5031443336,0.0,18.025,17.4781443336
 08/08  12:00:00,75.4539387438,6.90855787454,26.7741861602,0.0,18.5889407304,23.1597249699,41.3182396333,0.0,18.025,23.2932396333
 08/08  13:00:00,77.5782880926,7.0567183534,28.5038738043,0.0,18.7433767983,23.2517909448,35.5003033033,0.0,18.025,17.4753033033
 08/08  14:00:00,78.7913877697,7.16082170389,29.6128691877,0.0,18.7433767983,23.2517909448,35.5015386626,0.0,18.025,17.4765386626
 08/08  15:00:00,78.5295110873,7.19544824381,29.6063155034,0.0,18.7433767983,22.9618409725,35.5004808577,0.0,18.025,17.4754808577
 08/08  16:00:00,82.8752120534,7.27438978947,29.4217648612,0.0,18.7433767983,27.431320555,23.7848866466,0.0,18.025,5.75988664656
 08/08  17:00:00,95.0347445752,7.5590783472,29.1084297218,0.0,17.6635504202,40.6971502883,5.76961460822,0.0,0.0,5.76961460822
 08/08  18:00:00,99.9898702701,7.6985622055,27.4194226738,0.0,27.5259009287,37.3340067412,5.79379866351,0.0,0.0,5.79379866351
 08/08  19:00:00,100.347418884,7.75405868495,25.3960653555,0.0,33.8341110165,33.3544677425,11.5368407356,0.0,0.0,11.5368407356
 08/08  20:00:00,114.545138236,7.85849186809,23.7991949441,0.0,36.5179666069,38.8247702939,5.77815200623,0.0,0.0,5.77815200623
 08/08  21:00:00,107.436898062,7.78511123445,22.2794400961,0.0,32.965339924,36.8579353714,11.5766390197,0.0,0.0,11.5766390197
 08/08  22:00:00,79.8390025525,7.32712581132,18.6866389664,0.0,25.6355707503,20.6438685092,5.78410735326,0.0,0.0,5.78410735326
 08/08  23:00:00,56.7585046884,6.9195696234,15.566591604,0.0,15.0252895274,11.7056064465,5.76489659015,0.0,0.0,5.76489659015
 08/08  24:00:00,50.236980386,6.75233289651,14.2380286398,0.0,11.6412384099,10.0650221343,5.75998188131,0.0,0.0,5.75998188131
 08/09  01:00:00,47.6249194606,6.64120273334,13.2977758142,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,44.7459330407,6.53732199079,12.3822213047,0.0,8.25718729233,10.0299323277,5.75509565375,0.0,0.0,5.75509565375
 08/09  03:00:00,44.1208226399,6.47614421771,11.8182951943,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,44.9697300869,6.41253239846,11.124224431,0.0,8.25718729233,11.6354268332,5.76001991295,0.0,0.0,5.76001991295
 08/09  05:00:00,52.9158581137,6.43987909106,11.4634152411,0.0,12.1011305571,15.3678112995,5.77451909529,0.0,0.0,5.77451909529
 08/09  06:00:00,80.5472019618,7.0460049666,16.496471255,0.0,19.7275818095,37.2640762949,11.5769518536,0.0,0.0,11.5769518536
 08/09  07:00:00,104.537247442,7.49868922515,21.4298087863,0.0,24.3117294858,51.2795993405,11.6163836911,0.0,0.0,11.6163836911
 08/09  08:00:00,92.8778262991,6.98779640983,21.5562107234,0.0,23.6694662846,40.6342015617,23.4385643754,0.0,0.0,23.4385643754
 08/09  09:00:00,90.2844857493,6.94921321884,24.0087068988,0.0,23.6694662846,35.6302164847,41.4022268983,0.0,18.025,23.3772268983
 08/09  10:00:00,71.3902344567,6.71594767412,22.9443614455,0.0,18.7433767983,22.9618409725,41.3625463386,0.0,18.025,23.3375463386
 08/09  11:00:00,71.9200337493,6.73537412604,23.4569138651,0.0,18.7433767983,22.9618409725,35.5027550324,0.0,18.025,17.4777550324
 08/09  12:00:00,73.6073214826,6.80382126269,25.0323074074,0.0,18.5889407304,23.1597249699,35.5007968402,0.0,18.025,17.4757968402
 08/09  13:00:00,76.7625251176,6.92958564435,27.8152427018,0.0,18.7433767983,23.2517909448,35.5008489259,0.0,18.025,17.4758489259
 08/09  14:00:00,77.4894925001,6.98256355502,28.4892320312,0.0,18.7433767983,23.2517909448,35.4990316691,0.0,18.025,17.4740316691
 08/09  15:00:00,77.7396898358,7.05391384474,28.9580285976,0.0,18.7433767983,22.9618409725,35.4977339857,0.0,18.025,17.4727339857
 08/09  16:00:00,82.7752592303,7.16108015679,29.4351276828,0.0,18.7433767983,27.431320555,23.7849140956,0.0,18.025,5.75991409564
 08/09  17:00:00,95.6171259925,7.48473822682,29.7651559993,0.0,17.6635504202,40.6971502883,5.7696271872,0.0,0.0,5.7696271872
 08/09  18:00:00,101.280631036,7.66945170541,28.7392946567,0.0,27.5259009287,37.3340067412,11.5673485201,0.0,0.0,11.5673485201
 08/09  19:00:00,102.163664322,7.75093438774,27.2154397236,0.0,33.8341110165,33.3544677425,5.77904785194,0.0,0.0,5.77904785194
 08/09  20:00:00,116.199075739,7.87497621037,25.4366526165,0.0,36.5179666069,38.8247702939,5.77805095008,0.0,0.0,5.77805095008
 08/09  21:00:00,108.830379692,7.81659843535,23.6414378,0.0,32.965339924,36.8579353714,11.5775980323,0.0,0.0,11.5775980323
 08/09  22:00:00,80.0452328152,7.28859612145,18.9313973986,0.0,25.6355707503,20.6438685092,5.78295454976,0.0,0.0,5.78295454976
 08/09  23:00:00,55.8440709331,6.8135568964,14.758174685,0.0,15.0252895274,11.7056064465,5.76490442398,0.0,0.0,5.76490442398
 08/09  24:00:00,48.1697750009,6.57973525251,12.3434207579,0.0,11.6412384099,10.0650221343,5.75982744453,0.0,0.0,5.75982744453
 08/10  01:00:00,44.9083920598,6.43086216638,10.7915879195,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,42.2052573333,6.33467166109,10.0441984007,0.0,8.25718729233,10.0299323277,5.75530095484,0.0,0.0,5.75530095484
 08/10  03:00:00,41.3717490285,6.25955544168,9.28580886074,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,42.5076397174,6.21284004519,8.86183087722,0.0,8.25718729233,11.6354268332,5.76009466141,0.0,0.0,5.76009466141
 08/10  05:00:00,50.7736724523,6.25668543123,9.50442464896,0.0,12.1011305571,15.3678112995,5.77448661212,0.0,0.0,5.77448661212
 08/10  06:00:00,78.1682189873,6.84831149704,14.3151821469,0.0,19.7275818095,37.2640762949,11.5777112358,0.0,0.0,11.5777112358
 08/10  07:00:00,101.51487739,7.28955289039,18.6165737971,0.0,24.3117294858,51.2795993405,17.4144347787,0.0,0.0,17.4144347787
 08/10  08:00:00,89.8523999248,6.80478848681,18.7137955784,0.0,23.6694662846,40.6342015617,23.4378028825,0.0,0.0,23.4378028825
 08/10  09:00:00,87.7257453489,6.78773918474,21.6114360275,0.0,23.6694662846,35.6302164847,35.55970311,0.0,18.025,17.53470311
 08/10  10:00:00,69.0550722962,6.56888597185,20.756266923,0.0,18.7433767983,22.9618409725,41.3630997277,0.0,18.025,23.3380997277
 08/10  11:00:00,69.8693422247,6.60184368484,21.5397538178,0.0,18.7433767983,22.9618409725,35.5041175893,0.0,18.025,17.4791175893
 08/10  12:00:00,71.4654287872,6.66977059043,23.024463991,0.0,18.5889407304,23.1597249699,35.5011971993,0.0,18.025,17.4761971993
 08/10  13:00:00,73.8282828265,6.76261130701,25.0479754044,0.0,18.7433767983,23.2517909448,35.4974616007,0.0,18.025,17.4724616007
 08/10  14:00:00,74.4243271167,6.80890741634,25.5977249981,0.0,18.7433767983,23.2517909448,35.4993903471,0.0,18.025,17.4743903471
 08/10  15:00:00,73.3261757386,6.82679179224,24.7716395909,0.0,18.7433767983,22.9618409725,41.3180541702,0.0,18.025,23.2930541702
 08/10  16:00:00,77.9003865742,6.89733265272,24.8240037054,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,91.1088365143,7.23042777908,25.5111742413,0.0,17.6635504202,40.6971502883,5.76946103189,0.0,0.0,5.76946103189
 08/10  18:00:00,96.1397345548,7.39724368918,23.870602863,0.0,27.5259009287,37.3340067412,11.5665794318,0.0,0.0,11.5665794318
 08/10  19:00:00,98.384011317,7.53592920391,23.6507954632,0.0,33.8341110165,33.3544677425,5.77808108475,0.0,0.0,5.77808108475
 08/10  20:00:00,115.311320763,7.78100642397,24.6428651169,0.0,36.5179666069,38.8247702939,5.77933686032,0.0,0.0,5.77933686032
 08/10  21:00:00,108.265806108,7.7474271471,23.146040363,0.0,32.965339924,36.8579353714,11.576434885,0.0,0.0,11.576434885
 08/10  22:00:00,78.3753970023,7.15740217071,17.3927529641,0.0,25.6355707503,20.6438685092,11.548432812,0.0,0.0,11.548432812
 08/10  23:00:00,54.1743445119,6.68756582163,13.2144403496,0.0,15.0252895274,11.7056064465,5.76491900818,0.0,0.0,5.76491900818
 08/10  24:00:00,47.2569661018,6.51078201112,11.4995713061,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,44.4517732615,6.39577490169,10.3700515087,0.0,10.0992000411,10.047477231,5.75510408723,0.0,0.0,5.75510408723
 08/11  02:00:00,41.3164303231,6.27824951732,9.21179918701,0.0,8.25718729233,10.0299323277,0.0649527951263,0.0449527951263,0.0,0.02
 08/11  03:00:00,40.4466431272,6.20050550624,8.41974859819,0.0,8.25718729233,10.0299323277,6.02110463167,0.265960784375,0.0,5.7551438473
 08/11  04:00:00,41.5361333183,6.15062528591,7.95254286707,0.0,8.25718729233,11.6354268332,0.390373047377,0.370373047377,0.0,0.02
 08/11  05:00:00,49.4767163619,6.18005929018,8.28409322509,0.0,12.1011305571,15.3678112995,6.05859846936,0.284009191939,0.0,5.77458927742
 08/11  06:00:00,78.3339064516,6.73670128534,12.7084850017,0.0,19.7275818095,37.2640762949,11.6012384375,0.0235398170504,0.0,11.5776986204
 08/11  07:00:00,98.987782618,7.13061241885,16.2484209829,0.0,24.3117294858,51.2795993405,17.4142061355,0.0,0.0,17.4142061355
 08/11  08:00:00,86.3176893985,6.64483513029,15.3390408589,0.0,23.6694662846,40.6342015617,23.4372690778,0.0,0.0,23.4372690778
 08/11  09:00:00,83.3545887186,6.59568487747,17.4323404949,0.0,23.6694662846,35.6302164847,41.3975709944,0.0,18.025,23.3725709944
 08/11  10:00:00,64.4234094133,6.35239346096,16.3410935363,0.0,18.7433767983,22.9618409725,35.5339113329,0.0,18.025,17.5089113329
 08/11  11:00:00,64.5683418589,6.35598663655,16.484610027,0.0,18.7433767983,22.9618409725,35.5028897103,0.0,18.025,17.4778897103
 08/11  12:00:00,65.5482493579,6.38119194235,17.3958639711,0.0,18.5889407304,23.1597249699,35.4992615139,0.0,18.025,17.4742615139
 08/11  13:00:00,65.5874503029,6.40743614702,17.1623204123,0.0,18.7433767983,23.2517909448,41.3178418999,0.0,18.025,23.2928418999
 08/11  14:00:00,65.9484139715,6.43819495744,17.4925252972,0.0,18.7433767983,23.2517909448,35.4999685567,0.0,18.025,17.4749685567
 08/11  15:00:00,66.0833557257,6.501093107,17.8545181155,0.0,18.7433767983,22.9618409725,35.5019196876,0.0,18.025,17.4769196876
 08/11  16:00:00,70.2219595635,6.54173606435,17.5011698099,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,82.8685095769,6.84580214541,17.6554734093,0.0,17.6635504202,40.6971502883,5.76953840865,0.0,0.0,5.76953840865
 08/11  18:00:00,91.0603180573,7.11712246058,19.0713130578,0.0,27.5259009287,37.3340067412,11.567285421,0.0,0.0,11.567285421
 08/11  19:00:00,95.4582243744,7.3358730254,20.9250619355,0.0,33.8341110165,33.3544677425,5.77928331867,0.0,0.0,5.77928331867
 08/11  20:00:00,112.6315824,7.59337640327,22.1507592705,0.0,36.5179666069,38.8247702939,11.5378827249,0.0,0.0,11.5378827249
 08/11  21:00:00,107.269172927,7.64581543445,22.2510195289,0.0,32.965339924,36.8579353714,11.5764575301,0.0,0.0,11.5764575301
 08/11  22:00:00,79.0248937084,7.16152244767,18.0381347112,0.0,25.6355707503,20.6438685092,5.78428125059,0.0,0.0,5.78428125059
 08/11  23:00:00,55.3637948632,6.73588223725,14.3555716664,0.0,15.0252895274,11.7056064465,5.76494679819,0.0,0.0,5.76494679819
 08/11  24:00:00,48.5701109446,6.57089887182,12.7525993908,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,49.0508001798,6.51326390375,12.0921118883,0.0,12.8411359301,10.0650221343,5.75533296635,0.0,0.0,5.75533296635
 08/12  02:00:00,43.3201440068,6.3970761956,11.0966831418,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,42.726113987,6.34048539505,10.5592431621,0.0,8.25718729233,10.0299323277,5.75517444016,0.0,0.0,5.75517444016
 08/12  04:00:00,43.9918509308,6.30593039024,10.2529506691,0.0,8.25718729233,11.6354268332,5.75996928729,0.0,0.0,5.75996928729
 08/12  05:00:00,48.1616598179,6.28516495589,10.2852539471,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,64.6098548672,6.4895230636,12.0851268533,0.0,18.5082010057,25.6353820695,11.5290919263,0.0,0.0,11.5290919263
 08/12  07:00:00,83.5003622476,6.90745178074,16.106512076,0.0,19.4083231844,41.0650158608,5.79887222357,0.0,0.0,5.79887222357
 08/12  08:00:00,115.047830721,7.41641940667,23.2683300534,0.0,26.3286599382,57.9988325916,29.4171537607,0.0,0.0,29.4171537607
 08/12  09:00:00,101.709718884,7.20233192299,25.2981309757,0.0,26.3286599382,42.8504436482,43.4693832746,0.0,18.025,25.4443832746
 08/12  10:00:00,75.4080193755,6.81258227029,23.3801354128,0.0,21.7447113004,23.4437158914,39.4006438546,0.0,18.025,21.3756438546
 08/12  11:00:00,73.6618770369,6.81636293085,24.0918899888,0.0,19.3027497915,23.426170988,41.3621367469,0.0,18.025,23.3371367469
 08/12  12:00:00,74.8191220355,6.87015827089,25.0531124232,0.0,19.1483137236,23.7250123474,35.5012267019,0.0,18.025,17.4762267019
 08/12  13:00:00,75.756201315,6.88667407497,25.8281296036,0.0,19.3027497915,23.7161209604,35.4993092905,0.0,18.025,17.4743092905
 08/12  14:00:00,76.5001158247,6.9350743632,26.5236431394,0.0,19.3027497915,23.7161209604,35.5012286603,0.0,18.025,17.4762286603
 08/12  15:00:00,77.0641448505,6.99993951837,27.312757333,0.0,19.3027497915,23.426170988,35.4993753433,0.0,18.025,17.4743753433
 08/12  16:00:00,80.8980716378,7.01675196295,26.6785642829,0.0,19.3027497915,27.8956505705,23.7848337681,0.0,18.025,5.7598337681
 08/12  17:00:00,88.4468594331,7.20815828649,25.4135015298,0.0,18.2229234133,37.5968344597,5.76484165878,0.0,0.0,5.76484165878
 08/12  18:00:00,103.384452349,7.54615864161,26.0598355558,0.0,32.690315043,37.0816133363,5.76948784509,0.0,0.0,5.76948784509
 08/12  19:00:00,103.543578094,7.70954150991,25.9439732758,0.0,36.8143715336,33.066984531,5.77893345713,0.0,0.0,5.77893345713
 08/12  20:00:00,115.998915041,7.87307155192,25.4597009181,0.0,36.3493007332,38.7721355839,5.77794307884,0.0,0.0,5.77794307884
 08/12  21:00:00,112.208526858,7.80442202853,23.8558270722,0.0,36.1807251679,36.8228455648,5.77922870005,0.0,0.0,5.77922870005
 08/12  22:00:00,86.1499877043,7.33628735643,19.5856616255,0.0,31.0351095914,20.6438685092,11.5773913552,0.0,0.0,11.5773913552
 08/12  23:00:00,59.2354810481,6.88852255002,15.6726475577,0.0,17.4250845679,11.7056064465,5.77453658926,0.0,0.0,5.77453658926
 08/12  24:00:00,51.0619337322,6.71383994372,13.9015810892,0.0,12.8411359301,10.0650221343,5.76011164125,0.0,0.0,5.76011164125
 08/13  01:00:00,50.0811977697,6.61336727914,12.9029824798,0.0,12.925468867,10.100111941,5.75532016789,0.0,0.0,5.75532016789
 08/13  02:00:00,44.1881576711,6.47934142922,11.7630107973,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,43.4924127952,6.41134127747,11.1352620658,0.0,8.34152022915,10.0650221343,5.75506711527,0.0,0.0,5.75506711527
 08/13  04:00:00,44.6845437841,6.36853425905,10.7636222998,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,48.7959107585,6.34097716372,10.7442665349,0.0,8.80141237637,15.3678112995,5.76495077652,0.0,0.0,5.76495077652
 08/13  06:00:00,65.0638573307,6.53977730959,12.4888801771,0.0,18.5082010057,25.6353820695,5.77371048636,0.0,0.0,5.77371048636
 08/13  07:00:00,83.6353042159,6.92961192457,16.099867227,0.0,19.4926561212,41.1001056674,11.5776486517,0.0,0.0,11.5776486517
 08/13  08:00:00,113.965308242,7.40677504975,22.19545229,0.0,26.3286599382,57.9988325916,29.4160743866,0.0,0.0,29.4160743866
 08/13  09:00:00,100.194402199,7.18633811678,23.9182432825,0.0,26.2443270014,42.8153538416,41.4580961576,0.0,18.025,23.4330961576
 08/13  10:00:00,74.6258896454,6.84978369538,22.5607955124,0.0,21.7447113004,23.4437158914,41.4019043333,0.0,18.025,23.3769043333
 08/13  11:00:00,73.2295679663,6.86387980889,23.5523536331,0.0,19.3449162599,23.4437158914,35.5331305393,0.0,18.025,17.5081305393
 08/13  12:00:00,74.9927787285,6.98662742147,25.0505864952,0.0,19.190480192,23.7425572507,35.498640183,0.0,18.025,17.473640183
 08/13  13:00:00,77.1886996477,7.08343156684,27.1235829028,0.0,19.260583323,23.698576057,41.3167706973,0.0,18.025,23.2917706973
 08/13  14:00:00,78.6199467329,7.17569149758,28.4625710843,0.0,19.260583323,23.698576057,35.4991532778,0.0,18.025,17.4741532778
 08/13  15:00:00,78.6340953993,7.22796302342,28.7143973261,0.0,19.260583323,23.4086260847,35.5010784824,0.0,18.025,17.4760784824
 08/13  16:00:00,81.69177669,7.23191526907,27.3168181351,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,90.3544042138,7.4567416129,27.1321729285,0.0,18.1807569449,37.5792895564,5.76477285739,0.0,0.0,5.76477285739
 08/13  18:00:00,104.739351078,7.75057194529,27.3297415241,0.0,32.6059821062,37.0465235296,5.76960741878,0.0,0.0,5.76960741878
 08/13  19:00:00,103.508358954,7.84045313398,25.777838875,0.0,36.8143715336,33.066984531,5.77928766633,0.0,0.0,5.77928766633
 08/13  20:00:00,115.338440344,7.94032725866,24.6125456018,0.0,36.43363367,38.8072253906,11.5382260068,0.0,0.0,11.5382260068
 08/13  21:00:00,111.19535397,7.83464157845,22.9318590538,0.0,36.0963922311,36.7877557581,5.7791988926,0.0,0.0,5.7791988926
 08/13  22:00:00,84.6518202026,7.31796132174,18.2252412894,0.0,30.9507766546,20.6087787026,11.5771101613,0.0,0.0,11.5771101613
 08/13  23:00:00,57.6888742229,6.83646655939,14.1780990409,0.0,17.4250845679,11.7056064465,5.77450653761,0.0,0.0,5.77450653761
 08/13  24:00:00,49.2912684243,6.62534665542,12.0999854191,0.0,12.925468867,10.100111941,5.76004742863,0.0,0.0,5.76004742863
 08/14  01:00:00,44.3204864697,6.43001156712,10.2045360811,0.0,10.0992000411,10.047477231,0.452857080336,0.432857080336,0.0,0.02
 08/14  02:00:00,41.1137003758,6.29837961329,8.98893268542,0.0,8.25718729233,10.0299323277,6.58262578468,0.827458655117,0.0,5.75516712956
 08/14  03:00:00,40.2318844506,6.21083743216,8.19466581152,0.0,8.25718729233,10.0299323277,0.963037676632,0.943037676632,0.0,0.02
 08/14  04:00:00,41.171948177,6.14142231827,7.59755495743,0.0,8.25718729233,11.6354268332,6.80949681643,1.04941815907,0.0,5.76007865736
 08/14  05:00:00,48.9900891038,6.15804197005,7.81948767232,0.0,12.1011305571,15.3678112995,6.8202886824,1.04573866704,0.0,5.77455001536
 08/14  06:00:00,77.6669333361,6.70136821327,12.0768463893,0.0,19.7275818095,37.2640762949,12.1942281962,0.617300363978,0.0,11.5769278322
 08/14  07:00:00,99.3461059025,7.16300793636,16.5743583964,0.0,24.3117294858,51.2795993405,11.6162719841,0.0,0.0,11.6162719841
 08/14  08:00:00,89.5379659511,6.79289713347,18.4112561841,0.0,23.6694662846,40.6342015617,23.4389778504,0.0,0.0,23.4389778504
 08/14  09:00:00,88.934933229,6.84042010715,22.767952263,0.0,23.6694662846,35.6302164847,41.4018042572,0.0,18.025,23.3768042572
 08/14  10:00:00,69.915372186,6.62950919331,21.5559412391,0.0,18.7433767983,22.9618409725,41.3620990645,0.0,18.025,23.3370990645
 08/14  11:00:00,70.3175730909,6.68497486529,21.9048547912,0.0,18.7433767983,22.9618409725,35.502420504,0.0,18.025,17.477420504
 08/14  12:00:00,73.4426363906,6.86250781839,24.8089380951,0.0,18.5889407304,23.1597249699,35.5004230437,0.0,18.025,17.4754230437
 08/14  13:00:00,77.013979139,7.03012766235,27.9661571067,0.0,18.7433767983,23.2517909448,35.5004339269,0.0,18.025,17.4754339269
 08/14  14:00:00,79.576525363,7.1784159081,30.380414854,0.0,18.7433767983,23.2517909448,35.4985787885,0.0,18.025,17.4735787885
 08/14  15:00:00,81.0396582267,7.30761895791,32.0042942839,0.0,18.7433767983,22.9618409725,35.5004953057,0.0,18.025,17.4754953057
 08/14  16:00:00,86.0680119357,7.398173049,32.4907894617,0.0,18.7433767983,27.431320555,23.7848109799,0.0,18.025,5.75981097995
 08/14  17:00:00,99.4573985775,7.74318089131,33.3469893319,0.0,17.6635504202,40.6971502883,5.76950429686,0.0,0.0,5.76950429686
 08/14  18:00:00,106.728187652,7.98855520539,33.8677540987,0.0,27.5259009287,37.3340067412,11.5673794322,0.0,0.0,11.5673794322
 08/14  19:00:00,108.86968759,8.12010856166,33.5522935341,0.0,33.8341110165,33.3544677425,5.7788909635,0.0,0.0,5.7788909635
 08/14  20:00:00,123.847942174,8.28933659633,32.671163396,0.0,36.5179666069,38.8247702939,5.77875763534,0.0,0.0,5.77875763534
 08/14  21:00:00,117.141516241,8.27913960345,31.4900407017,0.0,32.965339924,36.8579353714,11.5771948464,0.0,0.0,11.5771948464
 08/14  22:00:00,88.5370064819,7.76663940871,26.9451342866,0.0,25.6355707503,20.6438685092,5.78415576622,0.0,0.0,5.78415576622
 08/14  23:00:00,64.3055567608,7.29777099328,22.7354489752,0.0,15.0252895274,11.7056064465,5.76486861578,0.0,0.0,5.76486861578
 08/14  24:00:00,57.1728599574,7.10504861752,20.8211945798,0.0,11.6412384099,10.0650221343,5.76003764828,0.0,0.0,5.76003764828
 08/15  01:00:00,54.2428043199,6.98322794202,19.5736363831,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,51.2506652719,6.87718633608,18.5470923026,0.0,8.25718729233,10.0299323277,5.75513688641,0.0,0.0,5.75513688641
 08/15  03:00:00,46.3371322458,6.64032985942,13.8704197864,0.0,8.25718729233,10.0299323277,0.0593442174324,0.0393442174324,0.0,0.02
 08/15  04:00:00,45.4248361905,6.47289936228,11.5189689651,0.0,8.25718729233,11.6354268332,5.76013844519,0.0,0.0,5.76013844519
 08/15  05:00:00,53.1200968093,6.47998198948,11.6275555796,0.0,12.1011305571,15.3678112995,5.7742958991,0.0,0.0,5.7742958991
 08/15  06:00:00,81.6144343132,7.01422162237,15.7114922917,0.0,19.7275818095,37.2640762949,11.5772707465,0.0,0.0,11.5772707465
 08/15  07:00:00,102.775707716,7.4314274929,19.7355371899,0.0,24.3117294858,51.2795993405,17.4145519275,0.0,0.0,17.4145519275
 08/15  08:00:00,92.821178886,7.01206871676,21.4752991548,0.0,23.6694662846,40.6342015617,23.4366053766,0.0,0.0,23.4366053766
 08/15  09:00:00,94.2121907577,7.11507660858,27.7705473943,0.0,23.6694662846,35.6302164847,35.5581977644,0.0,18.025,17.5331977644
 08/15  10:00:00,78.5690531999,7.00856227625,29.8305740494,0.0,18.7433767983,22.9618409725,41.3632628031,0.0,18.025,23.3382628031
 08/15  11:00:00,81.740458363,7.19258264385,32.8201325811,0.0,18.7433767983,22.9618409725,35.5032174661,0.0,18.025,17.4782174661
 08/15  12:00:00,84.2544447743,7.34822727236,35.1350253868,0.0,18.5889407304,23.1597249699,35.500260332,0.0,18.025,17.475260332
 08/15  13:00:00,86.6740828072,7.51402319264,37.142364836,0.0,18.7433767983,23.2517909448,35.5015542637,0.0,18.025,17.4765542637
 08/15  14:00:00,88.2433056679,7.64067943288,38.5849331122,0.0,18.7433767983,23.2517909448,35.4983910108,0.0,18.025,17.4733910108
 08/15  15:00:00,90.8178426196,7.83012935765,41.2599700206,0.0,18.7433767983,22.9618409725,41.3166923607,0.0,18.025,23.2916923607
 08/15  16:00:00,96.7112227455,8.00002351112,42.5321511781,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,110.896142501,8.42035047386,44.1085612387,0.0,17.6635504202,40.6971502883,5.7695300396,0.0,0.0,5.7695300396
 08/15  18:00:00,118.690278846,8.6971212067,45.1212752789,0.0,27.5259009287,37.3340067412,11.5670980131,0.0,0.0,11.5670980131
 08/15  19:00:00,120.537022433,8.80853678743,44.5312022651,0.0,33.8341110165,33.3544677425,5.77926407283,0.0,0.0,5.77926407283
 08/15  20:00:00,133.821077289,8.88857104093,42.0450631202,0.0,36.5179666069,38.8247702939,5.77899499589,0.0,0.0,5.77899499589
 08/15  21:00:00,127.398678827,8.87149145635,41.1548526387,0.0,32.965339924,36.8579353714,11.5762486463,0.0,0.0,11.5762486463
 08/15  22:00:00,95.754328855,8.19943162685,33.7296592952,0.0,25.6355707503,20.6438685092,11.5481948066,0.0,0.0,11.5481948066
 08/15  23:00:00,70.1726956852,7.63859226599,28.261768352,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,62.7164313813,7.4108013489,26.0590171802,0.0,11.6412384099,10.0650221343,5.76011271888,0.0,0.0,5.76011271888
 08/16  01:00:00,56.5864495207,7.14782711294,21.7526768487,0.0,10.0992000411,10.047477231,5.75506714875,0.0,0.0,5.75506714875
 08/16  02:00:00,52.0919726982,6.96844696698,19.2971444154,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,51.3569382295,6.89151606969,18.6390341911,0.0,8.25718729233,10.0299323277,5.75481389282,0.0,0.0,5.75481389282
 08/16  04:00:00,52.0444252128,6.81665074549,17.7948108248,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,60.2822555992,6.84135212496,18.428342327,0.0,12.1011305571,15.3678112995,5.77402168845,0.0,0.0,5.77402168845
 08/16  06:00:00,90.4567951633,7.47836629837,24.0897109558,0.0,19.7275818095,37.2640762949,11.5775932556,0.0,0.0,11.5775932556
 08/16  07:00:00,116.081390227,8.07985675128,32.3927879024,0.0,24.3117294858,51.2795993405,17.4141837596,0.0,0.0,17.4141837596
 08/16  08:00:00,107.530274262,7.66585372795,35.5306091703,0.0,23.6694662846,40.6342015617,23.4346709879,0.0,0.0,23.4346709879
 08/16  09:00:00,107.269980818,7.77242404984,40.1709946619,0.0,23.6694662846,35.6302164847,41.3964565887,0.0,18.025,23.3714565887
 08/16  10:00:00,89.535747878,7.61664077265,40.1891875208,0.0,18.7433767983,22.9618409725,35.5330295833,0.0,18.025,17.5080295833
 08/16  11:00:00,90.9833846248,7.7050199785,41.5506209424,0.0,18.7433767983,22.9618409725,35.5044220693,0.0,18.025,17.4794220693
 08/16  12:00:00,93.6451322761,7.9160372133,43.9579019634,0.0,18.5889407304,23.1597249699,35.4989571927,0.0,18.025,17.4739571927
 08/16  13:00:00,95.5217506044,8.04363099529,45.4604261991,0.0,18.7433767983,23.2517909448,35.5005318096,0.0,18.025,17.4755318096
 08/16  14:00:00,97.8696980248,8.22425252272,47.627753249,0.0,18.7433767983,23.2517909448,41.318637445,0.0,18.025,23.293637445
 08/16  15:00:00,99.101363673,8.34598093496,49.0276400453,0.0,18.7433767983,22.9618409725,35.5005827228,0.0,18.025,17.4755827228
 08/16  16:00:00,104.068854388,8.4743148152,49.4154882694,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,118.133552087,8.89276502999,50.8735536476,0.0,17.6635504202,40.6971502883,5.76917894095,0.0,0.0,5.76917894095
 08/16  18:00:00,126.397666699,9.15687530281,52.3689090753,0.0,27.5259009287,37.3340067412,11.5660755092,0.0,0.0,11.5660755092
 08/16  19:00:00,127.444290737,9.21506758853,51.0319389352,0.0,33.8341110165,33.3544677425,5.77884768797,0.0,0.0,5.77884768797
 08/16  20:00:00,141.824664301,9.33158667851,49.6056321113,0.0,36.5179666069,38.8247702939,11.5370241071,0.0,0.0,11.5370241071
 08/16  21:00:00,135.691706198,9.33074490785,48.9886256832,0.0,32.965339924,36.8579353714,5.79793630233,0.0,0.0,5.79793630233
 08/16  22:00:00,96.2814011122,8.29272781409,34.1634376461,0.0,25.6355707503,20.6438685092,11.5483972463,0.0,0.0,11.5483972463
 08/16  23:00:00,65.3682097515,7.49111408775,23.6047568126,0.0,15.0252895274,11.7056064465,5.76483775787,0.0,0.0,5.76483775787
 08/16  24:00:00,57.7562003231,7.25528746207,21.2543027947,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,54.1682465806,7.08529132442,19.3970101742,0.0,10.0992000411,10.047477231,5.75530266386,0.0,0.0,5.75530266386
 08/17  02:00:00,49.6053350522,6.90102575631,16.8779269982,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,47.9828522248,6.78419960797,15.3722652668,0.0,8.25718729233,10.0299323277,5.75505892755,0.0,0.0,5.75505892755
 08/17  04:00:00,48.8271387101,6.71530853084,14.6788627821,0.0,8.25718729233,11.6354268332,5.75955184363,0.0,0.0,5.75955184363
 08/17  05:00:00,57.1179694231,6.74424728416,15.3611604636,0.0,12.1011305571,15.3678112995,5.77402848073,0.0,0.0,5.77402848073
 08/17  06:00:00,85.6704122439,7.29016911052,19.4915267958,0.0,19.7275818095,37.2640762949,11.5754686479,0.0,0.0,11.5754686479
 08/17  07:00:00,106.556919553,7.67781771872,23.270359154,0.0,24.3117294858,51.2795993405,11.6161063699,0.0,0.0,11.6161063699
 08/17  08:00:00,95.2686082275,7.16181675673,23.7729790494,0.0,23.6694662846,40.6342015617,23.4388439968,0.0,0.0,23.4388439968
 08/17  09:00:00,91.9080837234,7.08280831825,25.4987159366,0.0,23.6694662846,35.6302164847,41.3985700106,0.0,18.025,23.3735700106
 08/17  10:00:00,72.1702995014,6.80737726048,23.6329998397,0.0,18.7433767983,22.9618409725,35.5342540354,0.0,18.025,17.5092540354
 08/17  11:00:00,71.9958910758,6.78253382747,23.4856129151,0.0,18.7433767983,22.9618409725,35.5030508538,0.0,18.025,17.4780508538
 08/17  12:00:00,72.5602530437,6.79958232459,23.9894792692,0.0,18.5889407304,23.1597249699,41.318374913,0.0,18.025,23.293374913
 08/17  13:00:00,76.0362709697,6.91775160059,27.1008264202,0.0,18.7433767983,23.2517909448,35.500335894,0.0,18.025,17.475335894
 08/17  14:00:00,77.515173821,7.02195744656,28.4755224104,0.0,18.7433767983,23.2517909448,35.4984926209,0.0,18.025,17.4734926209
 08/17  15:00:00,77.0781887319,7.05921069498,28.2912335741,0.0,18.7433767983,22.9618409725,35.5004158553,0.0,18.025,17.4754158553
 08/17  16:00:00,81.3591630545,7.12670234659,28.0534065679,0.0,18.7433767983,27.431320555,23.7849374167,0.0,18.025,5.75993741666
 08/17  17:00:00,92.4555079485,7.37483735918,26.7134390448,0.0,17.6635504202,40.6971502883,5.76963910764,0.0,0.0,5.76963910764
 08/17  18:00:00,97.8400335393,7.54138341592,25.4267734589,0.0,27.5259009287,37.3340067412,5.79376977738,0.0,0.0,5.79376977738
 08/17  19:00:00,99.4450279645,7.63248855492,24.6152512817,0.0,33.8341110165,33.3544677425,11.5376323666,0.0,0.0,11.5376323666
 08/17  20:00:00,114.177560977,7.763054544,23.5270617402,0.0,36.5179666069,38.8247702939,5.77812806958,0.0,0.0,5.77812806958
 08/17  21:00:00,107.206249168,7.70857581305,22.1253358371,0.0,32.965339924,36.8579353714,11.5750945555,0.0,0.0,11.5750945555
 08/17  22:00:00,79.0512701231,7.22509440417,18.0009450642,0.0,25.6355707503,20.6438685092,5.7840484459,0.0,0.0,5.7840484459
 08/17  23:00:00,55.6373484306,6.80439752972,14.5606113762,0.0,15.0252895274,11.7056064465,5.76486564234,0.0,0.0,5.76486564234
 08/17  24:00:00,48.7328553192,6.62344495787,12.8627946399,0.0,11.6412384099,10.0650221343,5.75995207549,0.0,0.0,5.75995207549
 08/18  01:00:00,45.9388591389,6.50730411263,11.7456155839,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,43.0819933131,6.40843255745,10.84717246,0.0,8.25718729233,10.0299323277,5.75507545572,0.0,0.0,5.75507545572
 08/18  03:00:00,42.4579378349,6.34896260842,10.2825934598,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,43.6549180956,6.30738427036,9.91456250962,0.0,8.25718729233,11.6354268332,5.75998982513,0.0,0.0,5.75998982513
 08/18  05:00:00,51.7165848844,6.34106020435,10.3629642964,0.0,12.1011305571,15.3678112995,5.77446747394,0.0,0.0,5.77446747394
 08/18  06:00:00,80.4022387405,6.89383758126,14.6196813256,0.0,19.7275818095,37.2640762949,11.5767784256,0.0,0.0,11.5767784256
 08/18  07:00:00,100.814392485,7.26671646187,17.9389344054,0.0,24.3117294858,51.2795993405,11.6161466439,0.0,0.0,11.6161466439
 08/18  08:00:00,87.9948286929,6.75471478885,16.9063001876,0.0,23.6694662846,40.6342015617,23.4387535975,0.0,0.0,23.4387535975
 08/18  09:00:00,85.3300610073,6.71992316326,19.2835761285,0.0,23.6694662846,35.6302164847,41.4015770005,0.0,18.025,23.3765770005
 08/18  10:00:00,66.0454410585,6.46283640038,17.852682045,0.0,18.7433767983,22.9618409725,41.363383642,0.0,18.025,23.338383642
 08/18  11:00:00,66.715748718,6.47843407934,18.5095706897,0.0,18.7433767983,22.9618409725,35.5022550293,0.0,18.025,17.4772550293
 08/18  12:00:00,69.0130458657,6.57488164487,20.6669733167,0.0,18.5889407304,23.1597249699,35.4999233067,0.0,18.025,17.4749233067
 08/18  13:00:00,70.7765145065,6.65060071188,22.1082190777,0.0,18.7433767983,23.2517909448,35.5002803175,0.0,18.025,17.4752803175
 08/18  14:00:00,71.0763959874,6.67331924718,22.3853816243,0.0,18.7433767983,23.2517909448,35.4984349295,0.0,18.025,17.4734349295
 08/18  15:00:00,71.6226417498,6.75349933504,23.1413970823,0.0,18.7433767983,22.9618409725,35.5003590156,0.0,18.025,17.4753590156
 08/18  16:00:00,76.122622358,6.8275198017,23.1160521598,0.0,18.7433767983,27.431320555,23.7847576716,0.0,18.025,5.7597576716
 08/18  17:00:00,88.2166440087,7.10962924023,22.73978547,0.0,17.6635504202,40.6971502883,5.76961576034,0.0,0.0,5.76961576034
 08/18  18:00:00,94.312615758,7.30746327462,22.1332736235,0.0,27.5259009287,37.3340067412,11.5669315485,0.0,0.0,11.5669315485
 08/18  19:00:00,97.939142134,7.41068193929,21.4471729067,0.0,33.8341110165,33.3544677425,5.77884898798,0.0,0.0,5.77884898798
 08/18  20:00:00,112.053771541,7.5844677469,21.5818608803,0.0,36.5179666069,38.8247702939,5.80867654985,0.0293586371921,0.0,5.77931791266
 08/18  21:00:00,106.456390678,7.61907302573,21.464979864,0.0,32.965339924,36.8579353714,11.5771290264,0.0,0.0,11.5771290264
 08/18  22:00:00,78.2394884743,7.13394264818,17.2803122671,0.0,25.6355707503,20.6438685092,5.78411839972,0.0,0.0,5.78411839972
 08/18  23:00:00,54.5180013642,6.69538649164,13.5502773054,0.0,15.0252895274,11.7056064465,5.76495996028,0.0,0.0,5.76495996028
 08/18  24:00:00,47.7004482688,6.52488574919,11.9289452406,0.0,11.6412384099,10.0650221343,5.7599956625,0.0,0.0,5.7599956625
 08/19  01:00:00,48.0687042629,6.45664788275,11.1666350078,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,42.2692192264,6.33469119937,10.1081404031,0.0,8.25718729233,10.0299323277,5.75509801047,0.0,0.0,5.75509801047
 08/19  03:00:00,41.2555506218,6.24842711205,9.18074025642,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,42.2363883231,6.19184809413,8.61157118919,0.0,8.25718729233,11.6354268332,5.7601054725,0.0,0.0,5.7601054725
 08/19  05:00:00,46.1852443362,6.15496462656,8.43903388121,0.0,8.71707943955,15.3327214929,5.76452285895,0.0,0.0,5.76452285895
 08/19  06:00:00,62.4373207808,6.34010496092,10.0620135739,0.0,18.5082010057,25.6353820695,5.77341947354,0.0,0.0,5.77341947354
 08/19  07:00:00,81.1083909682,6.7476915045,13.8742958219,0.0,19.4083231844,41.0650158608,11.5760838138,0.0,0.0,11.5760838138
 08/19  08:00:00,112.08899523,7.26470801675,20.4612054339,0.0,26.3286599382,57.9988325916,29.4154212104,0.0,0.0,29.4154212104
 08/19  09:00:00,97.5282488962,7.03169660162,21.2873058354,0.0,26.3286599382,42.8504436482,41.4561335859,0.0,18.025,23.4311335859
 08/19  10:00:00,70.9393790892,6.65757321223,19.0664942036,0.0,21.7447113004,23.4437158914,41.403913678,0.0,18.025,23.378913678
 08/19  11:00:00,68.722290656,6.67445585097,19.2942109919,0.0,19.3027497915,23.426170988,35.5321871106,0.0,18.025,17.5071871106
 08/19  12:00:00,68.5836387452,6.65416432944,19.0336198765,0.0,19.1483137236,23.7250123474,35.5038494951,0.0,18.025,17.4788494951
 08/19  13:00:00,69.3283278742,6.67247442871,19.6144557104,0.0,19.3027497915,23.7161209604,35.4980922446,0.0,18.025,17.4730922446
 08/19  14:00:00,69.1764652917,6.67855194089,19.4565161092,0.0,19.3027497915,23.7161209604,35.4999974701,0.0,18.025,17.4749974701
 08/19  15:00:00,67.905914392,6.656204745,18.4982634527,0.0,19.3027497915,23.426170988,41.3188336356,0.0,18.025,23.2938336356
 08/19  16:00:00,71.4024274113,6.63597614235,17.5636983923,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,79.5450973907,6.81649143155,16.9034026455,0.0,18.2229234133,37.5968344597,5.76469244583,0.0,0.0,5.76469244583
 08/19  18:00:00,95.0415319229,7.12854886893,18.1345217306,0.0,32.690315043,37.0816133363,5.76960784328,0.0,0.0,5.76960784328
 08/19  19:00:00,98.1948259518,7.30053675673,19.1202258865,0.0,36.8143715336,33.066984531,5.77867061399,0.0,0.0,5.77867061399
 08/19  20:00:00,110.455906536,7.50860016388,20.2811586849,0.0,36.3493007332,38.7721355839,11.5367091011,0.0,0.0,11.5367091011
 08/19  21:00:00,108.222048266,7.5207783762,20.1529890318,0.0,36.1807251679,36.8228455648,5.77919864749,0.0,0.0,5.77919864749
 08/19  22:00:00,83.1150505707,7.11280620892,16.7742023058,0.0,31.0351095914,20.6438685092,11.5771108756,0.0,0.0,11.5771108756
 08/19  23:00:00,56.9287339491,6.70774882336,13.5466743464,0.0,17.4250845679,11.7056064465,5.77374998294,0.0,0.0,5.77374998294
 08/19  24:00:00,48.7812639264,6.53831087852,11.7964423386,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,47.6025798725,6.42883132122,10.6089014699,0.0,12.925468867,10.100111941,5.75526540799,0.0,0.0,5.75526540799
 08/20  02:00:00,41.3409539092,6.27326530832,9.12187968192,0.0,8.34152022915,10.0650221343,0.118386515122,0.0983865151224,0.0,0.02
 08/20  03:00:00,40.7156296275,6.21088032167,8.55894098511,0.0,8.34152022915,10.0650221343,5.79529548937,0.0399900119944,0.0,5.75530547738
 08/20  04:00:00,42.091371228,6.17880047831,8.36017644782,0.0,8.34152022915,11.6705166398,5.76010578189,0.0,0.0,5.76010578189
 08/20  05:00:00,46.5556784659,6.17474826564,8.67026521141,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/20  06:00:00,63.068319764,6.38558525807,10.647528157,0.0,18.5082010057,25.6353820695,11.5288822005,0.0,0.0,11.5288822005
 08/20  07:00:00,82.0105658434,6.7994573631,14.6052844881,0.0,19.4926561212,41.1001056674,5.79847871921,0.0,0.0,5.79847871921
 08/20  08:00:00,112.644816626,7.30427450568,20.9774574853,0.0,26.3286599382,57.9988325916,29.4164887123,0.0,0.0,29.4164887123
 08/20  09:00:00,99.3441252622,7.11141525322,23.1428737041,0.0,26.2443270014,42.8153538416,47.3180196025,0.0,18.025,29.2930196025
 08/20  10:00:00,74.595908386,6.7967140727,22.583891208,0.0,21.7447113004,23.4437158914,35.5634718761,0.0,18.025,17.5384718761
 08/20  11:00:00,73.6008007664,6.82482151478,23.9626421896,0.0,19.3449162599,23.4437158914,41.3629532562,0.0,18.025,23.3379532562
 08/20  12:00:00,74.0702863116,6.91064573443,24.2040769155,0.0,19.190480192,23.7425572507,35.501843385,0.0,18.025,17.476843385
 08/20  13:00:00,75.8484573888,6.99833099408,25.8684391323,0.0,19.260583323,23.698576057,35.4999414832,0.0,18.025,17.4749414832
 08/20  14:00:00,76.7801942537,7.06523596009,26.7332704029,0.0,19.260583323,23.698576057,35.4981088156,0.0,18.025,17.4731088156
 08/20  15:00:00,76.2888988144,7.09499706129,26.5021640325,0.0,19.260583323,23.4086260847,35.5000487117,0.0,18.025,17.4750487117
 08/20  16:00:00,79.5261082884,7.08009734801,25.3029669628,0.0,19.260583323,27.8781056672,23.7848308163,0.0,18.025,5.75983081629
 08/20  17:00:00,86.9586432178,7.25511190635,23.9380419788,0.0,18.1807569449,37.5792895564,5.76480207134,0.0,0.0,5.76480207134
 08/20  18:00:00,101.281591808,7.5423557778,24.0801992086,0.0,32.6059821062,37.0465235296,5.76969056437,0.0,0.0,5.76969056437
 08/20  19:00:00,102.195333344,7.63642384769,22.7848456416,0.0,36.8143715336,33.066984531,5.77914399128,0.0,0.0,5.77914399128
 08/20  20:00:00,112.69957799,7.73700486861,22.1770062836,0.0,36.43363367,38.8072253906,5.8060919831,0.0279381641655,0.0,5.77815381893
 08/20  21:00:00,108.769928837,7.63976996327,20.7013000752,0.0,36.0963922311,36.7877557581,5.77817124186,0.0,0.0,5.77817124186
 08/20  22:00:00,82.8246264311,7.16444652025,16.5515615903,0.0,30.9507766546,20.6087787026,11.5775423597,0.0,0.0,11.5775423597
 08/20  23:00:00,56.3883151311,6.71759538805,12.9964066344,0.0,17.4250845679,11.7056064465,5.7745737821,0.0,0.0,5.7745737821
 08/20  24:00:00,47.7619948645,6.49133560262,10.704723789,0.0,12.925468867,10.100111941,6.60356540563,0.84345428057,0.0,5.76011112506
 08/21  01:00:00,42.8815138454,6.30540271482,8.89016429806,0.0,10.0992000411,10.047477231,7.2454246582,1.49017409886,0.0,5.75525055934
 08/21  02:00:00,39.7727705308,6.17810036502,7.7682867285,0.0,8.25718729233,10.0299323277,1.63012732582,1.61012732582,0.0,0.02
 08/21  03:00:00,38.9727689929,6.09730462237,7.04907496593,0.0,8.25718729233,10.0299323277,7.47021412089,1.71491867752,0.0,5.75529544336
 08/21  04:00:00,40.020391826,6.03727103281,6.55015478485,0.0,8.25718729233,11.6354268332,1.82390846464,1.80390846464,0.0,0.02
 08/21  05:00:00,47.4546189261,6.02516498681,6.4168890439,0.0,12.1011305571,15.3678112995,8.06748237957,2.29293921446,0.0,5.7745431651
 08/21  06:00:00,75.4839486234,6.51911866662,10.0761048637,0.0,19.7275818095,37.2640762949,14.0071499166,2.42960767729,0.0,11.5775422393
 08/21  07:00:00,96.2524300479,6.93161178455,13.7120633862,0.0,24.3117294858,51.2795993405,18.7194683658,1.30597258239,0.0,17.4134957834
 08/21  08:00:00,85.1079212246,6.54762436591,14.2264791513,0.0,23.6694662846,40.6342015617,23.436996231,0.0,0.0,23.436996231
 08/21  09:00:00,84.897513971,6.62432654371,18.9466208404,0.0,23.6694662846,35.6302164847,41.3978805352,0.0,18.025,23.3728805352
 08/21  10:00:00,67.8579780013,6.50293661866,19.6251186421,0.0,18.7433767983,22.9618409725,35.5339833878,0.0,18.025,17.5089833878
 08/21  11:00:00,69.7607184314,6.62467796334,21.4082946147,0.0,18.7433767983,22.9618409725,35.5046168579,0.0,18.025,17.4796168579
 08/21  12:00:00,72.068322455,6.76470427725,23.5324228664,0.0,18.5889407304,23.1597249699,35.4982277364,0.0,18.025,17.4732277364
 08/21  13:00:00,73.0898222624,6.81605495532,24.2560717439,0.0,18.7433767983,23.2517909448,35.5001345056,0.0,18.025,17.4751345056
 08/21  14:00:00,73.7388542376,6.88995695651,24.8312028724,0.0,18.7433767983,23.2517909448,41.3190492186,0.0,18.025,23.2940492186
 08/21  15:00:00,74.2009678069,6.95477099046,25.5184517097,0.0,18.7433767983,22.9618409725,35.5009174086,0.0,18.025,17.4759174086
 08/21  16:00:00,78.8287605102,7.02170642418,25.6280008112,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,90.8950430653,7.30832416533,25.2194824677,0.0,17.6635504202,40.6971502883,5.76952915714,0.0,0.0,5.76952915714
 08/21  18:00:00,97.1202007278,7.49741825107,24.7508944016,0.0,27.5259009287,37.3340067412,11.5671732909,0.0,0.0,11.5671732909
 08/21  19:00:00,99.9792970388,7.57127475538,23.3267336845,0.0,33.8341110165,33.3544677425,5.77895389883,0.0,0.0,5.77895389883
 08/21  20:00:00,112.264788074,7.65374790139,21.7235888369,0.0,36.5179666069,38.8247702939,11.5373007388,0.0,0.0,11.5373007388
 08/21  21:00:00,105.377684808,7.59538135266,20.409961487,0.0,32.965339924,36.8579353714,6.4360844598,0.0,0.0,6.4360844598
 08/21  22:00:00,77.9599002643,7.15620212396,16.978457845,0.0,25.6355707503,20.6438685092,10.9116467182,0.0,0.0,10.9116467182
 08/21  23:00:00,54.5144243906,6.72546357678,13.5166190095,0.0,15.0252895274,11.7056064465,5.76495804364,0.0,0.0,5.76495804364
 08/21  24:00:00,46.9705562936,6.50208455205,11.2218591859,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
