Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  01:00:00,43.5077154949,6.33702528763,9.48474327593,0.0,10.0992000411,10.047477231,6.27191285158,0.516684861163,0.0,5.75522799042
 08/22  02:00:00,40.1329096339,6.20210490461,8.10441979845,0.0,8.25718729233,10.0299323277,1.33341114922,1.31341114922,0.0,0.02
 08/22  03:00:00,39.0469690498,6.1068107643,7.11376921891,0.0,8.25718729233,10.0299323277,7.83668401168,2.08150064979,0.0,5.75518336189
 08/22  04:00:00,39.7932726955,6.02429059736,6.33601132074,0.0,8.25718729233,11.6354268332,8.72908293712,2.96939114766,0.0,5.75969178946
 08/22  05:00:00,47.2245280687,6.01094153932,6.20102003625,0.0,12.1011305571,15.3678112995,9.23191934092,3.45771880575,0.0,5.77420053517
 08/22  06:00:00,75.4187279465,6.51650087337,10.0135015814,0.0,19.7275818095,37.2640762949,14.2749279924,2.69900848101,0.0,11.5759195114
 08/22  07:00:00,96.7134156193,6.96633294569,14.1383285236,0.0,24.3117294858,51.2795993405,12.4973980512,0.880738811147,0.0,11.6166592401
 08/22  08:00:00,85.5916108537,6.57490782058,14.6828823455,0.0,23.6694662846,40.6342015617,23.4392559276,0.0,0.0,23.4392559276
 08/22  09:00:00,84.2174209896,6.60083495956,18.2900210726,0.0,23.6694662846,35.6302164847,41.4003123321,0.0,18.025,23.3753123321
 08/22  10:00:00,66.8778154279,6.45593046805,18.6919578952,0.0,18.7433767983,22.9618409725,35.5341656715,0.0,18.025,17.5091656715
 08/22  11:00:00,69.7047128892,6.62930062173,21.3476651791,0.0,18.7433767983,22.9618409725,41.3224941928,0.0,18.025,23.2974941928
 08/22  12:00:00,71.6038421977,6.77194755629,23.0607011185,0.0,18.5889407304,23.1597249699,35.4995400307,0.0,18.025,17.4745400307
 08/22  13:00:00,72.6792682381,6.85025534216,23.8113165302,0.0,18.7433767983,23.2517909448,35.5014910998,0.0,18.025,17.4764910998
 08/22  14:00:00,73.5905813682,6.91826031589,24.6546240888,0.0,18.7433767983,23.2517909448,35.4996916959,0.0,18.025,17.4746916959
 08/22  15:00:00,73.3194381023,6.98522245726,24.6064677962,0.0,18.7433767983,22.9618409725,35.4994113053,0.0,18.025,17.4744113053
 08/22  16:00:00,77.9320605142,7.04809747976,24.7049068405,0.0,18.7433767983,27.431320555,23.7849379268,0.0,18.025,5.75993792679
 08/22  17:00:00,90.9906293694,7.35040575396,25.2729885757,0.0,17.6635504202,40.6971502883,5.76917148405,0.0,0.0,5.76917148405
 08/22  18:00:00,96.9919301645,7.53304599992,24.5869999771,0.0,27.5259009287,37.3340067412,5.79350284627,0.0,0.0,5.79350284627
 08/22  19:00:00,99.6501716752,7.59877678776,22.9700989681,0.0,33.8341110165,33.3544677425,11.5382590007,0.0,0.0,11.5382590007
 08/22  20:00:00,112.224782537,7.67562372712,21.6617117377,0.0,36.5179666069,38.8247702939,5.77852490826,0.0,0.0,5.77852490826
 08/22  21:00:00,104.658984754,7.57176164862,19.7148774982,0.0,32.965339924,36.8579353714,11.6321496165,0.0554678293751,0.0,11.5766817871
 08/22  22:00:00,76.3749164182,7.06050943915,15.4891687,0.0,25.6355707503,20.6438685092,6.18548062712,0.40155885584,0.0,5.78392177128
 08/22  23:00:00,52.5876180431,6.60115226361,11.7141227587,0.0,15.0252895274,11.7056064465,6.78886851438,1.0239652455,0.0,5.76490326888
 08/22  24:00:00,45.0711945791,6.36852674255,9.4560479288,0.0,11.6412384099,10.0650221343,7.59764608115,1.8375831776,0.0,5.76006290356
 08/23  01:00:00,41.9271570068,6.21605581974,8.02515965123,0.0,10.0992000411,10.047477231,2.23556680335,2.21556680335,0.0,0.02
 08/23  02:00:00,38.6677165836,6.07714366319,6.76418142504,0.0,8.25718729233,10.0299323277,9.04585623863,3.29065914846,0.0,5.75519709017
 08/23  03:00:00,37.701475726,5.98304838525,5.89204334881,0.0,8.25718729233,10.0299323277,4.33886745081,4.31886745081,0.0,0.02
 08/23  04:00:00,38.898122327,5.93278879657,5.53235932618,0.0,8.25718729233,11.6354268332,9.51869414121,3.75904633515,0.0,5.75964780606
 08/23  05:00:00,46.6979202841,5.94651290036,5.73884057419,0.0,12.1011305571,15.3678112995,8.49984471104,2.7251625349,0.0,5.77468217614
 08/23  06:00:00,75.2581457223,6.48655880695,9.88285423672,0.0,19.7275818095,37.2640762949,13.6442194719,2.06689215818,0.0,11.5773273137
 08/23  07:00:00,96.2878498691,6.92082985177,13.7582639556,0.0,24.3117294858,51.2795993405,12.311276763,0.694782197928,0.0,11.6164945651
 08/23  08:00:00,83.7613942752,6.44951058794,12.9780593103,0.0,23.6694662846,40.6342015617,29.2942896232,0.0,0.0,29.2942896232
 08/23  09:00:00,80.6977825775,6.4118516331,14.9593610047,0.0,23.6694662846,35.6302164847,35.5638420596,0.0,18.025,17.5388420596
 08/23  10:00:00,62.0491574636,6.20514741593,14.1140833544,0.0,18.7433767983,22.9618409725,41.3647094675,0.0,18.025,23.3397094675
 08/23  11:00:00,65.8183887066,6.40244276326,17.6881987062,0.0,18.7433767983,22.9618409725,35.5042928487,0.0,18.025,17.4792928487
 08/23  12:00:00,71.1022101488,6.65173623421,22.6792792956,0.0,18.5889407304,23.1597249699,35.5023712013,0.0,18.025,17.4773712013
 08/23  13:00:00,75.1981496692,6.86484804938,26.3156030217,0.0,18.7433767983,23.2517909448,35.4986795041,0.0,18.025,17.4736795041
 08/23  14:00:00,78.0961601958,7.05107955225,29.0273819304,0.0,18.7433767983,23.2517909448,35.5006669948,0.0,18.025,17.4756669948
 08/23  15:00:00,79.7837263883,7.20260789784,30.8533710851,0.0,18.7433767983,22.9618409725,35.4988554762,0.0,18.025,17.4738554762
 08/23  16:00:00,84.5728599608,7.31032454531,31.0834821764,0.0,18.7433767983,27.431320555,23.7848936762,0.0,18.025,5.75989367622
 08/23  17:00:00,96.5731914295,7.61122617682,30.5947296001,0.0,17.6635504202,40.6971502883,5.76943251797,0.0,0.0,5.76943251797
 08/23  18:00:00,103.668528672,7.84323683554,30.953399528,0.0,27.5259009287,37.3340067412,11.5674638389,0.0,0.0,11.5674638389
 08/23  19:00:00,105.937291477,7.89993950163,28.9560596917,0.0,33.8341110165,33.3544677425,5.77885122439,0.0,0.0,5.77885122439
 08/23  20:00:00,117.47059372,7.98872081085,26.5944235061,0.0,36.5179666069,38.8247702939,5.7785850286,0.0,0.0,5.7785850286
 08/23  21:00:00,111.017749274,7.96670508132,25.6786955849,0.0,32.965339924,36.8579353714,11.5775758875,0.0,0.0,11.5775758875
 08/23  22:00:00,82.6873810727,7.46297325827,21.3991618057,0.0,25.6355707503,20.6438685092,11.5484770717,0.0,0.0,11.5484770717
 08/23  23:00:00,58.5109074701,6.99496884135,17.2435986022,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,51.366475586,6.79547060969,15.3243857598,0.0,11.6412384099,10.0650221343,5.76015001233,0.0,0.0,5.76015001233
 08/24  01:00:00,48.4877211783,6.67363254938,14.1281409939,0.0,10.0992000411,10.047477231,5.75525662621,0.0,0.0,5.75525662621
 08/24  02:00:00,45.4953767089,6.56392283027,13.1050668633,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,44.9203787933,6.50803503881,12.5859536671,0.0,8.25718729233,10.0299323277,5.75501691774,0.0,0.0,5.75501691774
 08/24  04:00:00,45.3872296539,6.42711743965,11.5271424125,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,52.8926548357,6.42517420683,11.4549110555,0.0,12.1011305571,15.3678112995,5.77465755589,0.0,0.0,5.77465755589
 08/24  06:00:00,81.8354242556,6.99650507207,15.950184347,0.0,19.7275818095,37.2640762949,11.5778022003,0.0,0.0,11.5778022003
 08/24  07:00:00,104.209685764,7.47248471581,21.1284340617,0.0,24.3117294858,51.2795993405,17.4150167313,0.0,0.0,17.4150167313
 08/24  08:00:00,94.9051290808,7.04452027275,23.5267825444,0.0,23.6694662846,40.6342015617,23.439467138,0.0,0.0,23.439467138
 08/24  09:00:00,93.966096926,7.07836562129,27.5611584145,0.0,23.6694662846,35.6302164847,41.3976147903,0.0,18.025,23.3726147903
 08/24  10:00:00,77.386055369,6.95596018716,28.7001688702,0.0,18.7433767983,22.9618409725,35.534815475,0.0,18.025,17.509815475
 08/24  11:00:00,82.6414333663,7.22718848115,33.6864963736,0.0,18.7433767983,22.9618409725,35.5044272273,0.0,18.025,17.4794272273
 08/24  12:00:00,87.1531776301,7.49608218079,37.8858968668,0.0,18.5889407304,23.1597249699,35.4980811303,0.0,18.025,17.4730811303
 08/24  13:00:00,90.3637895031,7.70810817797,40.6379831669,0.0,18.7433767983,23.2517909448,35.5008185635,0.0,18.025,17.4758185635
 08/24  14:00:00,93.3251169044,7.89913304393,43.4082864406,0.0,18.7433767983,23.2517909448,41.3190030512,0.0,18.025,23.2940030512
 08/24  15:00:00,93.2296846507,7.96990489819,43.5320321884,0.0,18.7433767983,22.9618409725,35.5009601044,0.0,18.025,17.4759601044
 08/24  16:00:00,95.7937519747,7.96457627798,41.6501193171,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,107.999674212,8.25106270784,41.3813701343,0.0,17.6635504202,40.6971502883,5.76964921845,0.0,0.0,5.76964921845
 08/24  18:00:00,112.58839232,8.36127838238,39.35521682,0.0,27.5259009287,37.3340067412,11.5678636991,0.0,0.0,11.5678636991
 08/24  19:00:00,113.176688138,8.31749246233,35.7779011411,0.0,33.8341110165,33.3544677425,5.77894713079,0.0,0.0,5.77894713079
 08/24  20:00:00,124.389316391,8.37726014915,33.1246002533,0.0,36.5179666069,38.8247702939,11.5372630858,0.0,0.0,11.5372630858
 08/24  21:00:00,114.817220334,8.22052405878,29.2243447585,0.0,32.965339924,36.8579353714,5.79813669383,0.0,0.0,5.79813669383
 08/24  22:00:00,84.7654286475,7.63364585686,23.3065355513,0.0,25.6355707503,20.6438685092,11.5487536779,0.0,0.0,11.5487536779
 08/24  23:00:00,60.3448859236,7.14946754938,18.9230728844,0.0,15.0252895274,11.7056064465,5.76497593718,0.0,0.0,5.76497593718
 08/24  24:00:00,52.2002785388,6.89764068339,16.0560223455,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,48.3377021229,6.70820570444,13.9435468846,0.0,10.0992000411,10.047477231,5.7552377028,0.0,0.0,5.7552377028
 08/25  02:00:00,44.9456996342,6.56509486723,12.5542173458,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,43.6208483718,6.45254868323,11.3419080588,0.0,8.25718729233,10.0299323277,5.75520189487,0.0,0.0,5.75520189487
 08/25  04:00:00,44.5395679609,6.38746318092,10.7191306426,0.0,8.25718729233,11.6354268332,5.75972786723,0.0,0.0,5.75972786723
 08/25  05:00:00,52.7567844267,6.42798942112,11.31622262,0.0,12.1011305571,15.3678112995,5.77427416282,0.0,0.0,5.77427416282
 08/25  06:00:00,81.597557531,6.98835326477,15.7204685962,0.0,19.7275818095,37.2640762949,11.5761887895,0.0,0.0,11.5761887895
 08/25  07:00:00,102.427962721,7.38427587934,19.4349193097,0.0,24.3117294858,51.2795993405,11.6166046298,0.0,0.0,11.6166046298
 08/25  08:00:00,90.844139092,6.89341750372,19.6168918108,0.0,23.6694662846,40.6342015617,23.439052699,0.0,0.0,23.439052699
 08/25  09:00:00,88.7342315058,6.86621076102,22.5414491744,0.0,23.6694662846,35.6302164847,41.399845976,0.0,18.025,23.374845976
 08/25  10:00:00,70.7586848434,6.65949305215,22.3692597235,0.0,18.7433767983,22.9618409725,35.5347317926,0.0,18.025,17.5097317926
 08/25  11:00:00,73.1277672691,6.74282702701,24.6571900572,0.0,18.7433767983,22.9618409725,41.3235787435,0.0,18.025,23.2985787435
 08/25  12:00:00,75.4807611953,6.83828964229,26.8712749654,0.0,18.5889407304,23.1597249699,35.5004198065,0.0,18.025,17.4754198065
 08/25  13:00:00,78.1410882976,6.94720008777,29.1761883161,0.0,18.7433767983,23.2517909448,35.5024298881,0.0,18.025,17.4774298881
 08/25  14:00:00,80.4128272417,7.07379030353,31.32133661,0.0,18.7433767983,23.2517909448,35.5006831747,0.0,18.025,17.4756831747
 08/25  15:00:00,80.3437718317,7.17073148854,31.4452893535,0.0,18.7433767983,22.9618409725,35.4989376059,0.0,18.025,17.4739376059
 08/25  16:00:00,84.2770800721,7.21993022045,30.8780904764,0.0,18.7433767983,27.431320555,23.7849757677,0.0,18.025,5.7599757677
 08/25  17:00:00,97.3396350527,7.58298742659,31.3894077277,0.0,17.6635504202,40.6971502883,5.76971595489,0.0,0.0,5.76971595489
 08/25  18:00:00,103.889347546,7.82251186899,31.1949414224,0.0,27.5259009287,37.3340067412,5.79384557872,0.0,0.0,5.79384557872
 08/25  19:00:00,107.919871747,7.96885501943,30.8697167123,0.0,33.8341110165,33.3544677425,11.5373592875,0.0,0.0,11.5373592875
 08/25  20:00:00,120.082624844,8.10218354273,29.0929867617,0.0,36.5179666069,38.8247702939,5.77886981206,0.0,0.0,5.77886981206
 08/25  21:00:00,112.04720402,8.01646033763,26.6583872683,0.0,32.965339924,36.8579353714,11.5774709683,0.0,0.0,11.5774709683
 08/25  22:00:00,81.7230012859,7.41252451195,20.4852304559,0.0,25.6355707503,20.6438685092,5.78429629772,0.0,0.0,5.78429629772
 08/25  23:00:00,57.0408345212,6.90980206344,15.8586857527,0.0,15.0252895274,11.7056064465,5.76427165044,0.0,0.0,5.76427165044
 08/25  24:00:00,49.9217083163,6.70903266585,13.9660519797,0.0,11.6412384099,10.0650221343,5.76010619743,0.0,0.0,5.76010619743
 08/26  01:00:00,50.1394334643,6.62515776164,13.0688504194,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,44.6726845102,6.51810162688,12.3281887779,0.0,8.25718729233,10.0299323277,5.75525370794,0.0,0.0,5.75525370794
 08/26  03:00:00,44.2200497997,6.46343696003,11.930225767,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,45.8227844021,6.44661564901,11.9431914892,0.0,8.25718729233,11.6354268332,5.76001643354,0.0,0.0,5.76001643354
 08/26  05:00:00,51.2620668507,6.47769232553,13.1931200822,0.0,8.71707943955,15.3327214929,5.76499306546,0.0,0.0,5.76499306546
 08/26  06:00:00,70.6442942182,6.72323822476,16.001841189,0.0,18.5082010057,25.6353820695,5.77472009991,0.0,0.0,5.77472009991
 08/26  07:00:00,88.0740789431,7.16294183121,20.4247131638,0.0,19.4083231844,41.0650158608,11.5777716285,0.0,0.0,11.5777716285
 08/26  08:00:00,122.882208978,7.7917747537,30.727325602,0.0,26.3286599382,57.9988325916,29.4201345923,0.0,0.0,29.4201345923
 08/26  09:00:00,110.997367219,7.66830539008,34.1197954515,0.0,26.3286599382,42.8504436482,41.4581576367,0.0,18.025,23.4331576367
 08/26  10:00:00,82.3454316184,7.18281719849,29.9472900479,0.0,21.7447113004,23.4437158914,41.4044331464,0.0,18.025,23.3794331464
 08/26  11:00:00,83.1090157979,7.3390887109,33.0162929307,0.0,19.3027497915,23.426170988,35.5335785049,0.0,18.025,17.5085785049
 08/26  12:00:00,85.9037698731,7.51838509814,35.4895239949,0.0,19.1483137236,23.7250123474,35.502330513,0.0,18.025,17.477330513
 08/26  13:00:00,88.258421527,7.66086442466,37.5561522981,0.0,19.3027497915,23.7161209604,35.4998539429,0.0,18.025,17.4748539429
 08/26  14:00:00,90.4857451294,7.79452213801,39.6498192994,0.0,19.3027497915,23.7161209604,35.500610119,0.0,18.025,17.475610119
 08/26  15:00:00,90.5385239146,7.81837878197,39.9686925083,0.0,19.3027497915,23.426170988,41.3198649608,0.0,18.025,23.2948649608
 08/26  16:00:00,94.5706569595,7.85173387572,39.5161628385,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,103.385399464,8.09766509394,39.462522159,0.0,18.2229234133,37.5968344597,5.76480446085,0.0,0.0,5.76480446085
 08/26  18:00:00,119.414418561,8.46925523348,41.1666914997,0.0,32.690315043,37.0816133363,5.76975726566,0.0,0.0,5.76975726566
 08/26  19:00:00,119.025939862,8.51422589216,38.7376365001,0.0,36.8143715336,33.066984531,5.77887567445,0.0,0.0,5.77887567445
 08/26  20:00:00,127.554298076,8.57705579337,36.3110809718,0.0,36.3493007332,38.7721355839,11.5371682926,0.0,0.0,11.5371682926
 08/26  21:00:00,123.066255971,8.45555089072,34.0624105775,0.0,36.1807251679,36.8228455648,5.77945835299,0.0,0.0,5.77945835299
 08/26  22:00:00,95.6180837659,7.91089721584,28.4791233158,0.0,31.0351095914,20.6438685092,11.5778438149,0.0,0.0,11.5778438149
 08/26  23:00:00,66.5557748038,7.36642263272,22.5150295853,0.0,17.4250845679,11.7056064465,5.7747130944,0.0,0.0,5.7747130944
 08/26  24:00:00,54.7653299829,7.02158189121,17.2972294595,0.0,12.8411359301,10.0650221343,5.76006927127,0.0,0.0,5.76006927127
 08/27  01:00:00,52.4424518314,6.83206577844,15.0455341382,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,46.3453431848,6.67562552812,13.7239018125,0.0,8.34152022915,10.0650221343,5.75527526772,0.0,0.0,5.75527526772
 08/27  03:00:00,45.0596409878,6.56414095073,12.5496869147,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,45.4174334913,6.46385228655,11.401178605,0.0,8.34152022915,11.6705166398,5.76003474546,0.0,0.0,5.76003474546
 08/27  05:00:00,49.0594151913,6.40252208258,10.9462174261,0.0,8.80141237637,15.3678112995,5.76469356801,0.0,0.0,5.76469356801
 08/27  06:00:00,67.4189386873,6.60784037476,12.8918786006,0.0,18.5082010057,25.6353820695,5.7736799857,0.0,0.0,5.7736799857
 08/27  07:00:00,84.2548226287,6.99808067077,16.6508936412,0.0,19.4926561212,41.1001056674,11.5777709026,0.0,0.0,11.5777709026
 08/27  08:00:00,116.42231266,7.5327455605,24.5264517726,0.0,26.3286599382,57.9988325916,23.5397800983,0.0,0.0,23.5397800983
 08/27  09:00:00,102.469090001,7.30654495047,26.0726911175,0.0,26.2443270014,42.8153538416,47.3121765004,0.0,18.025,29.2871765004
 08/27  10:00:00,75.7548903639,6.92616378428,23.6134050855,0.0,21.7447113004,23.4437158914,35.5649488752,0.0,18.025,17.5399488752
 08/27  11:00:00,76.4551115295,7.06538256668,26.5763798712,0.0,19.3449162599,23.4437158914,41.362540512,0.0,18.025,23.337540512
 08/27  12:00:00,78.9922335957,7.23126717118,28.8053951509,0.0,19.190480192,23.7425572507,35.5030152348,0.0,18.025,17.4780152348
 08/27  13:00:00,81.3014836608,7.34787193977,30.9719163868,0.0,19.260583323,23.698576057,35.4993203036,0.0,18.025,17.4743203036
 08/27  14:00:00,82.0599320273,7.42429634065,31.6539401947,0.0,19.260583323,23.698576057,35.5013929798,0.0,18.025,17.4763929798
 08/27  15:00:00,83.5206726391,7.52561035435,33.3033183492,0.0,19.260583323,23.4086260847,35.4996623215,0.0,18.025,17.4746623215
 08/27  16:00:00,88.5100056546,7.59788783441,33.7690678172,0.0,19.260583323,27.8781056672,23.7849200324,0.0,18.025,5.75992003241
 08/27  17:00:00,96.6423295217,7.82429302734,33.0525358358,0.0,18.1807569449,37.5792895564,5.76490544907,0.0,0.0,5.76490544907
 08/27  18:00:00,110.769014371,8.12700691209,32.9829580835,0.0,32.6059821062,37.0465235296,5.7695743993,0.0,0.0,5.7695743993
 08/27  19:00:00,110.735090991,8.17486334299,30.7861482998,0.0,36.8143715336,33.066984531,5.77947927287,0.0,0.0,5.77947927287
 08/27  20:00:00,120.906366831,8.28583675915,29.8349456332,0.0,36.43363367,38.8072253906,5.77924533681,0.0,0.0,5.77924533681
 08/27  21:00:00,116.477745137,8.18387571149,27.8649924217,0.0,36.0963922311,36.7877557581,11.5379578174,0.0,0.0,11.5379578174
 08/27  22:00:00,89.230399109,7.64234103614,22.4794164829,0.0,30.9507766546,20.6087787026,11.5775315094,0.0,0.0,11.5775315094
 08/27  23:00:00,61.9607343803,7.15531659749,18.1310904142,0.0,17.4250845679,11.7056064465,5.77456430615,0.0,0.0,5.77456430615
 08/27  24:00:00,54.2673489179,6.97453394149,16.7268752253,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,49.9010366425,6.80973981803,15.4053428919,0.0,10.0992000411,10.047477231,5.75517432076,0.0,0.0,5.75517432076
 08/28  02:00:00,45.7109304215,6.62545760329,13.2590829292,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,43.8879766466,6.48369136668,11.577889443,0.0,8.25718729233,10.0299323277,5.75524217554,0.0,0.0,5.75524217554
 08/28  04:00:00,44.8119155196,6.41396957777,10.964967994,0.0,8.25718729233,11.6354268332,5.75950796332,0.0,0.0,5.75950796332
 08/28  05:00:00,52.4866262597,6.41874424802,11.0553010157,0.0,12.1011305571,15.3678112995,5.77475064667,0.0,0.0,5.77475064667
 08/28  06:00:00,82.666297134,6.94295642116,14.9505916024,0.0,19.7275818095,37.2640762949,11.5760178433,0.0,0.0,11.5760178433
 08/28  07:00:00,102.037154058,7.36790974289,19.0604583014,0.0,24.3117294858,51.2795993405,11.6170335239,0.0,0.0,11.6170335239
 08/28  08:00:00,95.1742901503,7.06584535899,23.7746028278,0.0,23.6694662846,40.6342015617,23.4396614954,0.0,0.0,23.4396614954
 08/28  09:00:00,97.2907733089,7.22687349628,30.7373193747,0.0,23.6694662846,35.6302164847,41.4017162132,0.0,18.025,23.3767162132
 08/28  10:00:00,79.6876145122,7.0941676155,30.8635083142,0.0,18.7433767983,22.9618409725,35.5355634027,0.0,18.025,17.5105634027
 08/28  11:00:00,81.3214810876,7.25287558715,32.3408509063,0.0,18.7433767983,22.9618409725,41.3239527109,0.0,18.025,23.2989527109
 08/28  12:00:00,84.3297001291,7.45456309207,35.1039360694,0.0,18.5889407304,23.1597249699,35.5007798969,0.0,18.025,17.4757798969
 08/28  13:00:00,87.8591958276,7.65719912493,38.1842927353,0.0,18.7433767983,23.2517909448,35.5028874716,0.0,18.025,17.4778874716
 08/28  14:00:00,90.5173029791,7.84247735009,40.6571207598,0.0,18.7433767983,23.2517909448,35.5011985613,0.0,18.025,17.4761985613
 08/28  15:00:00,91.753707067,7.9492625176,42.0766891671,0.0,18.7433767983,22.9618409725,35.4995243549,0.0,18.025,17.4745243549
 08/28  16:00:00,95.2640421719,7.99554208241,41.0894362328,0.0,18.7433767983,27.431320555,23.7850587824,0.0,18.025,5.76005878242
 08/28  17:00:00,106.556759191,8.2674546773,39.9220577733,0.0,17.6635504202,40.6971502883,5.76953235108,0.0,0.0,5.76953235108
 08/28  18:00:00,113.046915109,8.47499424354,39.7000135489,0.0,27.5259009287,37.3340067412,5.79404367966,0.0,0.0,5.79404367966
 08/28  19:00:00,117.070943714,8.51239902992,37.5932357771,0.0,33.8341110165,33.3544677425,11.5388047889,0.0,0.0,11.5388047889
 08/28  20:00:00,126.336087933,8.56079147678,34.8878331061,0.0,36.5179666069,38.8247702939,5.77906355156,0.0,0.0,5.77906355156
 08/28  21:00:00,119.241455286,8.4981674841,33.3709175948,0.0,32.965339924,36.8579353714,11.5780011029,0.0,0.0,11.5780011029
 08/28  22:00:00,90.491772984,7.95737837624,28.7091377933,0.0,25.6355707503,20.6438685092,5.78453869661,0.0,0.0,5.78453869661
 08/28  23:00:00,65.5307633809,7.4333314464,23.8250800088,0.0,15.0252895274,11.7056064465,5.76500209763,0.0,0.0,5.76500209763
 08/28  24:00:00,56.5316405895,7.14321522655,20.14179717,0.0,11.6412384099,10.0650221343,5.76015540469,0.0,0.0,5.76015540469
 08/29  01:00:00,52.5192728536,6.96141881951,17.871905574,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,48.461011397,6.80160561941,15.8330082384,0.0,8.25718729233,10.0299323277,5.75516344127,0.0,0.0,5.75516344127
 08/29  03:00:00,45.9815688767,6.64159637456,13.5135813801,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,46.0951946463,6.52293266592,12.1392799728,0.0,8.25718729233,11.6354268332,5.76024632,0.0,0.0,5.76024632
 08/29  05:00:00,53.4389478934,6.507172532,11.9191938167,0.0,12.1011305571,15.3678112995,5.77467318171,0.0,0.0,5.77467318171
 08/29  06:00:00,83.5204564035,7.0230337146,15.7246634448,0.0,19.7275818095,37.2640762949,11.5782627277,0.0,0.0,11.5782627277
 08/29  07:00:00,102.000318354,7.38531778118,19.0062068806,0.0,24.3117294858,51.2795993405,11.6175963913,0.0,0.0,11.6175963913
 08/29  08:00:00,89.2289744004,6.86199677528,18.0331315271,0.0,23.6694662846,40.6342015617,29.2960250104,0.0,0.0,29.2960250104
 08/29  09:00:00,86.3442629807,6.81019689748,20.207474067,0.0,23.6694662846,35.6302164847,35.5615386446,0.0,18.025,17.5365386446
 08/29  10:00:00,68.6346458135,6.63752414438,20.2671861265,0.0,18.7433767983,22.9618409725,41.3661746642,0.0,18.025,23.3411746642
 08/29  11:00:00,70.9209661369,6.75850097639,22.4347097984,0.0,18.7433767983,22.9618409725,35.5052113829,0.0,18.025,17.4802113829
 08/29  12:00:00,73.6837286436,6.91004543537,25.0024783458,0.0,18.5889407304,23.1597249699,35.5024630184,0.0,18.025,17.4774630184
 08/29  13:00:00,78.810451167,7.14319331993,29.6495512095,0.0,18.7433767983,23.2517909448,35.4988954882,0.0,18.025,17.4738954882
 08/29  14:00:00,82.9308927791,7.3516343255,33.5615530105,0.0,18.7433767983,23.2517909448,35.501022172,0.0,18.025,17.476022172
 08/29  15:00:00,84.0584924473,7.47253945509,34.8581984494,0.0,18.7433767983,22.9618409725,41.320518387,0.0,18.025,23.295518387
 08/29  16:00:00,88.631791619,7.57133428703,34.8813955318,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,101.173898638,7.88992858734,34.9167182239,0.0,17.6635504202,40.6971502883,5.76972592361,0.0,0.0,5.76972592361
 08/29  18:00:00,107.394739536,8.08583334937,34.4369879355,0.0,27.5259009287,37.3340067412,11.5678351599,0.0,0.0,11.5678351599
 08/29  19:00:00,111.943926678,8.15015438781,32.8284637091,0.0,33.8341110165,33.3544677425,5.77863826746,0.0,0.0,5.77863826746
 08/29  20:00:00,121.566647301,8.22939833377,30.4497760781,0.0,36.5179666069,38.8247702939,11.536711447,0.0,0.0,11.536711447
 08/29  21:00:00,114.295230666,8.16945032684,28.7534081954,0.0,32.965339924,36.8579353714,5.79911335119,0.0,0.0,5.79911335119
 08/29  22:00:00,84.9964267805,7.62641466135,23.5447464268,0.0,25.6355707503,20.6438685092,11.5489105239,0.0,0.0,11.5489105239
 08/29  23:00:00,60.3308267407,7.13563676244,18.9228358917,0.0,15.0252895274,11.7056064465,5.76511296397,0.0,0.0,5.76511296397
 08/29  24:00:00,52.9148013413,6.9176224998,16.7505561306,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,49.6884573397,6.76989467821,15.2326059356,0.0,10.0992000411,10.047477231,5.75420657638,0.0,0.0,5.75420657638
 08/30  02:00:00,46.604498911,6.653132587,14.1249738631,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,45.8182145274,6.58219081863,13.4096251162,0.0,8.25718729233,10.0299323277,5.75523472224,0.0,0.0,5.75523472224
 08/30  04:00:00,47.0358600921,6.53835378759,13.0645248112,0.0,8.25718729233,11.6354268332,0.736249779393,0.0,0.0,0.736249779393
 08/30  05:00:00,55.6508240776,6.58786488976,14.0503718701,0.0,12.1011305571,15.3678112995,10.8110433113,0.0,0.0,10.8110433113
 08/30  06:00:00,87.8198785144,7.2233675109,19.8237507703,0.0,19.7275818095,37.2640762949,11.5762369343,0.0,0.0,11.5762369343
 08/30  07:00:00,108.012231534,7.67462419033,24.7288067152,0.0,24.3117294858,51.2795993405,11.6173807801,0.0,0.0,11.6173807801
 08/30  08:00:00,96.4301180681,7.13440764615,24.9618584931,0.0,23.6694662846,40.6342015617,23.4406807802,0.0,0.0,23.4406807802
 08/30  09:00:00,92.9843261379,7.06731907614,26.5904194728,0.0,23.6694662846,35.6302164847,41.4027262185,0.0,18.025,23.3777262185
 08/30  10:00:00,72.2578078581,6.76883857012,23.7590252585,0.0,18.7433767983,22.9618409725,35.5357271752,0.0,18.025,17.5107271752
 08/30  11:00:00,73.4239326204,6.84816447539,24.8480101299,0.0,18.7433767983,22.9618409725,41.3249860763,0.0,18.025,23.2999860763
 08/30  12:00:00,77.6479811772,6.98486701883,28.8919097914,0.0,18.5889407304,23.1597249699,35.5016262422,0.0,18.025,17.4766262422
 08/30  13:00:00,82.67583405,7.20844538729,33.4496809273,0.0,18.7433767983,23.2517909448,35.5022991631,0.0,18.025,17.4772991631
 08/30  14:00:00,84.333949065,7.31978587631,34.9964546026,0.0,18.7433767983,23.2517909448,35.502171401,0.0,18.025,17.477171401
 08/30  15:00:00,85.9677294392,7.46755211437,36.7724183469,0.0,18.7433767983,22.9618409725,35.5024589131,0.0,18.025,17.4774589131
 08/30  16:00:00,90.9298092875,7.57634990504,37.1743927257,0.0,18.7433767983,27.431320555,23.7850777316,0.0,18.025,5.76007773163
 08/30  17:00:00,103.501087274,7.90929700785,37.2245385995,0.0,17.6635504202,40.6971502883,5.76979205032,0.0,0.0,5.76979205032
 08/30  18:00:00,110.828703064,8.17065404725,37.7861308878,0.0,27.5259009287,37.3340067412,11.5675238979,0.0,0.0,11.5675238979
 08/30  19:00:00,114.782034748,8.23185156184,35.5848667958,0.0,33.8341110165,33.3544677425,5.77958474632,0.0,0.0,5.77958474632
 08/30  20:00:00,125.306599263,8.36043973914,34.0586892438,0.0,36.5179666069,38.8247702939,5.77938813699,0.0,0.0,5.77938813699
 08/30  21:00:00,119.097380111,8.35906511789,33.3659337451,0.0,32.965339924,36.8579353714,11.578530323,0.0,0.0,11.578530323
 08/30  22:00:00,89.2347161008,7.78629166812,27.6231592405,0.0,25.6355707503,20.6438685092,5.78434901701,0.0,0.0,5.78434901701
 08/30  23:00:00,62.7885783643,7.2254198395,21.2908028078,0.0,15.0252895274,11.7056064465,5.76506437746,0.0,0.0,5.76506437746
 08/30  24:00:00,53.8013413269,6.95214900997,17.6025607838,0.0,11.6412384099,10.0650221343,5.76009410529,0.0,0.0,5.76009410529
 08/31  01:00:00,50.0493477579,6.78784943712,15.5755459756,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,46.764337798,6.66311928938,14.2748189408,0.0,8.25718729233,10.0299323277,5.75520018456,0.0,0.0,5.75520018456
 08/31  03:00:00,45.972757731,6.59187390884,13.5544886745,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,47.0890721431,6.54552016257,13.1105672242,0.0,8.25718729233,11.6354268332,5.76029424172,0.0,0.0,5.76029424172
 08/31  05:00:00,55.4387821009,6.58462797596,13.8415655058,0.0,12.1011305571,15.3678112995,5.77463617386,0.0,0.0,5.77463617386
 08/31  06:00:00,87.6352382099,7.21804036953,19.6444272699,0.0,19.7275818095,37.2640762949,11.5785717278,0.0,0.0,11.5785717278
 08/31  07:00:00,108.197789001,7.68862252949,24.9003554792,0.0,24.3117294858,51.2795993405,17.4165496395,0.0,0.0,17.4165496395
 08/31  08:00:00,97.3846084195,7.17749563655,25.8732558979,0.0,23.6694662846,40.6342015617,23.4420330476,0.0,0.0,23.4420330476
 08/31  09:00:00,94.5506026612,7.12629557648,28.0977087761,0.0,23.6694662846,35.6302164847,41.3991127162,0.0,18.025,23.3741127162
 08/31  10:00:00,74.4764598402,6.8432084373,25.9033096596,0.0,18.7433767983,22.9618409725,35.5347410193,0.0,18.025,17.5097410193
 08/31  11:00:00,78.0243319896,7.02844337873,29.268129406,0.0,18.7433767983,22.9618409725,35.5051041712,0.0,18.025,17.4801041712
 08/31  12:00:00,83.934216349,7.32112114239,34.8418852411,0.0,18.5889407304,23.1597249699,35.4989531043,0.0,18.025,17.4739531043
 08/31  13:00:00,86.7767685299,7.45741145285,37.3016482031,0.0,18.7433767983,23.2517909448,35.5020371469,0.0,18.025,17.4770371469
 08/31  14:00:00,88.7052057412,7.61742918733,39.0700682282,0.0,18.7433767983,23.2517909448,41.3206923054,0.0,18.025,23.2956923054
 08/31  15:00:00,88.9245483322,7.69571600166,39.5010738143,0.0,18.7433767983,22.9618409725,35.5024570051,0.0,18.025,17.4774570051
 08/31  16:00:00,92.6271323579,7.73511252893,38.7129515996,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,104.953301755,8.05664267439,38.5294004281,0.0,17.6635504202,40.6971502883,5.76976668274,0.0,0.0,5.76976668274
 08/31  18:00:00,111.385700138,8.27690048259,38.2368715946,0.0,27.5259009287,37.3340067412,11.5681744306,0.0,0.0,11.5681744306
 08/31  19:00:00,115.339339782,8.32356195397,36.0504590646,0.0,33.8341110165,33.3544677425,5.77938669509,0.0,0.0,5.77938669509
 08/31  20:00:00,124.345454271,8.37238718447,33.0855885352,0.0,36.5179666069,38.8247702939,11.5382204228,0.0,0.0,11.5382204228
 08/31  21:00:00,115.645466631,8.24717402932,30.0259069265,0.0,32.965339924,36.8579353714,11.5773279699,0.0,0.0,11.5773279699
 08/31  22:00:00,85.3100755289,7.6524302985,23.8323731379,0.0,25.6355707503,20.6438685092,5.78464458876,0.0,0.0,5.78464458876
 08/31  23:00:00,59.5037835493,7.10158036112,18.1298427061,0.0,15.0252895274,11.7056064465,5.76517033254,0.0,0.0,5.76517033254
 08/31  24:00:00,51.016718383,6.81559511877,14.9544946925,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,47.0318704872,6.6127064167,12.733206988,0.0,10.0992000411,10.047477231,5.75532078508,0.0,0.0,5.75532078508
 09/01  02:00:00,43.2068016272,6.44526408766,10.9351386433,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,41.798016844,6.32767314296,9.64394486461,0.0,8.25718729233,10.0299323277,5.78352443217,0.0281095960205,0.0,5.75541483615
 09/01  04:00:00,42.1665192597,6.22375240831,8.50977798291,0.0,8.25718729233,11.6354268332,6.35696145011,0.59666043587,0.0,5.76030101424
 09/01  05:00:00,49.4832933841,6.20568482528,8.26501518747,0.0,12.1011305571,15.3678112995,6.68660643728,0.911854727173,0.0,5.77475171011
 09/01  06:00:00,78.9146797957,6.66763713594,11.4742694164,0.0,19.7275818095,37.2640762949,13.3474888807,1.76997356436,0.0,11.5775153163
 09/01  07:00:00,97.6631968478,7.06730301324,14.9870779037,0.0,24.3117294858,51.2795993405,12.3826965616,0.764507178476,0.0,11.6181893831
 09/01  08:00:00,86.6199654566,6.67353353717,15.6125687365,0.0,23.6694662846,40.6342015617,23.4521634952,0.0101981869866,0.0,23.4419653082
 09/01  09:00:00,86.1708395307,6.72350905538,20.1207327784,0.0,23.6694662846,35.6302164847,41.4041444995,0.0,18.025,23.3791444995
 09/01  10:00:00,69.4400368861,6.61227211577,21.0978151126,0.0,18.7433767983,22.9618409725,41.3667664521,0.0,18.025,23.3417664521
 09/01  11:00:00,71.3425746311,6.75460560474,22.8602075147,0.0,18.7433767983,22.9618409725,35.5048109536,0.0,18.025,17.4798109536
 09/01  12:00:00,73.5207796892,6.91746572774,24.8321053649,0.0,18.5889407304,23.1597249699,35.5031184747,0.0,18.025,17.4781184747
 09/01  13:00:00,75.7550194369,7.06657554801,26.6707309458,0.0,18.7433767983,23.2517909448,35.5034509649,0.0,18.025,17.4784509649
 09/01  14:00:00,77.4676811251,7.17554334233,28.2744250844,0.0,18.7433767983,23.2517909448,35.5018936229,0.0,18.025,17.4768936229
 09/01  15:00:00,78.0282896876,7.24847602894,29.0520517312,0.0,18.7433767983,22.9618409725,35.5003289973,0.0,18.025,17.4753289973
 09/01  16:00:00,82.080007979,7.29891284545,28.6020271684,0.0,18.7433767983,27.431320555,23.7839538568,0.0,18.025,5.75895385682
 09/01  17:00:00,93.6584844013,7.55341940331,27.737807407,0.0,17.6635504202,40.6971502883,5.76967905667,0.0,0.0,5.76967905667
 09/01  18:00:00,98.8664469627,7.68559907891,26.3089147925,0.0,27.5259009287,37.3340067412,11.5677994978,0.0,0.0,11.5677994978
 09/01  19:00:00,102.739567936,7.71161681463,24.0626298551,0.0,33.8341110165,33.3544677425,5.77929573112,0.0,0.0,5.77929573112
 09/01  20:00:00,111.827737511,7.71825192827,21.2220057592,0.0,36.5179666069,38.8247702939,5.8199681746,0.0408449210545,0.0,5.77912325355
 09/01  21:00:00,105.912814893,7.70675826086,20.8336641028,0.0,32.965339924,36.8579353714,11.5786995949,0.0,0.0,11.5786995949
 09/01  22:00:00,78.0943938185,7.22771026735,17.041403049,0.0,25.6355707503,20.6438685092,11.5479682138,0.0,0.0,11.5479682138
 09/01  23:00:00,53.9616302355,6.74224087232,12.9470308685,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,47.1167220261,6.55326897128,11.3168207684,0.0,11.6412384099,10.0650221343,5.76033625443,0.0,0.0,5.76033625443
 09/02  01:00:00,47.0849712079,6.4447735058,10.1947556984,0.0,12.8411359301,10.0650221343,5.91150694354,0.156029070666,0.0,5.75547787287
 09/02  02:00:00,40.6560596694,6.26917147792,8.56049082773,0.0,8.25718729233,10.0299323277,0.860723687835,0.840723687835,0.0,0.02
 09/02  03:00:00,39.309333997,6.14519942898,7.33773078599,0.0,8.25718729233,10.0299323277,7.60413343751,1.84915088864,0.0,5.75498254887
 09/02  04:00:00,40.105915233,6.06530815247,6.60762212736,0.0,8.25718729233,11.6354268332,2.37887656946,2.35887656946,0.0,0.02
 09/02  05:00:00,44.0282547718,6.02686221919,6.4101229478,0.0,8.71707943955,15.3327214929,7.86152764587,2.09633744574,0.0,5.76519020012
 09/02  06:00:00,61.6727863155,6.17093620147,7.58261310368,0.0,18.5082010057,25.6353820695,7.9410983131,2.16654098348,0.0,5.77455732962
 09/02  07:00:00,77.7841497933,6.55032960993,10.7473559731,0.0,19.4083231844,41.0650158608,12.6409782233,1.06220022729,0.0,11.578777996
 09/02  08:00:00,108.132465524,7.04315180356,16.7261515569,0.0,26.3286599382,57.9988325916,29.425658387,0.0,0.0,29.425658387
 09/02  09:00:00,94.2354879122,6.85838562922,18.1677967645,0.0,26.3286599382,42.8504436482,41.4662510168,0.0,18.025,23.4412510168
 09/02  10:00:00,69.1165832825,6.56478793139,17.3364476061,0.0,21.7447113004,23.4437158914,41.4078013194,0.0,18.025,23.3828013194
 09/02  11:00:00,68.5789479284,6.66649071679,19.158802228,0.0,19.3027497915,23.426170988,41.3623640977,0.0,18.025,23.3373640977
 09/02  12:00:00,70.7417858779,6.80362647087,21.0422886742,0.0,19.1483137236,23.7250123474,35.5020294107,0.0,18.025,17.4770294107
 09/02  13:00:00,73.0519358079,6.91374416405,23.0967747925,0.0,19.3027497915,23.7161209604,35.5042382437,0.0,18.025,17.4792382437
 09/02  14:00:00,74.2681938851,6.97855958005,24.2482167523,0.0,19.3027497915,23.7161209604,35.5027268208,0.0,18.025,17.4777268208
 09/02  15:00:00,74.6931075697,7.05664094048,24.8849985491,0.0,19.3027497915,23.426170988,35.501216644,0.0,18.025,17.476216644
 09/02  16:00:00,78.5035519825,7.06303541173,24.2377400835,0.0,19.3027497915,27.8956505705,23.7851420775,0.0,18.025,5.76014207754
 09/02  17:00:00,87.1691657257,7.28148578042,24.0624545455,0.0,18.2229234133,37.5968344597,5.76506526919,0.0,0.0,5.76506526919
 09/02  18:00:00,102.930450427,7.63606300788,25.5158980662,0.0,32.690315043,37.0816133363,5.76982136022,0.0,0.0,5.76982136022
 09/02  19:00:00,106.578567105,7.8066352203,25.1138273419,0.0,36.8143715336,33.066984531,5.7794362742,0.0,0.0,5.7794362742
 09/02  20:00:00,115.276748902,7.96527623146,24.6452892256,0.0,36.3493007332,38.7721355839,5.77848616419,0.0,0.0,5.77848616419
 09/02  21:00:00,111.826069413,7.8906615379,23.3870875815,0.0,36.1807251679,36.8228455648,5.77984470218,0.0,0.0,5.77984470218
 09/02  22:00:00,86.5367783969,7.45252502267,19.8561532024,0.0,31.0351095914,20.6438685092,11.5789447097,0.0,0.0,11.5789447097
 09/02  23:00:00,59.8094299865,7.00041354476,16.1346685024,0.0,17.4250845679,11.7056064465,5.77488350023,0.0,0.0,5.77488350023
 09/02  24:00:00,51.1137130785,6.77992048076,13.8872610238,0.0,12.8411359301,10.0650221343,5.76037922331,0.0,0.0,5.76037922331
 09/03  01:00:00,49.7050880746,6.642020505,12.4982006728,0.0,12.925468867,10.100111941,5.75533512044,0.0,0.0,5.75533512044
 09/03  02:00:00,43.6636151666,6.49041687873,11.2273766107,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,42.7210466782,6.39939395708,10.3758243003,0.0,8.34152022915,10.0650221343,5.75514021204,0.0,0.0,5.75514021204
 09/03  04:00:00,43.6638669333,6.33485603927,9.77660057112,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/03  05:00:00,47.7991277197,6.30425271325,9.78417991993,0.0,8.80141237637,15.3678112995,5.76523296511,0.0,0.0,5.76523296511
 09/03  06:00:00,65.5673623256,6.47286198343,11.1752584947,0.0,18.5082010057,25.6353820695,5.77475702256,0.0,0.0,5.77475702256
 09/03  07:00:00,81.777020247,6.83702967302,14.3340969627,0.0,19.4926561212,41.1001056674,11.5792531974,0.0,0.0,11.5792531974
 09/03  08:00:00,115.493743655,7.47952090991,23.6510509037,0.0,26.3286599382,57.9988325916,29.4266386983,0.0,0.0,29.4266386983
 09/03  09:00:00,105.882839639,7.44358675616,29.3493625576,0.0,26.2443270014,42.8153538416,41.4659207957,0.0,18.025,23.4409207957
 09/03  10:00:00,82.4538101704,7.22692580005,30.0115329046,0.0,21.7447113004,23.4437158914,41.4076345583,0.0,18.025,23.3826345583
 09/03  11:00:00,83.9681981179,7.44951266442,33.7053160758,0.0,19.3449162599,23.4437158914,41.3646210645,0.0,18.025,23.3396210645
 09/03  12:00:00,87.7441058013,7.69597911578,37.0925421986,0.0,19.190480192,23.7425572507,35.5031015418,0.0,18.025,17.4781015418
 09/03  13:00:00,91.8832094271,7.94125515684,40.9602462294,0.0,19.260583323,23.698576057,35.5034883287,0.0,18.025,17.4784883287
 09/03  14:00:00,95.9573779305,8.18508297148,44.7905858775,0.0,19.260583323,23.698576057,35.5038875046,0.0,18.025,17.4788875046
 09/03  15:00:00,97.4746427408,8.28964839913,46.4932352021,0.0,19.260583323,23.4086260847,35.5043150671,0.0,18.025,17.4793150671
 09/03  16:00:00,101.321663292,8.31077007743,45.8678275718,0.0,19.260583323,27.8781056672,23.7850674721,0.0,18.025,5.76006747213
 09/03  17:00:00,109.676072366,8.5516732734,45.3588823548,0.0,18.1807569449,37.5792895564,5.76516067295,0.0,0.0,5.76516067295
 09/03  18:00:00,124.303854528,8.86666108235,45.778123599,0.0,32.6059821062,37.0465235296,5.76979333337,0.0,0.0,5.76979333337
 09/03  19:00:00,125.851341771,8.91341155799,43.2798219791,0.0,36.8143715336,33.066984531,5.77980717633,0.0,0.0,5.77980717633
 09/03  20:00:00,131.775258626,8.92706503646,40.0625834184,0.0,36.43363367,38.8072253906,5.77885723287,0.0,0.0,5.77885723287
 09/03  21:00:00,124.690129043,8.67752097416,35.5837037638,0.0,36.0963922311,36.7877557581,11.5391702232,0.0,0.0,11.5391702232
 09/03  22:00:00,96.9180976824,8.08788348535,29.7215298124,0.0,30.9507766546,20.6087787026,5.79956518797,0.0,0.0,5.79956518797
 09/03  23:00:00,68.589854746,7.54375895027,24.3717428079,0.0,17.4250845679,11.7056064465,11.5299242395,0.0,0.0,11.5299242395
 09/03  24:00:00,58.3222396025,7.25178775441,20.5044969493,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,55.0725101043,7.03702384633,17.4706170523,0.0,12.925468867,10.100111941,5.75542610305,0.0,0.0,5.75542610305
 09/04  02:00:00,47.5529518363,6.79779988718,14.8093286481,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,45.6866288953,6.64052435088,13.1002736911,0.0,8.34152022915,10.0650221343,5.75553351428,0.0,0.0,5.75553351428
 09/04  04:00:00,46.1426047916,6.53600975734,12.0541813668,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,49.7866557546,6.46541434578,11.610544364,0.0,8.80141237637,15.3678112995,5.76523911526,0.0,0.0,5.76523911526
 09/04  06:00:00,67.2154101535,6.60736838708,12.6887938669,0.0,18.5082010057,25.6353820695,5.77507182854,0.0,0.0,5.77507182854
 09/04  07:00:00,83.8681583534,6.9864701002,16.2757886581,0.0,19.4926561212,41.1001056674,11.5792151801,0.0,0.0,11.5792151801
 09/04  08:00:00,116.123323786,7.53635469072,24.2237872439,0.0,26.3286599382,57.9988325916,29.4257802048,0.0,0.0,29.4257802048
 09/04  09:00:00,103.619917233,7.37470625327,27.1553104994,0.0,26.2443270014,42.8153538416,41.4682119599,0.0,18.025,23.4432119599
 09/04  10:00:00,79.7304508089,7.12943230774,27.3856646974,0.0,21.7447113004,23.4437158914,41.4077476144,0.0,18.025,23.3827476144
 09/04  11:00:00,80.0895992275,7.29260867674,29.9836179384,0.0,19.3449162599,23.4437158914,41.3670352808,0.0,18.025,23.3420352808
 09/04  12:00:00,81.8478625405,7.42260891076,31.4696664685,0.0,19.190480192,23.7425572507,35.5049383574,0.0,18.025,17.4799383574
 09/04  13:00:00,81.9666818914,7.38907777049,31.5958930581,0.0,19.260583323,23.698576057,35.5034350159,0.0,18.025,17.4784350159
 09/04  14:00:00,82.9163929951,7.42525598534,32.509425588,0.0,19.260583323,23.698576057,35.5019961618,0.0,18.025,17.4769961618
 09/04  15:00:00,82.8237541851,7.446823528,32.6851695302,0.0,19.260583323,23.4086260847,35.5005556562,0.0,18.025,17.4755556562
 09/04  16:00:00,86.0182783396,7.41223747412,31.4629741532,0.0,19.260583323,27.8781056672,23.7851395969,0.0,18.025,5.76013959693
 09/04  17:00:00,93.4512915613,7.56296420606,30.1228068011,0.0,18.1807569449,37.5792895564,5.7639475254,0.0,0.0,5.7639475254
 09/04  18:00:00,108.118516467,7.86022960839,30.5992130471,0.0,32.6059821062,37.0465235296,5.77001852592,0.0,0.0,5.77001852592
 09/04  19:00:00,109.605930268,7.90818879055,28.0396292345,0.0,36.8143715336,33.066984531,5.77968680247,0.0,0.0,5.77968680247
 09/04  20:00:00,115.924311891,7.95454875785,25.1841459693,0.0,36.43363367,38.8072253906,5.77949386807,0.0,0.0,5.77949386807
 09/04  21:00:00,111.291124213,7.82721374453,23.0349998549,0.0,36.0963922311,36.7877557581,11.5393786946,0.0,0.0,11.5393786946
 09/04  22:00:00,84.9432432278,7.32743509398,18.5071160714,0.0,30.9507766546,20.6087787026,11.5787306375,0.0,0.0,11.5787306375
 09/04  23:00:00,58.3536341978,6.87390987124,14.8053678244,0.0,17.4250845679,11.7056064465,5.77498675223,0.0,0.0,5.77498675223
 09/04  24:00:00,49.9015538928,6.66136646986,12.674230788,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,45.0005484374,6.4739915303,10.8405901453,0.0,10.0992000411,10.047477231,5.75545148972,0.0,0.0,5.75545148972
 09/05  02:00:00,41.5487206938,6.32520267447,9.39711427117,0.0,8.25718729233,10.0299323277,0.126367474951,0.106367474951,0.0,0.02
 09/05  03:00:00,40.5419391175,6.23188320731,8.48364708838,0.0,8.25718729233,10.0299323277,6.15778304899,0.403477176254,0.0,5.75430587273
 09/05  04:00:00,41.0164634915,6.13228652852,7.45118082573,0.0,8.25718729233,11.6354268332,7.09878934458,1.33886893031,0.0,5.75992041426
 09/05  05:00:00,48.6329213918,6.13472090141,7.48558906329,0.0,12.1011305571,15.3678112995,7.201915705,1.42719856263,0.0,5.77471714237
 09/05  06:00:00,78.9342790814,6.66100024423,11.5004760445,0.0,19.7275818095,37.2640762949,12.759934307,1.18204648227,0.0,11.5778878247
 09/05  07:00:00,98.0957885514,7.08402432599,15.4029083071,0.0,24.3117294858,51.2795993405,11.8260331196,0.207222162732,0.0,11.6188109569
 09/05  08:00:00,87.4650481006,6.69878708772,16.4323713761,0.0,23.6694662846,40.6342015617,23.4438630425,0.0,0.0,23.4438630425
 09/05  09:00:00,88.6555951793,6.80891700421,22.5200619229,0.0,23.6694662846,35.6302164847,41.4076720861,0.0,18.025,23.3826720861
 09/05  10:00:00,74.3680883467,6.79547714626,25.8426468105,0.0,18.7433767983,22.9618409725,41.3691736155,0.0,18.025,23.3441736155
 09/05  11:00:00,80.4249346909,7.12476856309,31.5723951271,0.0,18.7433767983,22.9618409725,35.5057483124,0.0,18.025,17.4807483124
 09/05  12:00:00,86.9201020431,7.49939442388,37.649489652,0.0,18.5889407304,23.1597249699,35.5042137569,0.0,18.025,17.4792137569
 09/05  13:00:00,90.7681209197,7.77992105701,40.9704772777,0.0,18.7433767983,23.2517909448,35.5048293574,0.0,18.025,17.4798293574
 09/05  14:00:00,92.9430470807,7.94586981855,42.9794551508,0.0,18.7433767983,23.2517909448,35.5033166051,0.0,18.025,17.4783166051
 09/05  15:00:00,93.9317683872,8.04085925505,44.1631379847,0.0,18.7433767983,22.9618409725,35.5019192819,0.0,18.025,17.4769192819
 09/05  16:00:00,97.4594514989,8.0824874777,43.1978868561,0.0,18.7433767983,27.431320555,23.7851841764,0.0,18.025,5.76018417636
 09/05  17:00:00,110.289730431,8.42961414629,43.4928438621,0.0,17.6635504202,40.6971502883,5.77003918399,0.0,0.0,5.77003918399
 09/05  18:00:00,118.749764147,8.72371532593,45.1540880715,0.0,27.5259009287,37.3340067412,11.5689126158,0.0,0.0,11.5689126158
 09/05  19:00:00,123.407020372,8.79148935941,43.6501906891,0.0,33.8341110165,33.3544677425,5.77978725615,0.0,0.0,5.77978725615
 09/05  20:00:00,131.704069376,8.80621233555,40.0103565544,0.0,36.5179666069,38.8247702939,5.77959054552,0.0,0.0,5.77959054552
 09/05  21:00:00,122.377251853,8.64548395092,36.3593466599,0.0,32.965339924,36.8579353714,11.5791832727,0.0,0.0,11.5791832727
 09/05  22:00:00,91.9660512497,8.02105500506,30.1196934016,0.0,25.6355707503,20.6438685092,11.5498579031,0.0,0.0,11.5498579031
 09/05  23:00:00,65.211831313,7.4282047345,23.5112542341,0.0,15.0252895274,11.7056064465,5.76530609331,0.0,0.0,5.76530609331
 09/05  24:00:00,56.4311247113,7.14988292703,20.0346018485,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,52.8879671297,6.98809966783,18.213897841,0.0,10.0992000411,10.047477231,5.75541734213,0.0,0.0,5.75541734213
 09/06  02:00:00,50.0545666372,6.86501898366,17.363143079,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,49.1691954635,6.7798477798,16.5629356601,0.0,8.25718729233,10.0299323277,5.75553876831,0.0,0.0,5.75553876831
 09/06  04:00:00,48.093899449,6.64336476311,14.0175384947,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/06  05:00:00,54.9761146126,6.60906317094,13.3544342394,0.0,12.1011305571,15.3678112995,11.5300091129,0.0,0.0,11.5300091129
 09/06  06:00:00,85.3737432034,7.14720100433,17.4537301024,0.0,19.7275818095,37.2640762949,5.79732722967,0.0,0.0,5.79732722967
 09/06  07:00:00,104.628945955,7.54149949529,21.4785780879,0.0,24.3117294858,51.2795993405,17.417531971,0.0,0.0,17.417531971
 09/06  08:00:00,94.1135486832,7.07014762189,22.7095041132,0.0,23.6694662846,40.6342015617,23.4436940801,0.0,0.0,23.4436940801
 09/06  09:00:00,93.2849023398,7.11661639602,26.8416655445,0.0,23.6694662846,35.6302164847,41.4064423144,0.0,18.025,23.3814423144
 09/06  10:00:00,74.9640180779,6.93184763377,26.3022017826,0.0,18.7433767983,22.9618409725,35.5386133869,0.0,18.025,17.5136133869
 09/06  11:00:00,74.6622859061,6.91362955244,26.0208824517,0.0,18.7433767983,22.9618409725,41.3275688346,0.0,18.025,23.3025688346
 09/06  12:00:00,78.7441396231,7.18562308066,29.7872963237,0.0,18.5889407304,23.1597249699,35.5048154349,0.0,18.025,17.4798154349
 09/06  13:00:00,82.4975722657,7.39017617479,33.0896716782,0.0,18.7433767983,23.2517909448,35.5034660078,0.0,18.025,17.4784660078
 09/06  14:00:00,84.5713593655,7.50763578862,35.0459985179,0.0,18.7433767983,23.2517909448,35.502126732,0.0,18.025,17.477126732
 09/06  15:00:00,84.3442467283,7.55516597871,35.0613056797,0.0,18.7433767983,22.9618409725,35.5007802837,0.0,18.025,17.4757802837
