Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  16:00:00,88.3129347151,7.60545394471,34.5284005603,0.0,18.7433767983,27.431320555,23.7851906295,0.0,18.025,5.76019062955
 09/06  17:00:00,101.007206653,7.9216207101,34.7183104526,0.0,17.6635504202,40.6971502883,5.76917956907,0.0,0.0,5.76917956907
 09/06  18:00:00,106.561508427,8.09275358049,33.5967881408,0.0,27.5259009287,37.3340067412,11.5691711897,0.0,0.0,11.5691711897
 09/06  19:00:00,112.304937839,8.13339331671,31.3221976781,0.0,33.8341110165,33.3544677425,5.77941249037,0.0,0.0,5.77941249037
 09/06  20:00:00,121.919069598,8.28404090019,30.7475247248,0.0,36.5179666069,38.8247702939,5.77921395199,0.0,0.0,5.77921395199
 09/06  21:00:00,114.442724528,8.22671559942,28.8435784572,0.0,32.965339924,36.8579353714,11.5797115476,0.0,0.0,11.5797115476
 09/06  22:00:00,84.4014266347,7.65375840163,22.9223593673,0.0,25.6355707503,20.6438685092,11.5496647173,0.0,0.0,11.5496647173
 09/06  23:00:00,59.1134578403,7.12698820707,17.714095236,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,51.3997031363,6.88325185205,15.2698065243,0.0,11.6412384099,10.0650221343,5.75940632465,0.0,0.0,5.75940632465
 09/07  01:00:00,47.9247508653,6.71046006131,13.5283195661,0.0,10.0992000411,10.047477231,5.75535113117,0.0,0.0,5.75535113117
 09/07  02:00:00,44.9450335071,6.59098894257,12.5276374246,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,43.5846778063,6.4747347935,11.2835293478,0.0,8.25718729233,10.0299323277,5.7551825103,0.0,0.0,5.7551825103
 09/07  04:00:00,43.7420341226,6.35872043071,9.9503153428,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,51.7180523425,6.38110337147,10.3243268433,0.0,12.1011305571,15.3678112995,5.77528514254,0.0,0.0,5.77528514254
 09/07  06:00:00,81.6705841709,6.88606452624,14.0116988652,0.0,19.7275818095,37.2640762949,11.6102932703,0.0303366942907,0.0,11.5799565761
 09/07  07:00:00,101.210828031,7.32173530003,18.2802114548,0.0,24.3117294858,51.2795993405,17.4194168799,0.0,0.0,17.4194168799
 09/07  08:00:00,91.9727068093,6.94720840758,20.6915946005,0.0,23.6694662846,40.6342015617,23.4469186414,0.0,0.0,23.4469186414
 09/07  09:00:00,94.0326913461,7.10011766289,27.605946804,0.0,23.6694662846,35.6302164847,41.4052760369,0.0,18.025,23.3802760369
 09/07  10:00:00,78.2356091394,7.03402816664,29.4716085354,0.0,18.7433767983,22.9618409725,35.5389458944,0.0,18.025,17.5139458944
 09/07  11:00:00,78.989431067,7.07184532925,30.1898089686,0.0,18.7433767983,22.9618409725,41.3281615276,0.0,18.025,23.3031615276
 09/07  12:00:00,79.7729713619,7.13771786808,30.8640304622,0.0,18.5889407304,23.1597249699,35.5043704372,0.0,18.025,17.4793704372
 09/07  13:00:00,80.1628755568,7.17291075497,30.9722378679,0.0,18.7433767983,23.2517909448,35.5030673513,0.0,18.025,17.4780673513
 09/07  14:00:00,81.1394093185,7.29671301905,31.8249684136,0.0,18.7433767983,23.2517909448,35.5017244803,0.0,18.025,17.4767244803
 09/07  15:00:00,78.5588214224,7.24991735023,29.581126257,0.0,18.7433767983,22.9618409725,35.5043050559,0.0,18.025,17.4793050559
 09/07  16:00:00,80.6866646238,7.19288019851,27.3147006916,0.0,18.7433767983,27.431320555,23.7852211915,0.0,18.025,5.76022119153
 09/07  17:00:00,93.6376127508,7.50358872444,27.7667441645,0.0,17.6635504202,40.6971502883,5.77020183894,0.0,0.0,5.77020183894
 09/07  18:00:00,100.477619219,7.71495700849,27.8906885739,0.0,27.5259009287,37.3340067412,11.5689576099,0.0,0.0,11.5689576099
 09/07  19:00:00,107.577824573,7.80355752794,26.9249138948,0.0,33.8341110165,33.3544677425,5.78005326148,0.0,0.0,5.78005326148
 09/07  20:00:00,117.272167933,7.96628695181,26.4183711244,0.0,36.5179666069,38.8247702939,5.77911661574,0.0,0.0,5.77911661574
 09/07  21:00:00,111.568915854,7.99190216762,26.204574459,0.0,32.965339924,36.8579353714,11.5796121338,0.0,0.0,11.5796121338
 09/07  22:00:00,83.0292935508,7.49551769531,21.7084610687,0.0,25.6355707503,20.6438685092,11.5500957879,0.0,0.0,11.5500957879
 09/07  23:00:00,58.1231571186,6.99958293529,16.8511962416,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,50.7981674136,6.78627443358,14.76524469,0.0,11.6412384099,10.0650221343,5.76052486332,0.0,0.0,5.76052486332
 09/08  01:00:00,47.3647082308,6.6235870876,13.0551480632,0.0,10.0992000411,10.047477231,5.75555402232,0.0,0.0,5.75555402232
 09/08  02:00:00,43.6255404088,6.46358091632,11.335549758,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,42.1632703966,6.34554395681,9.99131054823,0.0,8.25718729233,10.0299323277,5.75509548728,0.0,0.0,5.75509548728
 09/08  04:00:00,42.9642290185,6.27384526599,9.25738251064,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,50.8090771113,6.29073805495,9.50571201707,0.0,12.1011305571,15.3678112995,5.77524209848,0.0,0.0,5.77524209848
 09/08  06:00:00,81.3700293056,6.83825016821,13.7589491428,0.0,19.7275818095,37.2640762949,11.5799849376,0.0,0.0,11.5799849376
 09/08  07:00:00,100.697514959,7.26596901408,17.8226524102,0.0,24.3117294858,51.2795993405,17.4196267304,0.0,0.0,17.4196267304
 09/08  08:00:00,89.7533535394,6.83500856258,18.5844331352,0.0,23.6694662846,40.6342015617,23.4470873907,0.0,0.0,23.4470873907
 09/08  09:00:00,90.1892746126,6.91770143813,23.9449404092,0.0,23.6694662846,35.6302164847,41.4064631929,0.0,18.025,23.3814631929
 09/08  10:00:00,74.4257868983,6.85702516419,25.8387849464,0.0,18.7433767983,22.9618409725,35.5393622906,0.0,18.025,17.5143622906
 09/08  11:00:00,78.6039631684,7.10939208321,29.7667914728,0.0,18.7433767983,22.9618409725,41.3287214171,0.0,18.025,23.3037214171
 09/08  12:00:00,82.5972559632,7.35177360019,33.4742564934,0.0,18.5889407304,23.1597249699,35.5048466947,0.0,18.025,17.4798466947
 09/08  13:00:00,82.8712267356,7.41050617419,33.4429907135,0.0,18.7433767983,23.2517909448,35.5035933925,0.0,18.025,17.4785933925
 09/08  14:00:00,79.5692754847,7.23484033464,30.3167044061,0.0,18.7433767983,23.2517909448,35.5023545892,0.0,18.025,17.4773545892
 09/08  15:00:00,73.9707934787,7.06169896718,25.1813136288,0.0,18.7433767983,22.9618409725,35.5032094084,0.0,18.025,17.4782094084
 09/08  16:00:00,74.9240779334,6.96516698386,21.7798249033,0.0,18.7433767983,27.431320555,23.7846569265,0.0,18.025,5.7596569265
 09/08  17:00:00,87.621014541,7.21243589452,22.0412946986,0.0,17.6635504202,40.6971502883,5.77019157304,0.0,0.0,5.77019157304
 09/08  18:00:00,94.7462700983,7.40817861498,22.4661092054,0.0,27.5259009287,37.3340067412,11.5694120755,0.0,0.0,11.5694120755
 09/08  19:00:00,102.854463348,7.50806586449,22.4970386258,0.0,33.8341110165,33.3544677425,5.7792874006,0.0,0.0,5.7792874006
 09/08  20:00:00,112.965539331,7.67308962313,22.4049340538,0.0,36.5179666069,38.8247702939,5.77931889998,0.0,0.0,5.77931889998
 09/08  21:00:00,107.212674789,7.69247367737,22.1477530547,0.0,32.965339924,36.8579353714,11.5801126449,0.0,0.0,11.5801126449
 09/08  22:00:00,80.0729982363,7.26960308499,18.9780731207,0.0,25.6355707503,20.6438685092,11.5492509193,0.0,0.0,11.5492509193
 09/08  23:00:00,56.9322625195,6.8705029322,15.7893776758,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/08  24:00:00,49.4340641978,6.65306591818,13.5343478955,0.0,11.6412384099,10.0650221343,5.760513723,0.0,0.0,5.760513723
 09/09  01:00:00,48.891779582,6.52748781261,11.9188350753,0.0,12.8411359301,10.0650221343,5.75546579132,0.0,0.0,5.75546579132
 09/09  02:00:00,42.7336947983,6.38224145386,10.5250417261,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,42.0150414476,6.31388829863,9.87473486472,0.0,8.25718729233,10.0299323277,5.75531214791,0.0,0.0,5.75531214791
 09/09  04:00:00,43.1641128223,6.26890402336,9.46220416991,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,47.2051421382,6.23247495026,9.38137391954,0.0,8.71707943955,15.3327214929,5.76468410403,0.0,0.0,5.76468410403
 09/09  06:00:00,65.8100053967,6.45107705223,11.4396563267,0.0,18.5082010057,25.6353820695,5.77521531414,0.0,0.0,5.77521531414
 09/09  07:00:00,82.8510994833,6.87624534502,15.4883331662,0.0,19.4083231844,41.0650158608,11.5801172571,0.0,0.0,11.5801172571
 09/09  08:00:00,115.610850602,7.45780801504,23.7898037877,0.0,26.3286599382,57.9988325916,29.4325618376,0.0,0.0,29.4325618376
 09/09  09:00:00,104.550455295,7.34410164748,27.9969907037,0.0,26.3286599382,42.8504436482,41.4719837069,0.0,18.025,23.4469837069
 09/09  10:00:00,80.3174246669,7.08662155911,28.0154220211,0.0,21.7447113004,23.4437158914,41.4103975595,0.0,18.025,23.3853975595
 09/09  11:00:00,80.8878087831,7.27174343429,30.86238281,0.0,19.3027497915,23.426170988,41.370838159,0.0,18.025,23.345838159
 09/09  12:00:00,83.5887738252,7.4658126721,33.2270715381,0.0,19.1483137236,23.7250123474,35.5059462132,0.0,18.025,17.4809462132
 09/09  13:00:00,87.8105333238,7.68342410051,37.0856724629,0.0,19.3027497915,23.7161209604,35.5027355211,0.0,18.025,17.4777355211
 09/09  14:00:00,90.7025396374,7.86165149516,39.7994512945,0.0,19.3027497915,23.7161209604,35.5023058727,0.0,18.025,17.4773058727
 09/09  15:00:00,91.6930794778,7.94251475749,40.9990800926,0.0,19.3027497915,23.426170988,35.5041342221,0.0,18.025,17.4791342221
 09/09  16:00:00,95.011781256,7.93555845626,39.8734314802,0.0,19.3027497915,27.8956505705,23.7852855592,0.0,18.025,5.76028555917
 09/09  17:00:00,101.513670956,8.08478216935,37.6036378232,0.0,18.2229234133,37.5968344597,5.76536456714,0.0,0.0,5.76536456714
 09/09  18:00:00,116.18030136,8.38014618087,38.0216362722,0.0,32.690315043,37.0816133363,5.77023670221,0.0,0.0,5.77023670221
 09/09  19:00:00,119.961301022,8.44573957676,35.9734204247,0.0,36.8143715336,33.066984531,5.77923762013,0.0,0.0,5.77923762013
 09/09  20:00:00,125.10984963,8.51486440955,33.928758284,0.0,36.3493007332,38.7721355839,11.5381466092,0.0,0.0,11.5381466092
 09/09  21:00:00,119.761105996,8.36886302704,30.8438834588,0.0,36.1807251679,36.8228455648,5.78009148171,0.0,0.0,5.78009148171
 09/09  22:00:00,92.6677483893,7.84175567254,25.5978323858,0.0,31.0351095914,20.6438685092,11.5801352921,0.0,0.0,11.5801352921
 09/09  23:00:00,64.3210213397,7.31359718408,20.3330448475,0.0,17.4250845679,11.7056064465,5.77529514119,0.0,0.0,5.77529514119
 09/09  24:00:00,55.1575845602,7.06855779943,17.6424743933,0.0,12.8411359301,10.0650221343,5.76041092037,0.0,0.0,5.76041092037
 09/10  01:00:00,53.0353188253,6.88803577293,15.5824066704,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,45.8427777204,6.65745251012,13.2394823967,0.0,8.34152022915,10.0650221343,5.7555781777,0.0,0.0,5.7555781777
 09/10  03:00:00,44.4558375895,6.53437807105,11.9756220671,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,45.3330010422,6.46116873086,11.3193952083,0.0,8.34152022915,11.6705166398,5.76043141205,0.0,0.0,5.76043141205
 09/10  05:00:00,49.2000717897,6.40840243829,11.080949074,0.0,8.80141237637,15.3678112995,5.76518452352,0.0,0.0,5.76518452352
 09/10  06:00:00,68.993295001,6.58279119175,12.6072254376,0.0,18.5082010057,25.6353820695,5.77540037398,0.0,0.0,5.77540037398
 09/10  07:00:00,85.0611968146,7.0398587908,17.4153847637,0.0,19.4926561212,41.1001056674,11.5804610183,0.0,0.0,11.5804610183
 09/10  08:00:00,120.56747982,7.70111243827,28.503117341,0.0,26.3286599382,57.9988325916,29.4332086332,0.0,0.0,29.4332086332
 09/10  09:00:00,110.060760633,7.64258028973,33.3282403601,0.0,26.2443270014,42.8153538416,41.4676823989,0.0,18.025,23.4426823989
 09/10  10:00:00,85.9378747757,7.40008830141,33.3223908009,0.0,21.7447113004,23.4437158914,41.4116270619,0.0,18.025,23.3866270619
 09/10  11:00:00,86.4253567183,7.57905567937,36.0329038916,0.0,19.3449162599,23.4437158914,35.5397530491,0.0,18.025,17.5147530491
 09/10  12:00:00,88.011482684,7.72409837211,37.3317778545,0.0,19.190480192,23.7425572507,35.5037856849,0.0,18.025,17.4787856849
 09/10  13:00:00,90.5505277947,7.8642060342,39.7045961293,0.0,19.260583323,23.698576057,41.3247797821,0.0,18.025,23.2997797821
 09/10  14:00:00,91.6301404486,7.92494673135,40.7234676957,0.0,19.260583323,23.698576057,35.5060389308,0.0,18.025,17.4810389308
 09/10  15:00:00,90.3708484782,7.91767914373,39.7613917209,0.0,19.260583323,23.4086260847,35.5049103174,0.0,18.025,17.4799103174
 09/10  16:00:00,93.2696955831,7.87952325697,38.2470827236,0.0,19.260583323,27.8781056672,23.7853605161,0.0,18.025,5.76036051605
 09/10  17:00:00,100.549123274,8.03867644888,36.7449051098,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,114.871333757,8.32194136897,36.8902906822,0.0,32.6059821062,37.0465235296,5.77027039287,0.0,0.0,5.77027039287
 09/10  19:00:00,117.888808042,8.34991857327,33.9967372911,0.0,36.8143715336,33.066984531,11.5403754862,0.0,0.0,11.5403754862
 09/10  20:00:00,122.997345081,8.41529037586,31.7964037091,0.0,36.43363367,38.8072253906,5.77988106485,0.0,0.0,5.77988106485
 09/10  21:00:00,118.059005151,8.28979890589,29.3402647591,0.0,36.0963922311,36.7877557581,5.77981659646,0.0,0.0,5.77981659646
 09/10  22:00:00,90.6166345078,7.7443275447,23.7635600626,0.0,30.9507766546,20.6087787026,11.580673355,0.0,0.0,11.580673355
 09/10  23:00:00,62.8669181102,7.23550230257,18.9570292479,0.0,17.4250845679,11.7056064465,5.7753379747,0.0,0.0,5.7753379747
 09/10  24:00:00,53.9425186625,6.99405691441,16.3824834655,0.0,12.925468867,10.100111941,5.75941798505,0.0,0.0,5.75941798505
 09/11  01:00:00,48.977383884,6.79568718467,14.4957166647,0.0,10.0992000411,10.047477231,5.75556839897,0.0,0.0,5.75556839897
 09/11  02:00:00,45.7484064398,6.65681073932,13.265178494,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,44.8620316618,6.5683013735,12.4673071825,0.0,8.25718729233,10.0299323277,5.75476866273,0.0,0.0,5.75476866273
 09/11  04:00:00,45.8512531645,6.50333036646,11.9149118877,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,53.7817923003,6.52184862904,12.2472997418,0.0,12.1011305571,15.3678112995,5.77541833177,0.0,0.0,5.77541833177
 09/11  06:00:00,86.6165777625,7.09427246209,16.8654462505,0.0,19.7275818095,37.2640762949,11.5806993342,0.0,0.0,11.5806993342
 09/11  07:00:00,105.908471236,7.59253647804,22.7070029394,0.0,24.3117294858,51.2795993405,17.4212365282,0.0,0.0,17.4212365282
 09/11  08:00:00,96.5835079582,7.15749256013,25.0920770715,0.0,23.6694662846,40.6342015617,23.4505620545,0.0,0.0,23.4505620545
 09/11  09:00:00,96.5331942322,7.24403414697,29.96250893,0.0,23.6694662846,35.6302164847,41.4093347811,0.0,18.025,23.3843347811
 09/11  10:00:00,79.7857749016,7.15470741601,30.9010761814,0.0,18.7433767983,22.9618409725,35.5408348808,0.0,18.025,17.5158348808
 09/11  11:00:00,82.7371802544,7.35547585356,33.6539157197,0.0,18.7433767983,22.9618409725,41.3305550137,0.0,18.025,23.3055550137
 09/11  12:00:00,85.9786970436,7.55713949822,36.6503224592,0.0,18.5889407304,23.1597249699,35.5073542041,0.0,18.025,17.4823542041
 09/11  13:00:00,87.3539378233,7.67558760646,37.6606105527,0.0,18.7433767983,23.2517909448,35.5062625652,0.0,18.025,17.4812625652
 09/11  14:00:00,87.1425442454,7.70613192229,37.4186723258,0.0,18.7433767983,23.2517909448,35.5051734803,0.0,18.025,17.4801734803
 09/11  15:00:00,86.8716784432,7.73528136367,37.4086084451,0.0,18.7433767983,22.9618409725,35.5040618221,0.0,18.025,17.4790618221
 09/11  16:00:00,91.0342413622,7.78011166237,37.0750341012,0.0,18.7433767983,27.431320555,23.7845033814,0.0,18.025,5.75950338139
 09/11  17:00:00,102.862250492,8.04647172228,36.4484786742,0.0,17.6635504202,40.6971502883,5.77006065057,0.0,0.0,5.77006065057
 09/11  18:00:00,107.717090082,8.16562652042,34.6794534609,0.0,27.5259009287,37.3340067412,11.5698700622,0.0,0.0,11.5698700622
 09/11  19:00:00,112.705251063,8.15826723336,31.6976059266,0.0,33.8341110165,33.3544677425,5.78045015801,0.0,0.0,5.78045015801
 09/11  20:00:00,120.237804873,8.21976840858,29.1304972241,0.0,36.5179666069,38.8247702939,5.78030255894,0.0,0.0,5.78030255894
 09/11  21:00:00,112.478011228,8.14358239232,26.9619538753,0.0,32.965339924,36.8579353714,11.5802934824,0.0,0.0,11.5802934824
 09/11  22:00:00,83.2016350218,7.5943697187,21.781922607,0.0,25.6355707503,20.6438685092,11.5506788289,0.0,0.0,11.5506788289
 09/11  23:00:00,58.6252691515,7.09518132361,17.257691027,0.0,15.0252895274,11.7056064465,5.76561564007,0.0,0.0,5.76561564007
 09/11  24:00:00,50.8566084725,6.84208559444,14.7678657596,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,47.1361367492,6.65295342878,12.7972002065,0.0,10.0992000411,10.047477231,5.75555052811,0.0,0.0,5.75555052811
 09/12  02:00:00,44.141320388,6.5327676381,11.782132903,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,43.5113862813,6.46199457895,11.2229666727,0.0,8.25718729233,10.0299323277,5.75572212114,0.0,0.0,5.75572212114
 09/12  04:00:00,44.5788329048,6.4055702954,10.7402447471,0.0,8.25718729233,11.6354268332,5.7601881498,0.0,0.0,5.7601881498
 09/12  05:00:00,53.0300664967,6.45993774346,11.5574794491,0.0,12.1011305571,15.3678112995,5.77523305285,0.0,0.0,5.77523305285
 09/12  06:00:00,85.9390541062,7.03689140271,16.2452943089,0.0,19.7275818095,37.2640762949,11.5791770493,0.0,0.0,11.5791770493
 09/12  07:00:00,103.873534471,7.47053849509,20.7940538414,0.0,24.3117294858,51.2795993405,11.6209649862,0.0,0.0,11.6209649862
 09/12  08:00:00,94.777716764,7.06782810808,23.3759396733,0.0,23.6694662846,40.6342015617,23.4506300221,0.0,0.0,23.4506300221
 09/12  09:00:00,93.6049791947,7.11051096503,27.1678075071,0.0,23.6694662846,35.6302164847,41.4130896289,0.0,18.025,23.3880896289
 09/12  10:00:00,76.8586608587,7.0080886489,28.1205776499,0.0,18.7433767983,22.9618409725,41.3706008277,0.0,18.025,23.3456008277
 09/12  11:00:00,78.965142689,7.11123833233,30.126112869,0.0,18.7433767983,22.9618409725,35.5084124397,0.0,18.025,17.4834124397
 09/12  12:00:00,81.6125272095,7.27839195222,32.5628949434,0.0,18.5889407304,23.1597249699,35.5062479841,0.0,18.025,17.4812479841
 09/12  13:00:00,84.8148113367,7.49617064929,35.3008979231,0.0,18.7433767983,23.2517909448,35.5032718981,0.0,18.025,17.4782718981
 09/12  14:00:00,86.8408231932,7.618538265,37.2045440343,0.0,18.7433767983,23.2517909448,41.3245147309,0.0,18.025,23.2995147309
 09/12  15:00:00,87.140973445,7.66772552455,37.7454577378,0.0,18.7433767983,22.9618409725,35.505983564,0.0,18.025,17.480983564
 09/12  16:00:00,91.3959702867,7.73219269651,37.4846762333,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,103.395549539,8.01655091109,37.0116895764,0.0,17.6635504202,40.6971502883,5.76920049386,0.0,0.0,5.76920049386
 09/12  18:00:00,108.858223145,8.16571368186,35.8204894626,0.0,27.5259009287,37.3340067412,11.5705079164,0.0,0.0,11.5705079164
 09/12  19:00:00,114.596047003,8.19161797367,33.5550407712,0.0,33.8341110165,33.3544677425,5.78039786878,0.0,0.0,5.78039786878
 09/12  20:00:00,123.299234477,8.30393897445,32.1077494876,0.0,36.5179666069,38.8247702939,11.5404907363,0.0,0.0,11.5404907363
 09/12  21:00:00,116.177008109,8.26119258334,30.5433285089,0.0,32.965339924,36.8579353714,11.5807335359,0.0,0.0,11.5807335359
 09/12  22:00:00,87.4665211757,7.74107937752,25.9000968956,0.0,25.6355707503,20.6438685092,5.78552261953,0.0,0.0,5.78552261953
 09/12  23:00:00,63.3332839626,7.27000543552,21.7908761866,0.0,15.0252895274,11.7056064465,5.76555321403,0.0,0.0,5.76555321403
 09/12  24:00:00,56.0713907925,7.06017783851,19.764546766,0.0,11.6412384099,10.0650221343,5.76062037071,0.0,0.0,5.76062037071
 09/13  01:00:00,53.2079864693,6.932710072,18.5892969364,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,48.7554010254,6.77831374978,16.1506586019,0.0,8.25718729233,10.0299323277,5.75574624033,0.0,0.0,5.75574624033
 09/13  03:00:00,45.7801639736,6.62137702018,13.3323652999,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  04:00:00,47.182075308,6.58049932098,13.1685519784,0.0,8.25718729233,11.6354268332,5.76015776556,0.0,0.0,5.76015776556
 09/13  05:00:00,55.4541646484,6.60939398509,13.8321168197,0.0,12.1011305571,15.3678112995,5.77550801343,0.0,0.0,5.77550801343
 09/13  06:00:00,88.5684407063,7.18843381554,18.7231243421,0.0,19.7275818095,37.2640762949,11.5811753011,0.0,0.0,11.5811753011
 09/13  07:00:00,107.236415994,7.64482496951,23.9826325355,0.0,24.3117294858,51.2795993405,17.4215865781,0.0,0.0,17.4215865781
 09/13  08:00:00,97.9089177299,7.22951472996,26.3454451157,0.0,23.6694662846,40.6342015617,23.4510320462,0.0,0.0,23.4510320462
 09/13  09:00:00,97.0694429337,7.28785605869,30.4549176101,0.0,23.6694662846,35.6302164847,41.4078205488,0.0,18.025,23.3828205488
 09/13  10:00:00,77.5209182864,7.01023105385,28.7806902295,0.0,18.7433767983,22.9618409725,35.5422149629,0.0,18.025,17.5172149629
 09/13  11:00:00,79.2678686254,7.09124768176,30.4488253027,0.0,18.7433767983,22.9618409725,35.5088478667,0.0,18.025,17.4838478667
 09/13  12:00:00,79.0348819847,7.0835768913,30.1800607137,0.0,18.5889407304,23.1597249699,41.3246195287,0.0,18.025,23.2996195287
 09/13  13:00:00,77.298982961,6.99487468868,28.2863654292,0.0,18.7433767983,23.2517909448,35.5060862015,0.0,18.025,17.4810862015
 09/13  14:00:00,75.8587544641,6.93719359553,26.9038155914,0.0,18.7433767983,23.2517909448,35.5051273978,0.0,18.025,17.4801273978
 09/13  15:00:00,77.5707636073,7.04200559798,28.8009613122,0.0,18.7433767983,22.9618409725,35.5041530489,0.0,18.025,17.4791530489
 09/13  16:00:00,82.9504721919,7.16021700527,29.6111487062,0.0,18.7433767983,27.431320555,23.7855449705,0.0,18.025,5.76054497048
 09/13  17:00:00,95.3866236256,7.44310563253,29.5762069781,0.0,17.6635504202,40.6971502883,5.7705281333,0.0,0.0,5.7705281333
 09/13  18:00:00,101.729656412,7.64450212023,29.2131277394,0.0,27.5259009287,37.3340067412,11.5697342207,0.0,0.0,11.5697342207
 09/13  19:00:00,109.43456741,7.77612455681,28.8090477439,0.0,33.8341110165,33.3544677425,5.77998164903,0.0,0.0,5.77998164903
 09/13  20:00:00,119.65273142,7.99727017708,28.7679112335,0.0,36.5179666069,38.8247702939,5.77984412242,0.0,0.0,5.77984412242
 09/13  21:00:00,112.534031759,7.98403696451,27.1774975316,0.0,32.965339924,36.8579353714,11.5813720182,0.0,0.0,11.5813720182
 09/13  22:00:00,81.6053316557,7.37403052229,20.4059442484,0.0,25.6355707503,20.6438685092,11.5507407868,0.0,0.0,11.5507407868
 09/13  23:00:00,56.19618365,6.84433003817,15.079450699,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/13  24:00:00,48.8021221348,6.63658667954,12.9188665746,0.0,11.6412384099,10.0650221343,5.76075382589,0.0,0.0,5.76075382589
 09/14  01:00:00,45.157679691,6.4675286013,11.0041634485,0.0,10.0992000411,10.047477231,5.75555470096,0.0,0.0,5.75555470096
 09/14  02:00:00,41.5457551424,6.31866811855,9.40066146231,0.0,8.25718729233,10.0299323277,0.0574506960883,0.0374506960883,0.0,0.02
 09/14  03:00:00,40.3014039715,6.21319100606,8.26178234602,0.0,8.25718729233,10.0299323277,6.43429929487,0.678555307746,0.0,5.75574398713
 09/14  04:00:00,40.8387216231,6.11820061822,7.28749930653,0.0,8.25718729233,11.6354268332,1.49850992918,1.47850992918,0.0,0.02
 09/14  05:00:00,48.06849484,6.09084472792,6.96498757243,0.0,12.1011305571,15.3678112995,8.0178626593,2.24294067367,0.0,5.77492198563
 09/14  06:00:00,79.7257632559,6.57386262075,10.4950094794,0.0,19.7275818095,37.2640762949,14.0009981275,2.41956516452,0.0,11.581432963
 09/14  07:00:00,96.1187068648,6.94592729099,13.5638053961,0.0,24.3117294858,51.2795993405,19.1472873799,1.72435289989,0.0,17.42293448
 09/14  08:00:00,83.8777387077,6.5049117742,13.038859399,0.0,23.6694662846,40.6342015617,23.4518281045,0.0,0.0,23.4518281045
 09/14  09:00:00,81.8652264984,6.5296995112,16.0088550206,0.0,23.6694662846,35.6302164847,41.4125932456,0.0,18.025,23.3875932456
 09/14  10:00:00,64.5767590256,6.41777732766,16.4289750905,0.0,18.7433767983,22.9618409725,41.373963543,0.0,18.025,23.348963543
 09/14  11:00:00,66.1160892816,6.53273270598,17.8555579004,0.0,18.7433767983,22.9618409725,35.5091786548,0.0,18.025,17.4841786548
 09/14  12:00:00,68.2685536791,6.67511309897,19.8221949318,0.0,18.5889407304,23.1597249699,35.508121246,0.0,18.025,17.483121246
 09/14  13:00:00,69.983531997,6.78775611361,21.1780256501,0.0,18.7433767983,23.2517909448,35.5052709589,0.0,18.025,17.4802709589
 09/14  14:00:00,70.4268163511,6.8364796638,21.5725870628,0.0,18.7433767983,23.2517909448,35.5043495548,0.0,18.025,17.4793495548
 09/14  15:00:00,70.7277288184,6.88635227835,22.1135790258,0.0,18.7433767983,22.9618409725,41.3261467866,0.0,18.025,23.3011467866
 09/14  16:00:00,74.4861244937,6.90899640695,21.3980219546,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,86.5432240122,7.15869595432,21.0172100547,0.0,17.6635504202,40.6971502883,5.77048434061,0.0,0.0,5.77048434061
 09/14  18:00:00,92.1851586145,7.30353788161,20.00957999,0.0,27.5259009287,37.3340067412,11.570708765,0.0,0.0,11.570708765
 09/14  19:00:00,97.9828345608,7.30024130049,17.8331940644,0.0,33.8341110165,33.3544677425,5.81681301502,0.0361627573638,0.0,5.78065025766
 09/14  20:00:00,107.160663734,7.36004923183,16.9130522308,0.0,36.5179666069,38.8247702939,12.669983519,1.12892027612,0.0,11.5410632429
 09/14  21:00:00,101.148662169,7.33852095244,16.4376340469,0.0,32.965339924,36.8579353714,13.5307228428,1.9507657151,0.0,11.5799571277
 09/14  22:00:00,73.7559969279,6.87414794083,13.0564853412,0.0,25.6355707503,20.6438685092,8.14718826227,2.36141147747,0.0,5.7857767848
 09/14  23:00:00,49.9813179108,6.40608354607,9.30282299946,0.0,15.0252895274,11.7056064465,10.6885714867,4.92280051729,0.0,5.76577096943
 09/14  24:00:00,42.9566400166,6.20308565513,7.50688350877,0.0,11.6412384099,10.0650221343,11.6461176186,5.8854694452,0.0,5.76064817339
 09/15  01:00:00,39.9664994721,6.06036726206,6.22014492563,0.0,10.0992000411,10.047477231,6.82954070101,6.80954070101,0.0,0.02
 09/15  02:00:00,36.8559470262,5.93419430904,5.09531997186,0.0,8.25718729233,10.0299323277,13.5794762311,7.82473086606,0.0,5.75474536499
 09/15  03:00:00,36.1247432032,5.85468049129,4.44363405164,0.0,8.25718729233,10.0299323277,8.23323841066,8.21323841066,0.0,0.02
 09/15  04:00:00,37.4191106678,5.81331304902,4.17276559814,0.0,8.25718729233,11.6354268332,13.3712550673,7.61075351117,0.0,5.76050155617
 09/15  05:00:00,45.3044825122,5.83203270486,4.4597829877,0.0,12.1011305571,15.3678112995,12.3719573129,6.59628653093,0.0,5.77567078196
 09/15  06:00:00,77.3858280936,6.3477398578,8.38118538241,0.0,19.7275818095,37.2640762949,16.5714485542,4.99037669571,0.0,11.5810718585
 09/15  07:00:00,94.144338407,6.75691402467,11.7784375327,0.0,24.3117294858,51.2795993405,14.3879825637,2.76691921661,0.0,11.6210633471
 09/15  08:00:00,81.5612204876,6.31068405397,10.9165582263,0.0,23.6694662846,40.6342015617,29.3110359911,0.0,0.0,29.3110359911
 09/15  09:00:00,78.7316828597,6.28326366624,13.1217328575,0.0,23.6694662846,35.6302164847,41.4079141817,0.0,18.025,23.3829141817
 09/15  10:00:00,59.5149688316,6.03606888906,11.7488938761,0.0,18.7433767983,22.9618409725,35.5422876576,0.0,18.025,17.5172876576
 09/15  11:00:00,59.5795718818,6.03544173176,11.8163278883,0.0,18.7433767983,22.9618409725,35.5118551933,0.0,18.025,17.4868551933
 09/15  12:00:00,60.1594243458,6.03368064603,12.3544918358,0.0,18.5889407304,23.1597249699,35.5092359021,0.0,18.025,17.4842359021
 09/15  13:00:00,59.653836037,6.03050667532,11.6055795953,0.0,18.7433767983,23.2517909448,41.3288519134,0.0,18.025,23.3038519134
 09/15  14:00:00,59.674312403,6.04450451947,11.6120557298,0.0,18.7433767983,23.2517909448,35.5094537371,0.0,18.025,17.4844537371
 09/15  15:00:00,59.1871959129,6.04579988677,11.4135922432,0.0,18.7433767983,22.9618409725,35.5112234342,0.0,18.025,17.4862234342
 09/15  16:00:00,62.6892849973,6.05024303692,10.459927845,0.0,18.7433767983,27.431320555,23.7856614834,0.0,18.025,5.76066148339
 09/15  17:00:00,74.6244437544,6.29247753826,9.96464388175,0.0,17.6635504202,40.6971502883,5.83332402116,0.0627303887513,0.0,5.77059363241
 09/15  18:00:00,82.2908032682,6.4838141887,10.9349420774,0.0,27.5259009287,37.3340067412,12.7657477237,1.19563602873,0.0,11.5701116949
 09/15  19:00:00,93.5071794344,6.65547318319,12.1182962737,0.0,33.8341110165,33.3544677425,7.176665822,1.39651999942,0.0,5.78014582258
 09/15  20:00:00,103.241842914,6.88730165243,13.4669766932,0.0,36.5179666069,38.8247702939,7.96482929617,2.18596280013,0.0,5.77886649604
 09/15  21:00:00,98.0666876475,6.94707556143,13.7470924745,0.0,32.965339924,36.8579353714,13.9056132593,2.32498170767,0.0,11.5806315516
 09/15  22:00:00,71.2896607838,6.54966657595,10.9146203236,0.0,25.6355707503,20.6438685092,13.6557371176,2.10444487649,0.0,11.5512922411
 09/15  23:00:00,48.5883163175,6.18770638577,8.12819784665,0.0,15.0252895274,11.7056064465,2.16587231387,2.14587231387,0.0,0.02
 09/15  24:00:00,41.9564456499,6.03717363795,6.67259619026,0.0,11.6412384099,10.0650221343,9.04181149178,3.28097330807,0.0,5.76083818371
 09/16  01:00:00,42.1377150658,5.95628784835,5.7359526735,0.0,12.8411359301,10.0650221343,10.8392733076,5.08352524555,0.0,5.75574806202
 09/16  02:00:00,36.3315331626,5.83451171622,4.67059061819,0.0,8.25718729233,10.0299323277,5.94079436182,5.92079436182,0.0,0.02
 09/16  03:00:00,35.5145072384,5.75870117985,3.92936934366,0.0,8.25718729233,10.0299323277,12.8585021417,7.1031487886,0.0,5.75535335306
 09/16  04:00:00,36.4855822711,5.70009354094,3.35245939882,0.0,8.25718729233,11.6354268332,8.83341280123,8.81341280123,0.0,0.02
 09/16  05:00:00,40.4638101746,5.67749154751,3.19499422963,0.0,8.71707943955,15.3327214929,14.8103734431,9.04456913077,0.0,5.76580431233
 09/16  06:00:00,59.8540399051,5.79284182609,4.25788290506,0.0,18.5082010057,25.6353820695,14.1208176483,8.34513863425,0.0,5.775679014
 09/16  07:00:00,74.0250105366,6.16756085908,7.37085432102,0.0,19.4083231844,41.0650158608,18.2782374221,6.69625402544,0.0,11.5819833967
 09/16  08:00:00,104.515895232,6.71336302612,13.439194544,0.0,26.3286599382,57.9988325916,29.8404052854,0.398016204098,0.0,29.4423890813
 09/16  09:00:00,91.4436979738,6.59201661141,15.6422563983,0.0,26.3286599382,42.8504436482,47.3357499056,0.0,18.025,29.3107499056
 09/16  10:00:00,66.5995028021,6.35413122616,15.0299382262,0.0,21.7447113004,23.4437158914,35.5739905806,0.0,18.025,17.5489905806
 09/16  11:00:00,66.1089988288,6.48602114467,16.8692586553,0.0,19.3027497915,23.426170988,41.3726012456,0.0,18.025,23.3476012456
 09/16  12:00:00,68.6235421404,6.6589057186,19.0687218663,0.0,19.1483137236,23.7250123474,35.5084194135,0.0,18.025,17.4834194135
 09/16  13:00:00,70.7061176972,6.78655650559,20.8781017257,0.0,19.3027497915,23.7161209604,35.5055689089,0.0,18.025,17.4805689089
 09/16  14:00:00,71.7450676001,6.87285450022,21.8307556631,0.0,19.3027497915,23.7161209604,41.3279754033,0.0,18.025,23.3029754033
 09/16  15:00:00,71.5498102491,6.8993942019,21.8989081487,0.0,19.3027497915,23.426170988,35.5088878158,0.0,18.025,17.4838878158
 09/16  16:00:00,75.1063796566,6.88388604707,21.0196726502,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,83.4834030464,7.07168943093,20.5864318399,0.0,18.2229234133,37.5968344597,5.76565541839,0.0,0.0,5.76565541839
 09/16  18:00:00,97.1146504208,7.31452538587,20.0215671536,0.0,32.690315043,37.0816133363,5.7705559759,0.0,0.0,5.7705559759
 09/16  19:00:00,102.267393412,7.31607837318,17.5251172717,0.0,36.8143715336,33.066984531,11.5903506486,0.0498333097359,0.0,11.5405173388
 09/16  20:00:00,106.819925005,7.36632430403,16.7873290065,0.0,36.3493007332,38.7721355839,7.28259117968,1.50272017167,0.0,5.77987100801
 09/16  21:00:00,103.936065616,7.30472818261,16.0829312639,0.0,36.1807251679,36.8228455648,7.86745366279,2.08683030629,0.0,5.7806233565
 09/16  22:00:00,78.7557306746,6.85192791706,12.6755676857,0.0,31.0351095914,20.6438685092,15.0032536069,3.42144936751,0.0,11.5818042394
 09/16  23:00:00,52.2009643913,6.3952218123,9.1313188916,0.0,17.4250845679,11.7056064465,11.9283795811,6.15250537981,0.0,5.77587420134
 09/16  24:00:00,44.3125068619,6.22313610391,7.64279288268,0.0,12.8411359301,10.0650221343,12.2110650948,6.45140030588,0.0,5.75966478891
 09/17  01:00:00,43.1340275441,6.09532143536,6.47380662854,0.0,12.925468867,10.100111941,13.0612093387,7.30531827814,0.0,5.75589106055
 09/17  02:00:00,37.0086511105,5.93795273459,5.12484117356,0.0,8.34152022915,10.0650221343,8.27777505581,8.25777505581,0.0,0.02
 09/17  03:00:00,36.0060508795,5.82834005001,4.23184906749,0.0,8.34152022915,10.0650221343,15.2744538148,9.51864571178,0.0,5.75580810303
 09/17  04:00:00,36.8392303811,5.74268092893,3.54409336103,0.0,8.34152022915,11.6705166398,11.3823298701,11.3623298701,0.0,0.02
 09/17  05:00:00,40.9252957392,5.72452537302,3.4900179373,0.0,8.80141237637,15.3678112995,15.5118059676,9.74700284878,0.0,5.76480311887
 09/17  06:00:00,59.7538749992,5.80954837388,4.14100531334,0.0,18.5082010057,25.6353820695,16.5554217113,10.7798282009,0.0,5.77559351048
 09/17  07:00:00,74.1306301366,6.1836641544,7.34093537151,0.0,19.4926561212,41.1001056674,18.6148940799,7.03375118135,0.0,11.5811428986
 09/17  08:00:00,105.505151622,6.80180047219,14.3399981567,0.0,26.3286599382,57.9988325916,29.5079725184,0.065216348167,0.0,29.4427561702
 09/17  09:00:00,93.5195188262,6.73915349226,17.6903479624,0.0,26.2443270014,42.8153538416,47.3340671762,0.0,18.025,29.3090671762
 09/17  10:00:00,70.3516280505,6.55384746355,18.582342883,0.0,21.7447113004,23.4437158914,35.574085039,0.0,18.025,17.549085039
 09/17  11:00:00,70.4155095523,6.71593680307,20.8861366831,0.0,19.3449162599,23.4437158914,41.3733088368,0.0,18.025,23.3483088368
 09/17  12:00:00,72.1661422578,6.86683269017,22.3436798471,0.0,19.190480192,23.7425572507,35.5089568288,0.0,18.025,17.4839568288
 09/17  13:00:00,73.7799347885,6.98686822658,23.8113147815,0.0,19.260583323,23.698576057,35.5061679405,0.0,18.025,17.4811679405
 09/17  14:00:00,74.5114852948,7.0630501764,24.4666854137,0.0,19.260583323,23.698576057,41.3288840006,0.0,18.025,23.3038840006
 09/17  15:00:00,74.8689581684,7.10990171518,25.0672559865,0.0,19.260583323,23.4086260847,35.5096522434,0.0,18.025,17.4846522434
 09/17  16:00:00,78.3884943616,7.0900595795,24.1553207885,0.0,19.260583323,27.8781056672,23.7855639917,0.0,18.025,5.76056399173
 09/17  17:00:00,86.062161925,7.25067612558,23.0459108471,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,99.4206256312,7.47820191248,22.2832827964,0.0,32.6059821062,37.0465235296,5.77074158635,0.0,0.0,5.77074158635
 09/17  19:00:00,105.384574651,7.52863161183,20.4297365258,0.0,36.8143715336,33.066984531,11.5418970603,0.0,0.0,11.5418970603
 09/17  20:00:00,110.71584378,7.64050610459,20.2896360189,0.0,36.43363367,38.8072253906,5.8087990794,0.0286931202813,0.0,5.78010595912
 09/17  21:00:00,107.199592436,7.56245776174,19.2081432175,0.0,36.0963922311,36.7877557581,5.78087401484,0.0,0.0,5.78087401484
 09/17  22:00:00,82.0335402032,7.13010051445,15.7946160521,0.0,30.9507766546,20.6087787026,11.5812752868,0.0,0.0,11.5812752868
 09/17  23:00:00,56.1675995044,6.72144264434,12.7717257397,0.0,17.4250845679,11.7056064465,5.77596037596,0.0,0.0,5.77596037596
 09/17  24:00:00,48.7803123023,6.57969379034,11.6346146687,0.0,12.925468867,10.100111941,5.76092645983,0.0,0.0,5.76092645983
 09/18  01:00:00,44.3081800625,6.42058200212,10.2015982987,0.0,10.0992000411,10.047477231,5.75583366214,0.0,0.0,5.75583366214
 09/18  02:00:00,40.9863694082,6.28468194853,8.87525069266,0.0,8.25718729233,10.0299323277,0.167081719558,0.147081719558,0.0,0.02
 09/18  03:00:00,39.9102149576,6.18805916334,7.89571311768,0.0,8.25718729233,10.0299323277,6.64588383332,0.89042637584,0.0,5.75545745748
 09/18  04:00:00,41.1800026338,6.14868022983,7.59828498291,0.0,8.25718729233,11.6354268332,0.845538917506,0.825538917506,0.0,0.02
 09/18  05:00:00,49.2675448044,6.18758111829,8.06727301588,0.0,12.1011305571,15.3678112995,9.98461916827,0.573479749202,0.0,9.41113941907
 09/18  06:00:00,81.5002272346,6.71622958648,12.1270599211,0.0,19.7275818095,37.2640762949,8.49306119703,0.562880067043,0.0,7.93018112998
 09/18  07:00:00,99.5596076514,7.18578313507,16.7647902946,0.0,24.3117294858,51.2795993405,17.4244716272,0.0,0.0,17.4244716272
 09/18  08:00:00,90.9953934611,6.86131895037,19.8000647356,0.0,23.6694662846,40.6342015617,23.4562584017,0.0,0.0,23.4562584017
 09/18  09:00:00,92.3497287366,7.00480474029,26.0182198936,0.0,23.6694662846,35.6302164847,41.4161989979,0.0,18.025,23.3911989979
 09/18  10:00:00,76.7248707112,6.97338633066,28.0214555605,0.0,18.7433767983,22.9618409725,41.3767282943,0.0,18.025,23.3517282943
 09/18  11:00:00,79.9171760927,7.1955379503,30.9938248805,0.0,18.7433767983,22.9618409725,35.5109781123,0.0,18.025,17.4859781123
 09/18  12:00:00,82.0478218036,7.36633855183,32.9102211562,0.0,18.5889407304,23.1597249699,35.5091834894,0.0,18.025,17.4841834894
 09/18  13:00:00,83.2684052854,7.48770377618,33.7629374046,0.0,18.7433767983,23.2517909448,35.5065648028,0.0,18.025,17.4815648028
 09/18  14:00:00,84.7083250494,7.58834120369,35.1022219679,0.0,18.7433767983,23.2517909448,41.3295355777,0.0,18.025,23.3045355777
 09/18  15:00:00,86.6595774012,7.71062549147,37.2211392072,0.0,18.7433767983,22.9618409725,35.5102262589,0.0,18.025,17.4852262589
 09/18  16:00:00,91.3609929261,7.77564252582,37.4062238557,0.0,18.7433767983,27.431320555,23.785648774,0.0,18.025,5.76064877402
 09/18  17:00:00,103.632848227,8.06546328614,37.2000417805,0.0,17.6635504202,40.6971502883,5.77072968081,0.0,0.0,5.77072968081
 09/18  18:00:00,109.329568065,8.22736200746,36.2301262148,0.0,27.5259009287,37.3340067412,5.79583862687,0.0,0.0,5.79583862687
 09/18  19:00:00,116.822926397,8.24016952308,33.8493223202,0.0,33.8341110165,33.3544677425,11.5412333768,0.0,0.0,11.5412333768
 09/18  20:00:00,121.954007475,8.27639217173,30.7900257302,0.0,36.5179666069,38.8247702939,5.78007809221,0.0,0.0,5.78007809221
 09/18  21:00:00,115.068570571,8.23209835505,29.4639164133,0.0,32.965339924,36.8579353714,11.5820434163,0.0,0.0,11.5820434163
 09/18  22:00:00,86.6016272855,7.7229561791,25.0532733824,0.0,25.6355707503,20.6438685092,5.78569612916,0.0,0.0,5.78569612916
 09/18  23:00:00,61.4532517953,7.22112331757,19.9596992884,0.0,15.0252895274,11.7056064465,5.76601480886,0.0,0.0,5.76601480886
 09/18  24:00:00,54.0301491007,7.00884206095,17.7746172845,0.0,11.6412384099,10.0650221343,5.7608823672,0.0,0.0,5.7608823672
 09/19  01:00:00,50.6664447894,6.86665954389,16.1137863347,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,47.4691043703,6.75019742118,14.8924631616,0.0,8.25718729233,10.0299323277,5.75597774948,0.0,0.0,5.75597774948
 09/19  03:00:00,46.7010620572,6.67918884446,14.1954305978,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,48.4714943099,6.65172803322,14.3867229443,0.0,8.25718729233,11.6354268332,5.76095831402,0.0,0.0,5.76095831402
 09/19  05:00:00,56.6008076992,6.67953050614,14.9085816834,0.0,12.1011305571,15.3678112995,5.77598718895,0.0,0.0,5.77598718895
 09/19  06:00:00,90.3922370558,7.30707289661,20.4282128072,0.0,19.7275818095,37.2640762949,11.5828563865,0.0,0.0,11.5828563865
 09/19  07:00:00,108.630839718,7.75140895352,25.2703766278,0.0,24.3117294858,51.2795993405,17.4251736952,0.0,0.0,17.4251736952
 09/19  08:00:00,98.8046161517,7.27605441609,27.1945413253,0.0,23.6694662846,40.6342015617,23.4581760005,0.0,0.0,23.4581760005
 09/19  09:00:00,97.8877569059,7.34102579282,31.2200206356,0.0,23.6694662846,35.6302164847,41.4167582581,0.0,18.025,23.3917582581
 09/19  10:00:00,80.3692786363,7.20815059309,31.4310924911,0.0,18.7433767983,22.9618409725,41.3782959603,0.0,18.025,23.3532959603
 09/19  11:00:00,82.7409863495,7.363202676,33.6499661732,0.0,18.7433767983,22.9618409725,35.5124465895,0.0,18.025,17.4874465895
 09/19  12:00:00,82.3405807771,7.33194947471,33.2373662489,0.0,18.5889407304,23.1597249699,35.5117281184,0.0,18.025,17.4867281184
 09/19  13:00:00,80.3019204276,7.21386979341,31.0702812916,0.0,18.7433767983,23.2517909448,35.5091906435,0.0,18.025,17.4841906435
 09/19  14:00:00,80.8868771301,7.23579157966,31.6333183561,0.0,18.7433767983,23.2517909448,37.5789182376,0.0,18.025,19.5539182376
 09/19  15:00:00,82.7120017328,7.34341387552,33.6407725272,0.0,18.7433767983,22.9618409725,39.2595015402,0.0,18.025,21.2345015402
 09/19  16:00:00,87.4232031801,7.41963861183,33.8244361881,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,99.1836332518,7.68873215309,33.1275515597,0.0,17.6635504202,40.6971502883,5.77081760444,0.0,0.0,5.77081760444
 09/19  18:00:00,104.495511268,7.8332236115,31.7901941076,0.0,27.5259009287,37.3340067412,11.5720241656,0.0,0.0,11.5720241656
 09/19  19:00:00,111.696967464,7.85027454771,29.1132493539,0.0,33.8341110165,33.3544677425,11.5408679531,0.0,0.0,11.5408679531
 09/19  20:00:00,115.143996871,7.82857354929,24.4278235158,0.0,36.5179666069,38.8247702939,5.78077746508,0.0,0.0,5.78077746508
 09/19  21:00:00,108.2203718,7.78996317121,23.0578418338,0.0,32.965339924,36.8579353714,11.5813969708,0.0,0.0,11.5813969708
 09/19  22:00:00,79.790989682,7.28693897809,18.678645594,0.0,25.6355707503,20.6438685092,5.7859227381,0.0,0.0,5.7859227381
 09/19  23:00:00,54.8080762803,6.76253782966,13.773103308,0.0,15.0252895274,11.7056064465,5.76605011922,0.0,0.0,5.76605011922
 09/19  24:00:00,47.0142972362,6.52043602793,11.2471669796,0.0,11.6412384099,10.0650221343,5.76090632457,0.0,0.0,5.76090632457
 09/20  01:00:00,43.5237619557,6.35202813962,9.48573332287,0.0,10.0992000411,10.047477231,0.537362981292,0.517362981292,0.0,0.02
 09/20  02:00:00,40.0058242816,6.20060811454,7.97876771326,0.0,8.25718729233,10.0299323277,7.10368993986,1.34779037915,0.0,5.75589956072
 09/20  03:00:00,38.5947801122,6.07396801842,6.69436830677,0.0,8.25718729233,10.0299323277,3.02512730952,3.00512730952,0.0,0.02
 09/20  04:00:00,39.3159692617,5.98930095431,5.89361880428,0.0,8.25718729233,11.6354268332,10.2982432004,4.53718965194,0.0,5.76105354846
 09/20  05:00:00,46.6860992506,5.97058921166,5.70280775634,0.0,12.1011305571,15.3678112995,10.9352842914,5.1591561692,0.0,5.77612812215
 09/20  06:00:00,78.2672595979,6.44513373614,9.16516134175,0.0,19.7275818095,37.2640762949,16.7146609858,5.13160526969,0.0,11.5830557161
 09/20  07:00:00,95.2648254959,6.86439091882,12.791362488,0.0,24.3117294858,51.2795993405,19.8088434037,2.38372733229,0.0,17.4251160714
 09/20  08:00:00,84.6821439024,6.52079857854,13.8273143618,0.0,23.6694662846,40.6342015617,23.4672162846,0.00924396083427,0.0,23.4579723237
 09/20  09:00:00,85.7895217475,6.66085282187,19.8019498531,0.0,23.6694662846,35.6302164847,41.4165401303,0.0,18.025,23.3915401303
 09/20  10:00:00,69.3796157202,6.58960933395,21.0599646359,0.0,18.7433767983,22.9618409725,41.3785997039,0.0,18.025,23.3535997039
 09/20  11:00:00,71.9225110315,6.7733505142,23.4213389934,0.0,18.7433767983,22.9618409725,35.5123132141,0.0,18.025,17.4873132141
 09/20  12:00:00,74.5673876619,6.96441962951,25.8316992833,0.0,18.5889407304,23.1597249699,35.5116624036,0.0,18.025,17.4866624036
 09/20  13:00:00,76.9711657572,7.13120573937,27.8221866426,0.0,18.7433767983,23.2517909448,35.5091975237,0.0,18.025,17.4841975237
 09/20  14:00:00,79.2416633735,7.27674035539,29.9471514401,0.0,18.7433767983,23.2517909448,35.5086602645,0.0,18.025,17.4836602645
 09/20  15:00:00,80.3325505981,7.36846441912,31.2362667487,0.0,18.7433767983,22.9618409725,41.3325682117,0.0,18.025,23.3075682117
 09/20  16:00:00,83.8467951451,7.38808288991,30.2795799506,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,95.1466230642,7.62413310776,29.1551340879,0.0,17.6635504202,40.6971502883,5.7709655075,0.0,0.0,5.7709655075
 09/20  18:00:00,99.8220939358,7.73614479372,27.2138436898,0.0,27.5259009287,37.3340067412,11.5726722961,0.0,0.0,11.5726722961
 09/20  19:00:00,106.00250862,7.69945494234,23.56960189,0.0,33.8341110165,33.3544677425,11.5417673965,0.0,0.0,11.5417673965
 09/20  20:00:00,112.644381924,7.77737000366,21.9794023524,0.0,36.5179666069,38.8247702939,5.77935566263,0.0,0.0,5.77935566263
 09/20  21:00:00,105.370194458,7.67745492081,20.3201608355,0.0,32.965339924,36.8579353714,11.6112329711,0.0295885773032,0.0,11.5816443938
 09/20  22:00:00,76.8625349768,7.14719391649,15.8899266354,0.0,25.6355707503,20.6438685092,5.84884826481,0.0628207314557,0.0,5.78602753335
 09/20  23:00:00,53.2186911188,6.69175039145,12.2545003561,0.0,15.0252895274,11.7056064465,6.33251284852,0.566396666108,0.0,5.76611618242
 09/20  24:00:00,45.9162216064,6.46943122324,10.2000919714,0.0,11.6412384099,10.0650221343,6.86700866808,1.10603828129,0.0,5.76097038679
 09/21  01:00:00,42.8312082917,6.31786511295,8.82733938583,0.0,10.0992000411,10.047477231,1.51081455944,1.49081455944,0.0,0.02
 09/21  02:00:00,39.7915429148,6.19352926337,7.7715620412,0.0,8.25718729233,10.0299323277,7.46750428188,1.7115419273,0.0,5.75596235458
 09/21  03:00:00,38.5485130152,6.07684444781,6.64522140951,0.0,8.25718729233,10.0299323277,3.40724136921,3.38724136921,0.0,0.02
 09/21  04:00:00,39.7311060569,6.02630369756,6.27174868482,0.0,8.25718729233,11.6354268332,8.80156989634,3.04167150311,0.0,5.75989839323
 09/21  05:00:00,47.9651701577,6.07333573205,6.87912448611,0.0,12.1011305571,15.3678112995,7.33110033136,1.55483529962,0.0,5.77626503174
 09/21  06:00:00,79.9718493513,6.58327864008,10.7315933604,0.0,19.7275818095,37.2640762949,13.2715421991,1.68804913329,0.0,11.5834930658
 09/21  07:00:00,97.0042134856,7.00032854623,14.3947954544,0.0,24.3117294858,51.2795993405,18.2422002513,0.817740762172,0.0,17.4244594891
 09/21  08:00:00,87.3910608901,6.66565030404,16.3913677813,0.0,23.6694662846,40.6342015617,23.4717046632,0.0120172828427,0.0,23.4596873803
 09/21  09:00:00,89.75475737,6.84415490473,23.5838750918,0.0,23.6694662846,35.6302164847,41.4181546253,0.0,18.025,23.3931546253
 09/21  10:00:00,74.3478318557,6.81124474595,25.8065390964,0.0,18.7433767983,22.9618409725,41.3797648376,0.0,18.025,23.3547648376
 09/21  11:00:00,77.7871588088,7.03203127364,29.027301859,0.0,18.7433767983,22.9618409725,35.5135527142,0.0,18.025,17.4885527142
 09/21  12:00:00,80.7395174545,7.23523326973,31.7330108528,0.0,18.5889407304,23.1597249699,35.5129804835,0.0,18.025,17.4879804835
 09/21  13:00:00,82.8316395232,7.38362292654,33.4302389251,0.0,18.7433767983,23.2517909448,35.5105816993,0.0,18.025,17.4855816993
 09/21  14:00:00,83.5996696319,7.45876912274,34.1231260065,0.0,18.7433767983,23.2517909448,41.3299997278,0.0,18.025,23.3049997278
 09/21  15:00:00,82.2938089946,7.44904569228,33.1169394944,0.0,18.7433767983,22.9618409725,35.5108365589,0.0,18.025,17.4858365589
 09/21  16:00:00,85.3381753053,7.44266694721,31.7163702728,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,96.7882427456,7.67410441024,30.7467757768,0.0,17.6635504202,40.6971502883,5.77104872737,0.0,0.0,5.77104872737
 09/21  18:00:00,102.764123582,7.83785377394,30.0541535131,0.0,27.5259009287,37.3340067412,11.5724509344,0.0,0.0,11.5724509344
 09/21  19:00:00,112.448210982,7.95091127791,29.7638398464,0.0,33.8341110165,33.3544677425,11.540412018,0.0,0.0,11.540412018
 09/21  20:00:00,119.828014999,8.09044904446,28.8499505283,0.0,36.5179666069,38.8247702939,5.78024937221,0.0,0.0,5.78024937221
 09/21  21:00:00,114.22615275,8.11558293832,28.7379766189,0.0,32.965339924,36.8579353714,11.5828063793,0.0,0.0,11.5828063793
 09/21  22:00:00,86.2588494512,7.64122697192,24.7921961639,0.0,25.6355707503,20.6438685092,5.7860129928,0.0,0.0,5.7860129928
 09/21  23:00:00,61.5369137291,7.16621904266,20.0982496513,0.0,15.0252895274,11.7056064465,5.76520162782,0.0,0.0,5.76520162782
 09/21  24:00:00,54.3863409541,6.97559195225,18.1640466357,0.0,11.6412384099,10.0650221343,5.76107602939,0.0,0.0,5.76107602939
 09/22  01:00:00,51.8659439402,6.87037746192,17.3095575136,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,49.9547229037,6.79934231641,17.3289275213,0.0,8.25718729233,10.0299323277,5.75586185965,0.0,0.0,5.75586185965
 09/22  03:00:00,50.0057187083,6.76329959599,17.4159662168,0.0,8.25718729233,10.0299323277,5.75552504627,0.0,0.0,5.75552504627
 09/22  04:00:00,50.5801098018,6.70808138069,16.4389726369,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
