Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/22  05:00:00,58.5662242371,6.73950798732,16.8139975546,0.0,12.1011305571,15.3678112995,5.77640301097,0.0,0.0,5.77640301097
 09/22  06:00:00,91.9561712567,7.35345854561,21.9457225638,0.0,19.7275818095,37.2640762949,11.5836496677,0.0,0.0,11.5836496677
 09/22  07:00:00,110.304249689,7.80288392415,26.8922606898,0.0,24.3117294858,51.2795993405,17.4274765552,0.0,0.0,17.4274765552
 09/22  08:00:00,100.251814258,7.34400767464,28.573750785,0.0,23.6694662846,40.6342015617,23.4614177886,0.0,0.0,23.4614177886
 09/22  09:00:00,98.6009201214,7.37044002203,31.9037432968,0.0,23.6694662846,35.6302164847,41.4210222824,0.0,18.025,23.3960222824
 09/22  10:00:00,81.102955057,7.23871328467,32.1341877097,0.0,18.7433767983,22.9618409725,41.380273678,0.0,18.025,23.355273678
 09/22  11:00:00,81.0406586106,7.26316922852,32.0496599339,0.0,18.7433767983,22.9618409725,35.5133130132,0.0,18.025,17.4883130132
 09/22  12:00:00,79.0971797329,7.16254725873,30.1633538247,0.0,18.5889407304,23.1597249699,35.5137893821,0.0,18.025,17.4887893821
 09/22  13:00:00,80.0615911997,7.22382794652,30.8199831454,0.0,18.7433767983,23.2517909448,35.5094543236,0.0,18.025,17.4844543236
 09/22  14:00:00,80.9012974128,7.27997076246,31.6035489622,0.0,18.7433767983,23.2517909448,41.3338682852,0.0,18.025,23.3088682852
 09/22  15:00:00,80.5648476795,7.32722420094,31.5097933868,0.0,18.7433767983,22.9618409725,35.5099339784,0.0,18.025,17.4849339784
 09/22  16:00:00,83.5127804735,7.31557005712,30.0180658103,0.0,18.7433767983,27.431320555,23.7858430987,0.0,18.025,5.76084309872
 09/22  17:00:00,94.2264101444,7.51842198724,28.3406201509,0.0,17.6635504202,40.6971502883,5.77102174431,0.0,0.0,5.77102174431
 09/22  18:00:00,98.8277376633,7.62272815974,26.3328826116,0.0,27.5259009287,37.3340067412,5.79632209846,0.0,0.0,5.79632209846
 09/22  19:00:00,106.200070518,7.63942490106,23.8271766589,0.0,33.8341110165,33.3544677425,11.5420040121,0.0,0.0,11.5420040121
 09/22  20:00:00,113.171660005,7.74077121247,22.5432667372,0.0,36.5179666069,38.8247702939,5.78125035567,0.0,0.0,5.78125035567
 09/22  21:00:00,107.021170788,7.72460685207,21.9239568473,0.0,32.965339924,36.8579353714,11.5838529333,0.0,0.0,11.5838529333
 09/22  22:00:00,78.238688252,7.19532678951,17.2179220279,0.0,25.6355707503,20.6438685092,11.5529227483,0.0,0.0,11.5529227483
 09/22  23:00:00,53.9548787769,6.71498702051,12.9674432182,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/22  24:00:00,47.0658714542,6.53451360278,11.2846537322,0.0,11.6412384099,10.0650221343,5.7611059282,0.0,0.0,5.7611059282
 09/23  01:00:00,47.3964089197,6.45658748643,10.4943241273,0.0,12.8411359301,10.0650221343,5.75592569897,0.0,0.0,5.75592569897
 09/23  02:00:00,41.5741317396,6.32588088351,9.4217983102,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,40.6940967714,6.24193965058,8.6256981181,0.0,8.25718729233,10.0299323277,5.9783332535,0.222426039629,0.0,5.75590721387
 09/23  04:00:00,41.4909305516,6.1699552308,7.8879155769,0.0,8.25718729233,11.6354268332,0.869454826707,0.849454826707,0.0,0.02
 09/23  05:00:00,45.190322272,6.1161337324,7.48282793886,0.0,8.71707943955,15.3327214929,6.93982640653,1.17394429583,0.0,5.76588211071
 09/23  06:00:00,64.8238835156,6.27056336535,8.74995112182,0.0,18.5082010057,25.6353820695,7.14743131625,1.37100409793,0.0,5.77642721832
 09/23  07:00:00,78.6790603541,6.61720107116,11.5751759012,0.0,19.4083231844,41.0650158608,12.4661004394,0.882732069633,0.0,11.5833683698
 09/23  08:00:00,108.421310736,7.06222901704,16.9956274415,0.0,26.3286599382,57.9988325916,35.3399866259,0.0,0.0,35.3399866259
 09/23  09:00:00,93.356170699,6.80578185028,17.3408863871,0.0,26.3286599382,42.8504436482,41.4788997845,0.0,18.025,23.4538997845
 09/23  10:00:00,66.6967657789,6.42911718843,15.052154536,0.0,21.7447113004,23.4437158914,41.4212310625,0.0,18.025,23.3962310625
 09/23  11:00:00,64.7765891241,6.44069533257,15.582133249,0.0,19.3027497915,23.426170988,35.5464917206,0.0,18.025,17.5214917206
 09/23  12:00:00,65.9626981769,6.50286555402,16.5638901457,0.0,19.1483137236,23.7250123474,41.3321578765,0.0,18.025,23.3071578765
 09/23  13:00:00,67.0753164067,6.53443683551,17.4993938842,0.0,19.3027497915,23.7161209604,35.5124944189,0.0,18.025,17.4874944189
 09/23  14:00:00,67.0618388271,6.5302092418,17.4901411589,0.0,19.3027497915,23.7161209604,35.5122360796,0.0,18.025,17.4872360796
 09/23  15:00:00,66.5157348027,6.53815053029,17.2260449775,0.0,19.3027497915,23.426170988,35.5079998977,0.0,18.025,17.4829998977
 09/23  16:00:00,70.2274081562,6.53359947864,16.4909629042,0.0,19.3027497915,27.8956505705,23.7859886386,0.0,18.025,5.76098863863
 09/23  17:00:00,78.6049691219,6.72131136465,16.0583409331,0.0,18.2229234133,37.5968344597,5.76618961578,0.0,0.0,5.76618961578
 09/23  18:00:00,93.6420585375,7.01449473619,16.8489647652,0.0,32.690315043,37.0816133363,5.77113456489,0.0,0.0,5.77113456489
 09/23  19:00:00,101.993586918,7.16932629911,17.3980112315,0.0,36.8143715336,33.066984531,5.78018794559,0.0,0.0,5.78018794559
 09/23  20:00:00,108.24713573,7.3546407081,18.226159839,0.0,36.3493007332,38.7721355839,11.5709580772,0.0304931529921,0.0,11.5404649242
 09/23  21:00:00,106.004433416,7.36488529768,18.0910807994,0.0,36.1807251679,36.8228455648,5.78149974863,0.0,0.0,5.78149974863
 09/23  22:00:00,80.2194078462,6.91058366612,14.0805010365,0.0,31.0351095914,20.6438685092,11.5832035249,0.0,0.0,11.5832035249
 09/23  23:00:00,53.6475222064,6.48096327721,10.4920852378,0.0,17.4250845679,11.7056064465,6.36306734916,0.586535292096,0.0,5.77653205707
 09/23  24:00:00,46.3730425756,6.37016670985,9.55626726093,0.0,12.8411359301,10.0650221343,6.0029200243,0.241747051567,0.0,5.76117297273
 09/24  01:00:00,45.9274855284,6.30624816779,9.05632053724,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,40.304490336,6.19253561859,8.16606950505,0.0,8.34152022915,10.0650221343,5.75598897404,0.0,0.0,5.75598897404
 09/24  03:00:00,39.2461550315,6.08853291035,7.21174321876,0.0,8.34152022915,10.0650221343,0.431919097162,0.411919097162,0.0,0.02
 09/24  04:00:00,40.5897943295,6.06097325943,6.97632994752,0.0,8.34152022915,11.6705166398,6.49108448159,0.729829348173,0.0,5.76125513342
 09/24  05:00:00,44.9933930077,6.0664791646,7.21612267223,0.0,8.80141237637,15.3678112995,6.45941071516,0.69305834193,0.0,5.76635237323
 09/24  06:00:00,64.9250337685,6.25477884549,8.86688069326,0.0,18.5082010057,25.6353820695,6.45062504057,0.674138273773,0.0,5.7764867668
 09/24  07:00:00,79.7084989329,6.65313877525,12.4492394314,0.0,19.4926561212,41.1001056674,11.6563093676,0.0717870912382,0.0,11.5845222764
 09/24  08:00:00,110.092567011,7.14664426091,18.5824517571,0.0,26.3286599382,57.9988325916,29.4560279734,0.0,0.0,29.4560279734
 09/24  09:00:00,94.8097557126,6.87526017995,18.8443953169,0.0,26.2443270014,42.8153538416,47.3484375887,0.0,18.025,29.3234375887
 09/24  10:00:00,68.0454393179,6.46839161011,16.3615515327,0.0,21.7447113004,23.4437158914,35.5803677222,0.0,18.025,17.5553677222
 09/24  11:00:00,65.9443212636,6.45196468215,16.6788766434,0.0,19.3449162599,23.4437158914,41.3791269894,0.0,18.025,23.3541269894
 09/24  12:00:00,67.2402085219,6.49877004982,17.7857793645,0.0,19.190480192,23.7425572507,35.5133631646,0.0,18.025,17.4883631646
 09/24  13:00:00,71.6187738884,6.67326069106,21.9637331969,0.0,19.260583323,23.698576057,35.9393040597,0.0,18.025,17.9143040597
 09/24  14:00:00,75.8283959398,6.90595892915,25.9406592416,0.0,19.260583323,23.698576057,40.9073640741,0.0,18.025,22.8823640741
 09/24  15:00:00,77.7798563744,7.03167928825,28.0563462892,0.0,19.260583323,23.4086260847,35.5118964678,0.0,18.025,17.4868964678
 09/24  16:00:00,81.1493113995,7.02072461281,26.9854414392,0.0,19.260583323,27.8781056672,23.7859558238,0.0,18.025,5.7609558238
 09/24  17:00:00,88.4460100576,7.20919935912,25.471198146,0.0,18.1807569449,37.5792895564,5.76629143737,0.0,0.0,5.76629143737
 09/24  18:00:00,104.247677343,7.50648362335,25.1980081665,0.0,32.6059821062,37.0465235296,5.77137309795,0.0,0.0,5.77137309795
 09/24  19:00:00,109.931979421,7.65858989507,24.8471274362,0.0,36.8143715336,33.066984531,5.78126208054,0.0,0.0,5.78126208054
 09/24  20:00:00,114.826370454,7.8185221944,24.2220858269,0.0,36.43363367,38.8072253906,5.78047406509,0.0,0.0,5.78047406509
 09/24  21:00:00,111.187224667,7.75561514523,23.0025533186,0.0,36.0963922311,36.7877557581,11.5430675085,0.0,0.0,11.5430675085
 09/24  22:00:00,85.5469880185,7.30077459352,19.1373002114,0.0,30.9507766546,20.6087787026,11.583866004,0.0,0.0,11.583866004
 09/24  23:00:00,59.2309078605,6.87722765001,15.6791955494,0.0,17.4250845679,11.7056064465,5.7764124165,0.0,0.0,5.7764124165
 09/24  24:00:00,51.0387923851,6.68976084056,13.7830003893,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,46.3138107628,6.52254689479,12.1052424421,0.0,10.0992000411,10.047477231,5.75613731258,0.0,0.0,5.75613731258
 09/25  02:00:00,43.401907532,6.41577782614,11.159666548,0.0,8.25718729233,10.0299323277,5.75594391205,0.0,0.0,5.75594391205
 09/25  03:00:00,42.7013823652,6.34848335711,10.5264368785,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  04:00:00,43.7937858627,6.29845095018,10.0622606356,0.0,8.25718729233,11.6354268332,5.76122368193,0.0,0.0,5.76122368193
 09/25  05:00:00,51.818728151,6.33089931508,10.4750872209,0.0,12.1011305571,15.3678112995,5.77627112439,0.0,0.0,5.77627112439
 09/25  06:00:00,87.1752364785,6.95810362433,15.6761024389,0.0,19.7275818095,37.2640762949,11.5841833606,0.0,0.0,11.5841833606
 09/25  07:00:00,103.171843485,7.40438455094,20.1582991953,0.0,24.3117294858,51.2795993405,17.4291194524,0.0,0.0,17.4291194524
 09/25  08:00:00,92.0626753766,6.89824602524,20.8303356601,0.0,23.6694662846,40.6342015617,23.4636565588,0.0,0.0,23.4636565588
 09/25  09:00:00,91.0739119652,6.9039183586,24.8432304952,0.0,23.6694662846,35.6302164847,41.4199567709,0.0,18.025,23.3949567709
 09/25  10:00:00,73.5189940203,6.7150787827,25.0738425435,0.0,18.7433767983,22.9618409725,35.5492351407,0.0,18.025,17.5242351407
 09/25  11:00:00,75.7141596819,6.86497232269,27.1213441936,0.0,18.7433767983,22.9618409725,41.3404332007,0.0,18.025,23.3154332007
 09/25  12:00:00,75.4703324213,6.8186297971,26.8804129933,0.0,18.5889407304,23.1597249699,35.5149126103,0.0,18.025,17.4899126103
 09/25  13:00:00,75.0962229394,6.77754590792,26.3008820439,0.0,18.7433767983,23.2517909448,35.510862681,0.0,18.025,17.485862681
 09/25  14:00:00,74.9701605173,6.79741798929,26.1549490068,0.0,18.7433767983,23.2517909448,35.5107195425,0.0,18.025,17.4857195425
 09/25  15:00:00,76.3781970166,6.90568740794,27.7446689024,0.0,18.7433767983,22.9618409725,41.3359393936,0.0,18.025,23.3109393936
 09/25  16:00:00,80.8345736598,6.97699488857,27.6784239074,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,93.7640542103,7.30800263145,28.0886618678,0.0,17.6635504202,40.6971502883,5.7713794497,0.0,0.0,5.7713794497
 09/25  18:00:00,101.991001928,7.5213414441,27.7134936561,0.0,27.5259009287,37.3340067412,11.573832723,0.0,0.0,11.573832723
 09/25  19:00:00,110.702679392,7.70880198436,28.2603808288,0.0,33.8341110165,33.3544677425,11.542231521,0.0,0.0,11.542231521
 09/25  20:00:00,119.338081347,7.95029901691,28.5001300338,0.0,36.5179666069,38.8247702939,5.78057697511,0.0,0.0,5.78057697511
 09/25  21:00:00,111.034663433,7.88936974584,25.772646694,0.0,32.965339924,36.8579353714,11.5840696998,0.0,0.0,11.5840696998
 09/25  22:00:00,81.157948646,7.33177169009,20.0007096448,0.0,25.6355707503,20.6438685092,5.78654823274,0.0,0.0,5.78654823274
 09/25  23:00:00,56.818543619,6.86209236209,15.6839837117,0.0,15.0252895274,11.7056064465,5.76644088843,0.0,0.0,5.76644088843
 09/25  24:00:00,49.0260728236,6.62122295933,13.1581296563,0.0,11.6412384099,10.0650221343,5.76103351124,0.0,0.0,5.76103351124
 09/26  01:00:00,45.9866605283,6.49423226489,11.8064044507,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,42.451834364,6.36035197734,10.2650164843,0.0,8.25718729233,10.0299323277,5.75621263514,0.0,0.0,5.75621263514
 09/26  03:00:00,41.2594647144,6.26243562883,9.17056156547,0.0,8.25718729233,10.0299323277,5.75591932751,0.0,0.0,5.75591932751
 09/26  04:00:00,42.3017352363,6.20865436335,8.66000721858,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/26  05:00:00,50.1563313898,6.23038329743,8.91319594923,0.0,12.1011305571,15.3678112995,5.77670431679,0.0,0.0,5.77670431679
 09/26  06:00:00,84.4152974423,6.77487673369,13.0993750549,0.0,19.7275818095,37.2640762949,11.584938095,0.0,0.0,11.584938095
 09/26  07:00:00,99.0507265336,7.14220340246,16.2993465129,0.0,24.3117294858,51.2795993405,17.4296818196,0.0,0.0,17.4296818196
 09/26  08:00:00,85.3521671223,6.59011381509,14.4279468773,0.0,23.6694662846,40.6342015617,23.4635087912,0.0,0.0,23.4635087912
 09/26  09:00:00,81.0318336711,6.47452605531,15.230531225,0.0,23.6694662846,35.6302164847,41.4266317177,0.0,18.025,23.4016317177
 09/26  10:00:00,61.4273964676,6.20543513793,13.4918837173,0.0,18.7433767983,22.9618409725,41.3848816204,0.0,18.025,23.3598816204
 09/26  11:00:00,61.5374982157,6.20137927299,13.6082720407,0.0,18.7433767983,22.9618409725,35.5166829378,0.0,18.025,17.4916829378
 09/26  12:00:00,62.8279696939,6.23253919802,14.8241335585,0.0,18.5889407304,23.1597249699,35.5131662383,0.0,18.025,17.4881662383
 09/26  13:00:00,63.7688164352,6.3025589063,15.4484627229,0.0,18.7433767983,23.2517909448,41.3375570558,0.0,18.025,23.3125570558
 09/26  14:00:00,65.9597146791,6.44940716828,17.492509262,0.0,18.7433767983,23.2517909448,35.5130577123,0.0,18.025,17.4880577123
 09/26  15:00:00,67.4335654752,6.57088694428,19.134828817,0.0,18.7433767983,22.9618409725,35.5130331229,0.0,18.025,17.4880331229
 09/26  16:00:00,71.2945487804,6.59351934268,18.5218715929,0.0,18.7433767983,27.431320555,23.7850720961,0.0,18.025,5.76007209607
 09/26  17:00:00,83.2169785812,6.84908872883,18.0004986022,0.0,17.6635504202,40.6971502883,5.77146993688,0.0,0.0,5.77146993688
 09/26  18:00:00,90.2137952648,6.98109123102,16.4765256025,0.0,27.5259009287,37.3340067412,11.5739628665,0.0,0.0,11.5739628665
 09/26  19:00:00,96.9851100381,7.01041725326,15.241192192,0.0,33.8341110165,33.3544677425,5.98384099666,0.201901801893,0.0,5.78193919477
 09/26  20:00:00,105.705703251,7.17061661046,15.6474219162,0.0,36.5179666069,38.8247702939,12.6207318693,1.07923985297,0.0,11.5414920163
 09/26  21:00:00,99.9071041958,7.17369283834,15.3607499444,0.0,32.965339924,36.8579353714,13.3331421181,1.74999652089,0.0,11.5831455973
 09/26  22:00:00,72.3927675958,6.70787794901,11.8594114453,0.0,25.6355707503,20.6438685092,8.45822184352,2.67109386454,0.0,5.78712797898
 09/26  23:00:00,49.0208443633,6.27923241375,8.46913712164,0.0,15.0252895274,11.7056064465,10.3081619592,4.54168899161,0.0,5.76647296762
 09/26  24:00:00,42.1385834338,6.09558113765,6.79627933469,0.0,11.6412384099,10.0650221343,11.5388629022,5.77764054389,0.0,5.76122235829
 09/27  01:00:00,39.1629113905,5.9611600084,5.51572613055,0.0,10.0992000411,10.047477231,7.22560068702,7.20560068702,0.0,0.02
 09/27  02:00:00,36.177076422,5.84719830439,4.50340530814,0.0,8.25718729233,10.0299323277,13.9374007983,8.18133493801,0.0,5.75606586031
 09/27  03:00:00,35.5814049499,5.78246432114,3.9724738387,0.0,8.25718729233,10.0299323277,8.51261404825,8.49261404825,0.0,0.02
 09/27  04:00:00,36.6934143331,5.72913046554,3.53120031042,0.0,8.25718729233,11.6354268332,15.492442463,9.73165104397,0.0,5.76079141901
 09/27  05:00:00,44.1534092363,5.7208283607,3.41982294973,0.0,12.1011305571,15.3678112995,17.432485389,11.655631756,0.0,5.77685363296
 09/27  06:00:00,76.9332408095,6.12149272203,6.27068711508,0.0,19.7275818095,37.2640762949,23.6056778112,12.0222343837,0.0,11.5834434274
 09/27  07:00:00,91.5365158098,6.51359153327,9.41372485437,0.0,24.3117294858,51.2795993405,26.1822777122,8.75264878498,0.0,17.4296289273
 09/27  08:00:00,79.5452984789,6.13934439281,9.07183658165,0.0,23.6694662846,40.6342015617,24.7978503674,1.33259325692,0.0,23.4652571104
 09/27  09:00:00,78.7864004014,6.27653092665,13.1830850424,0.0,23.6694662846,35.6302164847,41.4253054307,0.0,18.025,23.4003054307
 09/27  10:00:00,62.5766855466,6.24991643482,14.5966830763,0.0,18.7433767983,22.9618409725,41.3854209623,0.0,18.025,23.3604209623
 09/27  11:00:00,65.4505490748,6.43607694818,17.2866199668,0.0,18.7433767983,22.9618409725,35.5178479443,0.0,18.025,17.4928479443
 09/27  12:00:00,68.0624531391,6.6058393635,19.6853132986,0.0,18.5889407304,23.1597249699,35.513809174,0.0,18.025,17.488809174
 09/27  13:00:00,70.6057431694,6.76119304162,21.8267476128,0.0,18.7433767983,23.2517909448,35.5118480732,0.0,18.025,17.4868480732
 09/27  14:00:00,72.399341211,6.87998222199,23.5015593399,0.0,18.7433767983,23.2517909448,41.3377188928,0.0,18.025,23.3127188928
 09/27  15:00:00,72.9598603352,6.95111280414,24.2808950562,0.0,18.7433767983,22.9618409725,35.5132846663,0.0,18.025,17.4882846663
 09/27  16:00:00,76.6768064744,6.96585335515,23.5317851077,0.0,18.7433767983,27.431320555,23.7862232075,0.0,18.025,5.76122320747
 09/27  17:00:00,88.2063594005,7.1974512968,22.6415054908,0.0,17.6635504202,40.6971502883,5.77141909244,0.0,0.0,5.77141909244
 09/27  18:00:00,95.0744264616,7.32593922106,20.9922955066,0.0,27.5259009287,37.3340067412,11.5745441769,0.0,0.0,11.5745441769
 09/27  19:00:00,100.900718377,7.33436368813,18.8328413602,0.0,33.8341110165,33.3544677425,5.79698883346,0.0154632230956,0.0,5.78152561037
 09/27  20:00:00,108.729502776,7.43799217058,18.4038415044,0.0,36.5179666069,38.8247702939,5.79975767699,0.0189957327942,0.0,5.7807619442
 09/27  21:00:00,102.806093245,7.43245291935,18.000963317,0.0,32.965339924,36.8579353714,11.5855455905,0.0,0.0,11.5855455905
 09/27  22:00:00,75.2334762746,6.96650823108,14.4414744076,0.0,25.6355707503,20.6438685092,11.9366946117,0.383174744601,0.0,11.5535198671
 09/27  23:00:00,51.5487803975,6.51304331834,10.7632576995,0.0,15.0252895274,11.7056064465,7.00348019657,1.23797521273,0.0,5.76550498384
 09/27  24:00:00,44.7458144415,6.3328240449,9.16626622397,0.0,11.6412384099,10.0650221343,1.24737840988,1.22737840988,0.0,0.02
 09/28  01:00:00,41.8992717212,6.20499920158,8.00823841022,0.0,10.0992000411,10.047477231,7.27692371034,1.5208381795,0.0,5.75608553084
 09/28  02:00:00,38.8611123879,6.0862688137,6.9483723473,0.0,8.25718729233,10.0299323277,1.89352002722,1.87352002722,0.0,0.02
 09/28  03:00:00,38.162226285,6.01614874314,6.31960205771,0.0,8.25718729233,10.0299323277,7.77781221897,2.02167491604,0.0,5.75613730293
 09/28  04:00:00,39.2896431713,5.96368411154,5.89287214463,0.0,8.25718729233,11.6354268332,8.05702733659,2.29575801,0.0,5.76126932658
 09/28  05:00:00,47.0965903644,5.98134550837,6.10247688016,0.0,12.1011305571,15.3678112995,7.95350256563,2.17663022226,0.0,5.77687234338
 09/28  06:00:00,81.1702404429,6.51136098221,10.1178069899,0.0,19.7275818095,37.2640762949,13.5945960566,2.00962949419,0.0,11.5849665624
 09/28  07:00:00,95.8517566568,6.89876011682,13.3437794768,0.0,24.3117294858,51.2795993405,12.9381923084,1.31016180273,0.0,11.6280305056
 09/28  08:00:00,83.4643944278,6.43431908201,12.6959419364,0.0,23.6694662846,40.6342015617,29.3303071833,0.0,0.0,29.3303071833
 09/28  09:00:00,80.4838684599,6.39361282629,14.7634641811,0.0,23.6694662846,35.6302164847,41.4226117505,0.0,18.025,23.3976117505
 09/28  10:00:00,61.0156826423,6.12261982364,13.1629694711,0.0,18.7433767983,22.9618409725,35.5512820788,0.0,18.025,17.5262820788
 09/28  11:00:00,60.4305453364,6.073638918,12.6290495029,0.0,18.7433767983,22.9618409725,41.3431816554,0.0,18.025,23.3181816554
 09/28  12:00:00,60.8315596168,6.05725837605,13.002998042,0.0,18.5889407304,23.1597249699,35.5172737717,0.0,18.025,17.4922737717
 09/28  13:00:00,59.2365561569,5.98085732003,11.2378896258,0.0,18.7433767983,23.2517909448,35.5650532265,0.047580214359,18.025,17.4924730122
 09/28  14:00:00,58.2560805724,5.92154341206,10.3167304484,0.0,18.7433767983,23.2517909448,41.3346748106,0.0,18.025,23.3096748106
 09/28  15:00:00,57.6285720619,5.9175075838,9.98321027952,0.0,18.7433767983,22.9618409725,36.2186588825,0.703616953577,18.025,17.4900419289
 09/28  16:00:00,61.3257260238,5.93599721696,9.21055706783,0.0,18.7433767983,27.431320555,18.6653811345,0.6203811345,18.025,0.02
 09/28  17:00:00,73.2923460345,6.17729223144,8.74764175861,0.0,17.6635504202,40.6971502883,12.3439036576,0.820764569301,0.0,11.5231390883
 09/28  18:00:00,82.1455537608,6.31465110752,9.07469732405,0.0,27.5259009287,37.3340067412,8.21063466406,2.41318030638,0.0,5.79745435769
 09/28  19:00:00,90.8372553969,6.42931857794,9.67441191213,0.0,33.8341110165,33.3544677425,15.1293450653,3.58558159525,0.0,11.5437634701
 09/28  20:00:00,100.291389866,6.63078044074,10.7729306484,0.0,36.5179666069,38.8247702939,12.1179182724,6.33629189296,0.0,5.78162637945
 09/28  21:00:00,94.7400597959,6.65796128808,10.7094056948,0.0,32.965339924,36.8579353714,19.6368409807,8.05095231743,0.0,11.5858886633
 09/28  22:00:00,67.782456381,6.24394984933,7.71300368433,0.0,25.6355707503,20.6438685092,20.5022724135,8.94788431093,0.0,11.5543881026
 09/28  23:00:00,44.8302659517,5.85933411761,4.69844772649,0.0,15.0252895274,11.7056064465,11.8711791048,11.8511791048,0.0,0.02
 09/28  24:00:00,38.3312771684,5.71772895325,3.36681619616,0.0,11.6412384099,10.0650221343,20.2151805697,14.4536645315,0.0,5.76151603817
 09/29  01:00:00,36.1962882334,5.66204905769,2.84820100684,0.0,10.0992000411,10.047477231,21.2096328866,15.4533099724,0.0,5.75632291415
 09/29  02:00:00,33.804332669,5.60899475271,2.36886395043,0.0,8.25718729233,10.0299323277,16.812077685,16.792077685,0.0,0.02
 09/29  03:00:00,33.3903156714,5.56962740231,1.99420755164,0.0,8.25718729233,10.0299323277,24.4708857231,18.7145075658,0.0,5.7563781573
 09/29  04:00:00,34.7709112733,5.54401817664,1.79380373721,0.0,8.25718729233,11.6354268332,19.6113981607,19.5913981607,0.0,0.02
 09/29  05:00:00,42.4450051056,5.55415730679,1.87806929879,0.0,12.1011305571,15.3678112995,30.3779412656,18.8444175315,0.0,11.5335237341
 09/29  06:00:00,74.3040883091,5.8383313281,3.92467000559,0.0,19.7275818095,37.2640762949,30.6266550266,19.0421447079,0.0,11.5845103187
 09/29  07:00:00,87.5238835617,6.08322607247,5.83142277207,0.0,24.3117294858,51.2795993405,27.4181403378,15.7912835582,0.0,11.6268567796
 09/29  08:00:00,75.5816035328,5.80039871511,5.44705830244,0.0,23.6694662846,40.6342015617,36.717015021,7.38635621517,0.0,29.3306588058
 09/29  09:00:00,73.4078746339,5.84025849549,8.24081185401,0.0,23.6694662846,35.6302164847,44.0188732229,2.59567246081,18.025,23.3982007621
 09/29  10:00:00,55.4969779996,5.76169727234,8.00518226904,0.0,18.7433767983,22.9618409725,37.1897010458,1.6378815872,18.025,17.5268194586
 09/29  11:00:00,56.3149031581,5.85570655862,8.73133482782,0.0,18.7433767983,22.9618409725,41.8693136215,0.526386624087,18.025,23.3179269974
 09/29  12:00:00,57.6111795279,5.97923511635,9.86063667891,0.0,18.5889407304,23.1597249699,35.6678636455,0.151430401561,18.025,17.491433244
 09/29  13:00:00,58.8967530138,6.10906765757,10.7698716833,0.0,18.7433767983,23.2517909448,35.5193577794,0.0,18.025,17.4943577794
 09/29  14:00:00,60.4488486488,6.21744002059,12.2135964358,0.0,18.7433767983,23.2517909448,35.5128768617,0.0,18.025,17.4878768617
 09/29  15:00:00,61.0750258004,6.28793254099,13.0592344081,0.0,18.7433767983,22.9618409725,41.3393780478,0.0,18.025,23.3143780478
 09/29  16:00:00,65.1455876824,6.31605648729,12.6503562076,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,76.5129437118,6.50745066251,11.6380737663,0.0,17.6635504202,40.6971502883,5.77168517654,0.0,0.0,5.77168517654
 09/29  18:00:00,84.5072091628,6.60777226859,11.1432168406,0.0,27.5259009287,37.3340067412,12.0686670543,0.493836500275,0.0,11.574830554
 09/29  19:00:00,92.4893819201,6.66850191577,11.0873451735,0.0,33.8341110165,33.3544677425,14.3672070243,2.82365402435,0.0,11.5435529999
 09/29  20:00:00,101.437736152,6.81570322717,11.7343436166,0.0,36.5179666069,38.8247702939,11.7934510748,6.0120256354,0.0,5.78142543938
 09/29  21:00:00,95.4186589011,6.79168239335,11.2542684291,0.0,32.965339924,36.8579353714,20.4900855748,8.90483417571,0.0,11.5852513991
 09/29  22:00:00,68.2898281257,6.35137867474,8.11293665601,0.0,25.6355707503,20.6438685092,22.478262853,10.9241414342,0.0,11.5541214188
 09/29  23:00:00,45.565088112,5.96948314431,5.32311458383,0.0,15.0252895274,11.7056064465,12.2342196095,12.2142196095,0.0,0.02
 09/29  24:00:00,39.1023196708,5.81316104194,4.04242072479,0.0,11.6412384099,10.0650221343,18.5767657417,12.8152101946,0.0,5.76155554707
 09/30  01:00:00,39.5913620202,5.73941480379,3.406424948,0.0,12.8411359301,10.0650221343,20.0625153978,14.3060746401,0.0,5.75644075765
 09/30  02:00:00,34.2421087287,5.65876506991,2.75686565957,0.0,8.25718729233,10.0299323277,15.3288234389,15.3088234389,0.0,0.02
 09/30  03:00:00,33.9021456418,5.62325272578,2.45240883052,0.0,8.25718729233,10.0299323277,21.4147359437,15.6585407031,0.0,5.75619524056
 09/30  04:00:00,35.2734359085,5.59730113379,2.24304109598,0.0,8.25718729233,11.6354268332,15.9833017334,15.9633017334,0.0,0.02
 09/30  05:00:00,39.3828846671,5.58427892774,2.20720316351,0.0,8.71707943955,15.3327214929,20.2338326785,14.4670530039,0.0,5.76677967462
 09/30  06:00:00,60.2827898208,5.67248810324,2.92287292458,0.0,18.5082010057,25.6353820695,19.9570728241,14.1799615689,0.0,5.77711125519
 09/30  07:00:00,70.9588054313,5.88594460143,4.58607589659,0.0,19.4083231844,41.0650158608,27.6143121293,12.4969081691,0.0,15.1174039602
 09/30  08:00:00,100.350572123,6.34523156816,9.64175506824,0.0,26.3286599382,57.9988325916,35.9359459055,4.17486799873,0.0,31.7610779068
 09/30  09:00:00,87.303751665,6.26883644872,11.8253190797,0.0,26.3286599382,42.8504436482,41.7401877405,0.246844147683,18.025,23.4683435928
 09/30  10:00:00,62.4286846452,6.08311112571,11.1300165333,0.0,21.7447113004,23.4437158914,41.429273279,0.0,18.025,23.404273279
 09/30  11:00:00,62.089116449,6.24461159234,13.0906949521,0.0,19.3027497915,23.426170988,41.3846021186,0.0,18.025,23.3596021186
 09/30  12:00:00,64.1280498427,6.39161257985,14.8404635745,0.0,19.1483137236,23.7250123474,35.5188224663,0.0,18.025,17.4938224663
 09/30  13:00:00,66.4071996195,6.52126579104,16.8444122598,0.0,19.3027497915,23.7161209604,35.5150922922,0.0,18.025,17.4900922922
 09/30  14:00:00,68.0545728497,6.63022668422,18.3828279078,0.0,19.3027497915,23.7161209604,41.3371221671,0.0,18.025,23.3121221671
 09/30  15:00:00,68.2024167414,6.66984239714,18.7810068364,0.0,19.3027497915,23.426170988,35.5170875438,0.0,18.025,17.4920875438
 09/30  16:00:00,71.901686928,6.65519073033,18.0436105769,0.0,19.3027497915,27.8956505705,23.7864651983,0.0,18.025,5.76146519827
 09/30  17:00:00,79.1755409714,6.7896413741,16.5605389736,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,94.3916000149,7.00218786939,15.7267590014,0.0,32.690315043,37.0816133363,5.77186461933,0.0,0.0,5.77186461933
 09/30  19:00:00,100.347802325,7.11957980851,15.8018994485,0.0,36.8143715336,33.066984531,11.5446791461,0.0,0.0,11.5446791461
 09/30  20:00:00,106.068687277,7.25301589933,16.1492727967,0.0,36.3493007332,38.7721355839,5.79749895074,0.0151315243051,0.0,5.78236742644
 09/30  21:00:00,103.054712763,7.19757328388,15.3086033984,0.0,36.1807251679,36.8228455648,11.8040956462,0.259943210681,0.0,11.5441524355
 09/30  22:00:00,78.2663769039,6.78512388428,12.2528295467,0.0,31.0351095914,20.6438685092,12.5596254167,0.973860502941,0.0,11.5857649137
 09/30  23:00:00,52.3672123738,6.38602370093,9.30665303252,0.0,17.4250845679,11.7056064465,7.27573534599,1.49871030727,0.0,5.77702503872
 09/30  24:00:00,44.4884158224,6.2195936738,7.82218441412,0.0,12.8411359301,10.0650221343,2.03678545966,2.01678545966,0.0,0.02
 10/01  01:00:00,43.444981893,6.10842323916,6.77161191357,0.0,12.925468867,10.100111941,9.00252693102,3.24605610637,0.0,5.75647082464
 10/01  02:00:00,37.4399489565,5.96450367887,5.52953665631,0.0,8.34152022915,10.0650221343,10.5304873217,4.7741373409,0.0,5.7563499808
 10/01  03:00:00,36.4893819673,5.87390111886,4.66957459825,0.0,8.34152022915,10.0650221343,6.10270697726,6.08270697726,0.0,0.02
 10/01  04:00:00,37.3983095453,5.80266503134,4.04311784157,0.0,8.34152022915,11.6705166398,13.0892970018,7.32790616299,0.0,5.76139083876
 10/01  05:00:00,41.2121181184,5.75633151261,3.74495390389,0.0,8.80141237637,15.3678112995,13.2358429386,7.46919858738,0.0,5.76664435122
 10/01  06:00:00,62.5058141612,5.89428537367,4.9240935555,0.0,18.5082010057,25.6353820695,12.6407227107,6.86344158817,0.0,5.77728112254
 10/01  07:00:00,74.5730065444,6.24180455404,7.72497877329,0.0,19.4926561212,41.1001056674,17.0289093868,5.44295282979,0.0,11.585956557
 10/01  08:00:00,103.91351053,6.71846880646,12.8314362571,0.0,26.3286599382,57.9988325916,30.1239907774,0.655911194161,0.0,29.4680795832
 10/01  09:00:00,88.5077113813,6.43714055019,12.9803788345,0.0,26.2443270014,42.8153538416,47.6354805637,0.276428527392,18.025,29.3340520363
 10/01  10:00:00,61.174756266,6.0035512016,9.95564125175,0.0,21.7447113004,23.4437158914,37.4692699211,1.88435020692,18.025,17.5599197142
 10/01  11:00:00,57.6706067387,5.89293991671,8.96413866327,0.0,19.3449162599,23.4437158914,44.2970179763,2.90950167468,18.025,23.3625163016
 10/01  12:00:00,57.4823706072,5.8642544474,8.66242320121,0.0,19.190480192,23.7425572507,39.02252839,3.50688807782,18.025,17.4906403122
 10/01  13:00:00,57.3375772399,5.8526119532,8.50315560487,0.0,19.260583323,23.698576057,42.3211137044,0.980456252108,18.025,23.3156574523
 10/01  14:00:00,57.3776569247,5.85153779947,8.54430602123,0.0,19.260583323,23.698576057,36.0247177669,0.508849394961,18.025,17.4908683719
 10/01  15:00:00,57.1823942989,5.85533066917,8.63519843698,0.0,19.260583323,23.4086260847,36.9948672227,1.4785793972,18.025,17.4912878255
 10/01  16:00:00,61.3201405182,5.90323366311,8.27373330141,0.0,19.260583323,27.8781056672,25.2239963135,1.43761419544,18.025,5.76138211805
 10/01  17:00:00,69.3539870661,6.05843759645,7.52989549911,0.0,18.1807569449,37.5792895564,7.25424041701,1.48857924917,0.0,5.76566116784
 10/01  18:00:00,86.6369858984,6.30244705412,8.79130438586,0.0,32.6059821062,37.0465235296,11.3213559596,5.54938547884,0.0,5.7719704808
 10/01  19:00:00,93.2814190383,6.43566413304,9.4194281522,0.0,36.8143715336,33.066984531,14.2055532149,8.42421366925,0.0,5.78133954563
 10/01  20:00:00,99.7615877387,6.61299458373,10.3627578162,0.0,36.43363367,38.8072253906,22.1977927342,10.6538673085,0.0,11.5439254257
 10/01  21:00:00,96.5740780594,6.56120062947,9.58375615486,0.0,36.0963922311,36.7877557581,19.0468845521,13.2642836971,0.0,5.78260085499
 10/01  22:00:00,71.4559577458,6.12622929487,6.22071134494,0.0,30.9507766546,20.6087787026,29.0316591139,17.4449168017,0.0,11.5867423122
 10/01  23:00:00,45.9997832331,5.76267792309,3.56256348352,0.0,17.4250845679,11.7056064465,25.4293691303,19.6522159741,0.0,5.77715315618
 10/01  24:00:00,38.9276740959,5.66804716018,2.69355703729,0.0,12.925468867,10.100111941,27.8709576466,22.1092619869,0.0,5.76169565969
 10/02  01:00:00,35.2939929408,5.58500104729,2.02294595477,0.0,10.0992000411,10.047477231,25.9318641828,25.9118641828,0.0,0.02
 10/02  02:00:00,32.9774663253,5.53000707347,1.62097087329,0.0,8.25718729233,10.0299323277,33.3675115235,27.6110528902,0.0,5.75645863328
 10/02  03:00:00,32.6739924465,5.49167439413,1.35582806599,0.0,8.25718729233,10.0299323277,34.8710617332,29.1148242271,0.0,5.75623750612
 10/02  04:00:00,34.055942878,5.46173452806,1.16110475148,0.0,8.25718729233,11.6354268332,30.1779833935,30.1579833935,0.0,0.02
 10/02  05:00:00,41.6306952356,5.45970488676,1.15818476124,0.0,12.1011305571,15.3678112995,36.6426513015,30.8651753399,0.0,5.77747596161
 10/02  06:00:00,73.1805236645,5.71669509586,2.92269282494,0.0,19.7275818095,37.2640762949,47.8909277395,30.520427283,0.0,17.3705004565
 10/02  07:00:00,85.7860363967,5.90894374803,4.26779783394,0.0,24.3117294858,51.2795993405,39.0004423288,27.3713137569,0.0,11.6291285719
 10/02  08:00:00,73.3190967323,5.65216363305,3.33274522113,0.0,23.6694662846,40.6342015617,48.0214655902,18.6852209078,0.0,29.3362446824
 10/02  09:00:00,70.9371797653,5.68998254159,5.92036100457,0.0,23.6694662846,35.6302164847,55.1527725435,13.7271964801,18.025,23.4005760635
 10/02  10:00:00,53.2126637639,5.63699212273,5.84555256275,0.0,18.7433767983,22.9618409725,45.1107170772,9.55697712084,18.025,17.5287399564
 10/02  11:00:00,53.6803853623,5.69222793795,6.26028115182,0.0,18.7433767983,22.9618409725,47.7390275145,6.39430539773,18.025,23.3197221168
 10/02  12:00:00,54.4551185793,5.76957158102,6.91422493945,0.0,18.5889407304,23.1597249699,40.6297176947,5.11164470303,18.025,17.4930729917
 10/02  13:00:00,55.3449210407,5.85998189423,7.4671110049,0.0,18.7433767983,23.2517909448,36.7225212328,1.20192967082,18.025,17.495591562
 10/02  14:00:00,55.9380489966,5.9208634046,7.99935879901,0.0,18.7433767983,23.2517909448,35.8860650419,0.37102866445,18.025,17.4900363774
 10/02  15:00:00,55.9054696682,5.93988844798,8.23770786805,0.0,18.7433767983,22.9618409725,42.7342649066,1.39157372086,18.025,23.3176911857
 10/02  16:00:00,59.6817094265,5.94173207039,7.56078624949,0.0,18.7433767983,27.431320555,19.5972245163,1.55222451627,18.025,0.02
 10/02  17:00:00,71.463745254,6.12520015918,6.97110261863,0.0,17.6635504202,40.6971502883,7.85767507086,2.08564809577,0.0,5.77202697509
 10/02  18:00:00,81.603584238,6.18111127927,6.7822117163,0.0,27.5259009287,37.3340067412,21.1713108465,9.59485135287,0.0,11.5764594937
 10/02  19:00:00,87.7654710929,6.22755689761,6.80434875747,0.0,33.8341110165,33.3544677425,26.8898283518,15.345677138,0.0,11.5441512138
 10/02  20:00:00,96.9354750884,6.3853543801,7.66240115977,0.0,36.5179666069,38.8247702939,24.7059460153,18.9237037345,0.0,5.78224228079
 10/02  21:00:00,91.2663097222,6.37465001465,7.51890661816,0.0,32.965339924,36.8579353714,32.9412578613,21.353788215,0.0,11.5874696464
 10/02  22:00:00,64.3904400587,5.94139799564,4.6234925296,0.0,25.6355707503,20.6438685092,35.9572029801,24.4029399623,0.0,11.5542630178
 10/02  23:00:00,42.5560197169,5.66114405207,2.62236566617,0.0,15.0252895274,11.7056064465,32.1651077236,26.3982169242,0.0,5.76689079945
 10/02  24:00:00,36.9027902264,5.59118648073,2.06485327576,0.0,11.6412384099,10.0650221343,26.0024751763,25.9824751763,0.0,0.02
 10/03  01:00:00,35.024682014,5.55074515965,1.78788322768,0.0,10.0992000411,10.047477231,30.3881386583,24.6318212815,0.0,5.75631737674
 10/03  02:00:00,32.7868994894,5.50404954371,1.45636022561,0.0,8.25718729233,10.0299323277,25.4434921454,25.4234921454,0.0,0.02
 10/03  03:00:00,32.5358684109,5.47141317654,1.23795997404,0.0,8.25718729233,10.0299323277,32.21859433,26.4621595104,0.0,5.75643481962
 10/03  04:00:00,33.9687381852,5.44815540918,1.08747121073,0.0,8.25718729233,11.6354268332,32.5469626705,26.7855669328,0.0,5.76139573764
 10/03  05:00:00,41.6086873043,5.45422437911,1.14164990271,0.0,12.1011305571,15.3678112995,31.8233699697,26.0458099804,0.0,5.77755998929
 10/03  06:00:00,73.3492746435,5.73217762103,3.07594832312,0.0,19.7275818095,37.2640762949,35.6671844691,24.080342798,0.0,11.5868416711
 10/03  07:00:00,86.126105272,5.93972253318,4.57706267502,0.0,24.3117294858,51.2795993405,38.8037770789,21.3703444765,0.0,17.4334326024
 10/03  08:00:00,73.9145115291,5.68085593339,3.89945455212,0.0,23.6694662846,40.6342015617,35.6036850927,12.1288915211,0.0,23.4747935717
 10/03  09:00:00,71.9254248766,5.74050787482,6.8580767117,0.0,23.6694662846,35.6302164847,46.588036055,5.15773791459,18.025,23.4052981404
 10/03  10:00:00,54.510550992,5.70146068673,7.07895822423,0.0,18.7433767983,22.9618409725,43.1051621885,1.71395791423,18.025,23.3662042743
 10/03  11:00:00,55.5173769831,5.79834414198,7.99115167716,0.0,18.7433767983,22.9618409725,35.5848983977,0.0631743335078,18.025,17.4967240642
 10/03  12:00:00,57.1794770998,5.91895293127,9.48919448828,0.0,18.5889407304,23.1597249699,35.5188433593,0.0,18.025,17.4938433593
 10/03  13:00:00,58.9284263949,6.05074504368,10.8598505247,0.0,18.7433767983,23.2517909448,41.3398240225,0.0,18.025,23.3148240225
 10/03  14:00:00,60.6338294132,6.15443492228,12.4615659956,0.0,18.7433767983,23.2517909448,35.5188188725,0.0,18.025,17.4938188725
 10/03  15:00:00,60.8789645505,6.20963458497,12.9414468818,0.0,18.7433767983,22.9618409725,35.5172221444,0.0,18.025,17.4922221444
 10/03  16:00:00,65.0543048982,6.24282387079,12.6322856613,0.0,18.7433767983,27.431320555,23.7864066079,0.0,18.025,5.76140660793
 10/03  17:00:00,76.9517052104,6.47084549722,12.1134144618,0.0,17.6635504202,40.6971502883,5.77218223035,0.0,0.0,5.77218223035
 10/03  18:00:00,86.4464176861,6.58051617611,11.2256253366,0.0,27.5259009287,37.3340067412,11.6050933851,0.0293726938901,0.0,11.5757206912
 10/03  19:00:00,92.6979102539,6.66819923727,11.29613985,0.0,33.8341110165,33.3544677425,6.30063733096,0.518013574752,0.0,5.7826237562
 10/03  20:00:00,101.84364572,6.83495774655,12.1209537922,0.0,36.5179666069,38.8247702939,14.0139339679,2.46991063107,0.0,11.5440233368
 10/03  21:00:00,96.3216392297,6.85476787661,12.0941047829,0.0,32.965339924,36.8579353714,15.2320009789,3.64597565426,0.0,11.5860253246
 10/03  22:00:00,69.2443111689,6.42179475048,8.99695960781,0.0,25.6355707503,20.6438685092,10.9605370324,5.17248958044,0.0,5.78804745192
 10/03  23:00:00,45.9969655753,6.0045815627,5.71986522471,0.0,15.0252895274,11.7056064465,14.3487536203,8.58172946284,0.0,5.7670241575
 10/03  24:00:00,39.3142060509,5.83888161498,4.22856476486,0.0,11.6412384099,10.0650221343,16.000549756,10.2399147049,0.0,5.76063505108
 10/04  01:00:00,37.011626552,5.7580295389,3.56754605462,0.0,10.0992000411,10.047477231,9.73404452199,9.71404452199,0.0,0.02
 10/04  02:00:00,34.4553228993,5.68212436677,2.94669864214,0.0,8.25718729233,10.0299323277,16.2270307579,10.4703932845,0.0,5.75663747341
 10/04  03:00:00,33.8964723623,5.6263534633,2.44362526317,0.0,8.25718729233,10.0299323277,13.5462805423,13.5262805423,0.0,0.02
 10/04  04:00:00,35.126169244,5.58606705185,2.10698408382,0.0,8.25718729233,11.6354268332,21.7881737059,16.026298514,0.0,5.76187519192
 10/04  05:00:00,42.5925310471,5.57538409989,2.00432611878,0.0,12.1011305571,15.3678112995,23.7436539163,17.9662281054,0.0,5.77742581092
 10/04  06:00:00,74.1289790319,5.83430588969,3.75350583478,0.0,19.7275818095,37.2640762949,32.0944448401,20.5061291573,0.0,11.5883156828
 10/04  07:00:00,87.2498378966,6.07890875191,5.56158831923,0.0,24.3117294858,51.2795993405,37.3782042022,19.9416498491,0.0,17.4365543531
 10/04  08:00:00,74.4962296598,5.75034828005,4.41166605193,0.0,23.6694662846,40.6342015617,36.6628287891,13.1868106644,0.0,23.4760181247
 10/04  09:00:00,71.9595362061,5.78138869934,6.85129067621,0.0,23.6694662846,35.6302164847,50.6958149603,9.25941237614,18.025,23.4114025841
 10/04  10:00:00,53.9269049885,5.70362473022,6.49314560144,0.0,18.7433767983,22.9618409725,49.0777118667,7.68671470696,18.025,23.3659971598
 10/04  11:00:00,54.4629341789,5.76803915526,6.96700886541,0.0,18.7433767983,22.9618409725,40.6450860698,5.12284554573,18.025,17.497240524
 10/04  12:00:00,55.177800309,5.85814867561,7.54831922566,0.0,18.5889407304,23.1597249699,46.4891121473,5.14567320517,18.025,23.3184389421
 10/04  13:00:00,55.8239941176,5.92905913938,7.87709844455,0.0,18.7433767983,23.2517909448,37.2473862807,1.72641220863,18.025,17.4959740721
 10/04  14:00:00,56.3163029415,5.97953062245,8.31893373709,0.0,18.7433767983,23.2517909448,36.4333429603,0.91840351059,18.025,17.4899394497
 10/04  15:00:00,56.2363944362,5.99539453274,8.51311673916,0.0,18.7433767983,22.9618409725,43.2997220258,1.95688807102,18.025,23.3178339547
 10/04  16:00:00,59.9955119232,5.99368329466,7.82262863173,0.0,18.7433767983,27.431320555,20.1687539913,2.12375399131,18.025,0.02
 10/04  17:00:00,71.5309134662,6.15369890839,7.00975692415,0.0,17.6635504202,40.6971502883,8.84956317134,3.07734466169,0.0,5.77221850966
 10/04  18:00:00,81.9393765292,6.2267701925,7.0723151332,0.0,27.5259009287,37.3340067412,21.261482527,9.6849190138,0.0,11.5765635132
 10/04  19:00:00,87.7166974307,6.23607723574,6.74703404821,0.0,33.8341110165,33.3544677425,29.1988737273,17.6538028317,0.0,11.5450708956
 10/04  20:00:00,96.5350188114,6.35080102127,7.29647710207,0.0,36.5179666069,38.8247702939,29.6002173302,23.8179331226,0.0,5.78228420759
 10/04  21:00:00,90.9837325624,6.35207316659,7.258874643,0.0,32.965339924,36.8579353714,36.8746588234,25.2863983857,0.0,11.5882604377
 10/04  22:00:00,64.2005911833,5.92698386278,4.44803423032,0.0,25.6355707503,20.6438685092,39.4700942797,27.9149864641,0.0,11.5551078155
 10/04  23:00:00,42.437405616,5.65459070228,2.51029190357,0.0,15.0252895274,11.7056064465,35.6709678185,29.9039886635,0.0,5.76697915496
 10/04  24:00:00,36.7008394566,5.57121609694,1.88286204842,0.0,11.6412384099,10.0650221343,31.6571872622,31.6371872622,0.0,0.02
 10/05  01:00:00,34.7027907636,5.51482707263,1.50190207016,0.0,10.0992000411,10.047477231,38.6439386846,32.887255098,0.0,5.7566835866
 10/05  02:00:00,32.4867167553,5.46778714184,1.19243196665,0.0,8.25718729233,10.0299323277,33.7813365194,33.7613365194,0.0,0.02
 10/05  03:00:00,32.2320906943,5.43390689828,0.971680552477,0.0,8.25718729233,10.0299323277,40.2484902092,34.4919790419,0.0,5.7565111673
 10/05  04:00:00,33.7067996064,5.41057841461,0.806867251122,0.056231769754,8.25718729233,11.6354268332,40.8150332396,35.0535017838,0.0,5.76153145578
 10/05  05:00:00,41.4527224878,5.41735412751,0.826867323065,0.195669046548,12.1011305571,15.3678112995,40.3716852155,34.5951895606,0.0,5.77649565495
 10/05  06:00:00,72.7604254083,5.65853623867,2.5390356221,0.0216732376559,19.7275818095,37.2640762949,46.5229738684,34.9351755225,0.0,11.5877983459
 10/05  07:00:00,85.4193019027,5.86004690769,3.94989243445,0.0,24.3117294858,51.2795993405,46.9625847952,29.5258911184,0.0,17.4366936768
 10/05  08:00:00,73.2125979456,5.62795012613,3.24989353046,0.000525076573284,23.6694662846,40.6342015617,39.418290574,15.9412291828,0.0,23.4770613912
 10/05  09:00:00,70.9609764251,5.67506864929,5.95904641978,0.0,23.6694662846,35.6302164847,50.6362509668,9.20333420452,18.025,23.4079167623
 10/05  10:00:00,53.3288789546,5.6251846808,5.97354643514,0.0,18.7433767983,22.9618409725,46.4897834792,5.09534615632,18.025,23.3694373228
 10/05  11:00:00,54.0369143885,5.69732735636,6.61169635984,0.0,18.7433767983,22.9618409725,37.9521473576,2.43086232439,18.025,17.4962850332
 10/05  12:00:00,54.7160645482,5.7694167777,7.17530649943,0.0,18.5889407304,23.1597249699,37.8518788389,2.33218687525,18.025,17.4946919637
 10/05  13:00:00,55.7856982641,5.86962299157,7.89823723476,0.0,18.7433767983,23.2517909448,41.3520763302,0.00868879878918,18.025,23.3183875314
 10/05  14:00:00,56.5730510989,5.93592364515,8.61928644591,0.0,18.7433767983,23.2517909448,35.5221731098,0.0,18.025,17.4971731098
 10/05  15:00:00,56.6487902562,5.96909451476,8.95180175447,0.0,18.7433767983,22.9618409725,35.5205210333,0.0,18.025,17.4955210333
 10/05  16:00:00,60.5471967106,5.98210898283,8.38588585325,0.0,18.7433767983,27.431320555,23.7865076912,0.0,18.025,5.76150769124
 10/05  17:00:00,72.4613317236,6.18441833977,7.90945455188,0.0,17.6635504202,40.6971502883,5.77222813303,0.0,0.0,5.77222813303
 10/05  18:00:00,82.8714882889,6.2790798896,7.95210384202,0.0,27.5259009287,37.3340067412,14.203757925,2.6261524749,0.0,11.5776054501
 10/05  19:00:00,89.0010318258,6.3279111327,7.93952886063,0.0,33.8341110165,33.3544677425,13.1367725082,7.35464368183,0.0,5.78212882641
 10/05  20:00:00,98.0544535944,6.48123398259,8.68546389612,0.0,36.5179666069,38.8247702939,23.0515790135,11.5067155199,0.0,11.5448634936
 10/05  21:00:00,92.7562761814,6.51645860273,8.86701645638,0.0,32.965339924,36.8579353714,23.6065284834,12.0188811569,0.0,11.5876473265
 10/05  22:00:00,65.9488161347,6.10395848192,6.01927904563,0.0,25.6355707503,20.6438685092,19.4097142352,13.6216655707,0.0,5.78804866449
 10/05  23:00:00,43.6246146649,5.76983185392,3.58225163671,0.0,15.0252895274,11.7056064465,21.1893228342,15.4221700091,0.0,5.76715282505
 10/05  24:00:00,37.553763608,5.6564375485,2.65055536442,0.0,11.6412384099,10.0650221343,22.7025173875,16.9406827179,0.0,5.7618346696
 10/06  01:00:00,35.6010101023,5.61518771275,2.29976083788,0.0,10.0992000411,10.047477231,15.9532377813,15.9332377813,0.0,0.02
 10/06  02:00:00,33.3972964964,5.57305490437,1.99773690749,0.0,8.25718729233,10.0299323277,21.8174518173,16.060865086,0.0,5.75658673127
 10/06  03:00:00,33.0726031841,5.53471357014,1.71138375043,0.0,8.25718729233,10.0299323277,23.7350728028,17.9786553243,0.0,5.75641747855
 10/06  04:00:00,34.426285436,5.5046552245,1.48850522697,0.0,8.25718729233,11.6354268332,19.9651228444,19.9451228444,0.0,0.02
 10/06  05:00:00,41.9554280484,5.49964062183,1.44294440585,0.0,12.1011305571,15.3678112995,33.7138214723,22.1802128795,0.0,11.5336085928
 10/06  06:00:00,73.607358743,5.76845805163,3.29770175497,0.0,19.7275818095,37.2640762949,34.3317417154,22.7450838963,0.0,11.586657819
 10/06  07:00:00,86.6261734077,5.996250247,5.0205434021,0.0,24.3117294858,51.2795993405,30.1529618904,18.5210290147,0.0,11.6319328756
 10/06  08:00:00,74.7965145747,5.74749526053,4.71477404616,0.0,23.6694662846,40.6342015617,37.1768903054,7.83379899861,0.0,29.3430913068
 10/06  09:00:00,72.8860868402,5.80715883718,7.75205395767,0.0,23.6694662846,35.6302164847,42.9706867315,1.5362802134,18.025,23.4094065181
 10/06  10:00:00,55.3871149754,5.76378567975,7.8931763229,0.0,18.7433767983,22.9618409725,35.892206449,0.334688026575,18.025,17.5325184224
 10/06  11:00:00,56.8508182809,5.88836981243,9.23455199646,0.0,18.7433767983,22.9618409725,41.3502416291,0.0,18.025,23.3252416291
 10/06  12:00:00,59.0797053511,6.03906527248,11.2692963601,0.0,18.5889407304,23.1597249699,35.5234179643,0.0,18.025,17.4984179643
 10/06  13:00:00,60.9621371871,6.18758120721,12.756707991,0.0,18.7433767983,23.2517909448,35.5185638709,0.0,18.025,17.4935638709
 10/06  14:00:00,62.6797916493,6.30117497917,14.3607735348,0.0,18.7433767983,23.2517909448,41.3461779324,0.0,18.025,23.3211779324
 10/06  15:00:00,63.1005387298,6.37528469709,14.9973565041,0.0,18.7433767983,22.9618409725,35.5205816537,0.0,18.025,17.4955816537
 10/06  16:00:00,66.6867871997,6.39022971661,14.1173444346,0.0,18.7433767983,27.431320555,23.7867605486,0.0,18.025,5.76176054865
 10/06  17:00:00,77.6398382779,6.5767142604,12.6956534796,0.0,17.6635504202,40.6971502883,5.77245130794,0.0,0.0,5.77245130794
 10/06  18:00:00,86.7166677891,6.65050776637,11.4258387119,0.0,27.5259009287,37.3340067412,11.7839935217,0.206717452588,0.0,11.5772760691
 10/06  19:00:00,92.5186923758,6.68865177892,11.0964379307,0.0,33.8341110165,33.3544677425,8.49924958622,2.71630675407,0.0,5.78294283215
 10/06  20:00:00,101.771691782,6.86074345185,12.0231819298,0.0,36.5179666069,38.8247702939,16.2733687126,4.72859383319,0.0,11.5447748794
 10/06  21:00:00,96.3783908678,6.8855288017,12.120047529,0.0,32.965339924,36.8579353714,16.556772163,4.96941067017,0.0,11.5873614929
 10/06  22:00:00,69.4301379353,6.45820233692,9.14634284232,0.0,25.6355707503,20.6438685092,11.4146635759,5.62724505007,0.0,5.78741852582
 10/06  23:00:00,46.6884785196,6.07976318644,6.33617664415,0.0,15.0252895274,11.7056064465,12.4471940797,6.67994992528,0.0,5.76724415438
 10/06  24:00:00,40.0702823584,5.91724987648,4.9062564701,0.0,11.6412384099,10.0650221343,13.5179461882,7.75600415856,0.0,5.76194202963
 10/07  01:00:00,40.6925414424,5.86113464787,4.38586286483,0.0,12.8411359301,10.0650221343,7.57422894545,7.55422894545,0.0,0.02
 10/07  02:00:00,35.1267520197,5.75652622806,3.54371414924,0.0,8.25718729233,10.0299323277,13.6302027644,7.87347641449,0.0,5.75672634991
 10/07  03:00:00,34.5770837644,5.69639219603,3.05418506182,0.0,8.25718729233,10.0299323277,8.97062916562,8.95062916562,0.0,0.02
 10/07  04:00:00,35.814702074,5.65607546593,2.72549321814,0.0,8.25718729233,11.6354268332,15.8329118344,10.0708678331,0.0,5.76204400125
