Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  05:00:00,39.7125665081,5.62600936422,2.49510669313,0.0,8.71707943955,15.3327214929,17.2782486682,11.5109491512,0.0,5.76729951696
 10/07  06:00:00,60.5698852822,5.71084616794,3.17155041992,0.0,18.5082010057,25.6353820695,17.6298280868,11.8527436874,0.0,5.77708439933
 10/07  07:00:00,71.9445816127,5.99931275005,5.45837177995,0.0,19.4083231844,41.0650158608,20.952765149,9.36460975547,0.0,11.5881553935
 10/07  08:00:00,101.255227394,6.46754828529,10.4239454755,0.0,26.3286599382,57.9988325916,38.0341622023,2.65751321759,0.0,35.3766489847
 10/07  09:00:00,85.7362511177,6.1632684517,10.3632908066,0.0,26.3286599382,42.8504436482,45.1800529211,3.68061414337,18.025,23.4744387778
 10/07  10:00:00,58.3390028249,5.73884130932,7.38452935734,0.0,21.7447113004,23.4437158914,47.3041193433,5.86398774462,18.025,23.4151315987
 10/07  11:00:00,56.5464096807,5.78614636811,8.00639978652,0.0,19.3027497915,23.426170988,44.186168397,2.79352744529,18.025,23.3676409517
 10/07  12:00:00,57.4790968202,5.85836424894,8.724723116,0.0,19.1483137236,23.7250123474,37.2269323228,1.70403270578,18.025,17.497899617
 10/07  13:00:00,58.1937687606,5.90844286836,9.243769378,0.0,19.3027497915,23.7161209604,35.5197534701,0.0,18.025,17.4947534701
 10/07  14:00:00,58.4182187188,5.9227503765,9.45391712131,0.0,19.3027497915,23.7161209604,41.3469881773,0.0,18.025,23.3219881773
 10/07  15:00:00,58.3789978862,5.93822727257,9.68916498615,0.0,19.3027497915,23.426170988,35.5240312697,0.0,18.025,17.4990312697
 10/07  16:00:00,62.1537833215,5.94698339101,9.00387829811,0.0,19.3027497915,27.8956505705,23.8038394386,0.0169924562446,18.025,5.76184698234
 10/07  17:00:00,70.471743422,6.1407476712,8.5055887787,0.0,18.2229234133,37.5968344597,5.87365019046,0.106430598485,0.0,5.76721959197
 10/07  18:00:00,90.3597369991,6.44350837176,10.3695218631,0.0,32.690315043,37.0816133363,7.21501818536,1.44237233323,0.0,5.77264585214
 10/07  19:00:00,96.0937857073,6.66456632844,12.0028276881,0.0,36.8143715336,33.066984531,7.22428537529,1.4411571136,0.0,5.78312826168
 10/07  20:00:00,103.521939635,6.9297531789,13.9257097156,0.0,36.3493007332,38.7721355839,13.0987542842,1.55354388035,0.0,11.5452104039
 10/07  21:00:00,101.566373645,6.96046016475,14.0573055577,0.0,36.1807251679,36.8228455648,7.62998243151,1.84658695706,0.0,5.78339547445
 10/07  22:00:00,76.9537108278,6.57040306709,11.154773815,0.0,31.0351095914,20.6438685092,13.6951818421,2.10585141731,0.0,11.5893304248
 10/07  23:00:00,51.2025554136,6.20235817425,8.32559981944,0.0,17.4250845679,11.7056064465,8.03953967163,2.26155491337,0.0,5.77798475826
 10/07  24:00:00,43.7858963787,6.0942668219,7.24495062174,0.0,12.8411359301,10.0650221343,8.17779352393,2.41576480024,0.0,5.76202872369
 10/08  01:00:00,43.1850538005,6.03297069846,6.58710941684,0.0,12.925468867,10.100111941,2.59067912,2.57067912,0.0,0.02
 10/08  02:00:00,37.5572366675,5.92854607945,5.68275540072,0.0,8.34152022915,10.0650221343,8.49756473941,2.74078975705,0.0,5.75677498235
 10/08  03:00:00,36.9101955902,5.86564211853,5.09861620687,0.0,8.34152022915,10.0650221343,8.6817936475,2.92516063449,0.0,5.756633013
 10/08  04:00:00,38.2492765416,5.83849846908,4.85821955084,0.0,8.34152022915,11.6705166398,3.07121091354,3.05121091354,0.0,0.02
 10/08  05:00:00,42.1969914452,5.81367859028,4.67243357288,0.0,8.80141237637,15.3678112995,9.33631098193,3.56890681653,0.0,5.7674041654
 10/08  06:00:00,63.9486219262,5.99905501563,6.26206478784,0.0,18.5082010057,25.6353820695,9.39712789617,3.61904617226,0.0,5.77808172391
 10/08  07:00:00,76.7621754287,6.40880856517,9.7470308769,0.0,19.4926561212,41.1001056674,14.7316534125,2.27067151074,0.0,12.4609819017
 10/08  08:00:00,106.844994767,6.91280465626,15.5684359771,0.0,26.3286599382,57.9988325916,34.492767054,0.0,0.0,34.492767054
 10/08  09:00:00,91.1765104238,6.61527437605,15.470950682,0.0,26.2443270014,42.8153538416,41.5036463778,0.0,18.025,23.4786463778
 10/08  10:00:00,64.0681153495,6.20436094329,12.64811323,0.0,21.7447113004,23.4437158914,41.4490111217,0.00874388083757,18.025,23.4152672408
 10/08  11:00:00,61.6483209473,6.18369589767,12.651040778,0.0,19.3449162599,23.4437158914,41.3926158476,0.0,18.025,23.3676158476
 10/08  12:00:00,62.0841607631,6.21866961257,12.9097631512,0.0,19.190480192,23.7425572507,35.5204734757,0.0,18.025,17.4954734757
 10/08  13:00:00,63.3102448712,6.32877783597,13.9996213678,0.0,19.260583323,23.698576057,41.3502301759,0.0,18.025,23.3252301759
 10/08  14:00:00,66.3362599049,6.51282683335,16.8415851109,0.0,19.260583323,23.698576057,35.5211926122,0.0,18.025,17.4961926122
 10/08  15:00:00,65.8924961732,6.52859547933,16.6720004241,0.0,19.260583323,23.4086260847,35.5182333444,0.0,18.025,17.4932333444
 10/08  16:00:00,68.8568542018,6.47321864429,15.2404254877,0.0,19.260583323,27.8781056672,23.7868454897,0.0,18.025,5.76184548974
 10/08  17:00:00,77.120621941,6.66688952184,14.6880316289,0.0,18.1807569449,37.5792895564,5.76732340483,0.0,0.0,5.76732340483
 10/08  18:00:00,94.914746377,6.88166588475,14.6057898692,0.0,32.6059821062,37.0465235296,5.81664228734,0.0441070297725,0.0,5.77253525756
 10/08  19:00:00,99.4884220182,7.02072760164,15.0412896023,0.0,36.8143715336,33.066984531,5.78305285424,0.0,0.0,5.78305285424
 10/08  20:00:00,105.717688625,7.18020015056,15.7515777471,0.0,36.43363367,38.8072253906,12.3822745647,0.837070167155,0.0,11.5452043976
 10/08  21:00:00,101.763159619,7.06407593514,14.2698907367,0.0,36.0963922311,36.7877557581,8.04116619366,2.25818526946,0.0,5.7829809242
 10/08  22:00:00,76.1154798562,6.5877412759,10.4186096435,0.0,30.9507766546,20.6087787026,16.8588872418,5.2688170883,0.0,11.5900701535
 10/08  23:00:00,49.9242330031,6.16354474065,7.08607703976,0.0,17.4250845679,11.7056064465,19.529988005,7.99372059226,0.0,11.5362674127
 10/08  24:00:00,41.3533408278,5.93111610125,4.85612191257,0.0,12.925468867,10.100111941,13.9428390865,13.9228390865,0.0,0.02
 10/09  01:00:00,39.8479076086,5.77426792902,3.50865842102,0.0,12.925468867,10.100111941,24.2905166768,18.5337345323,0.0,5.75678214448
 10/09  02:00:00,34.3039356813,5.66678410545,2.6912140668,0.0,8.34152022915,10.0650221343,19.4758034739,19.4558034739,0.0,0.02
 10/09  03:00:00,33.9667341914,5.6274375973,2.39335496776,0.0,8.34152022915,10.0650221343,25.5943551675,19.8376904698,0.0,5.75666469775
 10/09  04:00:00,35.3313868841,5.59944073674,2.17937792508,0.0,8.34152022915,11.6705166398,25.9230257712,20.160894316,0.0,5.76213145516
 10/09  05:00:00,39.1474704389,5.56096174956,1.87562376984,0.0,8.80141237637,15.3678112995,27.5187362699,21.7519482113,0.0,5.76678805857
 10/09  06:00:00,59.8122492334,5.64451403264,2.48022336018,0.0,18.5082010057,25.6353820695,26.088788347,20.3105486478,0.0,5.77823969925
 10/09  07:00:00,72.3436788838,5.84025037683,4.01307709887,0.0,19.4926561212,41.1001056674,29.4395628576,17.8493662312,0.0,11.5901966264
 10/09  08:00:00,98.6249098973,6.22002102323,8.04111387304,0.0,26.3286599382,57.9988325916,39.7359972199,10.2490475567,0.0,29.4869496631
 10/09  09:00:00,85.8810333521,6.18663485013,10.6040952978,0.0,26.2443270014,42.8153538416,50.6739379969,3.30230633686,18.025,29.3466316601
 10/09  10:00:00,61.2390359344,6.03302678078,9.99035741658,0.0,21.7447113004,23.4437158914,42.131510564,0.6898383493,18.025,23.4166722147
 10/09  11:00:00,59.8649206033,6.15541735585,10.8959120182,0.0,19.3449162599,23.4437158914,35.5593021995,0.0,18.025,17.5343021995
 10/09  12:00:00,61.179792407,6.28731344794,11.9367495761,0.0,19.190480192,23.7425572507,41.3492056861,0.0,18.025,23.3242056861
 10/09  13:00:00,62.4230186824,6.41271293783,13.0284506092,0.0,19.260583323,23.698576057,35.526314984,0.0,18.025,17.501314984
 10/09  14:00:00,63.3552470505,6.49336472923,13.8800276403,0.0,19.260583323,23.698576057,35.5201067646,0.0,18.025,17.4951067646
 10/09  15:00:00,63.2067279367,6.51107163344,14.0037557776,0.0,19.260583323,23.4086260847,41.3505731039,0.0,18.025,23.3255731039
 10/09  16:00:00,66.8023845917,6.48625489219,13.1729067942,0.0,19.260583323,27.8781056672,23.7869191458,0.0,18.025,5.7619191458
 10/09  17:00:00,73.8982008114,6.57535088669,11.5571399064,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/09  18:00:00,91.4867348024,6.71465711467,11.3447745481,0.0,32.6059821062,37.0465235296,13.2554312671,1.73045667492,0.0,11.5249745922
 10/09  19:00:00,95.6406886396,6.78638213324,11.4278887928,0.0,36.8143715336,33.066984531,11.1795719199,5.39644392398,0.0,5.78312799592
 10/09  20:00:00,101.576739052,6.89666383282,11.8941585725,0.0,36.43363367,38.8072253906,14.8852968188,9.102783555,0.0,5.78251326375
 10/09  21:00:00,98.1441143217,6.80563494904,10.9092680418,0.0,36.0963922311,36.7877557581,24.3627497822,12.8161514529,0.0,11.5465983293
 10/09  22:00:00,73.5412828359,6.39744661474,8.03469143803,0.0,30.9507766546,20.6087787026,25.9471076054,14.3572417192,0.0,11.5898658862
 10/09  23:00:00,48.0600117583,6.0111542402,5.3742407013,0.0,17.4250845679,11.7056064465,20.7809885329,15.0037371786,0.0,5.77725135431
 10/09  24:00:00,40.1153898646,5.80705339399,3.74222370865,0.0,12.925468867,10.100111941,25.471213986,19.7090045043,0.0,5.76220948168
 10/10  01:00:00,36.2520982434,5.69786680549,2.86815570679,0.0,10.0992000411,10.047477231,20.5072002113,20.4872002113,0.0,0.02
 10/10  02:00:00,34.0096545327,5.65016470863,2.53296589953,0.0,8.25718729233,10.0299323277,25.4299570644,19.6732940251,0.0,5.75666303929
 10/10  03:00:00,33.6905812244,5.61236213925,2.25169966671,0.0,8.25718729233,10.0299323277,20.0396524346,20.0196524346,0.0,0.02
 10/10  04:00:00,35.0527373615,5.58322802456,2.03635983438,0.0,8.25718729233,11.6354268332,26.0907202387,20.3284411077,0.0,5.76227913097
 10/10  05:00:00,42.5537381755,5.57530046443,1.96555828025,0.0,12.1011305571,15.3678112995,27.6743967406,21.8961898616,0.0,5.77820687908
 10/10  06:00:00,74.1554154515,5.84074901714,3.77339989881,0.0,19.7275818095,37.2640762949,34.0696219582,22.4788242939,0.0,11.5907976644
 10/10  07:00:00,88.9006462655,6.05096362137,5.35621330452,0.0,24.3117294858,51.2795993405,37.955522294,20.5143410384,0.0,17.4411812556
 10/10  08:00:00,75.2832934281,5.81242067123,5.13656816574,0.0,23.6694662846,40.6342015617,39.0449724151,9.69254562712,0.0,29.352426788
 10/10  09:00:00,73.8630311287,5.90804963593,8.62806426572,0.0,23.6694662846,35.6302164847,43.6821966731,2.24213544254,18.025,23.4150612306
 10/10  10:00:00,56.3088449354,5.8655625192,8.71309726315,0.0,18.7433767983,22.9618409725,36.2621585641,0.701413055663,18.025,17.5357455085
 10/10  11:00:00,57.5618979185,6.00030659346,9.8336740238,0.0,18.7433767983,22.9618409725,41.3533612107,0.0,18.025,23.3283612107
 10/10  12:00:00,58.8890378201,6.10294906367,11.0147228014,0.0,18.5889407304,23.1597249699,35.5244097039,0.0,18.025,17.4994097039
 10/10  13:00:00,59.7546570739,6.20509705889,11.5316933576,0.0,18.7433767983,23.2517909448,41.3473169013,0.0,18.025,23.3223169013
 10/10  14:00:00,60.9473630892,6.29574571435,12.6337521399,0.0,18.7433767983,23.2517909448,35.5248836068,0.0,18.025,17.4998836068
 10/10  15:00:00,60.8092708857,6.3221468353,12.7592038265,0.0,18.7433767983,22.9618409725,35.5248678821,0.0,18.025,17.4998678821
 10/10  16:00:00,63.9795145566,6.29425994955,11.5060243677,0.0,18.7433767983,27.431320555,23.7869721642,0.0,18.025,5.76197216425
 10/10  17:00:00,74.6817278063,6.42948991628,9.88473738651,0.0,17.6635504202,40.6971502883,5.77270443444,0.0,0.0,5.77270443444
 10/10  18:00:00,84.8298583746,6.50241199808,9.68706592545,0.0,27.5259009287,37.3340067412,14.1589601205,2.57999624174,0.0,11.5789638787
 10/10  19:00:00,91.3108807219,6.57628788125,10.0009453676,0.0,33.8341110165,33.3544677425,10.9267070935,5.14371170726,0.0,5.78299538621
 10/10  20:00:00,100.471207721,6.7370035632,10.8463932324,0.0,36.5179666069,38.8247702939,19.8380680504,8.29123653256,0.0,11.5468315178
 10/10  21:00:00,94.6879316518,6.73061289619,10.5844379798,0.0,32.965339924,36.8579353714,21.8898135084,10.3004053763,0.0,11.5894081322
 10/10  22:00:00,67.703954764,6.29921362407,7.57909762968,0.0,25.6355707503,20.6438685092,17.9051235281,12.1163408344,0.0,5.78878269371
 10/10  23:00:00,44.9056684786,5.91252942884,4.7205741863,0.0,15.0252895274,11.7056064465,20.1499214618,14.3823002202,0.0,5.76762124152
 10/10  24:00:00,38.4571560004,5.75757857492,3.45278037426,0.0,11.6412384099,10.0650221343,22.2972977681,16.5359704289,0.0,5.76132733927
 10/11  01:00:00,36.2459768568,5.68798513859,2.87190611812,0.0,10.0992000411,10.047477231,22.3348020169,16.5778329769,0.0,5.75696903999
 10/11  02:00:00,33.8644475522,5.63047808419,2.40744686,0.0,8.25718729233,10.0299323277,18.3901985435,18.3701985435,0.0,0.02
 10/11  03:00:00,33.5052649503,5.58986156192,2.08887494552,0.0,8.25718729233,10.0299323277,25.6890115632,19.9321416959,0.0,5.75686986726
 10/11  04:00:00,34.7939610478,5.55220652372,1.80860056358,0.0,8.25718729233,11.6354268332,22.451983137,22.431983137,0.0,0.02
 10/11  05:00:00,42.3516914141,5.55050929404,1.78829284748,0.0,12.1011305571,15.3678112995,34.6793293865,23.1427360822,0.0,11.5365933043
 10/11  06:00:00,74.0544602255,5.82630100777,3.68687864935,0.0,19.7275818095,37.2640762949,33.9802440429,22.3904730402,0.0,11.5897710027
 10/11  07:00:00,88.9759773253,6.05635347853,5.426128475,0.0,24.3117294858,51.2795993405,36.7569216762,19.3148469929,0.0,17.4420746833
 10/11  08:00:00,74.6540947563,5.76149099749,4.55828544372,0.0,23.6694662846,40.6342015617,35.5496932656,12.0626032103,0.0,23.4870900553
 10/11  09:00:00,72.0994678094,5.76961527342,7.00292590789,0.0,23.6694662846,35.6302164847,49.9155552246,8.47351459198,18.025,23.4170406326
 10/11  10:00:00,54.5622677187,5.7253001924,7.10677226288,0.0,18.7433767983,22.9618409725,46.3039848697,4.90338849269,18.025,23.375596377
 10/11  11:00:00,54.8164759649,5.73746826025,7.3510855881,0.0,18.7433767983,22.9618409725,38.097523341,2.56966566002,18.025,17.5028576809
 10/11  12:00:00,55.6037129577,5.81151896482,8.02082416326,0.0,18.5889407304,23.1597249699,43.398529271,2.04756505384,18.025,23.3259642172
 10/11  13:00:00,57.0389023164,5.92642218764,9.094608154,0.0,18.7433767983,23.2517909448,35.5264721211,0.0,18.025,17.5014721211
 10/11  14:00:00,56.8975079964,5.91835517344,8.96127699449,0.0,18.7433767983,23.2517909448,35.5196982664,0.0,18.025,17.4946982664
 10/11  15:00:00,56.6073420227,5.93453392104,8.94488898269,0.0,18.7433767983,22.9618409725,41.350336621,0.0,18.025,23.325336621
 10/11  16:00:00,60.4527229437,5.96210456392,8.31137832341,0.0,18.7433767983,27.431320555,18.2465526716,0.201552671603,18.025,0.02
 10/11  17:00:00,72.1954199897,6.16111107096,7.66679256542,0.0,17.6635504202,40.6971502883,12.4677800588,0.941976725204,0.0,11.5258033336
 10/11  18:00:00,84.9631903428,6.28464953928,8.15414431356,0.0,27.5259009287,37.3340067412,8.9408176421,3.1407239143,0.0,5.80009372779
 10/11  19:00:00,89.9131411838,6.39045591534,8.78902078565,0.0,33.8341110165,33.3544677425,17.0911806559,5.54336456053,0.0,11.5478160954
 10/11  20:00:00,99.5159780656,6.59454347942,10.0336178604,0.0,36.5179666069,38.8247702939,13.2541452971,7.47163441386,0.0,5.7825108832
 10/11  21:00:00,94.10346788,6.62655801631,10.1040109225,0.0,32.965339924,36.8579353714,20.3001030439,8.70903177771,0.0,11.5910712662
 10/11  22:00:00,66.8889737829,6.1844517796,6.87886319043,0.0,25.6355707503,20.6438685092,23.3761549563,11.8177546275,0.0,11.5584003288
 10/11  23:00:00,44.1999703804,5.82089540057,4.10650200442,0.0,15.0252895274,11.7056064465,19.9228145374,14.1551083967,0.0,5.7677061407
 10/11  24:00:00,38.0915289007,5.70611562339,3.13861210199,0.0,11.6412384099,10.0650221343,20.3307423327,14.5683985238,0.0,5.76234380887
 10/12  01:00:00,35.9251775961,5.64673929151,2.59235262638,0.0,10.0992000411,10.047477231,15.9535026617,15.9335026617,0.0,0.02
 10/12  02:00:00,33.6517254935,5.6008942515,2.22429877966,0.0,8.25718729233,10.0299323277,22.6056500397,16.8487820772,0.0,5.75686796248
 10/12  03:00:00,33.4149368082,5.57297880295,2.01543125726,0.0,8.25718729233,10.0299323277,17.1413242181,17.1213242181,0.0,0.02
 10/12  04:00:00,34.8502221097,5.55166197338,1.86539769194,0.0,8.25718729233,11.6354268332,23.1237590069,17.3617228642,0.0,5.76203614264
 10/12  05:00:00,42.5452674858,5.56526214465,1.96710759031,0.0,12.1011305571,15.3678112995,22.3900175462,16.6114069143,0.0,5.77861063192
 10/12  06:00:00,74.5057251199,5.86380520628,4.10061960799,0.0,19.7275818095,37.2640762949,27.378404885,15.7878828626,0.0,11.5905220224
 10/12  07:00:00,89.9439441154,6.15079492271,6.29963233355,0.0,24.3117294858,51.2795993405,31.3938262562,13.9521924936,0.0,17.4416337625
 10/12  08:00:00,75.2225031673,5.78084952096,5.1073185943,0.0,23.6694662846,40.6342015617,38.0644497219,8.70937189153,0.0,29.3550778303
 10/12  09:00:00,72.418177898,5.76477879541,7.32645797132,0.0,23.6694662846,35.6302164847,47.3095446174,5.8705120026,18.025,23.4140326148
 10/12  10:00:00,53.9748004261,5.63767774538,6.6069230252,0.0,18.7433767983,22.9618409725,40.5844836678,5.02191442441,18.025,17.5375692434
 10/12  11:00:00,53.8011773043,5.62421971065,6.44902936366,0.0,18.7433767983,22.9618409725,46.0324790136,4.67686230492,18.025,23.3306167087
 10/12  12:00:00,53.762782126,5.61288920847,6.3785169388,0.0,18.5889407304,23.1597249699,40.1931910063,4.66496465307,18.025,17.5032263532
 10/12  13:00:00,53.7922241019,5.60834547871,6.16600010773,0.0,18.7433767983,23.2517909448,43.1445246792,1.7958227895,18.025,23.3237018897
 10/12  14:00:00,53.9588320126,5.61436811274,6.32658843598,0.0,18.7433767983,23.2517909448,36.7957965684,1.26962219566,18.025,17.5011743727
 10/12  15:00:00,53.7457962107,5.62219752523,6.39566779747,0.0,18.7433767983,22.9618409725,38.1651130517,2.64148817045,18.025,17.4986248812
 10/12  16:00:00,57.4204455659,5.63735786842,5.60384597301,0.0,18.7433767983,27.431320555,27.3199833558,3.53283812156,18.025,5.76214523423
 10/12  17:00:00,69.5620767177,5.85240498087,5.34215406644,0.0,17.6635504202,40.6971502883,9.07667114221,3.30368977623,0.0,5.77298136597
 10/12  18:00:00,82.9725935786,6.02295103366,6.4252315084,0.0,27.5259009287,37.3340067412,18.0424928699,6.46251579416,0.0,11.5799770758
 10/12  19:00:00,88.3574252023,6.16938125028,7.45437268739,0.0,33.8341110165,33.3544677425,13.2468494441,7.46341141321,0.0,5.78343803094
 10/12  20:00:00,98.4243154547,6.42460270261,9.11187865048,0.0,36.5179666069,38.8247702939,20.1786197555,8.63080658051,0.0,11.5478131749
 10/12  21:00:00,93.3473994932,6.49677888363,9.4777070751,0.0,32.965339924,36.8579353714,20.4452152638,8.85442210094,0.0,11.5907931629
 10/12  22:00:00,66.4758427388,6.09440145514,6.55577097667,0.0,25.6355707503,20.6438685092,20.8460135728,9.28754156933,0.0,11.5584720035
 10/12  23:00:00,44.1374421625,5.77667576379,4.08818779579,0.0,15.0252895274,11.7056064465,10.1788670673,10.1588670673,0.0,0.02
 10/12  24:00:00,38.0978697965,5.68372331885,3.16733914999,0.0,11.6412384099,10.0650221343,16.1455979144,10.3831176964,0.0,5.76248021798
 10/13  01:00:00,35.9681626088,5.63788717025,2.64418061778,0.0,10.0992000411,10.047477231,17.2851771209,11.5283748019,0.0,5.75680231901
 10/13  02:00:00,33.7160451112,5.59905481905,2.29045932821,0.0,8.25718729233,10.0299323277,12.3627876542,12.3427876542,0.0,0.02
 10/13  03:00:00,33.3816981443,5.5632429054,1.99191862733,0.0,8.25718729233,10.0299323277,20.3874568835,14.6307246197,0.0,5.75673226387
 10/13  04:00:00,34.7131652174,5.53273800902,1.74726074599,0.0,8.25718729233,11.6354268332,22.7567430984,16.9947273418,0.0,5.76201575662
 10/13  05:00:00,42.3852794423,5.5447885984,1.82758121709,0.0,12.1011305571,15.3678112995,22.5930070616,16.8143890683,0.0,5.77861799322
 10/13  06:00:00,74.2352407729,5.83188940247,3.86203720617,0.0,19.7275818095,37.2640762949,28.6030171935,17.0119079174,0.0,11.5911092761
 10/13  07:00:00,89.8070741907,6.13331588002,6.18021594166,0.0,24.3117294858,51.2795993405,32.2033000902,14.7598250386,0.0,17.4434750516
 10/13  08:00:00,75.4479353885,5.78452508098,5.32906104498,0.0,23.6694662846,40.6342015617,30.416947893,6.92805447999,0.0,23.488893413
 10/13  09:00:00,73.2067048179,5.82490023054,8.05485343818,0.0,23.6694662846,35.6302164847,44.243361523,2.79717101764,18.025,23.4211905053
 10/13  10:00:00,54.7391471275,5.69741237243,7.31152567803,0.0,18.7433767983,22.9618409725,43.8729503027,2.46961748404,18.025,23.3783328186
 10/13  11:00:00,56.1761133965,5.85145125719,8.59672853486,0.0,18.7433767983,22.9618409725,36.6169465381,1.08757709107,18.025,17.5043694471
 10/13  12:00:00,57.7497269055,6.00263245993,9.97571525679,0.0,18.5889407304,23.1597249699,41.6353408359,0.281084283316,18.025,23.3292565525
 10/13  13:00:00,58.5246499421,6.09315219579,10.4136114697,0.0,18.7433767983,23.2517909448,35.5261127968,0.0,18.025,17.5011127968
 10/13  14:00:00,58.609334907,6.1206350377,10.4708181794,0.0,18.7433767983,23.2517909448,41.3500436803,0.0,18.025,23.3250436803
 10/13  15:00:00,58.5781296701,6.15412658033,10.6960704197,0.0,18.7433767983,22.9618409725,35.5283967659,0.0,18.025,17.5033967659
 10/13  16:00:00,62.0377424048,6.13170254866,9.72678583354,0.0,18.7433767983,27.431320555,23.9978569056,0.210581119063,18.025,5.76227578657
 10/13  17:00:00,73.0645087257,6.27180412778,8.42517355604,0.0,17.6635504202,40.6971502883,7.86907128338,2.09593441635,0.0,5.77313686703
 10/13  18:00:00,85.6922347408,6.38127940001,8.7865258318,0.0,27.5259009287,37.3340067412,16.6569747614,5.07689959923,0.0,11.5800751622
 10/13  19:00:00,90.8046568592,6.49824615003,9.57272916231,0.0,33.8341110165,33.3544677425,12.4278567256,6.64384485203,0.0,5.78401187352
 10/13  20:00:00,100.193198545,6.68129029167,10.624064269,0.0,36.5179666069,38.8247702939,20.5721746661,9.0257536265,0.0,11.5464210396
 10/13  21:00:00,94.4985973844,6.68514771812,10.4405172924,0.0,32.965339924,36.8579353714,22.5548091038,10.9635501856,0.0,11.5912589182
 10/13  22:00:00,67.239087914,6.23616570686,7.17724206537,0.0,25.6355707503,20.6438685092,19.4990007088,13.7093602153,0.0,5.78964049354
 10/13  23:00:00,44.5259426835,5.86414642846,4.38920908507,0.0,15.0252895274,11.7056064465,21.2482073333,15.4802594378,0.0,5.76794789558
 10/13  24:00:00,38.3412626428,5.73796591116,3.35648157597,0.0,11.6412384099,10.0650221343,21.7152542307,15.9529474949,0.0,5.76230673578
 10/14  01:00:00,39.0688611798,5.69280512157,2.93048000585,0.0,12.8411359301,10.0650221343,16.3511097077,16.3311097077,0.0,0.02
 10/14  02:00:00,33.9044022186,5.62947943827,2.4483845824,0.0,8.25718729233,10.0299323277,22.4084110708,16.6513770641,0.0,5.75703400676
 10/14  03:00:00,33.6299689575,5.59782861278,2.20560039361,0.0,8.25718729233,10.0299323277,22.6936131658,16.936635682,0.0,5.75697748383
 10/14  04:00:00,35.0587550044,5.57673352364,2.04885158335,0.0,8.25718729233,11.6354268332,17.2001896054,17.1801896054,0.0,0.02
 10/14  05:00:00,39.0164966716,5.55264355224,1.87235429775,0.0,8.71707943955,15.3327214929,23.460676076,17.6926153036,0.0,5.7680607724
 10/14  06:00:00,59.8063376934,5.63658317699,2.48219201678,0.0,18.5082010057,25.6353820695,23.3775446558,17.5986999747,0.0,5.77884468109
 10/14  07:00:00,72.1984428849,5.83250937778,3.99491861664,0.0,19.4083231844,41.0650158608,33.7047726274,16.3260064434,0.0,17.378766184
 10/14  08:00:00,98.2730737016,6.19228004263,7.716905799,0.0,26.3286599382,57.9988325916,41.2853005099,11.7855623496,0.0,29.4997381603
 10/14  09:00:00,83.201360663,5.93979549821,8.05175991364,0.0,26.3286599382,42.8504436482,58.9072306578,11.5238362543,18.025,29.3583944035
 10/14  10:00:00,56.8702928768,5.64556646024,6.00902267782,0.0,21.7447113004,23.4437158914,54.3820625221,12.9325665432,18.025,23.4244959789
 10/14  11:00:00,53.9775134157,5.6085174595,5.6150750603,0.0,19.3027497915,23.426170988,48.8945313568,13.331903376,18.025,17.5376279807
 10/14  12:00:00,53.8491577416,5.59751611917,5.35559637226,0.0,19.1483137236,23.7250123474,54.6467075675,13.2925083808,18.025,23.3291991867
 10/14  13:00:00,53.8779115422,5.59156269283,5.24475500791,0.0,19.3027497915,23.7161209604,45.8544645856,10.3270823434,18.025,17.5023822422
 10/14  14:00:00,53.6597425767,5.57387609356,5.04427519898,0.0,19.3027497915,23.7161209604,52.3020645953,10.9519253061,18.025,23.3251392892
 10/14  15:00:00,53.0820860346,5.55209311238,4.77835247668,0.0,19.3027497915,23.426170988,49.1801479358,13.6515832846,18.025,17.5035646513
 10/14  16:00:00,56.5440766865,5.53521698213,3.80589690195,0.0,19.3027497915,27.8956505705,37.9157699413,14.1283407509,18.025,5.76242919034
 10/14  17:00:00,64.1336905268,5.62784177206,2.68039149874,0.0,18.2229234133,37.5968344597,20.0620093976,14.2940637924,0.0,5.76794560527
 10/14  18:00:00,85.1406524797,5.78835030631,3.92153492597,0.0,32.690315043,37.0816133363,22.5168152937,16.7437394493,0.0,5.77307584441
 10/14  19:00:00,88.0876282121,5.90998797116,4.75116907057,0.0,36.8143715336,33.066984531,23.0175538371,17.2336358774,0.0,5.7839179597
 10/14  20:00:00,94.8571603626,6.11316950993,6.07743575916,0.0,36.3493007332,38.7721355839,29.9495922167,18.4025075054,0.0,11.5470847113
 10/14  21:00:00,92.8753749958,6.14406181786,6.18262632348,0.0,36.1807251679,36.8228455648,24.6090796491,18.8249782633,0.0,5.78410138573
 10/14  22:00:00,68.9990534867,5.82693108328,3.94347009497,0.0,31.0351095914,20.6438685092,31.2089248975,19.6164488758,0.0,11.5924760216
 10/14  23:00:00,44.7999109296,5.62907652928,2.49616732282,0.0,17.4250845679,11.7056064465,26.3972909483,20.6195903623,0.0,5.77770058592
 10/14  24:00:00,38.0830254684,5.58026616528,2.05604191176,0.0,12.8411359301,10.0650221343,26.7646183484,21.0032130112,0.0,5.76140533712
 10/15  01:00:00,37.8658741032,5.54117824491,1.75968994004,0.0,12.925468867,10.100111941,28.1546995518,22.397573833,0.0,5.75712571875
 10/15  02:00:00,32.7263944686,5.47753738307,1.3028944305,0.0,8.34152022915,10.0650221343,24.4579131193,24.4379131193,0.0,0.02
 10/15  03:00:00,32.5007807569,5.44858853365,1.10622397584,0.0,8.34152022915,10.0650221343,31.0971419272,25.3400568651,0.0,5.75708506212
 10/15  04:00:00,33.9115293875,5.42260151859,0.926856737261,0.00947128556597,8.34152022915,11.6705166398,26.7152661198,26.6952661198,0.0,0.02
 10/15  05:00:00,37.9405255621,5.40015303012,0.759039242885,0.0704054353238,8.80141237637,15.3678112995,33.7045406937,27.9364185204,0.0,5.7681221733
 10/15  06:00:00,58.4957313422,5.47180896124,1.27680418288,0.0595448064364,18.5082010057,25.6353820695,39.4300682818,27.8932280139,0.0,11.5368402679
 10/15  07:00:00,70.7044046045,5.65062294237,2.56332779574,0.0,19.4926561212,41.1001056674,39.1305608678,27.5380104769,0.0,11.5925503909
 10/15  08:00:00,95.5522554156,5.92033772332,5.26800831144,0.0,26.3286599382,57.9988325916,48.3353565646,18.8308081541,0.0,29.5045484105
 10/15  09:00:00,81.2710539874,5.76335466031,6.41730298951,0.0,26.2443270014,42.8153538416,62.2149407013,14.8323019549,18.025,29.3576387463
 10/15  10:00:00,55.7225031585,5.53325388572,4.97353209708,0.0,21.7447113004,23.4437158914,55.5546568064,14.104561245,18.025,23.4250955614
 10/15  11:00:00,53.2779941596,5.523670189,4.94068362853,0.0,19.3449162599,23.4437158914,53.3872651351,11.9848707563,18.025,23.3773943789
 10/15  12:00:00,53.5465378468,5.53157967918,5.05919549485,0.0,19.190480192,23.7425572507,45.0120862556,9.48231052075,18.025,17.5047757348
 10/15  13:00:00,53.5050146708,5.52885759848,4.99426829122,0.0,19.260583323,23.698576057,41.6229897984,6.09970661385,18.025,17.4982831846
 10/15  14:00:00,53.6259170378,5.53351974564,5.11051479646,0.0,19.260583323,23.698576057,46.3754568534,5.01966213548,18.025,23.3307947179
 10/15  15:00:00,52.9324343988,5.50262886904,4.73786690349,0.0,19.260583323,23.4086260847,43.9831422496,8.45838845125,18.025,17.4997537984
 10/15  16:00:00,56.4974489997,5.50325517142,3.85094174601,0.0,19.260583323,27.8781056672,33.5788433509,9.7926326706,18.025,5.76121068029
 10/15  17:00:00,64.1557648189,5.60395237174,2.78606181406,0.0,18.1807569449,37.5792895564,15.7121662729,9.94423797139,0.0,5.76792830152
 10/15  18:00:00,84.8445420997,5.74540439577,3.78778746291,0.0,32.6059821062,37.0465235296,19.1111110484,13.3375645729,0.0,5.77354647549
 10/15  19:00:00,87.7651520457,5.85161937462,4.48705085544,0.0,36.8143715336,33.066984531,19.9083470676,14.1247703028,0.0,5.78357676478
 10/15  20:00:00,94.2918303452,6.01607950248,5.48976112828,0.0,36.43363367,38.8072253906,27.7583652329,16.2101377149,0.0,11.5482275179
 10/15  21:00:00,91.9999067808,6.044520544,5.52611237007,0.0,36.0963922311,36.7877557581,23.0131724164,17.2293317315,0.0,5.78384068483
 10/15  22:00:00,68.3764435525,5.76583891905,3.50135597293,0.0,30.9507766546,20.6087787026,29.601210914,18.0093584463,0.0,11.5918524677
 10/15  23:00:00,44.2977441877,5.5706692754,2.05239376509,0.0,17.4250845679,11.7056064465,31.6155615327,20.0776387548,0.0,11.537922778
 10/15  24:00:00,37.6776625022,5.51900338213,1.59251695171,0.0,12.925468867,10.100111941,21.0932794606,21.0732794606,0.0,0.02
 10/16  01:00:00,34.4308581912,5.47316491663,1.27158642861,0.0,10.0992000411,10.047477231,27.1100503244,21.3528456659,0.0,5.75720465845
 10/16  02:00:00,32.2690970056,5.43491452701,1.00763595763,0.0,8.25718729233,10.0299323277,22.7509404402,22.7309404402,0.0,0.02
 10/16  03:00:00,32.1336235651,5.41529989877,0.867887971298,0.0238888617395,8.25718729233,10.0299323277,29.377729112,23.6205399585,0.0,5.75718915351
 10/16  04:00:00,33.6693150433,5.4020971252,0.770474521281,0.0635569581893,8.25718729233,11.6354268332,29.6046657858,23.8422863113,0.0,5.76237947447
 10/16  05:00:00,41.3340899149,5.40955412634,0.825951001309,0.0856472406582,12.1011305571,15.3678112995,29.5960973789,23.8169291534,0.0,5.7791682255
 10/16  06:00:00,72.9118466428,5.67004613431,2.70043182214,0.0,19.7275818095,37.2640762949,35.4333453851,23.8408897867,0.0,11.5924555984
 10/16  07:00:00,87.4651823472,5.8652779697,4.10629510997,0.0,24.3117294858,51.2795993405,39.3605694519,21.9138423262,0.0,17.4467271257
 10/16  08:00:00,73.0972752491,5.59459384111,3.16828433144,0.0,23.6694662846,40.6342015617,43.7289196505,14.3674179546,0.0,29.3615016958
 10/16  09:00:00,69.7966926115,5.55266670967,4.91703967793,0.0,23.6694662846,35.6302164847,55.3150707897,13.8707741103,18.025,23.4192966794
 10/16  10:00:00,51.3959501837,5.43506360221,4.18727494472,0.04337849605,18.7433767983,22.9618409725,49.3086005599,13.7420048465,18.025,17.5415957134
 10/16  11:00:00,51.3598775028,5.43746975482,4.15044555366,0.0440122069779,18.7433767983,22.9618409725,54.1619919156,12.8024623129,18.025,23.3345296027
 10/16  12:00:00,51.4287074814,5.45578791875,4.18530301281,0.0162176880959,18.5889407304,23.1597249699,46.7433803124,11.2154444631,18.025,17.5029358493
 10/16  13:00:00,51.8359258717,5.49399198319,4.32403638331,0.0,18.7433767983,23.2517909448,50.366589575,9.01266314011,18.025,23.3289264349
 10/16  14:00:00,52.1889640019,5.52811765097,4.64294606897,0.0,18.7433767983,23.2517909448,42.8321482612,7.30457594841,18.025,17.5025723128
 10/16  15:00:00,52.0357536978,5.53571257512,4.7720897707,0.0,18.7433767983,22.9618409725,45.8232438039,7.70921274896,18.025,20.089031055
 10/16  16:00:00,55.7984450507,5.53626425769,4.08291698595,0.0,18.7433767983,27.431320555,28.7741364472,7.54014881507,18.025,3.20898763208
 10/16  17:00:00,67.1533067856,5.65113962358,3.13461263686,0.0,17.6635504202,40.6971502883,14.6911934339,8.91778685218,0.0,5.77340658177
 10/16  18:00:00,79.7295692578,5.72179240754,3.48330223847,0.0,27.5259009287,37.3340067412,26.9334430262,15.3516264906,0.0,11.5818165356
 10/16  19:00:00,84.1524389623,5.77143993213,3.64727886452,0.0,33.8341110165,33.3544677425,32.2478984725,20.6993721003,0.0,11.5485263722
 10/16  20:00:00,93.1533017845,5.89437182541,4.3710547312,0.0,36.5179666069,38.8247702939,31.6252817406,25.8409980897,0.0,5.78428365091
 10/16  21:00:00,87.8176703385,5.92814685084,4.51653770315,0.0,32.965339924,36.8579353714,38.7411797946,27.1478667629,0.0,11.5933130317
 10/16  22:00:00,62.2451713472,5.67337453924,2.74607280523,0.0,25.6355707503,20.6438685092,39.9348344054,28.3745628002,0.0,11.5602716052
 10/16  23:00:00,41.1835113236,5.49317877088,1.41772371162,0.0,15.0252895274,11.7056064465,35.2429091419,29.4747956573,0.0,5.7681134846
 10/16  24:00:00,35.692426332,5.42887807206,0.936653431778,0.0800655354622,11.6412384099,10.0650221343,38.1991764294,32.4366204503,0.0,5.76255597907
 10/17  01:00:00,34.1493657968,5.40259337166,0.642754037683,0.417910241613,10.0992000411,10.047477231,34.6954778492,34.6754778492,0.0,0.02
 10/17  02:00:00,32.4208711849,5.38021133651,0.391443923994,0.822661949731,8.25718729233,10.0299323277,42.8009832428,37.0439235267,0.0,5.75705971618
 10/17  03:00:00,32.6774729474,5.37970082542,0.295949913787,1.17527360574,8.25718729233,10.0299323277,36.0281757204,36.0081757204,0.0,0.02
 10/17  04:00:00,34.613725675,5.38773535083,0.252546801044,1.54025224952,8.25718729233,11.6354268332,39.4835155916,33.7211204917,0.0,5.76239509987
 10/17  05:00:00,42.7485794309,5.40856896153,0.253344463047,2.07371715362,12.1011305571,15.3678112995,40.6426044623,34.8632627141,0.0,5.77934174826
 10/17  06:00:00,72.9378606398,5.60334271536,2.06807533968,0.725055585881,19.7275818095,37.2640762949,45.4831684984,33.8893041054,0.0,11.593864393
 10/17  07:00:00,87.0351073678,5.77893161043,3.43264216927,0.329902449772,24.3117294858,51.2795993405,48.0719850857,30.6242034405,0.0,17.4477816451
 10/17  08:00:00,72.7691796102,5.53470738503,2.18645385977,0.713605008616,23.6694662846,40.6342015617,51.3177434992,21.9506106245,0.0,29.3671328747
 10/17  09:00:00,69.965574341,5.5450549458,4.41425062533,0.679274988073,23.6694662846,35.6302164847,61.0219659688,19.5755296515,18.025,23.4214363172
 10/17  10:00:00,52.0454835093,5.47823206733,4.06540057017,0.77160582268,18.7433767983,22.9618409725,59.2765400086,17.8684783345,18.025,23.3830616741
 10/17  11:00:00,52.0388904718,5.51019141968,4.4140495983,0.386694696546,18.7433767983,22.9618409725,49.7715191976,14.2399593319,18.025,17.5065598657
 10/17  12:00:00,52.1410629108,5.53767749138,4.69409536341,0.137884866217,18.5889407304,23.1597249699,44.7644895178,9.23676146515,18.025,17.5027280526
 10/17  13:00:00,52.5450813923,5.56586174767,4.94226733867,0.0190503110123,18.7433767983,23.2517909448,46.5226738189,5.16289342179,18.025,23.3347803971
 10/17  14:00:00,52.9800575753,5.59325026475,5.36889840969,0.0,18.7433767983,23.2517909448,37.8716703702,2.3436955725,18.025,17.5029747977
 10/17  15:00:00,53.1017127269,5.62333332779,5.75042766344,0.0,18.7433767983,22.9618409725,43.9228342454,2.56596517714,18.025,23.3318690683
 10/17  16:00:00,57.2863700271,5.66411967773,5.44297461561,0.0,18.7433767983,27.431320555,20.7061669263,1.98264431293,18.025,0.698522613386
 10/17  17:00:00,68.8821554429,5.80737789897,4.70720915738,0.0,17.6635504202,40.6971502883,13.52021574,2.67334130015,0.0,10.8468744398
 10/17  18:00:00,81.2358090766,5.87859915646,4.83271791887,0.0,27.5259009287,37.3340067412,20.8911944562,9.30966206179,0.0,11.5815323944
 10/17  19:00:00,85.5404673528,5.92705210667,4.87968419226,0.0,33.8341110165,33.3544677425,20.8161017837,15.0315092985,0.0,5.78459248519
 10/17  20:00:00,94.8086120159,6.09577287931,5.82495151161,0.0,36.5179666069,38.8247702939,24.3973250402,18.6132480525,0.0,5.7840769877
 10/17  21:00:00,89.4054118062,6.12063329628,5.91177427864,0.0,32.965339924,36.8579353714,37.7274968813,20.3473073432,0.0,17.380189538
 10/17  22:00:00,63.2320824126,5.78551953027,3.62082998875,0.0,25.6355707503,20.6438685092,26.9451364706,21.155001328,0.0,5.79013514259
 10/17  23:00:00,42.0919826587,5.59067272173,2.22869378056,0.0,15.0252895274,11.7056064465,25.158735175,19.3904888063,0.0,5.76824636863
 10/17  24:00:00,36.6821521243,5.55154127291,1.88377252044,0.0,11.6412384099,10.0650221343,22.1887244268,16.4259493981,0.0,5.76277502869
 10/18  01:00:00,34.8539013779,5.52175663459,1.64603358459,0.0,10.0992000411,10.047477231,15.4930210245,15.4730210245,0.0,0.02
 10/18  02:00:00,32.7940744392,5.49691383073,1.47060347125,0.0,8.25718729233,10.0299323277,20.4273729685,14.670165521,0.0,5.75720744752
 10/18  03:00:00,32.6373658677,5.47853770829,1.33227198652,0.0,8.25718729233,10.0299323277,21.0256507292,15.2687712809,0.0,5.75687944825
 10/18  04:00:00,34.1673643697,5.46856406163,1.26560658834,0.0,8.25718729233,11.6354268332,15.0558848946,15.0358848946,0.0,0.02
 10/18  05:00:00,41.9103757023,5.48768719142,1.40972651323,0.0,12.1011305571,15.3678112995,25.1463400663,13.6090462228,0.0,11.5372938435
 10/18  06:00:00,73.835419765,5.77907513719,3.51494155999,0.0,19.7275818095,37.2640762949,24.3399447814,12.7476830552,0.0,11.5922617262
 10/18  07:00:00,88.7765162272,6.0092762044,5.27358454208,0.0,24.3117294858,51.2795993405,27.3728650587,11.8928764015,0.0,15.4799886572
 10/18  08:00:00,74.2786173049,5.67560874063,4.26858112992,0.0,23.6694662846,40.6342015617,32.9229525337,7.43564789183,0.0,25.4873046419
 10/18  09:00:00,71.2291324527,5.65042754366,6.25169832643,0.0,23.6694662846,35.6302164847,47.0189796389,5.565911856,18.025,23.4280677829
 10/18  10:00:00,52.4600442774,5.50465891647,5.22513265975,0.0,18.7433767983,22.9618409725,48.6612909323,7.25303638845,18.025,23.3832545439
 10/18  11:00:00,52.1632049123,5.48416288968,4.9510809575,0.0,18.7433767983,22.9618409725,43.7146227239,8.18135284087,18.025,17.508269883
 10/18  12:00:00,51.8794525142,5.46603918312,4.64200659969,0.0,18.5889407304,23.1597249699,50.2567490139,8.89652804918,18.025,23.3352209647
 10/18  13:00:00,51.4658080949,5.43262316478,4.01527052145,0.0,18.7433767983,23.2517909448,45.9585208481,10.4301265878,18.025,17.5033942602
 10/18  14:00:00,51.3639939492,5.42735447101,3.91873191765,0.0,18.7433767983,23.2517909448,52.2398153239,10.8822130457,18.025,23.3326022782
 10/18  15:00:00,51.0316069922,5.42411177087,3.87953220137,0.0,18.7433767983,22.9618409725,47.6716942909,12.1410870109,18.025,17.50560728
 10/18  16:00:00,54.7457971742,5.4308132165,3.13570497572,0.0,18.7433767983,27.431320555,35.8940666687,12.1065242999,18.025,5.76254236876
 10/18  17:00:00,66.380979246,5.57795521381,2.43545289661,0.0,17.6635504202,40.6971502883,17.9605716751,12.1868674013,0.0,5.77370427383
 10/18  18:00:00,79.6098458521,5.69068811822,3.39465025621,0.0,27.5259009287,37.3340067412,26.5207557477,14.9378750402,0.0,11.5828807076
 10/18  19:00:00,84.5780856947,5.78266829158,4.06167704234,0.0,33.8341110165,33.3544677425,21.0143976807,15.2301766207,0.0,5.78422106
 10/18  20:00:00,93.9503874731,5.94549342704,5.11699044069,0.0,36.5179666069,38.8247702939,28.2457761692,16.6982755312,0.0,11.547500638
 10/18  21:00:00,88.8160959497,6.008205285,5.43487243054,0.0,32.965339924,36.8579353714,28.7508381141,17.1568525633,0.0,11.5939855508
 10/18  22:00:00,62.9418191558,5.73195206638,3.38411732029,0.0,25.6355707503,20.6438685092,29.5142475975,17.9535387168,0.0,11.5607088808
 10/18  23:00:00,41.7693927916,5.54666822466,1.95010213544,0.0,15.0252895274,11.7056064465,24.5973784168,18.8290223838,0.0,5.768356033
 10/18  24:00:00,36.2091827523,5.49483822887,1.46750438466,0.0,11.6412384099,10.0650221343,19.157088653,19.137088653,0.0,0.02
 10/19  01:00:00,34.3926741796,5.46381446678,1.24273906454,0.0,10.0992000411,10.047477231,25.1965268528,19.4390910904,0.0,5.7574357624
 10/19  02:00:00,32.3354877945,5.43918392596,1.06974515029,0.0,8.25718729233,10.0299323277,19.7028835262,19.6828835262,0.0,0.02
 10/19  03:00:00,32.2201096931,5.42439570387,0.967088387025,0.00206451383976,8.25718729233,10.0299323277,25.6616378044,19.9041723975,0.0,5.75746540688
 10/19  04:00:00,33.7658602563,5.41400805595,0.890345751445,0.0283027817578,8.25718729233,11.6354268332,25.8656144428,20.1027553186,0.0,5.76285912428
 10/19  05:00:00,41.4941665305,5.43028296079,1.01658741039,0.0343276711277,12.1011305571,15.3678112995,25.0451040146,19.2656592798,0.0,5.77944473473
 10/19  06:00:00,73.3790633408,5.71689710063,3.12074492486,0.0,19.7275818095,37.2640762949,29.9421855721,18.3470791764,0.0,11.5951063957
 10/19  07:00:00,88.2608102172,5.94088971714,4.82624087786,0.0,24.3117294858,51.2795993405,32.6734971989,15.2237249514,0.0,17.4497722475
 10/19  08:00:00,73.7649006281,5.62507586129,3.80538013407,0.0,23.6694662846,40.6342015617,39.6963491223,10.3260627416,0.0,29.3702863807
 10/19  09:00:00,70.5255525514,5.58286735966,5.61566653289,0.0,23.6694662846,35.6302164847,51.4459424919,9.99644334806,18.025,23.4244991439
 10/19  10:00:00,51.8849963557,5.45023216031,4.70450376398,0.0,18.7433767983,22.9618409725,51.7319981692,10.3212989564,18.025,23.3856992128
 10/19  11:00:00,51.7674535177,5.4425939892,4.59689320913,0.0,18.7433767983,22.9618409725,45.6046224762,10.0718900839,18.025,17.5077323924
 10/19  12:00:00,51.8689254178,5.445983398,4.65152575392,0.0,18.5889407304,23.1597249699,43.4450668996,7.91647660033,18.025,17.5035902993
 10/19  13:00:00,52.1434342082,5.46042409937,4.6650974464,0.0,18.7433767983,23.2517909448,46.9973978754,5.63655190833,18.025,23.335845967
 10/19  14:00:00,52.2963538956,5.46620545539,4.81222859509,0.0,18.7433767983,23.2517909448,39.5906287223,4.06161231915,18.025,17.5040164031
 10/19  15:00:00,52.0864025923,5.47517748369,4.88326186135,0.0,18.7433767983,22.9618409725,46.8946174917,5.53600872224,18.025,23.3336087694
 10/19  16:00:00,55.8960994232,5.49466772352,4.22214447076,0.0,18.7433767983,27.431320555,24.0495039875,6.00450398754,18.025,0.02
 10/19  17:00:00,67.5821895775,5.64869337824,3.56590999883,0.0,17.6635504202,40.6971502883,17.4934742396,5.96588746347,0.0,11.5275867762
 10/19  18:00:00,80.4943659555,5.75092933907,4.21891208141,0.0,27.5259009287,37.3340067412,21.3253332818,9.74246835211,0.0,11.5828649297
 10/19  19:00:00,85.4821501065,5.84627666019,4.90211905432,0.0,33.8341110165,33.3544677425,16.3877839385,10.6028031613,0.0,5.78498077725
 10/19  20:00:00,95.4692234388,6.08432172271,6.49699025212,0.0,36.5179666069,38.8247702939,17.5014517301,11.7169551403,0.0,5.78449658981
 10/19  21:00:00,90.5183810905,6.17036503374,6.97497696666,0.0,32.965339924,36.8579353714,29.4329826002,12.0525112939,0.0,17.3804713063
 10/19  22:00:00,63.8436892172,5.80268883865,4.21524132081,0.0,25.6355707503,20.6438685092,18.6504283919,12.8597050944,0.0,5.79072329748
 10/19  23:00:00,42.3347209994,5.59645067198,2.46563949187,0.0,15.0252895274,11.7056064465,20.5419238982,14.773428871,0.0,5.76849502716
 10/19  24:00:00,36.6770906785,5.54176412187,1.88847645771,0.0,11.6412384099,10.0650221343,21.402945379,15.6403325817,0.0,5.76261279727
 10/20  01:00:00,34.8004209424,5.50932926319,1.60497046504,0.0,10.0992000411,10.047477231,15.8756086481,15.8556086481,0.0,0.02
 10/20  02:00:00,32.6909695285,5.47963238984,1.3847724121,0.0,8.25718729233,10.0299323277,21.8058985437,16.0485792406,0.0,5.75731930307
 10/20  03:00:00,32.562819673,5.46472706397,1.27152629519,0.0,8.25718729233,10.0299323277,21.9739260269,16.2165722293,0.0,5.75735379755
 10/20  04:00:00,34.0801056488,5.45457159996,1.19232888066,0.0,8.25718729233,11.6354268332,16.3841931907,16.3641931907,0.0,0.02
 10/20  05:00:00,41.8190485025,5.47269929805,1.33336588024,0.0,12.1011305571,15.3678112995,27.0820952176,15.542637108,0.0,11.5394581095
 10/20  06:00:00,73.900004746,5.77865938475,3.57990849169,0.0,19.7275818095,37.2640762949,26.2694732982,14.6759440984,0.0,11.5935291998
 10/20  07:00:00,88.8594036937,6.00473524612,5.36096385569,0.0,24.3117294858,51.2795993405,30.2541926337,12.8043389978,0.0,17.4498536358
 10/20  08:00:00,74.3703171913,5.67051106016,4.36534629651,0.0,23.6694662846,40.6342015617,32.4538506065,8.95361035885,0.0,23.5002402477
 10/20  09:00:00,71.1363265334,5.63003954217,6.17925428559,0.0,23.6694662846,35.6302164847,50.0312019197,8.57391469316,18.025,23.4322872266
 10/20  10:00:00,52.4018404323,5.48967646613,5.18189730309,0.0,18.7433767983,22.9618409725,50.4817189814,9.07071614501,18.025,23.3860028364
 10/20  11:00:00,52.3724018865,5.49027453432,5.15415550627,0.0,18.7433767983,22.9618409725,49.9894258284,8.62457596908,18.025,23.3398498593
 10/20  12:00:00,52.4037446435,5.48720579862,5.1451188323,0.0,18.5889407304,23.1597249699,42.3267282637,6.7935077075,18.025,17.5082205562
 10/20  13:00:00,52.4426309951,5.48623085413,4.93847739433,0.0,18.7433767983,23.2517909448,46.7112985612,5.35520394209,18.025,23.3310946191
 10/20  14:00:00,52.5733130892,5.49285817483,5.06253442617,0.0,18.7433767983,23.2517909448,39.5729608865,4.03912346351,18.025,17.508837423
 10/20  15:00:00,52.4974047421,5.50970872062,5.25972149138,0.0,18.7433767983,22.9618409725,40.0974174758,4.5695311336,18.025,17.5028863422
 10/20  16:00:00,56.355593248,5.53214561918,4.6441607051,0.0,18.7433767983,27.431320555,28.3400748938,4.55236516156,18.025,5.76270973224
 10/20  17:00:00,67.9197874428,5.6818304214,3.87036801171,0.0,17.6635504202,40.6971502883,11.1492487008,5.3752692848,0.0,5.773979416
 10/20  18:00:00,80.8666599171,5.78962646087,4.55249476368,0.0,27.5259009287,37.3340067412,20.2770601579,8.6933462562,0.0,11.5837139017
 10/20  19:00:00,86.3365394059,5.9400158769,5.66275601838,0.0,33.8341110165,33.3544677425,20.6884591627,9.13836391606,0.0,11.5500952466
 10/20  20:00:00,96.3936561895,6.18791173644,7.3178218014,0.0,36.5179666069,38.8247702939,16.0631984828,10.2780265717,0.0,5.7851719111
 10/20  21:00:00,91.3881509291,6.26762705669,7.74746757114,0.0,32.965339924,36.8579353714,22.0675238443,10.4734521406,0.0,11.5940717038
 10/20  22:00:00,64.6821043422,5.89258765506,4.96374082909,0.0,25.6355707503,20.6438685092,22.7267953562,11.1650396327,0.0,11.5617557235
 10/20  23:00:00,42.7666522232,5.63707942874,2.85693461246,0.0,15.0252895274,11.7056064465,18.772265215,13.003723177,0.0,5.768542038
 10/20  24:00:00,37.0354224676,5.57925924923,2.20930844116,0.0,11.6412384099,10.0650221343,19.6516183001,13.8886939833,0.0,5.76292431682
 10/21  01:00:00,38.0378291516,5.56532958639,2.02689488737,0.0,12.8411359301,10.0650221343,14.1209355728,14.1009355728,0.0,0.02
 10/21  02:00:00,33.1021296334,5.52651423316,1.74904346061,0.0,8.25718729233,10.0299323277,19.0195528971,13.262231289,0.0,5.75732160808
 10/21  03:00:00,32.9212213006,5.5055318659,1.58912248545,0.0,8.25718729233,10.0299323277,13.851175054,13.831175054,0.0,0.02
 10/21  04:00:00,34.3928790256,5.49006451437,1.4696007871,0.0,8.25718729233,11.6354268332,20.3551459512,14.5920278514,0.0,5.76311809986
 10/21  05:00:00,38.4810801826,5.48133377951,1.4081957698,0.0,8.71707943955,15.3327214929,19.7921352289,14.0236393455,0.0,5.7684958834
 10/21  06:00:00,59.4203987253,5.57796553672,2.15480272013,0.0,18.5082010057,25.6353820695,19.0299428877,13.2505850748,0.0,5.77935781297
 10/21  07:00:00,72.0183024512,5.78851312193,3.85864898292,0.0,19.4083231844,41.0650158608,27.8406785689,11.9181517198,0.0,15.922526849
 10/21  08:00:00,98.2689700618,6.12936169473,7.77555812436,0.0,26.3286599382,57.9988325916,38.8150853961,7.80864324543,0.0,31.0064421507
 10/21  09:00:00,83.3294225446,5.88933744703,8.23016952531,0.0,26.3286599382,42.8504436482,54.0048448115,6.61018262235,18.025,29.3696621891
 10/21  10:00:00,57.3072801095,5.62583780769,6.46565799526,0.0,21.7447113004,23.4437158914,47.8960473405,6.43728114515,18.025,23.4337661953
 10/21  11:00:00,54.7671324472,5.61288758455,6.40026521049,0.0,19.3027497915,23.426170988,46.6029569924,5.19294629059,18.025,23.3850107018
 10/21  12:00:00,54.9225955111,5.61721710592,6.40929313038,0.0,19.1483137236,23.7250123474,39.7039630441,4.16843719667,18.025,17.5105258475
 10/21  13:00:00,54.9367264372,5.61354539242,6.28154859624,0.0,19.3027497915,23.7161209604,43.0822679748,1.72440811251,18.025,23.3328598623
 10/21  14:00:00,55.2906348361,5.63871549372,6.61029100296,0.0,19.3027497915,23.7161209604,35.9057585832,0.371531455135,18.025,17.5092271281
 10/21  15:00:00,55.4886215147,5.68076859288,7.05616944263,0.0,19.3027497915,23.426170988,36.4742168372,0.945833909843,18.025,17.5033829274
 10/21  16:00:00,59.2888609541,5.69031563187,6.39554954533,0.0,19.3027497915,27.8956505705,24.7087796081,0.920979204759,18.025,5.76280040333
 10/21  17:00:00,67.3865137981,5.84941947,5.7115888118,0.0,18.2229234133,37.5968344597,7.11996875267,1.35170628944,0.0,5.76826246323
