Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  18:00:00,90.6851796171,6.10633949852,7.26401403004,0.0,32.690315043,37.0816133363,9.99929128616,4.22506909403,0.0,5.77422219213
 10/21  19:00:00,92.1970047394,6.29258198029,8.47786668675,0.0,36.8143715336,33.066984531,17.6430569023,6.09295879278,0.0,11.5500981095
 10/21  20:00:00,98.9809507481,6.5086219873,9.80569536798,0.0,36.3493007332,38.7721355839,14.0985637382,8.31347514275,0.0,5.78508859547
 10/21  21:00:00,97.0868058721,6.547472315,9.99056133627,0.0,36.1807251679,36.8228455648,19.7278179212,8.17727072316,0.0,11.5505471981
 10/21  22:00:00,72.8155354603,6.18778796262,7.39897058976,0.0,31.0351095914,20.6438685092,19.5146967806,7.92045719018,0.0,11.5942395904
 10/21  23:00:00,47.3642735718,5.85121373305,4.83832175203,0.0,17.4250845679,11.7056064465,14.5605913259,8.78082918615,0.0,5.77976213976
 10/21  24:00:00,40.1363719893,5.76162743784,3.9279852057,0.0,12.8411359301,10.0650221343,14.7549634244,8.99179298955,0.0,5.76317043487
 10/22  01:00:00,39.637055242,5.71150716372,3.36051568322,0.0,12.925468867,10.100111941,9.16007172854,9.14007172854,0.0,0.02
 10/22  02:00:00,34.3436416006,5.6440601886,2.75358369218,0.0,8.34152022915,10.0650221343,15.0225537759,9.26514346095,0.0,5.75741031493
 10/22  03:00:00,34.1018510003,5.62083179182,2.53502249175,0.0,8.34152022915,10.0650221343,15.1373168213,9.38017694324,0.0,5.7571398781
 10/22  04:00:00,35.5799808617,5.60611490067,2.42122576301,0.0,8.34152022915,11.6705166398,9.50314284101,9.48314284101,0.0,0.02
 10/22  05:00:00,39.6968298253,5.59694569768,2.3889036861,0.0,8.80141237637,15.3678112995,14.8476828262,9.07885640031,0.0,5.76882642589
 10/22  06:00:00,60.9819986701,5.71572779431,3.57862598962,0.0,18.5082010057,25.6353820695,18.9264808209,7.38780942325,0.0,11.5386713977
 10/22  07:00:00,75.2046845774,6.07311857744,6.64098722207,0.0,19.4926561212,41.1001056674,17.7454484618,6.14933157221,0.0,11.5961168896
 10/22  08:00:00,102.674648939,6.53607876602,11.7744980636,0.0,26.3286599382,57.9988325916,31.6911169987,2.16859098494,0.0,29.5225260138
 10/22  09:00:00,87.2143061852,6.24869505637,11.8751051938,0.0,26.2443270014,42.8153538416,48.4268783778,1.02846602107,18.025,29.3734123567
 10/22  10:00:00,59.9657831666,5.83841605476,8.91156843772,0.0,21.7447113004,23.4437158914,43.2493167373,1.78991072336,18.025,23.434406014
 10/22  11:00:00,56.9788223307,5.78426763104,8.38085460408,0.0,19.3449162599,23.4437158914,43.1950766371,1.78271161619,18.025,23.3873650209
 10/22  12:00:00,56.8703095926,5.76995228852,8.14455273929,0.0,19.190480192,23.7425572507,38.222810804,2.68711715807,18.025,17.510693646
 10/22  13:00:00,56.4555323008,5.73813020073,7.73548038704,0.0,19.260583323,23.698576057,41.9084445586,0.546160479026,18.025,23.3372840796
 10/22  14:00:00,56.6556596366,5.75475181673,7.91898003166,0.0,19.260583323,23.698576057,35.6431734921,0.11277684983,18.025,17.5053966423
 10/22  15:00:00,56.5023334895,5.76252784768,8.04783332247,0.0,19.260583323,23.4086260847,42.3966338672,1.03561425531,18.025,23.3360196119
 10/22  16:00:00,59.8761963709,5.73739961684,6.99550093227,0.0,19.260583323,27.8781056672,19.4867819016,1.44178190159,18.025,0.02
 10/22  17:00:00,68.1367422436,5.92196282461,6.44897452911,0.0,18.1807569449,37.5792895564,7.43752172236,1.66888433449,0.0,5.76863738787
 10/22  18:00:00,92.1737056947,6.25230438031,8.7259848575,0.0,32.6059821062,37.0465235296,8.60176424626,2.82760418302,0.0,5.77416006323
 10/22  19:00:00,94.4229693859,6.48798489891,10.5084162006,0.0,36.8143715336,33.066984531,14.3547296004,2.80385447843,0.0,11.550875122
 10/22  20:00:00,101.820951397,6.74581186666,12.2890707039,0.0,36.43363367,38.8072253906,9.43139999284,3.64660331529,0.0,5.78479667755
 10/22  21:00:00,99.9574855499,6.807409171,12.7207158117,0.0,36.0963922311,36.7877557581,14.513367578,2.96238629185,0.0,11.5509812862
 10/22  22:00:00,75.6673782777,6.44579988806,10.1122081561,0.0,30.9507766546,20.6087787026,14.2363451997,2.64047448994,0.0,11.5958707097
 10/22  23:00:00,50.1102511256,6.08626301683,7.34923869515,0.0,17.4250845679,11.7056064465,8.51934578898,2.7401331215,0.0,5.77921266749
 10/22  24:00:00,42.9461358953,5.99266001059,6.38728908773,0.0,12.925468867,10.100111941,8.6078083702,2.84475028371,0.0,5.76305808649
 10/23  01:00:00,39.3965366128,5.92435464775,5.78604380604,0.0,10.0992000411,10.047477231,7.84624532646,2.08874672782,0.0,5.75749859864
 10/23  02:00:00,37.0931597765,5.87689615884,5.38968844366,0.0,8.25718729233,10.0299323277,1.68756422258,1.66756422258,0.0,0.02
 10/23  03:00:00,37.0675500693,5.86934428249,5.37162522103,0.0,8.25718729233,10.0299323277,6.73895638573,0.981711805704,0.0,5.75724458003
 10/23  04:00:00,38.7624516101,5.87111992349,5.45810638922,0.0,8.25718729233,11.6354268332,6.46510530726,0.702227576965,0.0,5.7628777303
 10/23  05:00:00,46.9357501977,5.92317927956,5.99955907112,0.0,12.1011305571,15.3678112995,6.42341457407,0.644504325663,0.0,5.7789102484
 10/23  06:00:00,81.6775408719,6.51320197101,10.6228477872,0.0,19.7275818095,37.2640762949,12.4789925712,0.88245483246,0.0,11.5965377387
 10/23  07:00:00,100.024944875,6.89404747189,13.7531216419,0.0,24.3117294858,51.2795993405,18.3155051315,0.862691101406,0.0,17.4528140301
 10/23  08:00:00,83.1099013606,6.38279053639,12.3926023385,0.0,23.6694662846,40.6342015617,29.377175948,0.0,0.0,29.377175948
 10/23  09:00:00,80.1227869315,6.37744369714,14.4182785861,0.0,23.6694662846,35.6302164847,41.4556650036,0.0,18.025,23.4306650036
 10/23  10:00:00,59.6875121013,6.05154105627,11.9056758581,0.0,18.7433767983,22.9618409725,41.4148021928,0.0,18.025,23.3898021928
 10/23  11:00:00,60.3709363321,6.18697344164,12.4559746031,0.0,18.7433767983,22.9618409725,35.537483346,0.0,18.025,17.512483346
 10/23  12:00:00,61.2350054131,6.2762607162,13.187306869,0.0,18.5889407304,23.1597249699,41.3603562887,0.0,18.025,23.3353562887
 10/23  13:00:00,60.5631964019,6.26739308423,12.2778660583,0.0,18.7433767983,23.2517909448,35.536671064,0.0,18.025,17.511671064
 10/23  14:00:00,59.8894346338,6.19491680406,11.6765767059,0.0,18.7433767983,23.2517909448,41.3583741462,0.0,18.025,23.3333741462
 10/23  15:00:00,59.838143077,6.23876491592,11.8713917799,0.0,18.7433767983,22.9618409725,35.53598749,0.0,18.025,17.51098749
 10/23  16:00:00,62.9933114919,6.18494668982,10.629051592,0.0,18.7433767983,27.431320555,23.788055091,0.0,18.025,5.76305509102
 10/23  17:00:00,74.4501138465,6.36279844864,9.7196959226,0.0,17.6635504202,40.6971502883,5.8654850436,0.0919496761109,0.0,5.77353536749
 10/23  18:00:00,88.6684248157,6.46470269344,9.79513203387,0.0,27.5259009287,37.3340067412,14.1377399074,2.55352410546,0.0,11.5842158019
 10/23  19:00:00,91.5318818236,6.55379781847,10.2442844418,0.0,33.8341110165,33.3544677425,10.4440294209,4.65954739004,0.0,5.78448203091
 10/23  20:00:00,100.549406679,6.70891897034,10.9525249244,0.0,36.5179666069,38.8247702939,20.0275841449,8.47779954784,0.0,11.5497845971
 10/23  21:00:00,94.8282733167,6.71492476906,10.7402408768,0.0,32.965339924,36.8579353714,21.5769117456,9.98099117097,0.0,11.5959205746
 10/23  22:00:00,67.7233668899,6.27942819536,7.61812196313,0.0,25.6355707503,20.6438685092,23.3784900397,11.8161345935,0.0,11.5623554462
 10/23  23:00:00,44.9345364913,5.90070562267,4.76117103014,0.0,15.0252895274,11.7056064465,19.3980841071,13.6291921194,0.0,5.76889198769
 10/23  24:00:00,38.483510602,5.7494570137,3.48718372953,0.0,11.6412384099,10.0650221343,15.1690570854,15.1490570854,0.0,0.02
 10/24  01:00:00,36.2375777882,5.68095502925,2.87048011322,0.0,10.0992000411,10.047477231,21.9271982938,16.1696859849,0.0,5.75751230889
 10/24  02:00:00,33.7994325227,5.6199518557,2.35289885537,0.0,8.25718729233,10.0299323277,18.6013163019,18.5813163019,0.0,0.02
 10/24  03:00:00,33.441370854,5.58018355516,2.03460478704,0.0,8.25718729233,10.0299323277,25.8581574263,20.100536014,0.0,5.75762141232
 10/24  04:00:00,34.7233526548,5.54220172974,1.74791735552,0.0,8.25718729233,11.6354268332,28.2067065908,22.4436166132,0.0,5.7630899775
 10/24  05:00:00,42.2204058098,5.53441581135,1.67296924057,0.0,12.1011305571,15.3678112995,29.9893242057,24.2091214866,0.0,5.7802027191
 10/24  06:00:00,73.9153756868,5.80881394857,3.56505088506,0.0,19.7275818095,37.2640762949,34.6371308426,23.0407564527,0.0,11.5963743899
 10/24  07:00:00,90.5476281121,6.01884458049,5.15098602401,0.0,24.3117294858,51.2795993405,37.8818786328,20.4275459398,0.0,17.454332693
 10/24  08:00:00,74.8368087272,5.77598489881,4.72629785889,0.0,23.6694662846,40.6342015617,40.9256417591,11.5438050541,0.0,29.381836705
 10/24  09:00:00,72.9987419717,5.84640512261,7.82526338045,0.0,23.6694662846,35.6302164847,46.8115351348,5.3514176543,18.025,23.4351174805
 10/24  10:00:00,55.4263746981,5.79703718155,7.899032026,0.0,18.7433767983,22.9618409725,44.0635351199,2.6467957342,18.025,23.3917393857
 10/24  11:00:00,56.8921892017,5.94498797944,9.21920644418,0.0,18.7433767983,22.9618409725,36.0698237369,0.53130097373,18.025,17.5135227631
 10/24  12:00:00,58.3408689137,6.07321323573,10.4962153648,0.0,18.5889407304,23.1597249699,41.3716115568,0.00571491855967,18.025,23.3408966382
 10/24  13:00:00,59.5667056892,6.17744538466,11.3713127169,0.0,18.7433767983,23.2517909448,35.5385730708,0.0,18.025,17.5135730708
 10/24  14:00:00,61.0300401237,6.2791852836,12.7329131899,0.0,18.7433767983,23.2517909448,41.3652823754,0.0,18.025,23.3402823754
 10/24  15:00:00,61.2792178446,6.32663228496,13.2245874788,0.0,18.7433767983,22.9618409725,35.5350685401,0.0,18.025,17.5100685401
 10/24  16:00:00,64.7806610014,6.32460371456,12.2767456669,0.0,18.7433767983,27.431320555,23.7876239399,0.0,18.025,5.7626239399
 10/24  17:00:00,75.3316523313,6.46240417297,10.5016250479,0.0,17.6635504202,40.6971502883,5.77422322852,0.0,0.0,5.77422322852
 10/24  18:00:00,89.0293520956,6.52949456753,10.0912530593,0.0,27.5259009287,37.3340067412,13.4284342259,1.84348466569,0.0,11.5849495603
 10/24  19:00:00,91.7704919691,6.60754102786,10.4291366584,0.0,33.8341110165,33.3544677425,15.3663462619,3.81537041503,0.0,11.5509758468
 10/24  20:00:00,101.145968105,6.78632677113,11.471671687,0.0,36.5179666069,38.8247702939,11.8416773923,6.05621559344,0.0,5.7854617989
 10/24  21:00:00,95.4097327025,6.78427655566,11.2523276598,0.0,32.965339924,36.8579353714,19.1403996928,7.54300240475,0.0,11.5973972881
 10/24  22:00:00,68.1600751417,6.33377496177,8.00047041187,0.0,25.6355707503,20.6438685092,21.3674302212,9.80417138407,0.0,11.5632588371
 10/24  23:00:00,45.208294545,5.937930321,4.99769630253,0.0,15.0252895274,11.7056064465,18.4113029026,12.6423793219,0.0,5.7689235807
 10/24  24:00:00,38.6873077334,5.77810214549,3.66232694367,0.0,11.6412384099,10.0650221343,20.6064976671,14.8432109962,0.0,5.7632866709
 10/25  01:00:00,36.4317199589,5.70314783601,3.04243027685,0.0,10.0992000411,10.047477231,14.9121669294,14.8921669294,0.0,0.02
 10/25  02:00:00,33.9884340122,5.64140447318,2.52043988516,0.0,8.25718729233,10.0299323277,22.4512055403,16.6935408905,0.0,5.75766464977
 10/25  03:00:00,33.6138319094,5.5997607542,2.18748581396,0.0,8.25718729233,10.0299323277,18.2796690463,18.2596690463,0.0,0.02
 10/25  04:00:00,34.9727187652,5.57072636028,1.96875525396,0.0,8.25718729233,11.6354268332,25.3353608076,19.5718783176,0.0,5.76348248998
 10/25  05:00:00,42.5903672051,5.57551193489,2.00182108614,0.0,12.1011305571,15.3678112995,25.3590020805,19.5789546115,0.0,5.78004746902
 10/25  06:00:00,74.4010854618,5.86082885838,3.99872720246,0.0,19.7275818095,37.2640762949,36.1738654163,18.7895061095,0.0,17.3843593068
 10/25  07:00:00,91.4515293312,6.11527026992,5.95843742962,0.0,24.3117294858,51.2795993405,33.382256099,15.9269558573,0.0,17.4553002418
 10/25  08:00:00,75.3437547075,5.80666792332,5.20254616944,0.0,23.6694662846,40.6342015617,32.3708916247,8.86218715435,0.0,23.5087044703
 10/25  09:00:00,72.9853616116,5.82694368468,7.83132606546,0.0,23.6694662846,35.6302164847,45.7437118468,4.27849223295,18.025,23.4402196138
 10/25  10:00:00,55.5214019845,5.79412287017,7.99697040107,0.0,18.7433767983,22.9618409725,43.8596471078,2.44094866923,18.025,23.3936984386
 10/25  11:00:00,56.8508515581,5.93282828025,9.19002260935,0.0,18.7433767983,22.9618409725,42.2472916402,0.876386585662,18.025,23.3459050546
 10/25  12:00:00,58.094239428,6.05532443747,10.267465217,0.0,18.5889407304,23.1597249699,35.9761502878,0.439662019501,18.025,17.5114882683
 10/25  13:00:00,58.9952135104,6.14374485596,10.8335219211,0.0,18.7433767983,23.2517909448,41.3665893486,0.0,18.025,23.3415893486
 10/25  14:00:00,60.0923530538,6.23100878571,11.8433907789,0.0,18.7433767983,23.2517909448,35.5335017866,0.0,18.025,17.5085017866
 10/25  15:00:00,60.402834485,6.27327939596,12.4015580782,0.0,18.7433767983,22.9618409725,41.3656756242,0.0,18.025,23.3406756242
 10/25  16:00:00,64.1614696852,6.28135396493,11.7007917074,0.0,18.7433767983,27.431320555,23.7882398406,0.0,18.025,5.76323984056
 10/25  17:00:00,75.023927483,6.43103289423,10.2252549651,0.0,17.6635504202,40.6971502883,5.77449237726,0.0,0.0,5.77449237726
 10/25  18:00:00,88.9648559595,6.50881407968,10.047418552,0.0,27.5259009287,37.3340067412,13.8665022129,2.2805790795,0.0,11.5859231334
 10/25  19:00:00,91.7534160206,6.59116020057,10.4284316894,0.0,33.8341110165,33.3544677425,9.83364009353,4.04790024419,0.0,5.78573984934
 10/25  20:00:00,101.164126721,6.77486619134,11.5012753216,0.0,36.5179666069,38.8247702939,17.8051250305,6.25473371041,0.0,11.55039132
 10/25  21:00:00,95.7080660445,6.79800247003,11.53691784,0.0,32.965339924,36.8579353714,18.4724084108,6.87564612273,0.0,11.596762288
 10/25  22:00:00,68.8194517315,6.38167380944,8.61193717097,0.0,25.6355707503,20.6438685092,13.2885523749,7.49786079744,0.0,5.79069157745
 10/25  23:00:00,46.1569835765,6.0129926063,5.87131626394,0.0,15.0252895274,11.7056064465,14.4102212375,8.64116895229,0.0,5.76905228518
 10/25  24:00:00,39.7169196247,5.8694060161,4.60062999233,0.0,11.6412384099,10.0650221343,14.844233269,9.08072464142,0.0,5.7635086276
 10/26  01:00:00,37.1755652025,5.77350719326,3.71590597993,0.0,10.0992000411,10.047477231,16.1399225883,10.3821556441,0.0,5.75776694423
 10/26  02:00:00,34.6559542863,5.70252026829,3.12684488617,0.0,8.25718729233,10.0299323277,11.3579195316,11.3379195316,0.0,0.02
 10/26  03:00:00,34.3225843349,5.66782874472,2.82816218013,0.0,8.25718729233,10.0299323277,17.385356514,11.6284396133,0.0,5.75691690075
 10/26  04:00:00,35.6627113295,5.63870686945,2.59075943867,0.0,8.25718729233,11.6354268332,18.685551398,12.9223386567,0.0,5.76321274128
 10/26  05:00:00,43.3179837889,5.64755909833,2.65738309648,0.0,12.1011305571,15.3678112995,18.5913653471,12.8107194731,0.0,5.780645874
 10/26  06:00:00,76.1688478179,6.03928210624,5.58801926004,0.0,19.7275818095,37.2640762949,22.5975802582,10.9994465902,0.0,11.598133668
 10/26  07:00:00,94.3450856861,6.41366101025,8.55357881445,0.0,24.3117294858,51.2795993405,26.3120390419,8.85550808195,0.0,17.45653096
 10/26  08:00:00,77.2439389661,5.94111454402,6.96826657157,0.0,23.6694662846,40.6342015617,33.4196435514,4.03268103145,0.0,29.38696252
 10/26  09:00:00,74.1587923916,5.89523373045,8.93646159758,0.0,23.6694662846,35.6302164847,43.8054159431,2.34257755738,18.025,23.4378383857
 10/26  10:00:00,54.6476409618,5.6640472236,7.25327092751,0.0,18.7433767983,22.9618409725,44.7185565543,3.29846904421,18.025,23.3950875101
 10/26  11:00:00,54.1205835729,5.63000823524,6.76256918122,0.0,18.7433767983,22.9618409725,39.7914112001,4.25251794002,18.025,17.5138932601
 10/26  12:00:00,54.0706577577,5.61982813577,6.67937790959,0.0,18.5889407304,23.1597249699,46.0671143383,4.69809781954,18.025,23.3440165188
 10/26  13:00:00,54.1411829575,5.61758538748,6.50563756935,0.0,18.7433767983,23.2517909448,37.372563918,1.83800524918,18.025,17.5095586688
 10/26  14:00:00,54.3137096614,5.63195607148,6.66380163557,0.0,18.7433767983,23.2517909448,43.0729182592,1.70381836567,18.025,23.3440998935
 10/26  15:00:00,54.5009430605,5.65581207688,7.11712133003,0.0,18.7433767983,22.9618409725,37.6286070074,2.0967915321,18.025,17.5068154753
 10/26  16:00:00,58.6735578601,5.68759382952,6.80664195093,0.0,18.7433767983,27.431320555,25.4269528839,1.63865562574,18.025,5.76329725819
 10/26  17:00:00,70.6981749552,5.92531880213,6.40521476593,0.0,17.6635504202,40.6971502883,7.81616592754,2.04161513422,0.0,5.77455079331
 10/26  18:00:00,86.1125558092,6.11994802433,7.58397093384,0.0,27.5259009287,37.3340067412,15.6930873022,4.10667550649,0.0,11.5864117957
 10/26  19:00:00,89.9922236836,6.30316908184,8.9552151192,0.0,33.8341110165,33.3544677425,16.2823376254,4.73014079358,0.0,11.5521968318
 10/26  20:00:00,100.262520226,6.57825936637,10.7962666965,0.0,36.5179666069,38.8247702939,11.6953618539,5.91060227201,0.0,5.78475958191
 10/26  21:00:00,95.2494738251,6.65809459174,11.2182141694,0.0,32.965339924,36.8579353714,17.7270282268,6.12915765081,0.0,11.597870576
 10/26  22:00:00,68.2029970108,6.24166584286,8.13547742727,0.0,25.6355707503,20.6438685092,17.9264787194,6.36245004951,0.0,11.5640286699
 10/26  23:00:00,45.6022487141,5.89789350467,5.43167244725,0.0,15.0252895274,11.7056064465,12.7841813835,7.01503396999,0.0,5.76914741351
 10/26  24:00:00,39.2611814991,5.77935443768,4.23493546656,0.0,11.6412384099,10.0650221343,13.5870483284,7.82358725858,0.0,5.76346106979
 10/27  01:00:00,36.7934816436,5.70409937403,3.40322998932,0.0,10.0992000411,10.047477231,8.72890451217,8.70890451217,0.0,0.02
 10/27  02:00:00,34.3995368385,5.65818276368,2.91475780914,0.0,8.25718729233,10.0299323277,14.8399056893,9.08221809152,0.0,5.75768759776
 10/27  03:00:00,34.0707941519,5.62871214196,2.61548423707,0.0,8.25718729233,10.0299323277,15.9029050931,10.1450711995,0.0,5.75783389364
 10/27  04:00:00,35.4848456783,5.60892011465,2.44267831089,0.0,8.25718729233,11.6354268332,10.8628561413,10.8428561413,0.0,0.02
 10/27  05:00:00,43.1620298749,5.62206568628,2.52690800327,0.0,12.1011305571,15.3678112995,22.6973130897,11.1563652467,0.0,11.540947843
 10/27  06:00:00,76.0588597867,6.01819231576,5.49910574068,0.0,19.7275818095,37.2640762949,22.4934540837,10.8955601995,0.0,11.5978938842
 10/27  07:00:00,94.2249802601,6.38847124915,8.45863626043,0.0,24.3117294858,51.2795993405,26.775032091,9.31704693969,0.0,17.4579851514
 10/27  08:00:00,76.6855527886,5.88244430593,6.46853572279,0.0,23.6694662846,40.6342015617,34.7070388987,5.32005128405,0.0,29.3869876146
 10/27  09:00:00,73.4508892612,5.83032719432,8.29345030681,0.0,23.6694662846,35.6302164847,45.5163934061,4.05460357136,18.025,23.4367898348
 10/27  10:00:00,54.3128327103,5.64209201939,6.94041110437,0.0,18.7433767983,22.9618409725,46.245615152,4.82494831564,18.025,23.3956668364
 10/27  11:00:00,53.9937238565,5.62055474747,6.6451582247,0.0,18.7433767983,22.9618409725,40.5235831151,4.98293052829,18.025,17.5156525868
 10/27  12:00:00,53.9521989151,5.61419916033,6.5665400748,0.0,18.5889407304,23.1597249699,46.5961897181,5.22858869945,18.025,23.3426010186
 10/27  13:00:00,53.9044545164,5.60834942412,6.27814291855,0.0,18.7433767983,23.2517909448,38.6876261306,3.14782852815,18.025,17.5147976024
 10/27  14:00:00,54.0208373346,5.60979683234,6.39308030813,0.0,18.7433767983,23.2517909448,43.5305344742,2.16461523847,18.025,23.3409192357
 10/27  15:00:00,54.1494552565,5.63213510261,6.78930679777,0.0,18.7433767983,22.9618409725,37.8637039933,2.32568259285,18.025,17.5130214005
 10/27  16:00:00,58.4055191641,5.68097321485,6.54521361037,0.0,18.7433767983,27.431320555,25.5934539071,1.80508367118,18.025,5.76337023595
 10/27  17:00:00,70.708567834,5.93587370055,6.40504271991,0.0,17.6635504202,40.6971502883,7.59257875286,1.81798263185,0.0,5.77459612101
 10/27  18:00:00,85.8253320983,6.10288690581,7.31379091297,0.0,27.5259009287,37.3340067412,16.1975909727,4.61061749425,0.0,11.5869734785
 10/27  19:00:00,89.4352071207,6.26160017471,8.43975650156,0.0,33.8341110165,33.3544677425,17.6393830817,6.08779435617,0.0,11.5515887255
 10/27  20:00:00,99.6671392973,6.53261175614,10.2465216004,0.0,36.5179666069,38.8247702939,13.1432408463,7.357490986,0.0,5.78574986027
 10/27  21:00:00,94.644014799,6.610113431,10.6607189645,0.0,32.965339924,36.8579353714,19.1696155953,7.57059561148,0.0,11.5990199838
 10/27  22:00:00,67.6462839284,6.19684954124,7.62356400324,0.0,25.6355707503,20.6438685092,19.3682010583,7.80386961824,0.0,11.5643314401
 10/27  23:00:00,44.846638654,5.83745938435,4.7364888972,0.0,15.0252895274,11.7056064465,15.3740258832,9.60474763571,0.0,5.76927824751
 10/27  24:00:00,38.3680129472,5.70866958028,3.41244653694,0.0,11.6412384099,10.0650221343,16.7155904231,10.9519635464,0.0,5.7636268767
 10/28  01:00:00,39.0892823445,5.67499492121,2.96865125634,0.0,12.8411359301,10.0650221343,11.8612270096,11.8412270096,0.0,0.02
 10/28  02:00:00,33.9470011813,5.62104933637,2.49934885232,0.0,8.25718729233,10.0299323277,18.0692111907,12.3112213049,0.0,5.75798988575
 10/28  03:00:00,33.7251926672,5.59624710329,2.3023460444,0.0,8.25718729233,10.0299323277,12.5254250349,12.5054250349,0.0,0.02
 10/28  04:00:00,35.1897412532,5.57992967735,2.17655700933,0.0,8.25718729233,11.6354268332,18.4412586984,12.6775948927,0.0,5.76366380574
 10/28  05:00:00,39.3445117852,5.57613316901,2.17677596417,0.0,8.71707943955,15.3327214929,16.9096154932,11.14030492,0.0,5.76931057323
 10/28  06:00:00,60.4787731945,5.68338525941,3.10768047278,0.0,18.5082010057,25.6353820695,15.6087618479,9.827960522,0.0,5.7808013259
 10/28  07:00:00,75.3738083706,5.93472185544,5.18382233342,0.0,19.4083231844,41.0650158608,27.0294706903,9.64040001601,0.0,17.3890706742
 10/28  08:00:00,100.104117701,6.31548451564,9.42441789933,0.0,26.3286599382,57.9988325916,35.8737982454,6.33525947656,0.0,29.5385387688
 10/28  09:00:00,85.0546083935,6.05645828429,9.78812707606,0.0,26.3286599382,42.8504436482,52.5288630935,5.12138189912,18.025,29.3824811943
 10/28  10:00:00,58.187755906,5.70208207688,7.26980420198,0.0,21.7447113004,23.4437158914,47.3214648694,5.8526405522,18.025,23.4438243172
 10/28  11:00:00,55.4635003539,5.67407773036,7.03538209384,0.0,19.3027497915,23.426170988,46.5470408332,5.12739786276,18.025,23.3946429705
 10/28  12:00:00,55.6675834736,5.67582464159,7.09563342254,0.0,19.1483137236,23.7250123474,45.5201871494,4.15069647643,18.025,23.344490673
 10/28  13:00:00,55.9338262632,5.68599862892,7.20615603058,0.0,19.3027497915,23.7161209604,36.4819480336,0.939989125079,18.025,17.5169589085
 10/28  14:00:00,56.3560951924,5.71679339064,7.59763374891,0.0,19.3027497915,23.7161209604,41.4900011387,0.122034701391,18.025,23.3429664374
 10/28  15:00:00,56.3751845972,5.74123541834,7.88222602459,0.0,19.3027497915,23.426170988,36.5746456122,1.03659634649,18.025,17.5130492657
 10/28  16:00:00,60.4549172455,5.770102655,7.48177508474,0.0,19.3027497915,27.8956505705,24.3982893633,0.609794526265,18.025,5.76349483702
 10/28  17:00:00,69.0936332898,5.97856692715,7.28950853492,0.0,18.2229234133,37.5968344597,6.12681700039,0.357902356291,0.0,5.76891464409
 10/28  18:00:00,93.1610425168,6.31548732159,9.53066697071,0.0,32.690315043,37.0816133363,7.00484381512,1.2299724677,0.0,5.77487134743
 10/28  19:00:00,95.1978783693,6.55208865449,11.2191504242,0.0,36.8143715336,33.066984531,12.9124309268,1.3605782273,0.0,11.5518526995
 10/28  20:00:00,102.53969554,6.81523366877,13.0577442915,0.0,36.3493007332,38.7721355839,7.98355328438,2.19763447428,0.0,5.7859188101
 10/28  21:00:00,100.968782058,6.87949742685,13.540429159,0.0,36.1807251679,36.8228455648,13.0867521237,1.53396706455,0.0,11.5527850591
 10/28  22:00:00,76.6464913244,6.51515071268,10.9024376472,0.0,31.0351095914,20.6438685092,12.771507259,1.17292103591,0.0,11.5985862231
 10/28  23:00:00,51.2187198393,6.17332706664,8.37058147874,0.0,17.4250845679,11.7056064465,6.56080314902,0.780015263335,0.0,5.78078788568
 10/28  24:00:00,44.1584587311,6.09542316089,7.61623439524,0.0,12.8411359301,10.0650221343,6.33561128415,0.572966091144,0.0,5.762645193
 10/29  01:00:00,43.6933021336,6.04719627063,7.08104026081,0.0,12.925468867,10.100111941,0.625722051493,0.605722051493,0.0,0.02
 10/29  02:00:00,38.205891046,5.95762284643,6.30224088902,0.0,8.34152022915,10.0650221343,6.39044459025,0.632456462801,0.0,5.75798812745
 10/29  03:00:00,37.8577071115,5.92615016464,5.98552682566,0.0,8.34152022915,10.0650221343,6.41454331691,0.657064146554,0.0,5.75747917035
 10/29  04:00:00,39.3143143804,5.91074717232,5.85088476859,0.0,8.34152022915,11.6705166398,0.698618066158,0.678618066158,0.0,0.02
 10/29  05:00:00,43.8793213061,5.92841384149,6.23987495626,0.0,8.80141237637,15.3678112995,5.9892272474,0.219748760927,0.0,5.76947848647
 10/29  06:00:00,66.2753187861,6.15958438026,8.4280154893,0.0,18.5082010057,25.6353820695,11.5420716263,0.0,0.0,11.5420716263
 10/29  07:00:00,83.1879219701,6.5867259765,12.2264932859,0.0,19.4926561212,41.1001056674,11.5993148165,0.0,0.0,11.5993148165
 10/29  08:00:00,110.575270051,7.13893889168,19.0720917136,0.0,26.3286599382,57.9988325916,35.4564106688,0.010840974355,0.0,35.4455696944
 10/29  09:00:00,95.5173401491,6.88867176078,19.5380502659,0.0,26.2443270014,42.8153538416,41.5382938724,0.0,18.025,23.5132938724
 10/29  10:00:00,67.6538647235,6.40618377722,16.0318001431,0.0,21.7447113004,23.4437158914,47.3273957991,0.0,18.025,29.3023957991
 10/29  11:00:00,66.6143912547,6.46575066092,17.3348788895,0.0,19.3449162599,23.4437158914,35.577428911,0.0,18.025,17.552428911
 10/29  12:00:00,70.4646055083,6.74066965816,20.7680956134,0.0,19.190480192,23.7425572507,41.3740046712,0.0,18.025,23.3490046712
 10/29  13:00:00,73.9506080065,6.89488476284,24.0737555772,0.0,19.260583323,23.698576057,40.6518181242,0.0,18.025,22.6268181242
 10/29  14:00:00,73.6805002385,6.86968660363,23.8288514724,0.0,19.260583323,23.698576057,36.254555814,0.0,18.025,18.229555814
 10/29  15:00:00,72.6825292857,6.88220416863,23.1083091914,0.0,19.260583323,23.4086260847,41.3659178982,0.0,18.025,23.3409178982
 10/29  16:00:00,75.9886544075,6.85241299201,21.9929072992,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,82.4171731538,6.93945134081,19.7118660281,0.0,18.1807569449,37.5792895564,5.76816149963,0.0,0.0,5.76816149963
 10/29  18:00:00,103.594169063,7.19283664283,19.2058547346,0.0,32.6059821062,37.0465235296,5.77522865569,0.0,0.0,5.77522865569
 10/29  19:00:00,105.075126421,7.38570291509,20.2627702722,0.0,36.8143715336,33.066984531,11.552877479,0.0,0.0,11.552877479
 10/29  20:00:00,108.403751604,7.38385537125,18.2337440297,0.0,36.43363367,38.8072253906,6.19464192978,0.40815229113,0.0,5.78648963865
 10/29  21:00:00,104.259499553,7.27868276515,16.5513725941,0.0,36.0963922311,36.7877557581,12.5768763872,1.02344108614,0.0,11.5534353011
 10/29  22:00:00,79.5177094956,6.87258388964,13.5356294635,0.0,30.9507766546,20.6087787026,12.6340716255,1.03407961681,0.0,11.5999920087
 10/29  23:00:00,53.5511283345,6.46879802987,10.4075056368,0.0,17.4250845679,11.7056064465,6.96273540472,1.18175638679,0.0,5.78097901792
 10/29  24:00:00,45.3888551638,6.27913418684,8.54349361693,0.0,12.925468867,10.100111941,7.54015634485,1.77636536725,0.0,5.7637909776
 10/30  01:00:00,40.2784733497,6.07596740555,6.51633602772,0.0,10.0992000411,10.047477231,10.1810943489,4.42315519283,0.0,5.75793915605
 10/30  02:00:00,36.7526736697,5.92289497435,5.00317060187,0.0,8.25718729233,10.0299323277,6.89499387215,6.87499387215,0.0,0.02
 10/30  03:00:00,35.8223531555,5.83507821533,4.16066454108,0.0,8.25718729233,10.0299323277,13.5189626373,7.76081679121,0.0,5.7581458461
 10/30  04:00:00,36.6105266479,5.74693553616,3.43032158509,0.0,8.25718729233,11.6354268332,15.6930051908,9.92951634101,0.0,5.76348884977
 10/30  05:00:00,43.9145264039,5.71676146035,3.18468154395,0.0,12.1011305571,15.3678112995,17.2991997954,11.5181139951,0.0,5.7810858003
 10/30  06:00:00,77.0248543226,6.16025028097,6.3229842661,0.0,19.7275818095,37.2640762949,22.0269652994,10.4265419105,0.0,11.6004233889
 10/30  07:00:00,94.787612461,6.49481361666,8.9148569143,0.0,24.3117294858,51.2795993405,25.9406692901,8.4797082707,0.0,17.4609610194
 10/30  08:00:00,77.2235280447,5.99653144016,6.89237460093,0.0,23.6694662846,40.6342015617,34.7523658717,5.35600356885,0.0,29.3963623028
 10/30  09:00:00,73.5044652215,5.90201148219,8.27530686733,0.0,23.6694662846,35.6302164847,47.048688799,5.57729305741,18.025,23.4463957416
 10/30  10:00:00,54.3362530664,5.69444660194,6.91145113627,0.0,18.7433767983,22.9618409725,47.4024699061,5.9758752214,18.025,23.4015946847
 10/30  11:00:00,54.6731857762,5.73564475323,7.20951238947,0.0,18.7433767983,22.9618409725,45.7491136207,4.37152786716,18.025,23.3525857536
 10/30  12:00:00,55.6760200341,5.85656293312,8.04797860545,0.0,18.5889407304,23.1597249699,40.0637030591,4.5228475302,18.025,17.5158555289
 10/30  13:00:00,56.0656436079,5.87109572096,8.17657280484,0.0,18.7433767983,23.2517909448,42.4619994926,1.08993579933,18.025,23.3470636933
 10/30  14:00:00,55.952944956,5.85476002646,8.0802022355,0.0,18.7433767983,23.2517909448,36.4918499879,0.953067540565,18.025,17.5137824473
 10/30  15:00:00,55.2980972094,5.83136826187,7.73870435639,0.0,18.7433767983,22.9618409725,44.2306415465,2.85706258589,18.025,23.3485789606
 10/30  16:00:00,59.4525500093,5.88170076347,7.39149369438,0.0,18.7433767983,27.431320555,26.4975214414,2.70883041226,18.025,5.7636910291
 10/30  17:00:00,71.2589795893,6.07444468609,6.81685139486,0.0,17.6635504202,40.6971502883,8.73226508395,2.95693706045,0.0,5.7753280235
 10/30  18:00:00,86.0044668528,6.19596123648,7.39979955728,0.0,27.5259009287,37.3340067412,18.2950950867,6.70843025615,0.0,11.5866648306
 10/30  19:00:00,89.2358111316,6.31489886772,8.18702822804,0.0,33.8341110165,33.3544677425,14.2760908495,8.49033258052,0.0,5.78575826899
 10/30  20:00:00,98.8411187432,6.52013632073,9.43293437198,0.0,36.5179666069,38.8247702939,21.9691304847,10.4164366983,0.0,11.5526937864
 10/30  21:00:00,93.2091209483,6.53622745267,9.2996601861,0.0,32.965339924,36.8579353714,24.455362461,12.8554155691,0.0,11.5999468919
 10/30  22:00:00,65.9490281356,6.09101953513,6.03209675206,0.0,25.6355707503,20.6438685092,27.6753121609,16.1103227524,0.0,11.5649894086
 10/30  23:00:00,43.47131921,5.74612369493,3.45248272129,0.0,15.0252895274,11.7056064465,24.5777436537,18.8081851993,0.0,5.7695584544
 10/30  24:00:00,37.4427940944,5.64810005449,2.54778105638,0.0,11.6412384099,10.0650221343,27.6681010919,21.9043501081,0.0,5.76375098386
 10/31  01:00:00,35.3732913989,5.59174456039,2.09537625754,0.0,10.0992000411,10.047477231,23.2355201007,23.2155201007,0.0,0.02
 10/31  02:00:00,33.1444237451,5.54635773328,1.77144917324,0.0,8.25718729233,10.0299323277,29.4546290576,23.6964381284,0.0,5.75819092916
 10/31  03:00:00,32.8771546727,5.51349872938,1.53704431707,0.0,8.25718729233,10.0299323277,24.2750032087,24.2550032087,0.0,0.02
 10/31  04:00:00,34.2942873416,5.49015438375,1.37085851042,0.0,8.25718729233,11.6354268332,30.3650668091,24.6011355185,0.0,5.7639312906
 10/31  05:00:00,41.9083342124,5.49332247802,1.40191498845,0.0,12.1011305571,15.3678112995,30.7675532605,24.986479199,0.0,5.78107406151
 10/31  06:00:00,73.5525308582,5.76055791988,3.25033374866,0.0,19.7275818095,37.2640762949,42.1251720981,24.737523958,0.0,17.3876481402
 10/31  07:00:00,90.0318327244,5.96035231021,4.69351404704,0.0,24.3117294858,51.2795993405,40.0235705755,22.5626870391,0.0,17.4608835365
 10/31  08:00:00,73.542754003,5.66711660733,3.54099985223,0.0,23.6694662846,40.6342015617,40.5336684318,17.0128690276,0.0,23.5207994043
 10/31  09:00:00,70.9743816185,5.69516134792,5.95205947546,0.0,23.6694662846,35.6302164847,62.0826305307,14.7535199721,18.025,29.3041105586
 10/31  10:00:00,52.9363460527,5.62009609129,5.58588741241,0.0,18.7433767983,22.9618409725,54.8542987883,13.4278929359,18.025,23.4014058524
 10/31  11:00:00,53.1261381726,5.65545589765,5.74264866416,0.0,18.7433767983,22.9618409725,47.7799962003,12.2352170265,18.025,17.5197791738
 10/31  12:00:00,53.4831665921,5.70627059344,6.005414089,0.0,18.5889407304,23.1597249699,50.7317287628,9.36151255193,18.025,23.3452162109
 10/31  13:00:00,53.7448269118,5.72691479326,5.99992618791,0.0,18.7433767983,23.2517909448,43.2265944775,7.68265094721,18.025,17.5189435303
 10/31  14:00:00,53.6056925334,5.71095636983,5.87675437616,0.0,18.7433767983,23.2517909448,49.1474747231,7.7754134828,18.025,23.3470612403
 10/31  15:00:00,52.9743817421,5.65819006645,5.58815378548,0.0,18.7433767983,22.9618409725,44.2835685607,8.74466229148,18.025,17.5139062693
 10/31  16:00:00,56.7519883771,5.67003373613,4.90260158427,0.0,18.7433767983,27.431320555,32.825097151,9.03638948451,18.025,5.76370766647
 10/31  17:00:00,68.2430938649,5.80920271117,4.06620497018,0.0,17.6635504202,40.6971502883,15.8222601148,10.046949224,0.0,5.77531089082
 10/31  18:00:00,83.1757986457,5.91402464488,4.85305431122,0.0,27.5259009287,37.3340067412,25.580887587,13.9921498886,0.0,11.5887376983
 10/31  19:00:00,86.2754118068,6.01017649118,5.53133539443,0.0,33.8341110165,33.3544677425,26.5061201174,14.9522884726,0.0,11.5538316448
 10/31  20:00:00,95.8756939229,6.20488488949,6.78275432258,0.0,36.5179666069,38.8247702939,22.3000461534,16.514373643,0.0,5.78567251042
 10/31  21:00:00,90.6929893362,6.25970817978,7.06002578528,0.0,32.965339924,36.8579353714,34.36774199,16.9773702068,0.0,17.3903717831
 10/31  22:00:00,64.211250545,5.89576318607,4.48956624012,0.0,25.6355707503,20.6438685092,24.4543148911,18.6613265933,0.0,5.79298829781
 10/31  23:00:00,42.5557808613,5.64658539178,2.63647501635,0.0,15.0252895274,11.7056064465,26.8853086159,21.1155812721,0.0,5.76972734375
 10/31  24:00:00,36.7805295636,5.56950525454,1.96410286656,0.0,11.6412384099,10.0650221343,28.7800587081,23.0160589537,0.0,5.76399975442
 11/01  01:00:00,34.7696274566,5.51765252629,1.56579734234,0.0,10.0992000411,10.047477231,30.5614531621,24.8034878158,0.0,5.75796534636
 11/01  02:00:00,32.5183741438,5.46843457902,1.22332307115,0.0,8.25718729233,10.0299323277,26.6381874284,26.6181874284,0.0,0.02
 11/01  03:00:00,32.2397127108,5.43263276299,0.98045859132,0.0,8.25718729233,10.0299323277,34.1979811936,28.4397773859,0.0,5.7582038077
 11/01  04:00:00,33.6563688908,5.40544321899,0.789737121076,0.0279095947854,8.25718729233,11.6354268332,36.1242478198,30.3607788419,0.0,5.76346897792
 11/01  05:00:00,41.3583170947,5.41238084595,0.823194836418,0.109634266735,12.1011305571,15.3678112995,36.1384387532,30.3582016694,0.0,5.7802370838
 11/01  06:00:00,72.8294591529,5.66670504228,2.62110052563,0.0,19.7275818095,37.2640762949,41.0071361843,29.4066565542,0.0,11.6004796301
 11/01  07:00:00,89.1271495419,5.85245175335,3.89670682144,0.0,24.3117294858,51.2795993405,44.8156108592,27.3528840692,0.0,17.46272679
 11/01  08:00:00,72.4933731827,5.57016694556,2.58833052705,0.000219944133123,23.6694662846,40.6342015617,50.7136973477,21.3154869074,0.0,29.3982104403
 11/01  09:00:00,69.4716101146,5.55753543696,4.57386970622,0.0130373865439,23.6694662846,35.6302164847,60.1019700259,18.6294874537,18.025,23.4474825722
 11/01  10:00:00,51.8247425667,5.50828890787,4.5166242426,0.0694554112052,18.7433767983,22.9618409725,56.2834925935,14.8550209456,18.025,23.4034716478
 11/01  11:00:00,52.2954298869,5.56523736535,4.95666272619,0.0454898405903,18.7433767983,22.9618409725,53.0612750786,11.6831297432,18.025,23.3531453355
 11/01  12:00:00,52.3431648181,5.57154676576,4.9906415297,0.00948753702289,18.5889407304,23.1597249699,44.4428577952,8.89813764809,18.025,17.5197201471
 11/01  13:00:00,51.9034174752,5.50913352004,4.37629637235,0.0,18.7433767983,23.2517909448,49.9359668159,8.5626966834,18.025,23.3482701325
 11/01  14:00:00,51.7693158793,5.49385423521,4.25746805197,0.0,18.7433767983,23.2517909448,44.1905878045,8.6506508565,18.025,17.514936948
 11/01  15:00:00,51.5176512325,5.49694289615,4.29267218897,0.0,18.7433767983,22.9618409725,51.2719324672,9.89642827109,18.025,23.3505041961
 11/01  16:00:00,55.222089121,5.5026067705,3.54011468584,0.0,18.7433767983,27.431320555,34.5838041586,10.7949996031,18.025,5.76380455557
 11/01  17:00:00,68.5783793431,5.63019685783,2.69648062904,0.0,17.6635504202,40.6971502883,17.3699848776,11.5944229701,0.0,5.77556190745
 11/01  18:00:00,81.6363114036,5.72639183568,3.50117958749,0.0,27.5259009287,37.3340067412,26.3156391163,14.7280782871,0.0,11.5875608292
 11/01  19:00:00,84.74224426,5.82028677361,4.18804948938,0.0,33.8341110165,33.3544677425,20.815644953,15.0294759806,0.0,5.78616897246
 11/01  20:00:00,94.2992441298,6.00914403732,5.40202952332,0.0,36.5179666069,38.8247702939,28.0435934022,16.491061056,0.0,11.5525323462
 11/01  21:00:00,88.842093497,6.03833797992,5.43048481652,0.0,32.965339924,36.8579353714,29.6914857702,18.0901042336,0.0,11.6013815366
 11/01  22:00:00,62.5510094289,5.70111709309,3.02395368858,0.0,25.6355707503,20.6438685092,31.640141522,20.0741425186,0.0,11.5659990034
 11/01  23:00:00,41.812389786,5.5622178355,1.97744385468,0.0,15.0252895274,11.7056064465,26.4765760571,20.7066804448,0.0,5.76989561236
 11/01  24:00:00,36.1923050118,5.49755946213,1.4478194156,0.0,11.6412384099,10.0650221343,26.9087576226,21.1447960798,0.0,5.76396154281
 11/02  01:00:00,34.4862655414,5.4786805355,1.32140640396,0.0,10.0992000411,10.047477231,20.2696039677,20.2496039677,0.0,0.02
 11/02  02:00:00,32.4197514768,5.45244468778,1.14068085854,0.0,8.25718729233,10.0299323277,25.5871778043,19.8300168529,0.0,5.75716095141
 11/02  03:00:00,32.2888128101,5.43559288332,1.02659851922,0.0,8.25718729233,10.0299323277,20.0819664522,20.0619664522,0.0,0.02
 11/02  04:00:00,33.8198389785,5.42389177599,0.944756091632,0.01790557912,8.25718729233,11.6354268332,26.0291779279,20.2650599545,0.0,5.76411797336
 11/02  05:00:00,41.538186601,5.43831469222,1.05234993452,0.0344029813283,12.1011305571,15.3678112995,30.9790197345,19.4363655548,0.0,11.5426541798
 11/02  06:00:00,73.2983695123,5.71551599418,3.04118070325,0.0,19.7275818095,37.2640762949,30.1405260312,18.5416118321,0.0,11.5989141992
 11/02  07:00:00,89.8523884078,5.92148266317,4.55288916952,0.0,24.3117294858,51.2795993405,33.9232830551,16.4597761863,0.0,17.4635068688
 11/02  08:00:00,73.0395442526,5.57527397822,3.12960000719,0.0,23.6694662846,40.6342015617,41.5580200379,12.1569818477,0.0,29.4010381902
 11/02  09:00:00,69.4755635317,5.5106314885,4.63775091859,0.0,23.6694662846,35.6302164847,54.3665283941,12.8968731274,18.025,23.4446552667
 11/02  10:00:00,51.3100431254,5.42461634997,4.12481460869,0.0302293619719,18.7433767983,22.9618409725,54.9302033307,13.5007231669,18.025,23.4044801638
 11/02  11:00:00,50.8881519543,5.38176991427,3.65865853556,0.119677949886,18.7433767983,22.9618409725,49.0718016628,13.5244275324,18.025,17.5223741304
 11/02  12:00:00,50.6864942728,5.36389754447,3.38314430227,0.167960854081,18.5889407304,23.1597249699,53.8467435139,12.4694685493,18.025,23.3522749646
 11/02  13:00:00,50.8255487012,5.36479347928,3.2627898014,0.179966050717,18.7433767983,23.2517909448,46.6531111217,10.8670625286,18.025,17.7610485931
 11/02  14:00:00,51.0592352926,5.39427833313,3.47088463355,0.176079442395,18.7433767983,23.2517909448,51.9799619834,10.8456668242,18.025,23.1092951592
 11/02  15:00:00,50.7957372665,5.39807095787,3.4701589773,0.199461155329,18.7433767983,22.9618409725,53.9504337674,12.5789590099,18.025,23.3464747576
 11/02  16:00:00,54.6112966141,5.41695034347,2.86467130894,0.150306773199,18.7433767983,27.431320555,30.4574492311,12.4124492311,18.025,0.02
 11/02  17:00:00,67.9601030637,5.54585726631,2.14817957304,0.0143551085326,17.6635504202,40.6971502883,24.0483475174,12.5171438304,0.0,11.531203687
 11/02  18:00:00,80.987534126,5.63754286094,2.9412357518,0.0,27.5259009287,37.3340067412,26.8794978094,15.289835337,0.0,11.5896624725
 11/02  19:00:00,84.0065740345,5.72106352319,3.55158968549,0.0,33.8341110165,33.3544677425,21.3451789623,15.5582119073,0.0,5.78696705492
 11/02  20:00:00,92.844031792,5.82458163805,4.131368711,0.0,36.5179666069,38.8247702939,28.9109544463,17.3586727082,0.0,11.5522817381
 11/02  21:00:00,87.550758626,5.86911026713,4.30835882177,0.0,32.965339924,36.8579353714,29.4088738705,17.8091234705,0.0,11.5997503999
 11/02  22:00:00,61.9722083111,5.62577729194,2.52047934606,0.0,25.6355707503,20.6438685092,30.4169780628,18.8502711454,0.0,11.5667069174
 11/02  23:00:00,40.9828536909,5.46194607636,1.24817210962,0.0,15.0252895274,11.7056064465,25.4992979795,19.7294381282,0.0,5.76985985137
 11/02  24:00:00,35.7570838321,5.43720988719,1.04167781105,0.0312660562252,11.6412384099,10.0650221343,19.8498914603,19.8298914603,0.0,0.02
 11/03  01:00:00,34.0538686575,5.41027017757,0.820646029035,0.13676559019,10.0992000411,10.047477231,28.1358860632,22.3776221181,0.0,5.75826394507
 11/03  02:00:00,32.084442631,5.38027724612,0.551251410842,0.326284918922,8.25718729233,10.0299323277,31.1085471635,25.3504780962,0.0,5.75806906733
 11/03  03:00:00,32.058370934,5.36507811978,0.405092019149,0.4615750191,8.25718729233,10.0299323277,26.3518112476,26.3318112476,0.0,0.02
 11/03  04:00:00,33.6538150585,5.3562934029,0.320615207934,0.54361357324,8.25718729233,11.6354268332,32.3974612431,26.6337866103,0.0,5.76367463281
 11/03  05:00:00,41.3471254928,5.36985632769,0.415888608651,0.548253660532,12.1011305571,15.3678112995,31.6740088826,25.892527583,0.0,5.78148129958
 11/03  06:00:00,72.682947127,5.62448274329,2.45659496781,0.0601745112724,19.7275818095,37.2640762949,41.2384419459,23.8448181011,0.0,17.3936238448
 11/03  07:00:00,89.1182252243,5.82365380418,3.91653279405,0.0,24.3117294858,51.2795993405,38.2227959557,20.7590912512,0.0,17.4637047045
 11/03  08:00:00,72.5957113138,5.52657850021,2.68168785334,0.0527581624452,23.6694662846,40.6342015617,38.0588406544,14.5317879286,0.0,23.5270527258
 11/03  09:00:00,69.5611656305,5.50007032408,4.63509157157,0.09880792423,23.6694662846,35.6302164847,60.1153894293,12.7802521253,18.025,29.310137304
 11/03  10:00:00,51.2961609182,5.39010458264,3.90187361112,0.273793486078,18.7433767983,22.9618409725,52.9228514723,11.4924534474,18.025,23.4053980249
 11/03  11:00:00,51.2945668526,5.39005231297,3.91406787597,0.262395876526,18.7433767983,22.9618409725,45.193836912,9.64634254713,18.025,17.5224943649
 11/03  12:00:00,51.301463355,5.39016650189,3.90993376152,0.229864981699,18.5889407304,23.1597249699,49.1893039885,7.8136037583,18.025,23.3507002302
 11/03  13:00:00,51.398262931,5.39396854652,3.82531348542,0.160975522306,18.7433767983,23.2517909448,41.6973211939,6.15314002955,18.025,17.5191811644
 11/03  14:00:00,51.4005411026,5.3955610272,3.88154144079,0.105441140537,18.7433767983,23.2517909448,46.7926369969,5.41402677928,18.025,23.3536102176
 11/03  15:00:00,51.0881949004,5.40017083216,3.88597740232,0.0739919763529,18.7433767983,22.9618409725,48.834719754,7.46425222428,18.025,23.3454675297
 11/03  16:00:00,54.7678369822,5.41045971441,3.12325744903,0.0547489835409,18.7433767983,27.431320555,26.8561329707,8.81113297067,18.025,0.02
 11/03  17:00:00,68.2413411836,5.55029981554,2.43932504659,0.0,17.6635504202,40.6971502883,15.2427659801,9.46701576777,0.0,5.77575021228
 11/03  18:00:00,81.1548459533,5.64021869201,3.10585611642,0.0,27.5259009287,37.3340067412,30.5753927203,13.2004150067,0.0,17.3749777135
 11/03  19:00:00,84.1297107108,5.72057005818,3.67520650102,0.0,33.8341110165,33.3544677425,19.8112846304,14.0237265219,0.0,5.78755810853
 11/03  20:00:00,93.4032387818,5.87639162688,4.63875487057,0.0,36.5179666069,38.8247702939,27.9448793609,16.3913660741,0.0,11.5535132868
 11/03  21:00:00,88.0714087269,5.92013579567,4.77796452972,0.0,32.965339924,36.8579353714,29.059459158,17.4582150787,0.0,11.6012440793
 11/03  22:00:00,62.4096858371,5.67140260877,2.91231957849,0.0,25.6355707503,20.6438685092,29.81951931,18.2531749709,0.0,11.5663443391
 11/03  23:00:00,41.3377110465,5.49972434768,1.56524360972,0.0,15.0252895274,11.7056064465,24.9908918895,19.2209943418,0.0,5.76989754774
 11/03  24:00:00,35.8775258117,5.45347669003,1.1767980699,0.000314259960388,11.6412384099,10.0650221343,19.575018455,19.555018455,0.0,0.02
 11/04  01:00:00,37.0125752204,5.44299574995,1.09907307049,0.0248334918015,12.8411359301,10.0650221343,25.5984925153,19.8402698462,0.0,5.75822266907
 11/04  02:00:00,32.1201134547,5.40221616931,0.779979632946,0.111285359766,8.25718729233,10.0299323277,26.9675906003,21.2094279281,0.0,5.75816267223
 11/04  03:00:00,32.0687825833,5.38607340365,0.632894390647,0.223183361548,8.25718729233,10.0299323277,22.2487416187,22.2287416187,0.0,0.02
 11/04  04:00:00,33.6749742631,5.37832371693,0.555443014198,0.307907955258,8.25718729233,11.6354268332,28.2937752973,22.5303204644,0.0,5.76345483291
 11/04  05:00:00,37.8271640781,5.37135448652,0.489546560967,0.374607098917,8.71707943955,15.3327214929,27.8066707405,22.0364680497,0.0,5.77020269084
 11/04  06:00:00,58.4488724516,5.4458623588,1.10140174419,0.213831312486,18.5082010057,25.6353820695,27.2426469524,21.4619835563,0.0,5.78066339601
 11/04  07:00:00,74.3365245322,5.62834631377,2.55646219203,0.0123233023792,19.4083231844,41.0650158608,33.4356882681,19.8602508831,0.0,13.575437385
 11/04  08:00:00,95.6942869169,5.88513599814,5.444769761,0.0,26.3286599382,57.9988325916,47.8688560264,14.4120040221,0.0,33.4568520043
 11/04  09:00:00,81.0543883342,5.69238898681,6.15186094171,0.0,26.3286599382,42.8504436482,60.5669476483,13.1377403375,18.025,29.4042073109
 11/04  10:00:00,55.2662954931,5.46496938213,4.57237288724,0.0130015237778,21.7447113004,23.4437158914,54.4448710712,12.9643527713,18.025,23.4555182998
 11/04  11:00:00,52.63207825,5.44914047235,4.39645455887,0.0323813570389,19.3027497915,23.426170988,53.2573130008,11.8257074263,18.025,23.4066055745
 11/04  12:00:00,52.5867079669,5.44356700525,4.21342861459,0.0335484315573,19.1483137236,23.7250123474,53.1392971696,11.7598851591,18.025,23.3544120105
 11/04  13:00:00,52.7316432131,5.44874742636,4.22972673744,0.0114549627618,19.3027497915,23.7161209604,44.0756530299,7.61626491793,18.025,18.434388112
 11/04  14:00:00,52.9221059105,5.45982732337,4.42057089733,0.0,19.3027497915,23.7161209604,45.8541513739,5.39193585988,18.025,22.4372155141
 11/04  15:00:00,52.6715786161,5.46387373463,4.45594468688,0.0,19.3027497915,23.426170988,47.340760105,5.96626062195,18.025,23.349499483
 11/04  16:00:00,56.2128485736,5.45400710898,3.55575698547,0.0,19.3027497915,27.8956505705,24.8242036973,6.77920369729,18.025,0.02
 11/04  17:00:00,65.5531948737,5.53403869149,2.30954232239,0.0,18.2229234133,37.5968344597,14.9573490249,9.18739569918,0.0,5.76995332575
 11/04  18:00:00,86.1192697447,5.66304486566,3.14126813946,0.0,32.690315043,37.0816133363,26.0887084613,14.556827107,0.0,11.5318813542
 11/04  19:00:00,86.7968017291,5.75011035973,3.61996842185,0.0,36.8143715336,33.066984531,22.8082365359,17.0210910569,0.0,5.78714547898
 11/04  20:00:00,92.7557894935,5.86641914692,4.22256549179,0.0,36.3493007332,38.7721355839,32.681826025,21.1272821134,0.0,11.5545439115
 11/04  21:00:00,90.5142678247,5.86335402741,4.10197771793,0.0,36.1807251679,36.8228455648,29.8775522865,24.0902715873,0.0,5.78728069924
 11/04  22:00:00,67.3353493532,5.6378933182,2.46842562319,0.0,31.0351095914,20.6438685092,38.5255524833,26.9236329729,0.0,11.6019195104
 11/04  23:00:00,43.3418463986,5.46291988891,1.1973022449,0.00673500267011,17.4250845679,11.7056064465,40.1035586343,28.5597247067,0.0,11.5438339276
 11/04  24:00:00,36.8999332528,5.42468650576,0.891849568029,0.136555636948,12.8411359301,10.0650221343,36.0632123944,30.2990744889,0.0,5.76413790549
 11/05  01:00:00,37.0869771116,5.40802422247,0.693701922463,0.420155070321,12.925468867,10.100111941,31.629070475,31.609070475,0.0,0.02
 11/05  02:00:00,32.4550306241,5.37693472235,0.392190192553,0.739843562793,8.34152022915,10.0650221343,37.8788575432,32.1203514979,0.0,5.7585060453
 11/05  03:00:00,32.5055924547,5.36308222018,0.241062958199,0.955389522207,8.34152022915,10.0650221343,32.9659886783,32.9459886783,0.0,0.02
 11/05  04:00:00,34.3693989007,5.36373447684,0.15487059683,1.29806750602,8.34152022915,11.6705166398,39.2680666173,33.5036751911,0.0,5.7643914262
