Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  05:00:00,39.613939582,5.40051750405,0.106019815856,2.39631631408,8.80141237637,15.3678112995,40.130682879,34.3606050536,0.0,5.7700778254
 11/05  06:00:00,59.2556135914,5.41286337473,0.397855404957,1.7571025643,18.5082010057,25.6353820695,45.6802948609,34.1363049323,0.0,11.5439899286
 11/05  07:00:00,74.3803237431,5.54856614073,1.64666448464,0.926261875705,19.4926561212,41.1001056674,45.0924481951,33.4895686009,0.0,11.6028795941
 11/05  08:00:00,94.3081315116,5.75848535979,3.78629644343,0.398943266125,26.3286599382,57.9988325916,61.2386287785,25.7707741983,0.0,35.4678545802
 11/05  09:00:00,80.0201467334,5.60480736366,4.82660899466,0.497996796856,26.2443270014,42.8153538416,62.2555763036,20.703373579,18.025,23.5272027245
 11/05  10:00:00,55.1568966476,5.43063393073,3.82562387361,0.684676539361,21.7447113004,23.4437158914,62.2030157314,14.8621004,18.025,29.3159153314
 11/05  11:00:00,52.7187186059,5.42988433225,3.95035863848,0.524654433171,19.3449162599,23.4437158914,51.662567205,10.2303754936,18.025,23.4071917115
 11/05  12:00:00,52.8246264674,5.43459950611,4.05475927199,0.379383041782,19.190480192,23.7425572507,43.0143945737,7.46514244311,18.025,17.5242521306
 11/05  13:00:00,52.7640080973,5.43817505737,4.10002515933,0.243806737607,19.260583323,23.698576057,45.3184143254,3.93861862388,18.025,23.3547957015
 11/05  14:00:00,52.8075210769,5.44421236844,4.27382994907,0.10747023447,19.260583323,23.698576057,38.395335519,2.85435047571,18.025,17.5159850433
 11/05  15:00:00,52.4937010344,5.44721219047,4.33156147902,0.0228755101772,19.260583323,23.4086260847,45.6113061467,4.22780890475,18.025,23.3584972419
 11/05  16:00:00,56.1696956349,5.44328081529,3.58213551805,0.00089767509769,19.260583323,27.8781056672,28.4732722566,4.68406406145,18.025,5.76420819516
 11/05  17:00:00,65.6449693493,5.53026970126,2.46478983846,0.0,18.1807569449,37.5792895564,12.0801924902,6.31002884202,0.0,5.77016364823
 11/05  18:00:00,86.0962699931,5.6601497434,3.24058058904,0.0,32.6059821062,37.0465235296,17.3724769404,11.5966797585,0.0,5.77579718197
 11/05  19:00:00,86.9339364142,5.74882873185,3.7583720174,0.0,36.8143715336,33.066984531,25.4508931216,13.8970334339,0.0,11.5538596877
 11/05  20:00:00,93.3527071737,5.89467696931,4.67179232284,0.0,36.43363367,38.8072253906,21.3366684715,15.5495481458,0.0,5.78712032567
 11/05  21:00:00,91.0397531931,5.91626854432,4.69395530585,0.0,36.0963922311,36.7877557581,27.498220591,15.9425982006,0.0,11.5556223905
 11/05  22:00:00,67.8031966779,5.69309315427,3.00047878784,0.0,30.9507766546,20.6087787026,28.3143683336,16.71187945,0.0,11.6024888836
 11/05  23:00:00,43.8178398989,5.51326761888,1.62967640837,0.0,17.4250845679,11.7056064465,24.5140738247,18.7331491546,0.0,5.78092467015
 11/05  24:00:00,37.295069743,5.46795530981,1.26084307538,0.0,12.925468867,10.100111941,26.6039674339,20.8397883674,0.0,5.76417906647
 11/06  01:00:00,35.7458702909,5.43886425119,1.05836209336,0.00168619845406,11.6412384099,10.0650221343,27.5505619338,21.7863641749,0.0,5.76419775898
 11/06  02:00:00,34.0137603688,5.41322973677,0.867931938519,0.0464010568416,10.0992000411,10.047477231,22.2927861704,22.2727861704,0.0,0.02
 11/06  03:00:00,32.0284281543,5.38512009207,0.627722680675,0.188943967084,8.25718729233,10.0299323277,29.2748456846,23.5164953589,0.0,5.75835032572
 11/06  04:00:00,31.9970067525,5.36514795428,0.432627005957,0.372588400753,8.25718729233,10.0299323277,32.574014351,26.8160622485,0.0,5.75795210252
 11/06  05:00:00,33.6166308002,5.3490965185,0.24208015794,0.592145815279,8.25718729233,11.6354268332,30.3656637233,30.3456637233,0.0,0.02
 11/06  06:00:00,41.3489050068,5.3521625644,0.213966754045,0.769615137246,12.1011305571,15.3678112995,44.4673299134,32.9229611304,0.0,11.544368783
 11/06  07:00:00,70.5469821963,5.56695595358,1.93118527036,0.391098221922,19.7275818095,37.2640762949,47.0583822815,35.4547418154,0.0,11.6036404661
 11/06  08:00:00,84.9555895397,5.76436804603,3.4183505485,0.162758828086,24.3117294858,51.2795993405,50.4856057927,33.0177841367,0.0,17.4678216559
 11/06  09:00:00,72.5971287107,5.5554841157,2.38072480426,0.32618324423,23.6694662846,40.6342015617,52.5420796082,23.1309539527,0.0,29.4111256555
 11/06  10:00:00,70.0818584631,5.59717447365,4.87724628467,0.280208553675,23.6694662846,35.6302164847,60.0049582731,18.5222866851,18.025,23.457671588
 11/06  11:00:00,52.1924938361,5.5368502743,4.62394236558,0.301284564551,18.7433767983,22.9618409725,56.0571468283,14.6218760245,18.025,23.4102708038
 11/06  12:00:00,52.4034486047,5.57820636496,4.89313104821,0.204041705683,18.7433767983,22.9618409725,52.9377703769,11.5540084224,18.025,23.3587619545
 11/06  13:00:00,52.3988803386,5.59571723109,4.92445345316,0.107191342823,18.5889407304,23.1597249699,49.0127004722,8.8312337793,18.025,22.1564666929
 11/06  14:00:00,52.2933702663,5.57642349626,4.65743827411,0.0414921454522,18.7433767983,23.2517909448,45.4638779228,8.71977459624,18.025,18.7191033266
 11/06  15:00:00,52.1940685228,5.5693748912,4.59258839891,0.014087284806,18.7433767983,23.2517909448,50.6930806379,9.31533006206,18.025,23.3527505759
 11/06  16:00:00,51.6029770848,5.5361034865,4.33880150276,0.0,18.7433767983,22.9618409725,47.5283666182,11.9844343615,18.025,17.5189322567
 11/06  17:00:00,56.7582472537,5.49412867291,3.19961590684,0.00111375036409,18.7433767983,27.431320555,38.7819159904,14.9926870468,18.025,5.76422894353
 11/06  18:00:00,73.5880654145,5.58161582337,2.10270911406,0.0,17.6635504202,40.6971502883,24.3502449126,18.5748847541,0.0,5.77536015852
 11/06  19:00:00,80.7521122156,5.65425352338,2.68903871066,0.0,27.5259009287,37.3340067412,35.4348029008,23.8446999896,0.0,11.5901029113
 11/06  20:00:00,83.5588250255,5.71302725099,3.11182559389,0.0,33.8341110165,33.3544677425,37.7155511659,26.1598308458,0.0,11.5557203201
 11/06  21:00:00,92.6066409733,5.83637578246,3.88213811702,0.0,36.5179666069,38.8247702939,34.5943635047,28.8070705422,0.0,5.78729296243
 11/06  22:00:00,87.2150250855,5.86257334366,3.94664414819,0.0324445615563,32.965339924,36.8579353714,48.0536894008,30.6583020643,0.0,17.3953873365
 11/06  23:00:00,61.79839174,5.62031131329,2.24599247915,0.106084696152,25.6355707503,20.6438685092,39.7034580268,33.9093673359,0.0,5.79409069092
 11/06  24:00:00,41.2295637539,5.46327753856,1.07619364799,0.417326888268,15.0252895274,11.7056064465,41.7858004455,36.0154407271,0.0,5.77035971833
 11/07  01:00:00,36.3508818624,5.42815340919,0.675717858199,1.00004914401,11.6412384099,10.0650221343,44.1721352026,38.4076047333,0.0,5.76453046921
 11/07  02:00:00,35.8489851347,5.44031294065,0.430787923432,2.29167849779,10.0992000411,10.047477231,47.5040435113,41.7454212094,0.0,5.7586223019
 11/07  03:00:00,34.7632814445,5.44789946602,0.240797248907,3.24793948762,8.25718729233,10.0299323277,43.4420701624,43.4220701624,0.0,0.02
 11/07  04:00:00,35.5551411997,5.46510065055,0.12379382161,4.13960144385,8.25718729233,10.0299323277,49.9227137441,44.1641098527,0.0,5.75860389143
 11/07  05:00:00,38.0239471649,5.49189034071,0.0557911550563,5.04294808976,8.25718729233,11.6354268332,49.1811320395,43.4165399322,0.0,5.76459210727
 11/07  06:00:00,46.1335692906,5.5110154179,0.0557941252518,5.55359177209,12.1011305571,15.3678112995,48.9852031198,43.2028895274,0.0,5.78231359235
 11/07  07:00:00,72.1108453022,5.56781458068,1.38397026062,2.50129372495,19.7275818095,37.2640762949,60.1527656782,42.7569360331,0.0,17.3958296451
 11/07  08:00:00,85.3257537087,5.72899131126,2.96366674678,1.02296069094,24.3117294858,51.2795993405,53.1959734885,35.7280571248,0.0,17.4679163638
 11/07  09:00:00,73.6296448056,5.56747708764,2.08975386544,1.63766160384,23.6694662846,40.6342015617,46.2761459826,22.7424565377,0.0,23.5336894449
 11/07  10:00:00,70.5759875909,5.58430220577,4.46839235043,1.19605243338,23.6694662846,35.6302164847,63.7967843072,16.456849436,18.025,29.3149348712
 11/07  11:00:00,52.9181223526,5.51229258617,3.97906765756,1.69633606637,18.7433767983,22.9618409725,57.7806405628,16.3442668517,18.025,23.411373711
 11/07  12:00:00,52.746961876,5.54258124149,4.24239701127,1.23390890924,18.7433767983,22.9618409725,50.694036088,15.1437275976,18.025,17.5253084904
 11/07  13:00:00,52.2803129306,5.5534750934,4.34022040086,0.615096917457,18.5889407304,23.1597249699,52.9335538228,11.5485527652,18.025,23.3600010576
 11/07  14:00:00,52.1656180117,5.54676863452,4.28741054322,0.313413039269,18.7433767983,23.2517909448,51.3696328919,9.98995596561,18.025,23.3546769263
 11/07  15:00:00,52.0489029245,5.53793011641,4.28157271097,0.211374006113,18.7433767983,23.2517909448,45.2607004641,9.7124817206,18.025,17.5232187435
 11/07  16:00:00,51.3841224515,5.49958993546,3.96380839858,0.192652737917,18.7433767983,22.9618409725,54.6503836007,13.2685166866,18.025,23.3568669141
 11/07  17:00:00,56.5206347115,5.45831386138,2.78861984866,0.210297130272,18.7433767983,27.431320555,40.7161120205,16.9268425699,18.025,5.76426945062
 11/07  18:00:00,73.22824019,5.52738797345,1.69273850479,0.10435752594,17.6635504202,40.6971502883,25.6585654998,19.8821726347,0.0,5.77639286508
 11/07  19:00:00,80.3399616237,5.59852057957,2.27147707833,0.0611256232562,27.5259009287,37.3340067412,37.4271319702,25.8355018955,0.0,11.5916300747
 11/07  20:00:00,83.145584159,5.65324024644,2.66039330529,0.0979684458545,33.8341110165,33.3544677425,34.6323333402,28.8447840104,0.0,5.78754932987
 11/07  21:00:00,92.1076841726,5.76124378656,3.33663718316,0.121663005806,36.5179666069,38.8247702939,44.2661538209,32.7105599111,0.0,11.5555939098
 11/07  22:00:00,86.6645139227,5.77345726748,3.28241583772,0.235259995868,32.965339924,36.8579353714,48.1251856782,36.5205644907,0.0,11.6046211876
 11/07  23:00:00,61.6708464397,5.55256643114,1.66875110049,0.623510356833,25.6355707503,20.6438685092,51.963295923,40.394775519,0.0,11.568520404
 11/07  24:00:00,42.2862460815,5.45279646897,0.643508153465,1.91716848959,15.0252895274,11.7056064465,48.7534320427,42.9830490873,0.0,5.77038295547
 11/08  01:00:00,38.4466478273,5.46665830047,0.362370152698,3.3706497861,11.6412384099,10.0650221343,50.9674089724,45.2027687203,0.0,5.76464025208
 11/08  02:00:00,38.1487861359,5.4897269013,0.140564067801,4.83228831587,10.0992000411,10.047477231,48.3822079105,48.3622079105,0.0,0.02
 11/08  03:00:00,38.2742603292,5.55574266983,0.0438515062829,6.84801630419,8.25718729233,10.0299323277,56.7442694978,50.9856848226,0.0,5.75858467517
 11/08  04:00:00,39.8258922564,5.61442528371,0.0339337045148,8.35088102907,8.25718729233,10.0299323277,58.7427269905,52.9845114268,0.0,5.75821556366
 11/08  05:00:00,42.2809600364,5.64500592815,0.028802116961,9.17383114639,8.25718729233,11.6354268332,52.833590591,52.813590591,0.0,0.02
 11/08  06:00:00,50.4642038656,5.66505117946,0.0268245973826,9.75914680049,12.1011305571,15.3678112995,64.5090494851,52.9639830547,0.0,11.5450664304
 11/08  07:00:00,75.079754717,5.60225343019,0.661945215473,6.15777713583,19.7275818095,37.2640762949,63.7835797869,52.1787451564,0.0,11.6048346306
 11/08  08:00:00,86.2748278526,5.68420982485,2.2785660519,2.70189262229,24.3117294858,51.2795993405,61.649274295,44.1789923242,0.0,17.4702819708
 11/08  09:00:00,75.0210550391,5.56879401421,1.37390450044,3.74358790938,23.6694662846,40.6342015617,58.6596128651,29.2430580623,0.0,29.4165548029
 11/08  10:00:00,71.6944187658,5.58220456242,3.57905000883,3.20590843024,23.6694662846,35.6302164847,65.1051681259,23.6188579685,18.025,23.4613101573
 11/08  11:00:00,54.3246061706,5.57014188126,3.53230977177,3.49172236645,18.7433767983,22.9618409725,63.3488482465,21.9093473971,18.025,23.4145008494
 11/08  12:00:00,53.8154074075,5.5679378698,3.62488064566,2.89450899313,18.7433767983,22.9618409725,62.5435493456,21.1561836511,18.025,23.3623656945
 11/08  13:00:00,52.9881425802,5.55355480958,3.52803896365,2.13502116764,18.5889407304,23.1597249699,60.8952013728,19.5139695845,18.025,23.3562317882
 11/08  14:00:00,52.4906075112,5.5170332509,3.5120363153,1.44350474489,18.7433767983,23.2517909448,53.0465058195,17.4986029805,18.025,17.5229028389
 11/08  15:00:00,51.9909524595,5.49301180437,3.49313606705,0.986778088196,18.7433767983,23.2517909448,58.0868661926,16.7023651835,18.025,23.3595010092
 11/08  16:00:00,51.2594791298,5.45234558797,3.24461482224,0.834436011063,18.7433767983,22.9618409725,60.8136420298,19.4363890645,18.025,23.3522529653
 11/08  17:00:00,56.6414530707,5.43357327861,2.21223974766,0.932237654915,18.7433767983,27.431320555,40.3793542297,22.3343542297,18.025,0.02
 11/08  18:00:00,72.9278995169,5.47186993285,1.13024905648,0.422016904755,17.6635504202,40.6971502883,37.3959897371,25.8632824206,0.0,11.5327073165
 11/08  19:00:00,79.900285027,5.52177037031,1.56527056041,0.404390769285,27.5259009287,37.3340067412,42.8290230061,31.2367622996,0.0,11.5922607066
 11/08  20:00:00,82.6759084761,5.56418878921,1.87718919484,0.500537667809,33.8341110165,33.3544677425,40.6089161318,34.8206789703,0.0,5.78823716153
 11/08  21:00:00,91.6827520627,5.67566593787,2.63343706932,0.485495828462,36.5179666069,38.8247702939,49.7053143914,38.150224006,0.0,11.5550903854
 11/08  22:00:00,86.3728955454,5.69944555029,2.737677103,0.562375319729,32.965339924,36.8579353714,51.6149986931,40.0104502319,0.0,11.6045484612
 11/08  23:00:00,61.8549269862,5.51216978119,1.27767854973,1.23904494783,25.6355707503,20.6438685092,53.6446075229,42.0759873504,0.0,11.5686201724
 11/08  24:00:00,43.57163765,5.47599302203,0.443215757247,3.37964836232,15.0252895274,11.7056064465,49.7913980869,44.0217722032,0.0,5.76962588373
 11/09  01:00:00,39.6973880516,5.49357625322,0.194360437054,4.76247735248,11.6412384099,10.0650221343,51.0496644028,45.2850925439,0.0,5.76457185891
 11/09  02:00:00,40.0636424625,5.55566308189,0.0643293127696,6.75743984554,10.0992000411,10.047477231,47.6553704188,47.6353704188,0.0,0.02
 11/09  03:00:00,40.1333961694,5.6254525742,0.0354338612931,8.64585258954,8.25718729233,10.0299323277,56.3257223788,50.5671989013,0.0,5.75852347757
 11/09  04:00:00,41.7629294355,5.68327722053,0.0279821189326,10.2250166603,8.25718729233,10.0299323277,53.3898387809,53.3698387809,0.0,0.02
 11/09  05:00:00,44.0547031342,5.7076680871,0.0231561865465,10.8905517836,8.25718729233,11.6354268332,59.0962584064,53.3314754142,0.0,5.76478299225
 11/09  06:00:00,51.9654113821,5.71745189663,0.0214990188146,11.2132687025,12.1011305571,15.3678112995,64.6371634385,53.0927267989,0.0,11.5444366397
 11/09  07:00:00,76.0000818822,5.61650020227,0.482071972957,7.2437119763,19.7275818095,37.2640762949,62.9304613407,51.3260353584,0.0,11.6044259823
 11/09  08:00:00,86.4233240164,5.65465398062,1.96418195072,3.1943033938,24.3117294858,51.2795993405,59.6570718397,42.1854153284,0.0,17.4716565113
 11/09  09:00:00,75.3048384575,5.55109542007,1.17276002479,4.24619734558,23.6694662846,40.6342015617,56.0208125807,26.6019811143,0.0,29.4188314664
 11/09  10:00:00,71.8392805315,5.52986611959,3.01854240274,3.96360949716,23.6694662846,35.6302164847,63.7984107161,22.3124838168,18.025,23.4609268993
 11/09  11:00:00,55.122749872,5.50724654337,2.65424447769,5.23081518506,18.7433767983,22.9618409725,62.8391481873,21.3995247118,18.025,23.4146234756
 11/09  12:00:00,54.711313288,5.49017321857,2.66782769326,4.82522574021,18.7433767983,22.9618409725,62.501708136,21.1120285168,18.025,23.3646796192
 11/09  13:00:00,53.8272766695,5.46300233648,2.53041198745,4.06232714033,18.5889407304,23.1597249699,60.2056211177,18.8270987022,18.025,23.3535224155
 11/09  14:00:00,53.459972134,5.44174783403,2.53832092832,3.46186919985,18.7433767983,23.2517909448,52.9935342677,17.4405115093,18.025,17.5280227585
 11/09  15:00:00,52.6105783365,5.4126918269,2.68956665661,2.49028550407,18.7433767983,23.2517909448,56.3662968667,14.9835318264,18.025,23.3577650403
 11/09  16:00:00,52.0744459112,5.40525530247,2.70228986634,2.23881040037,18.7433767983,22.9618409725,52.3711955332,16.8275104415,18.025,17.5186850917
 11/09  17:00:00,58.0586834396,5.42334564392,1.74331464211,2.82861802618,18.7433767983,27.431320555,44.7465270911,20.9570655939,18.025,5.76446149723
 11/09  18:00:00,73.7031457532,5.42926902496,0.503142841429,1.86696592629,17.6635504202,40.6971502883,31.6335260774,25.8570246253,0.0,5.77650145213
 11/09  19:00:00,80.0731243901,5.46227517458,0.981958193576,1.22002180036,27.5259009287,37.3340067412,48.1443676789,30.7655716424,0.0,17.3787960365
 11/09  20:00:00,82.5611205675,5.50484859602,1.45170950747,0.870556689387,33.8341110165,33.3544677425,36.4101591568,30.6228932699,0.0,5.78726588689
 11/09  21:00:00,91.4964302718,5.62254234728,2.38690755132,0.598816012266,36.5179666069,38.8247702939,43.481238692,31.9249951883,0.0,11.5562435037
 11/09  22:00:00,86.1439191748,5.65178904085,2.53073527674,0.587979926249,32.965339924,36.8579353714,45.1491353792,33.5450126703,0.0,11.6041227089
 11/09  23:00:00,61.4983753085,5.46796207449,0.996315281066,1.20805151876,25.6355707503,20.6438685092,46.874897865,35.3060805133,0.0,11.5688173517
 11/09  24:00:00,43.3741312102,5.44763552721,0.190248220996,3.46345924581,15.0252895274,11.7056064465,43.3186019353,37.5480354849,0.0,5.77056645035
 11/10  01:00:00,40.0568256327,5.50428870269,0.0784446224885,5.22711321286,11.6412384099,10.0650221343,44.7672249244,39.0026497962,0.0,5.76457512823
 11/10  02:00:00,39.4873278047,5.53897270852,0.0494043956369,6.21273469896,10.0992000411,10.047477231,40.0546872393,40.0346872393,0.0,0.02
 11/10  03:00:00,38.4611704843,5.56952875357,0.0417192393666,7.02326081149,8.25718729233,10.0299323277,46.6226627567,40.8640980432,0.0,5.75856471349
 11/10  04:00:00,38.7406484515,5.57994627089,0.0365858882835,7.29745923156,8.25718729233,10.0299323277,40.1055546485,40.0855546485,0.0,0.02
 11/10  05:00:00,40.5879563024,5.58863120765,0.0323097228463,7.53368145793,8.25718729233,11.6354268332,45.4487365431,39.6839630596,0.0,5.76477348354
 11/10  06:00:00,48.0242464058,5.58318359267,0.0316218541182,7.39623813726,12.1011305571,15.3678112995,50.3572508157,38.8121148772,0.0,11.5451359385
 11/10  07:00:00,72.0644782174,5.493604096,0.636111810565,3.27694694122,19.7275818095,37.2640762949,47.7367967003,36.1323994799,0.0,11.6043972205
 11/10  08:00:00,84.7722445436,5.62701984112,2.28874871467,1.24626745976,24.3117294858,51.2795993405,48.6553148325,31.1833604636,0.0,17.4719543689
 11/10  09:00:00,73.0554693356,5.4454543908,1.05695425714,2.21825955024,23.6694662846,40.6342015617,51.1855022119,21.7648668161,0.0,29.4206353957
 11/10  10:00:00,69.9384717966,5.42794607116,3.00962494428,2.17362664033,23.6694662846,35.6302164847,58.4565343864,16.9688450293,18.025,23.4626893571
 11/10  11:00:00,53.1230578725,5.42616235689,2.94499581386,3.02144712424,18.7433767983,22.9618409725,56.6600265954,15.2196797524,18.025,23.415346843
 11/10  12:00:00,52.7840219407,5.41040457705,2.97140205147,2.67412300956,18.7433767983,22.9618409725,55.6873580155,14.2964832619,18.025,23.3658747535
 11/10  13:00:00,52.2492042158,5.39285535521,2.94856032101,2.13624775278,18.5889407304,23.1597249699,53.6135566828,12.2324673028,18.025,23.35608938
 11/10  14:00:00,51.9360583371,5.37845353579,2.81934439254,1.72022022981,18.7433767983,23.2517909448,46.6877748213,11.1336632414,18.025,17.5291115799
 11/10  15:00:00,51.6607679183,5.36886559725,2.82268535673,1.45117718558,18.7433767983,23.2517909448,52.5324740803,11.1481002262,18.025,23.3593738541
 11/10  16:00:00,51.2351855802,5.36491586403,2.82208425465,1.3200895706,18.7433767983,22.9618409725,48.7953187069,13.2503084538,18.025,17.5200102531
 11/10  17:00:00,56.4900821077,5.35880759015,2.05650242121,1.01136070218,18.7433767983,27.431320555,37.3457042544,13.5570909878,18.025,5.7636132666
 11/10  18:00:00,72.6819987769,5.40840361304,0.896557961623,0.473259375083,17.6635504202,40.6971502883,19.3954830829,13.618876301,0.0,5.77660678188
 11/10  19:00:00,79.8715032613,5.48909824121,1.74939528714,0.224124064332,27.5259009287,37.3340067412,33.7078501152,16.3280796454,0.0,17.3797704698
 11/10  20:00:00,82.8805768367,5.57484910544,2.52976380586,0.041947348804,33.8341110165,33.3544677425,21.2900996701,15.5018061837,0.0,5.78829348644
 11/10  21:00:00,92.1884230004,5.71889557726,3.5613808217,0.0199698590737,36.5179666069,38.8247702939,27.7313344649,16.1760415822,0.0,11.5552928827
 11/10  22:00:00,86.863163893,5.75987305859,3.71262609036,0.017232091065,32.965339924,36.8579353714,28.038883264,16.4336275741,0.0,11.6052556899
 11/10  23:00:00,61.449537847,5.55202844622,2.06769196,0.00375710314472,25.6355707503,20.6438685092,27.7306052873,16.1607288937,0.0,11.5698763935
 11/10  24:00:00,40.6033749521,5.40220887421,0.83077199839,0.0975986370193,15.0252895274,11.7056064465,22.1724458038,16.4016032733,0.0,5.7708425305
 11/11  01:00:00,36.7900301755,5.37937305441,0.575062321486,0.2692886806,12.925468867,10.100111941,22.533039178,16.7683201067,0.0,5.76471907121
 11/11  02:00:00,36.7829118883,5.37518095065,0.535885406602,0.306722786579,12.925468867,10.100111941,15.8896688372,15.8696688372,0.0,0.02
 11/11  03:00:00,32.0478823926,5.35786758008,0.396204305702,0.347721764719,8.34152022915,10.0650221343,19.9978190302,14.239161689,0.0,5.75865734124
 11/11  04:00:00,32.0203007699,5.35316343626,0.358921526805,0.36213058961,8.34152022915,10.0650221343,13.7498575873,13.7298575873,0.0,0.02
 11/11  05:00:00,33.6027878529,5.34980233814,0.335066939116,0.365156987058,8.34152022915,11.6705166398,19.5921814568,13.8273208868,0.0,5.76486057004
 11/11  06:00:00,37.737051619,5.34713162832,0.319704009388,0.359085531431,8.80141237637,15.3678112995,18.9898333525,13.2189483485,0.0,5.77088500403
 11/11  07:00:00,56.3274720826,5.42033616045,0.95936420278,0.143915972684,18.5082010057,25.6353820695,23.9436841212,12.3977962812,0.0,11.54588784
 11/11  08:00:00,69.1327238847,5.64095301585,2.88483416197,0.0,19.4926561212,41.1001056674,21.5637657255,9.95773963256,0.0,11.606026093
 11/11  09:00:00,96.4518540682,5.88665007886,6.20065614792,0.0,26.3286599382,57.9988325916,40.8945816823,5.39926627671,0.0,35.4953154056
 11/11  10:00:00,81.6600035367,5.69722980718,6.87194154629,0.0,26.2443270014,42.8153538416,51.6603052876,4.21900408982,18.025,29.4163011978
 11/11  11:00:00,56.1249664253,5.4905179021,5.41841804711,0.0,21.7447113004,23.4437158914,45.5738651973,4.08214415881,18.025,23.4667210385
 11/11  12:00:00,53.6179133019,5.48264993115,5.32138898704,0.0,19.3449162599,23.4437158914,44.9026378008,3.46196215488,18.025,23.415675646
 11/11  13:00:00,53.6362733667,5.4841069441,5.19625086879,0.0,19.190480192,23.7425572507,45.2561189125,3.87037092407,18.025,23.3607479885
 11/11  14:00:00,53.628835291,5.49574692911,5.15104528014,0.0,19.260583323,23.698576057,37.3901573396,1.84192373133,18.025,17.5232336083
 11/11  15:00:00,53.6930489073,5.49778317166,5.21322949602,0.0,19.260583323,23.698576057,42.3848290135,0.993413597586,18.025,23.366415416
 11/11  16:00:00,53.3959374805,5.498521945,5.20532769617,0.0,19.260583323,23.4086260847,43.8152189125,2.43056478753,18.025,23.359654125
 11/11  17:00:00,58.5878026906,5.47677746949,4.08360703311,0.0,19.260583323,27.8781056672,28.4935742294,4.704043265,18.025,5.76453096445
 11/11  18:00:00,71.6566798418,5.56104120283,2.79368261707,0.0,18.1807569449,37.5792895564,12.2986224208,6.52795518665,0.0,5.77066723416
 11/11  19:00:00,86.7384406659,5.71258341887,3.8302615933,0.0,32.6059821062,37.0465235296,15.1979993558,9.42116885507,0.0,5.77683050075
 11/11  20:00:00,87.9524124269,5.85006058334,4.67554597669,0.0,36.8143715336,33.066984531,17.338142531,11.5506862526,0.0,5.78745627845
 11/11  21:00:00,94.5200398537,6.0277474915,5.70597983681,0.0,36.43363367,38.8072253906,26.1715762439,14.6159439047,0.0,11.5556323392
 11/11  22:00:00,92.1375687992,6.04572220582,5.66224844467,0.0,36.0963922311,36.7877557581,21.4698618065,15.680738286,0.0,5.78912352045
 11/11  23:00:00,68.1480770589,5.72916466651,3.30918016738,0.0,30.9507766546,20.6087787026,33.8763468767,16.4764295851,0.0,17.3999172916
 11/11  24:00:00,44.1272246663,5.54717886258,1.90508749794,0.0,17.4250845679,11.7056064465,23.0390676274,17.2559890927,0.0,5.78307853474
 11/12  01:00:00,37.6458977945,5.51128204202,1.5683024724,0.0,12.925468867,10.100111941,22.9060234256,17.1410731244,0.0,5.76495030124
 11/12  02:00:00,37.4734417729,5.49033014833,1.41798107588,0.0,12.925468867,10.100111941,22.9228212403,17.1640015936,0.0,5.75881964671
 11/12  03:00:00,32.544335983,5.45184748998,1.14640004373,0.0,8.34152022915,10.0650221343,17.2968459123,17.2768459123,0.0,0.02
 11/12  04:00:00,32.4124842062,5.4351099485,1.03128123946,0.0,8.34152022915,10.0650221343,22.9775033329,17.2186234668,0.0,5.75887986616
 11/12  05:00:00,33.9340516252,5.42403272324,0.95725012113,0.0,8.34152022915,11.6705166398,23.0409509604,17.276043544,0.0,5.76490741638
 11/12  06:00:00,38.0571033411,5.41872062291,0.927244856142,0.0,8.80141237637,15.3678112995,22.1150531145,16.3442726503,0.0,5.7707804642
 11/12  07:00:00,56.8156013303,5.49841577475,1.51332405422,0.0,18.5082010057,25.6353820695,21.1998628897,15.4167026164,0.0,5.78316027331
 11/12  08:00:00,69.6273834787,5.72331496949,3.29711257762,0.0,19.4926561212,41.1001056674,25.2155954736,13.6082409436,0.0,11.6073545299
 11/12  09:00:00,98.0331086988,6.12745350853,7.54108434803,0.0,26.3286599382,57.9988325916,42.0520970664,6.55352471937,0.0,35.4985723471
 11/12  10:00:00,84.1087950589,6.02675027689,8.9911996287,0.0,26.2443270014,42.8153538416,50.816525527,3.37028223424,18.025,29.4212432928
 11/12  11:00:00,58.5199057134,5.81203797622,7.49182219638,0.0,21.7447113004,23.4437158914,50.6636482843,3.30765661865,18.025,29.3309916656
 11/12  12:00:00,56.350043212,5.84820866159,7.68795190921,0.0,19.3449162599,23.4437158914,44.2271718353,2.78631199926,18.025,23.415859836
 11/12  13:00:00,55.7275475708,5.78951312509,6.98210981003,0.0,19.190480192,23.7425572507,40.4453985588,4.88968133366,18.025,17.5307172251
 11/12  14:00:00,53.7490952492,5.60645418349,5.16059995588,0.0,19.260583323,23.698576057,49.458138483,8.06855831318,18.025,23.3645801698
 11/12  15:00:00,53.0828891727,5.55291791661,4.54792503968,0.0,19.260583323,23.698576057,52.8760669759,11.4930279401,18.025,23.3580390358
 11/12  16:00:00,52.5061360875,5.5273224158,4.2867170988,0.0,19.260583323,23.4086260847,49.9331171758,14.3800156327,18.025,17.5281015431
 11/12  17:00:00,57.8941276437,5.50460254118,3.36210809309,0.0,19.260583323,27.8781056672,38.8133853693,15.023609337,18.025,5.76477603228
 11/12  18:00:00,70.8936905321,5.56644144901,2.02529094802,0.0,18.1807569449,37.5792895564,22.0987799831,16.3281391068,0.0,5.77064087635
 11/12  19:00:00,85.9093995275,5.70230013329,3.01149845722,0.0,32.6059821062,37.0465235296,25.7489871442,19.9733288582,0.0,5.77565828598
 11/12  20:00:00,86.8706711209,5.79764804159,3.64620190647,0.0,36.8143715336,33.066984531,33.5181724077,21.9598694597,0.0,11.558302948
 11/12  21:00:00,93.2068847642,5.93276862432,4.48779584879,0.0,36.43363367,38.8072253906,30.8189582869,25.0307971439,0.0,5.788161143
 11/12  22:00:00,90.7212451735,5.92748835761,4.36414626666,0.0,36.0963922311,36.7877557581,38.9203642843,27.3621868691,0.0,11.5581774152
 11/12  23:00:00,67.516189023,5.68800184414,2.71843847509,0.0,30.9507766546,20.6087787026,40.7357062873,29.1285846432,0.0,11.6071216441
 11/12  24:00:00,43.667326751,5.50966140881,1.48269194783,0.0,17.4250845679,11.7056064465,41.6733249025,30.1270130769,0.0,11.5463118257
 11/13  01:00:00,35.8585013997,5.46049701237,1.13544058945,0.0155664959749,11.6412384099,10.0650221343,36.2751379922,30.5100422804,0.0,5.76509571172
 11/13  02:00:00,34.1593045922,5.42229277957,0.830241851117,0.220541702725,10.0992000411,10.047477231,32.2285163424,32.2085163424,0.0,0.02
 11/13  03:00:00,32.301740166,5.39383591591,0.565593420141,0.515635987258,8.25718729233,10.0299323277,39.6401725367,33.8816605385,0.0,5.75851199822
 11/13  04:00:00,32.3798658278,5.38080235247,0.418351703235,0.75404072342,8.25718729233,10.0299323277,34.6728094833,34.6528094833,0.0,0.02
 11/13  05:00:00,34.187961128,5.37262765289,0.275878346008,1.10610440763,8.25718729233,11.6354268332,42.3426148139,36.5774952936,0.0,5.76511952026
 11/13  06:00:00,42.1205605531,5.38605677805,0.288655054113,1.43261579802,12.1011305571,15.3678112995,48.1940994202,36.6495620592,0.0,11.544537361
 11/13  07:00:00,70.7766502725,5.58429141779,1.95857372662,0.575917174199,19.7275818095,37.2640762949,47.0447926524,35.4384145878,0.0,11.6063780646
 11/13  08:00:00,85.025450299,5.77743770262,3.41288484302,0.224848192188,24.3117294858,51.2795993405,48.7627793058,31.2887884911,0.0,17.4739908146
 11/13  09:00:00,72.9322122605,5.58556653991,2.54967819456,0.462119090384,23.6694662846,40.6342015617,51.6213991776,22.19325295,0.0,29.4281462276
 11/13  10:00:00,70.1952913122,5.61948141696,4.85298760329,0.395508583079,23.6694662846,35.6302164847,59.4905910032,17.9965739618,18.025,23.4690170414
 11/13  11:00:00,52.2038082831,5.54714918183,4.46867315341,0.457510284343,18.7433767983,22.9618409725,63.1698039447,15.8751207168,18.025,29.2696832279
 11/13  12:00:00,52.3126217201,5.57626023748,4.62114052737,0.387113099725,18.7433767983,22.9618409725,49.4444821205,13.8874968991,18.025,17.5319852214
 11/13  13:00:00,52.2745339558,5.59494103376,4.63237969582,0.275658044322,18.5889407304,23.1597249699,52.0189330921,10.6303923483,18.025,23.3635407437
 11/13  14:00:00,52.4924199523,5.59815568731,4.71446975362,0.161732254096,18.7433767983,23.2517909448,49.7349980543,8.35060338971,18.025,23.3593946646
 11/13  15:00:00,52.4045336557,5.58561460263,4.70008768048,0.10077403885,18.7433767983,23.2517909448,43.4169709032,7.85996967232,18.025,17.5320012309
 11/13  16:00:00,51.7641535249,5.54973463508,4.4058112156,0.0805013420143,18.7433767983,22.9618409725,52.7122243541,11.3234932685,18.025,23.3637310856
 11/13  17:00:00,56.7891200134,5.4975799307,3.12101730101,0.107083262945,18.7433767983,27.431320555,39.6814633033,15.8916247662,18.025,5.76483853708
 11/13  18:00:00,73.5508399742,5.57831368965,2.04329423902,0.0254227176554,17.6635504202,40.6971502883,25.0226016678,19.2454701974,0.0,5.77713147042
 11/13  19:00:00,80.6431378603,5.64512580423,2.58805438336,0.0010211814061,27.5259009287,37.3340067412,36.7751181039,25.1799650534,0.0,11.5951530505
 11/13  20:00:00,83.4244151598,5.70136616051,2.96618787869,0.0228083034687,33.8341110165,33.3544677425,39.8177612536,28.2606318565,0.0,11.5571293971
 11/13  21:00:00,92.4893198762,5.82119204253,3.70482031871,0.0750966520056,36.5179666069,38.8247702939,36.7777425278,30.9887828515,0.0,5.78895967633
 11/13  22:00:00,87.2028385575,5.85457112014,3.86379717848,0.110980543116,32.965339924,36.8579353714,49.1012795392,31.7020745012,0.0,17.3992050381
 11/13  23:00:00,61.8757413485,5.62032799812,2.22108302284,0.208234184728,25.6355707503,20.6438685092,39.9746831697,34.1803920942,0.0,5.79429107546
 11/13  24:00:00,41.3885286218,5.47159235586,1.07375859118,0.570360237475,15.0252895274,11.7056064465,40.8527502494,35.0816074944,0.0,5.77114275502
 11/14  01:00:00,36.4336042144,5.44767831927,0.814501841,0.924420006267,11.6412384099,10.0650221343,38.4843932993,32.7192717245,0.0,5.76512157478
 11/14  02:00:00,35.3600902473,5.44831800461,0.645447843014,1.58008769826,10.0992000411,10.047477231,37.6638214802,31.9049683693,0.0,5.75885311089
 11/14  03:00:00,33.7791869698,5.44425692255,0.505254350156,2.00300097907,8.25718729233,10.0299323277,31.4098844868,31.3898844868,0.0,0.02
 11/14  04:00:00,33.7926763954,5.43822642801,0.437338748407,2.09043341482,8.25718729233,10.0299323277,35.6079729414,29.8490272167,0.0,5.75894572468
 11/14  05:00:00,35.5307562116,5.4323097997,0.338955007076,2.326132788,8.25718729233,11.6354268332,36.5537428121,30.7889028649,0.0,5.76483994725
 11/14  06:00:00,43.1044705912,5.4332222863,0.364633295936,2.29337491631,12.1011305571,15.3678112995,36.4938024822,30.7106587899,0.0,5.78314369234
 11/14  07:00:00,70.9237697852,5.59362925523,1.99721443407,0.675035278329,19.7275818095,37.2640762949,46.8177310117,29.4150973228,0.0,17.4026336888
 11/14  08:00:00,84.972474014,5.7675297685,3.35383279332,0.240810167285,24.3117294858,51.2795993405,43.38423421,25.9077346404,0.0,17.4764995696
 11/14  09:00:00,72.6001956965,5.51915558118,2.17087131041,0.575305327356,23.6694662846,40.6342015617,47.6888823847,18.2587030094,0.0,29.4301793753
 11/14  10:00:00,69.5679254409,5.50551353117,4.22283222362,0.512259645008,23.6694662846,35.6302164847,55.5848760416,14.0918188512,18.025,23.4680571904
 11/14  11:00:00,51.4150641659,5.39996807859,3.5640860135,0.720522797878,18.7433767983,22.9618409725,55.0662434572,13.6194834782,18.025,23.421759979
 11/14  12:00:00,51.2624219045,5.39278073823,3.46035192643,0.681174620857,18.7433767983,22.9618409725,54.3395621045,12.9429611336,18.025,23.3716009709
 11/14  13:00:00,51.1492516673,5.39256910831,3.42141925101,0.563699040561,18.5889407304,23.1597249699,52.4292489632,11.0439473959,18.025,23.3603015673
 11/14  14:00:00,51.1294594015,5.3876820598,3.23100639529,0.492708654347,18.7433767983,23.2517909448,45.8519942341,10.2941280061,18.025,17.532866228
 11/14  15:00:00,51.0353344167,5.37682694968,3.18071439079,0.459730947886,18.7433767983,23.2517909448,51.5575649046,10.1675421945,18.025,23.3650227102
 11/14  16:00:00,50.780357564,5.38225736215,3.27244729998,0.397535492042,18.7433767983,22.9618409725,52.6275630782,11.2437106659,18.025,23.3588524123
 11/14  17:00:00,58.2508395762,5.38820256587,2.54705403524,0.368146016866,18.7433767983,27.431320555,30.1556736999,12.1106736999,18.025,0.02
 11/14  18:00:00,73.2523459151,5.50055651469,1.75541202047,0.0925612503663,17.6635504202,40.6971502883,24.3358696675,12.8014622571,0.0,11.5344074104
 11/14  19:00:00,80.5483055384,5.58680918577,2.54866591358,0.00387954905385,27.5259009287,37.3340067412,27.1225020386,15.5271736709,0.0,11.5953283677
 11/14  20:00:00,83.3946168445,5.65520947838,3.00534410577,0.0,33.8341110165,33.3544677425,22.5942261591,16.806415056,0.0,5.78781110311
 11/14  21:00:00,92.5652131361,5.79628131448,3.88070678662,0.0,36.5179666069,38.8247702939,30.4613740734,18.9030533398,0.0,11.5583207336
 11/14  22:00:00,87.3560728605,5.84489322842,4.13767716792,0.0,32.965339924,36.8579353714,30.9113231286,19.3033661035,0.0,11.6079570251
 11/14  23:00:00,61.8721880567,5.61582343242,2.42938782556,0.00086504624255,25.6355707503,20.6438685092,32.0003527164,20.4292376768,0.0,11.5711150396
 11/14  24:00:00,40.9569915229,5.45861172895,1.18571612834,0.0398392894963,15.0252895274,11.7056064465,27.2214874041,21.4502467213,0.0,5.77124068277
 11/15  01:00:00,35.7293991385,5.42137356459,0.849835961972,0.211179061619,11.6412384099,10.0650221343,27.6086609653,21.8434349022,0.0,5.76522606319
 11/15  02:00:00,34.1189249373,5.40018468607,0.65278620254,0.379716046194,10.0992000411,10.047477231,22.2474696136,22.2274696136,0.0,0.02
 11/15  03:00:00,32.1898437061,5.38080381517,0.481406497634,0.500952974216,8.25718729233,10.0299323277,28.3161493172,22.5570247069,0.0,5.75912461035
 11/15  04:00:00,32.1609185177,5.3705477879,0.389735773313,0.573951895443,8.25718729233,10.0299323277,28.595924691,22.8370669238,0.0,5.75885776726
 11/15  05:00:00,33.7561574837,5.36455242062,0.335942424542,0.622300399049,8.25718729233,11.6354268332,28.831398618,23.0667558282,0.0,5.76464278977
 11/15  06:00:00,41.412822678,5.37506390073,0.425190933552,0.599315781521,12.1011305571,15.3678112995,28.0432258344,22.2595982291,0.0,5.7836276053
 11/15  07:00:00,70.7606421267,5.61907268707,2.40542018883,0.0782443402624,19.7275818095,37.2640762949,32.9345526992,21.3254031394,0.0,11.6091495597
 11/15  08:00:00,85.2216601094,5.80479812184,3.77710196904,0.0294353713492,24.3117294858,51.2795993405,36.614292279,19.1364982436,0.0,17.4777940355
 11/15  09:00:00,72.5404810696,5.51776028551,2.60477037327,0.0830700768815,23.6694662846,40.6342015617,43.4530329431,14.0195815228,0.0,29.4334514204
 11/15  10:00:00,69.4315293534,5.49152390632,4.47716239924,0.135510237363,23.6694662846,35.6302164847,60.0794485126,12.723927134,18.025,29.3305213787
 11/15  11:00:00,51.1608452426,5.37762516457,3.64030962246,0.412415524843,18.7433767983,22.9618409725,54.8839866762,13.436191677,18.025,23.4227949992
 11/15  12:00:00,51.0022377059,5.36639421847,3.43991116897,0.467812740188,18.7433767983,22.9618409725,55.2179682845,13.8214818935,18.025,23.371486391
 11/15  13:00:00,50.9611644158,5.36332062826,3.38990625772,0.43636765728,18.5889407304,23.1597249699,47.2112911338,11.6528476988,18.025,17.5334434349
 11/15  14:00:00,50.99937746,5.36360184571,3.21576368248,0.401945647902,18.7433767983,23.2517909448,51.7490249101,10.3551648852,18.025,23.3688600249
 11/15  15:00:00,50.9672272226,5.36110101769,3.19980865968,0.388247088065,18.7433767983,23.2517909448,51.5886137983,10.2007418318,18.025,23.3628719665
 11/15  16:00:00,50.7367318907,5.36942419494,3.2951959442,0.34398819811,18.7433767983,22.9618409725,46.7658144906,11.213115836,18.025,17.5276986546
 11/15  17:00:00,58.2230331467,5.38021877089,2.57352451866,0.321849566344,18.7433767983,27.431320555,35.8916906698,12.1017435967,18.025,5.7649470731
 11/15  18:00:00,73.3433938097,5.50627857072,1.86924444288,0.0640503449246,17.6635504202,40.6971502883,18.6181670874,12.8409525587,0.0,5.77721452866
 11/15  19:00:00,80.6455686664,5.59132646799,2.64471474772,0.000561202973724,27.5259009287,37.3340067412,32.939437193,15.5554642776,0.0,17.3839729155
 11/15  20:00:00,83.625164368,5.66912474894,3.22196463976,0.0,33.8341110165,33.3544677425,21.4966493638,15.7074029447,0.0,5.78924641911
 11/15  21:00:00,92.8695301188,5.81523334275,4.16606148307,0.0,36.5179666069,38.8247702939,28.6459981518,17.0885693891,0.0,11.5574287627
 11/15  22:00:00,87.6037457363,5.86450396453,4.36572107192,0.0,32.965339924,36.8579353714,29.1224352947,17.5144040118,0.0,11.6080312829
 11/15  23:00:00,62.0407602855,5.62899669861,2.5856378602,0.0,25.6355707503,20.6438685092,30.0126981687,18.4410088095,0.0,11.5716893592
 11/15  24:00:00,41.0537129582,5.46743893897,1.31167545197,0.00176666452282,15.0252895274,11.7056064465,25.1543023041,19.3841312719,0.0,5.77017103219
 11/16  01:00:00,35.7231572697,5.42779563633,0.960531489194,0.0878140044939,11.6412384099,10.0650221343,25.5128716561,19.7487598934,0.0,5.76411176271
 11/16  02:00:00,34.1062896869,5.41018504101,0.803735717266,0.206127930397,10.0992000411,10.047477231,19.352278863,19.332278863,0.0,0.02
 11/16  03:00:00,32.1654960798,5.38844559175,0.609328305614,0.341035842517,8.25718729233,10.0299323277,25.7631217588,20.004054755,0.0,5.75906700382
 11/16  04:00:00,32.1095869197,5.3719539837,0.4592700243,0.451675905138,8.25718729233,10.0299323277,27.2581476137,21.4989665225,0.0,5.75918109116
 11/16  05:00:00,33.6886455998,5.36216745945,0.347694596305,0.545416070188,8.25718729233,11.6354268332,23.0266165133,23.0066165133,0.0,0.02
 11/16  06:00:00,41.4005874425,5.37421893912,0.415360980789,0.597744064509,12.1011305571,15.3678112995,35.3040212668,23.7566451001,0.0,11.5473761667
 11/16  07:00:00,70.7973874969,5.62389743429,2.43562171565,0.0799478261594,19.7275818095,37.2640762949,33.7096928515,22.1002008963,0.0,11.6094919552
 11/16  08:00:00,85.3313394158,5.81918949281,3.89055144743,0.0112510274546,24.3117294858,51.2795993405,35.773637637,18.2944644036,0.0,17.4791732334
 11/16  09:00:00,72.7355373862,5.53328542548,2.80980098146,0.0575545624926,23.6694662846,40.6342015617,42.293767701,12.8576702005,0.0,29.4360975006
 11/16  10:00:00,69.626864135,5.50523074111,4.64155301926,0.152735592133,23.6694662846,35.6302164847,59.6522255572,12.2905555901,18.025,29.3366699671
 11/16  11:00:00,51.422793599,5.39762124907,3.90999916517,0.384670373202,18.7433767983,22.9618409725,53.8170186791,12.366454722,18.025,23.4255639571
 11/16  12:00:00,51.6370672928,5.42392631016,4.21832817518,0.266687596926,18.7433767983,22.9618409725,51.1183512568,9.72127572821,18.025,23.3720755285
 11/16  13:00:00,52.1029877154,5.47504704059,4.78532754436,0.071038131225,18.5889407304,23.1597249699,41.9733699469,6.41436457345,18.025,17.5340053734
 11/16  14:00:00,52.2605272731,5.4877851713,4.73746039394,0.0172096058214,18.7433767983,23.2517909448,45.4055712109,4.01078105162,18.025,23.3697901593
 11/16  15:00:00,52.2159313461,5.479489133,4.7183660779,0.0,18.7433767983,23.2517909448,44.5770052464,3.18802374449,18.025,23.3639815019
 11/16  16:00:00,52.1391589354,5.50002093265,4.91100887718,0.0,18.7433767983,22.9618409725,39.2581366629,3.70447438399,18.025,17.5286622789
 11/16  17:00:00,59.2936208278,5.48306300151,3.86311193157,0.0,18.7433767983,27.431320555,29.5295489524,5.73948076202,18.025,5.76506819038
 11/16  18:00:00,73.8724050062,5.57293595348,2.39563987416,0.0,17.6635504202,40.6971502883,17.5390710004,11.7616747311,0.0,5.77739626922
 11/16  19:00:00,80.7614242758,5.63185026989,2.72059195694,0.0,27.5259009287,37.3340067412,35.8403323295,18.4561898317,0.0,17.3841424978
 11/16  20:00:00,83.5833349223,5.69563291848,3.15361571874,0.0,33.8341110165,33.3544677425,26.6555135344,20.8659751933,0.0,5.78953834104
 11/16  21:00:00,92.7119782064,5.82964227292,3.99408890674,0.0,36.5179666069,38.8247702939,36.1217524268,24.5636909776,0.0,11.5580614491
 11/16  22:00:00,87.4155635323,5.86849128422,4.17353444962,0.0,32.965339924,36.8579353714,36.8214145596,25.2125059887,0.0,11.6089085709
 11/16  23:00:00,61.9623616025,5.63321096241,2.50301179776,0.0,25.6355707503,20.6438685092,37.0771403932,25.5050342596,0.0,11.5721061336
 11/16  24:00:00,40.9194719596,5.45866121078,1.18159282399,0.00637894938921,15.0252895274,11.7056064465,34.3585811793,28.5871734534,0.0,5.77140772594
 11/17  01:00:00,35.6532182613,5.41849597753,0.824855551128,0.162844747533,11.6412384099,10.0650221343,35.2368419742,29.4715076404,0.0,5.76533433378
 11/17  02:00:00,34.137075776,5.40737431821,0.702250626369,0.341204939238,10.0992000411,10.047477231,27.0293530621,27.0093530621,0.0,0.02
 11/17  03:00:00,32.2498650535,5.38599636755,0.502821365086,0.534357422705,8.25718729233,10.0299323277,32.5443973346,26.7853706513,0.0,5.75902668324
 11/17  04:00:00,32.2504319612,5.36814407188,0.331525467709,0.724070832918,8.25718729233,10.0299323277,34.078266167,28.3194772733,0.0,5.75878889369
 11/17  05:00:00,33.9205280675,5.35750958125,0.208859494199,0.920785346882,8.25718729233,11.6354268332,35.9551855127,30.1905374894,0.0,5.76464802335
 11/17  06:00:00,41.7465402309,5.36821930964,0.237504120704,1.12754384231,12.1011305571,15.3678112995,37.2031760069,31.4193726409,0.0,5.78380336605
 11/17  07:00:00,72.6359226408,5.59811507131,2.17619965016,0.31966915146,19.7275818095,37.2640762949,39.0289595051,27.4189067985,0.0,11.6100527066
 11/17  08:00:00,85.1795317472,5.80006220507,3.7207478523,0.0483508395082,24.3117294858,51.2795993405,38.3011780234,20.8210442155,0.0,17.4801338078
 11/17  09:00:00,72.694239492,5.53511419696,2.69138246965,0.132831172486,23.6694662846,40.6342015617,42.6273955185,13.1885289444,0.0,29.4388665741
 11/17  10:00:00,69.6539033291,5.51290155486,4.6131082395,0.200539002814,23.6694662846,35.6302164847,59.5380582845,12.1777056705,18.025,29.335352614
 11/17  11:00:00,51.2741330882,5.38803126398,3.67028856332,0.485300985743,18.7433767983,22.9618409725,54.973399572,13.5225916439,18.025,23.4258079282
 11/17  12:00:00,51.1268638814,5.37691664497,3.55289758195,0.468919014857,18.7433767983,22.9618409725,54.2864067699,12.8878206721,18.025,23.3735860978
 11/17  13:00:00,51.1405715213,5.37678043816,3.59362561239,0.39858354102,18.5889407304,23.1597249699,45.6557312729,10.1027270134,18.025,17.5280042595
 11/17  14:00:00,51.2020179095,5.37674868238,3.45511819109,0.352073380808,18.7433767983,23.2517909448,50.1853327383,8.78633990514,18.025,23.3739928332
 11/17  15:00:00,51.1789228169,5.37410240183,3.45730937076,0.32943173764,18.7433767983,23.2517909448,50.0222803288,8.62893991568,18.025,23.3683404131
 11/17  16:00:00,51.0743574547,5.38797801504,3.73087257363,0.227373067522,18.7433767983,22.9618409725,49.1865335007,7.7988245869,18.025,23.3627089138
 11/17  17:00:00,58.7497781545,5.41149443636,3.26965623456,0.121172605393,18.7433767983,27.431320555,24.5726125615,6.52761256152,18.025,0.02
 11/17  18:00:00,74.2762930341,5.56183383711,2.81061653589,0.0,17.6635504202,40.6971502883,17.2061025846,5.6711323813,0.0,11.5349702033
 11/17  19:00:00,81.7441974788,5.67105936077,3.66413973005,0.0,27.5259009287,37.3340067412,18.6591868886,7.06272010935,0.0,11.5964667792
 11/17  20:00:00,84.9545005831,5.76769687836,4.45270616517,0.0,33.8341110165,33.3544677425,12.7620856157,6.97342851585,0.0,5.78865709988
 11/17  21:00:00,94.5191088745,5.94835183065,5.68249840257,0.0,36.5179666069,38.8247702939,19.6118480008,8.05348110696,0.0,11.5583668939
 11/17  22:00:00,89.5934137764,6.03444678395,6.18541055584,0.0,32.965339924,36.8579353714,19.8092818771,8.20019796518,0.0,11.6090839119
 11/17  23:00:00,63.5442122441,5.7445139048,3.97354858946,0.0,25.6355707503,20.6438685092,20.107107522,8.53443816592,0.0,11.5726693561
 11/17  24:00:00,42.3212725354,5.5686829309,2.47974342778,0.0,15.0252895274,11.7056064465,15.1001254171,9.32858180882,0.0,5.77154360825
 11/18  01:00:00,37.9493119688,5.53207235594,1.9703145041,0.0,12.8411359301,10.0650221343,15.2548076402,9.48974449563,0.0,5.76506314456
 11/18  02:00:00,37.6797398427,5.51881596965,1.71518976001,0.0,12.8411359301,10.0650221343,15.3670432473,9.60767938768,0.0,5.75936385966
 11/18  03:00:00,32.7500820026,5.48246584142,1.44092447199,0.0,8.25718729233,10.0299323277,9.73139208271,9.71139208271,0.0,0.02
 11/18  04:00:00,32.6986785697,5.47554505204,1.39643787774,0.0,8.25718729233,10.0299323277,14.6295900093,8.87044849415,0.0,5.75914151513
 11/18  05:00:00,34.2917031183,5.47330478274,1.3850169706,0.0,8.25718729233,11.6354268332,14.1487067884,8.38339876089,0.0,5.7653080275
 11/18  06:00:00,38.4342469511,5.47102775996,1.37146047534,0.0,8.71707943955,15.3327214929,13.7427626293,7.97110888687,0.0,5.77165374246
 11/18  07:00:00,59.5323633523,5.56570837252,2.27873311437,0.0,18.5082010057,25.6353820695,12.9846881165,7.20053255846,0.0,5.78415555802
 11/18  08:00:00,70.308459863,5.77112717502,4.04969310302,0.0,19.4083231844,41.0650158608,24.6762792584,7.27046055965,0.0,17.4058186988
 11/18  09:00:00,98.5774531469,6.12745818964,8.08528496213,0.0,26.3286599382,57.9988325916,39.3281712307,3.81496598528,0.0,35.5132052454
 11/18  10:00:00,83.3557022027,5.87165785536,8.27368067692,0.0,26.3286599382,42.8504436482,50.8940519321,3.43144150469,18.025,29.4376104274
 11/18  11:00:00,57.0213622834,5.58820185538,6.21704974549,0.0,21.7447113004,23.4437158914,46.211388537,4.70836042978,18.025,23.4780281072
 11/18  12:00:00,54.3259106725,5.57239632761,5.99929227923,0.0,19.3027497915,23.426170988,46.0929476449,4.64302888095,18.025,23.424918764
 11/18  13:00:00,54.3376062406,5.57494306885,5.8664198784,0.0,19.1483137236,23.7250123474,46.3913841471,4.99635041999,18.025,23.3700337271
 11/18  14:00:00,55.301965972,5.68100054229,6.57917388762,0.0,19.3027497915,23.7161209604,42.5835167426,1.19190348798,18.025,23.3666132546
 11/18  15:00:00,55.5268210816,5.7198200244,6.76521032714,0.0,19.3027497915,23.7161209604,36.6199944819,1.06130692487,18.025,17.533687557
 11/18  16:00:00,54.6525258996,5.66881399984,6.23187595923,0.0,19.3027497915,23.426170988,44.9729939054,3.57523698555,18.025,23.3727569199
 11/18  17:00:00,61.1520642931,5.58081591169,4.60007769496,0.0,19.3027497915,27.8956505705,30.119976943,6.32970631968,18.025,5.76527062334
 11/18  18:00:00,72.133609226,5.65199273387,3.11989899972,0.0,18.2229234133,37.5968344597,15.3180608266,9.54650284406,0.0,5.77155798254
 11/18  19:00:00,87.4406164204,5.83032115757,4.29521785107,0.0,32.690315043,37.0816133363,19.9391299816,14.1612751161,0.0,5.77785486542
 11/18  20:00:00,88.3477723887,5.9468907379,4.97399199823,0.0,36.8143715336,33.066984531,27.7101500474,16.1516958317,0.0,11.5584542157
 11/18  21:00:00,94.7735665038,6.11528933465,5.99130786797,0.0,36.3493007332,38.7721355839,23.8700740282,18.0815502075,0.0,5.78852382074
 11/18  22:00:00,92.4667917407,6.10978243901,5.80790526044,0.0,36.1807251679,36.8228455648,31.2048132369,19.644344857,0.0,11.5604683799
