Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  23:00:00,68.4743597647,5.77636280784,3.46872217252,0.0,31.0351095914,20.6438685092,34.0937735965,22.4831865368,0.0,11.6105870596
 11/18  24:00:00,44.1695037664,5.56693195709,1.92753763526,0.0,17.4250845679,11.7056064465,36.865902593,25.3178073522,0.0,11.5480952408
 11/19  01:00:00,37.5746887397,5.50897923719,1.49935736906,0.0,12.925468867,10.100111941,33.2730627692,27.5074486516,0.0,5.76561411762
 11/19  02:00:00,37.289896989,5.47258375751,1.25215542609,0.0,12.925468867,10.100111941,28.5706607738,28.5506607738,0.0,0.02
 11/19  03:00:00,32.244187999,5.41825311379,0.87981157819,0.0,8.34152022915,10.0650221343,35.7760259657,30.0168497695,0.0,5.75917619617
 11/19  04:00:00,32.0742672287,5.39136105193,0.684749678318,0.0520362167419,8.34152022915,10.0650221343,31.168513793,31.148513793,0.0,0.02
 11/19  05:00:00,33.7061163679,5.3791929853,0.561645680256,0.212469954495,8.34152022915,11.6705166398,37.664473994,31.8995806775,0.0,5.76489331648
 11/19  06:00:00,37.9690727122,5.37272805953,0.463204675436,0.421951381884,8.80141237637,15.3678112995,37.3448147965,31.5729671638,0.0,5.77184763264
 11/19  07:00:00,58.427046615,5.43896995324,0.946661225684,0.353478961133,18.5082010057,25.6353820695,42.2741668986,30.7255568002,0.0,11.5486100984
 11/19  08:00:00,68.5923247325,5.61930497016,2.3166120378,0.049332972522,19.4926561212,41.1001056674,38.3822940171,26.7722690011,0.0,11.610025016
 11/19  09:00:00,96.1419970468,5.97835622328,5.79890888171,0.0,26.3286599382,57.9988325916,49.714689808,14.1955302406,0.0,35.5191595675
 11/19  10:00:00,82.5571254817,5.90944764592,7.55672376258,0.0,26.2443270014,42.8153538416,55.1947127859,7.73006820922,18.025,29.4396445767
 11/19  11:00:00,57.6952979909,5.74536079726,6.73381231739,0.0,21.7447113004,23.4437158914,51.9497329354,4.57992480412,18.025,29.3448081313
 11/19  12:00:00,55.9431872397,5.80829482916,7.32095111871,0.0,19.3449162599,23.4437158914,43.7937079553,2.34083898197,18.025,23.4278689733
 11/19  13:00:00,56.8715125108,5.90167425376,8.01387394038,0.0,19.190480192,23.7425572507,41.6590966438,1.79101189724,18.025,21.8430847466
 11/19  14:00:00,57.0741725299,5.93174069436,8.16035033923,0.0,19.260583323,23.698576057,37.0861293535,0.0,18.025,19.0611293535
 11/19  15:00:00,57.1306860079,5.9366659699,8.21193898578,0.0,19.260583323,23.698576057,41.3974643553,0.0,18.025,23.3724643553
 11/19  16:00:00,56.3243394439,5.87841468184,7.7537899003,0.0,19.260583323,23.4086260847,41.9122409437,0.517786520375,18.025,23.3694544233
 11/19  17:00:00,62.6214096061,5.76012788147,5.94982003845,0.0,19.260583323,27.8781056672,26.0412988986,2.25107836592,18.025,5.76522053264
 11/19  18:00:00,73.3188917144,5.80439985403,4.21247901731,0.0,18.1807569449,37.5792895564,11.7875412991,6.01589752068,0.0,5.77164377847
 11/19  19:00:00,88.6484634861,5.9910052809,5.46179345142,0.0,32.6059821062,37.0465235296,15.3736971345,9.59587738162,0.0,5.7778197529
 11/19  20:00:00,89.3848070058,6.07980010063,5.8781086005,0.0,36.8143715336,33.066984531,19.2078322678,13.4189377164,0.0,5.78889455137
 11/19  21:00:00,95.5500876099,6.21292586324,6.55075852572,0.0,36.43363367,38.8072253906,28.7777023499,17.2187764988,0.0,11.5589258511
 11/19  22:00:00,93.1409165538,6.21506747787,6.49615675231,0.0,36.0963922311,36.7877557581,29.4430395835,17.8828587039,0.0,11.5601808796
 11/19  23:00:00,69.3312072807,5.89640744747,4.32492990669,0.0,30.9507766546,20.6087787026,30.620577286,19.0100852393,0.0,11.6104920467
 11/19  24:00:00,44.9260440304,5.6507744392,2.6002281745,0.0,17.4250845679,11.7056064465,25.9270209337,20.142684116,0.0,5.78433681771
 11/20  01:00:00,36.9385437064,5.59050854658,2.1009974367,0.0,11.6412384099,10.0650221343,25.2474206934,19.4817967236,0.0,5.76562396983
 11/20  02:00:00,35.0200828618,5.54664436825,1.78717618435,0.0,10.0992000411,10.047477231,24.9383985683,19.1788996658,0.0,5.75949890247
 11/20  03:00:00,32.7934130452,5.50245488476,1.46425545194,0.0,8.25718729233,10.0299323277,26.3759238638,20.6166079606,0.0,5.75931590321
 11/20  04:00:00,32.617827131,5.48024291029,1.31088288423,0.0,8.25718729233,10.0299323277,20.4810384731,20.4610384731,0.0,0.02
 11/20  05:00:00,34.1131502184,5.46514721782,1.21461079505,0.0,8.25718729233,11.6354268332,25.8044279742,20.0392414305,0.0,5.76518654374
 11/20  06:00:00,41.8273679856,5.48035797311,1.33370731611,0.0,12.1011305571,15.3678112995,23.9074736103,18.123049508,0.0,5.78442410228
 11/20  07:00:00,73.550453583,5.75474046751,3.25372170691,0.0,19.7275818095,37.2640762949,35.0883180878,17.6834984944,0.0,17.4048195935
 11/20  08:00:00,86.625075865,5.98878517415,5.02585226102,0.0,24.3117294858,51.2795993405,31.5339410928,14.0508435339,0.0,17.4830975589
 11/20  09:00:00,75.4116780256,5.79992729561,5.27679340924,0.0,23.6694662846,40.6342015617,33.584999411,4.14016606697,0.0,29.4448333441
 11/20  10:00:00,74.0936743151,5.94185420139,8.82442974347,0.0,23.6694662846,35.6302164847,47.6593273711,0.289082805458,18.025,29.3452445657
 11/20  11:00:00,56.4878750513,5.89969922186,8.85763971881,0.0,18.7433767983,22.9618409725,41.459854861,0.00358530123889,18.025,23.4312695598
 11/20  12:00:00,57.8114712452,5.97825728848,10.1050664626,0.0,18.7433767983,22.9618409725,35.5627537492,0.0,18.025,17.5377537492
 11/20  13:00:00,58.4202914325,5.98243977767,10.6662575935,0.0,18.5889407304,23.1597249699,41.4027085277,0.0,18.025,23.3777085277
 11/20  14:00:00,59.6470011039,6.08145374509,11.5474514838,0.0,18.7433767983,23.2517909448,41.3986869256,0.0,18.025,23.3736869256
 11/20  15:00:00,60.3471361197,6.10300861461,12.2260283813,0.0,18.7433767983,23.2517909448,41.3924320002,0.0,18.025,23.3674320002
 11/20  16:00:00,58.4183760863,6.01264169438,10.6775843473,0.0,18.7433767983,22.9618409725,35.5567872114,0.0,18.025,17.5317872114
 11/20  17:00:00,63.9135016475,5.91519228793,8.0508404206,0.0,18.7433767983,27.431320555,23.8017633727,0.012490781186,18.025,5.7642725915
 11/20  18:00:00,78.6789902256,6.05900162509,6.71612515528,0.0,17.6635504202,40.6971502883,6.68451515849,0.906625304884,0.0,5.77788985361
 11/20  19:00:00,85.8175898907,6.17589673465,7.23264826558,0.0,27.5259009287,37.3340067412,20.3354548174,2.9481097118,0.0,17.3873451056
 11/20  20:00:00,88.8749276671,6.27606557588,7.86473030056,0.0,33.8341110165,33.3544677425,10.7089413167,4.91847325567,0.0,5.79046806106
 11/20  21:00:00,98.2249276306,6.45644676929,8.88018663701,0.0,36.5179666069,38.8247702939,19.3997942056,7.83868668711,0.0,11.5611075185
 11/20  22:00:00,92.4886401623,6.4615004164,8.65353439276,0.0,32.965339924,36.8579353714,22.1797853305,10.5685438924,0.0,11.6112414381
 11/20  23:00:00,65.2764101529,6.02393877091,5.42628275296,0.0,25.6355707503,20.6438685092,26.4401142252,14.8662859866,0.0,11.5738282386
 11/20  24:00:00,43.0662418797,5.70833078589,3.08504370636,0.0,15.0252895274,11.7056064465,24.0469474218,18.2751448486,0.0,5.7718025732
 11/21  01:00:00,37.1588716134,5.61660174136,2.29522542858,0.0,11.6412384099,10.0650221343,26.1848105893,20.4192758178,0.0,5.76553477152
 11/21  02:00:00,35.0771238313,5.55690191357,1.8339564412,0.0,10.0992000411,10.047477231,28.4798265189,22.720482317,0.0,5.75934420186
 11/21  03:00:00,32.8366693202,5.51071465371,1.49925000351,0.0,8.25718729233,10.0299323277,23.9106224908,23.8906224908,0.0,0.02
 11/21  04:00:00,32.5678786455,5.47639452609,1.26477532913,0.0,8.25718729233,10.0299323277,31.1972818922,25.4377345938,0.0,5.75954729843
 11/21  05:00:00,33.977451761,5.45035063108,1.09370298866,0.0,8.25718729233,11.6354268332,32.2604164993,26.4949714966,0.0,5.76544500271
 11/21  06:00:00,41.6081094693,5.45534954917,1.13944940686,0.0,12.1011305571,15.3678112995,31.6021623615,25.8177500001,0.0,5.7844123614
 11/21  07:00:00,73.1438029816,5.70979753613,2.89199533664,0.0,19.7275818095,37.2640762949,43.5852478133,26.1782720226,0.0,17.4069757906
 11/21  08:00:00,85.9320786807,5.92241081982,4.39920716223,0.0,24.3117294858,51.2795993405,40.0380345308,22.5543120098,0.0,17.4837225209
 11/21  09:00:00,73.9069090879,5.70287974547,3.86905671703,0.0,23.6694662846,40.6342015617,42.7765258558,13.3284392763,0.0,29.4480865795
 11/21  10:00:00,71.2134778402,5.72596380979,6.16011397414,0.0,23.6694662846,35.6302164847,51.808580144,10.3020246567,18.025,23.4815554873
 11/21  11:00:00,52.8160048049,5.61487368839,5.4705866062,0.0,18.7433767983,22.9618409725,51.8845474148,10.4278780896,18.025,23.4316693253
 11/21  12:00:00,53.013621641,5.64911619502,5.63635336139,0.0,18.7433767983,22.9618409725,50.547808866,9.14247971433,18.025,23.3803291516
 11/21  13:00:00,52.6441511818,5.60545462865,5.26709747312,0.0,18.5889407304,23.1597249699,49.4895211823,8.08941520557,18.025,23.3751059768
 11/21  14:00:00,52.4179266754,5.56287480658,4.83694820623,0.0,18.7433767983,23.2517909448,48.4114472759,7.01401355711,18.025,23.3724337188
 11/21  15:00:00,52.5667529292,5.5753362257,4.97331030883,0.0,18.7433767983,23.2517909448,41.7369465747,6.18256145101,18.025,17.5293851237
 11/21  16:00:00,52.2654153418,5.57866084065,4.95860437505,0.0,18.7433767983,22.9618409725,49.6502709148,8.24556182193,18.025,23.3797090928
 11/21  17:00:00,59.3109899248,5.54491439054,3.81859544463,0.0,18.7433767983,27.431320555,34.8511308434,11.0606496573,18.025,5.76548118611
 11/21  18:00:00,74.2382097393,5.65146847802,2.68286755238,0.0,17.6635504202,40.6971502883,19.2987631437,13.5207855803,0.0,5.77797756342
 11/21  19:00:00,81.6931990614,5.75059948774,3.53353709741,0.0,27.5259009287,37.3340067412,27.7409800393,16.1423083988,0.0,11.5986716405
 11/21  20:00:00,84.8004553817,5.842630692,4.22367919322,0.0,33.8341110165,33.3544677425,27.725081922,16.164862917,0.0,11.560219005
 11/21  21:00:00,94.2149516189,6.02064415745,5.30600399816,0.0,36.5179666069,38.8247702939,29.3753465721,17.8161980486,0.0,11.5591485234
 11/21  22:00:00,89.0241861825,6.07028375432,5.58027964263,0.0,32.965339924,36.8579353714,29.9798070393,18.3685495788,0.0,11.6112574605
 11/21  23:00:00,63.0838899569,5.76909035896,3.48859713881,0.0,25.6355707503,20.6438685092,32.0910066006,20.5169018051,0.0,11.5741047955
 11/21  24:00:00,41.8242096821,5.56926476398,1.98207052125,0.0,15.0252895274,11.7056064465,29.1350303098,23.3629515603,0.0,5.77207874947
 11/22  01:00:00,36.2571182947,5.50915403269,1.50091406506,0.0,11.6412384099,10.0650221343,30.1928449904,24.4270679311,0.0,5.76577705931
 11/22  02:00:00,34.3575484311,5.46555147777,1.20572896774,0.0,10.0992000411,10.047477231,25.9435822705,25.9235822705,0.0,0.02
 11/22  03:00:00,32.1788983931,5.42315841883,0.912199516112,0.0168303436033,8.25718729233,10.0299323277,33.822508472,28.0628792275,0.0,5.75962924449
 11/22  04:00:00,32.1350457246,5.41133419437,0.820574154961,0.0764244676317,8.25718729233,10.0299323277,32.5418914935,26.7824267363,0.0,5.75946475716
 11/22  05:00:00,33.7637973408,5.40489877902,0.757206953509,0.168289219112,8.25718729233,11.6354268332,31.4891009199,25.7235941386,0.0,5.76550678134
 11/22  06:00:00,41.4799738515,5.41651546724,0.835061324953,0.215076190021,12.1011305571,15.3678112995,30.8651841659,25.0804308394,0.0,5.78475332644
 11/22  07:00:00,72.9795607309,5.67889594733,2.75863860692,0.0,19.7275818095,37.2640762949,34.6857190645,23.0729280929,0.0,11.6127909716
 11/22  08:00:00,85.8091309648,5.89427514542,4.3043717878,0.0,24.3117294858,51.2795993405,42.3444435019,19.0363659183,0.0,23.3080775836
 11/22  09:00:00,73.2310272384,5.61178238615,3.28425732932,0.0,23.6694662846,40.6342015617,42.6749103608,13.2262261742,0.0,29.4486841865
 11/22  10:00:00,69.9323437204,5.56690630818,5.03802718187,0.0,23.6694662846,35.6302164847,53.5953704101,12.0884732518,18.025,23.4818971582
 11/22  11:00:00,51.4157656858,5.43812844449,4.21037115992,0.036713011441,18.7433767983,22.9618409725,54.2521925199,12.794106252,18.025,23.4330862679
 11/22  12:00:00,51.2799768838,5.42976748692,4.0462238474,0.0758279939561,18.7433767983,22.9618409725,54.4858718359,13.0801407605,18.025,23.3807310754
 11/22  13:00:00,51.167938055,5.42347094604,3.89192959769,0.0809330648566,18.5889407304,23.1597249699,53.3065075669,11.9058265636,18.025,23.3756810033
 11/22  14:00:00,51.2213406842,5.41949535865,3.72226603487,0.0614700337949,18.7433767983,23.2517909448,51.7287060154,10.3305033464,18.025,23.3732026691
 11/22  15:00:00,51.1903165577,5.41450341342,3.71034302685,0.0473584442788,18.7433767983,23.2517909448,45.2261099434,9.67103693689,18.025,17.5300730065
 11/22  16:00:00,50.9376214106,5.41969274575,3.7575305795,0.0322428299642,18.7433767983,22.9618409725,52.23450642,10.8286726069,18.025,23.3808338131
 11/22  17:00:00,58.4990335939,5.43294484271,3.1048425244,0.0137604574705,18.7433767983,27.431320555,34.5060137888,10.715445989,18.025,5.76556779979
 11/22  18:00:00,73.7646268673,5.5638625852,2.29688209472,0.0,17.6635504202,40.6971502883,17.5378670471,11.759742972,0.0,5.77812407508
 11/22  19:00:00,81.1052166231,5.65491970615,3.04121889842,0.0,27.5259009287,37.3340067412,28.4010857892,15.1326738123,0.0,13.2684119769
 11/22  20:00:00,84.1102806481,5.73717467268,3.63894964599,0.0,33.8341110165,33.3544677425,25.3276627041,15.4325060672,0.0,9.89515663695
 11/22  21:00:00,93.4229815176,5.89456056239,4.64010624871,0.0,36.5179666069,38.8247702939,28.4860535852,16.9263616406,0.0,11.5596919445
 11/22  22:00:00,88.1489726562,5.93994798128,4.83538514939,0.0,32.965339924,36.8579353714,28.9794404037,17.3673924195,0.0,11.6120479842
 11/22  23:00:00,62.5529810021,5.69373874392,3.03302739277,0.0,25.6355707503,20.6438685092,29.7791370532,18.2046160881,0.0,11.5745209651
 11/22  24:00:00,41.542367413,5.52462449709,1.74486154916,0.0,15.0252895274,11.7056064465,23.8195489135,18.0474186813,0.0,5.77213023222
 11/23  01:00:00,37.456536083,5.48787941128,1.4022806489,0.0,12.925468867,10.100111941,23.455395648,17.6895276916,0.0,5.76586795646
 11/23  02:00:00,37.3093201104,5.46964966523,1.27449409167,0.0,12.925468867,10.100111941,23.719463191,17.959927463,0.0,5.75953572809
 11/23  03:00:00,32.3869065315,5.42992487049,0.989629044874,0.0212162438303,8.34152022915,10.0650221343,18.2278923579,18.2078923579,0.0,0.02
 11/23  04:00:00,32.3852079566,5.42759257084,0.977144877462,0.0343304255473,8.34152022915,10.0650221343,21.9542272497,16.1952159851,0.0,5.75901126465
 11/23  05:00:00,34.0214290461,5.43090440796,1.012836354,0.0248569986063,8.34152022915,11.6705166398,19.8081357614,14.0422948282,0.0,5.76584093322
 11/23  06:00:00,38.1665160754,5.42779135584,0.998539143443,0.0289691480361,8.80141237637,15.3678112995,18.6151121946,12.8429835084,0.0,5.7721286862
 11/23  07:00:00,58.9264584005,5.52011541147,1.71837182039,0.0,18.5082010057,25.6353820695,16.8153485829,11.0303996509,0.0,5.78494893197
 11/23  08:00:00,69.4661726885,5.70264706975,3.1563791823,0.0,19.4926561212,41.1001056674,29.5312971997,12.1218173335,0.0,17.4094798663
 11/23  09:00:00,95.729540423,5.89489608984,5.46982479874,0.0,26.3286599382,57.9988325916,49.8760642615,14.343324169,0.0,35.5327400925
 11/23  10:00:00,80.5814841368,5.68336629784,5.80709966505,0.0,26.2443270014,42.8153538416,64.1586061045,16.6832383256,18.025,29.4503677789
 11/23  11:00:00,54.8372411277,5.45207242132,4.16807294568,0.000930571469609,21.7447113004,23.4437158914,59.5934580177,18.0821504463,18.025,23.4863075713
 11/23  12:00:00,52.132934678,5.42761023589,3.85058212716,0.0407671555924,19.3449162599,23.4437158914,60.0009985931,18.5419787638,18.025,23.4340198293
 11/23  13:00:00,51.9012338799,5.40510027574,3.41912364345,0.121027584853,19.190480192,23.7425572507,61.6744884541,20.2674320144,18.025,23.3820564397
 11/23  14:00:00,51.801990906,5.3930914685,3.22834998573,0.198446077387,19.260583323,23.698576057,60.227465427,18.8252188961,18.025,23.3772465309
 11/23  15:00:00,51.7357470067,5.38226042134,3.05258712278,0.318793741384,19.260583323,23.698576057,61.317944221,19.9202748151,18.025,23.3726694059
 11/23  16:00:00,51.406565396,5.3716926092,2.87509475618,0.467619268932,19.260583323,23.4086260847,60.6821338705,22.9859872566,18.025,19.6711466138
 11/23  17:00:00,58.8097545686,5.36007078059,1.87349163353,0.664714962179,19.260583323,27.8781056672,46.4872818337,24.8044884228,18.025,3.65779341083
 11/23  18:00:00,70.1741181275,5.43388350846,0.86766422978,0.570534060088,18.1807569449,37.5792895564,31.8527848907,26.0807347065,0.0,5.77205018418
 11/23  19:00:00,84.8449445808,5.54272525634,1.78310509865,0.323417024349,32.6059821062,37.0465235296,42.4808974237,30.9442332579,0.0,11.5366641658
 11/23  20:00:00,85.5751193546,5.61266701667,2.28523307327,0.250277010687,36.8143715336,33.066984531,39.1928663982,33.4019437119,0.0,5.79092268622
 11/23  21:00:00,91.6500580323,5.71130144729,2.9248667538,0.227440747129,36.43363367,38.8072253906,47.9193358287,36.3581513971,0.0,11.5611844316
 11/23  22:00:00,89.2732154763,5.71474193702,2.82334106934,0.30539679066,36.0963922311,36.7877557581,50.1891916138,38.628947369,0.0,11.5602442448
 11/23  23:00:00,66.7924732509,5.52997418208,1.46975958944,0.682802185257,30.9507766546,20.6087787026,52.0019309651,40.3898453249,0.0,11.6120856401
 11/23  24:00:00,43.9862124549,5.39520676334,0.329639112,1.58628684579,17.4250845679,11.7056064465,48.8614831682,43.076699213,0.0,5.78478395522
 11/24  01:00:00,38.4645613401,5.4479162486,0.131848676064,3.63773635798,11.6412384099,10.0650221343,51.0259743631,45.2599670054,0.0,5.76600735774
 11/24  02:00:00,38.5574627181,5.50755340561,0.0916616462019,5.27196879682,10.0992000411,10.047477231,51.9937692399,46.2340537473,0.0,5.75971549269
 11/24  03:00:00,37.9471733493,5.55202154073,0.0587469024887,6.50968553929,8.25718729233,10.0299323277,52.715449366,46.9558586262,0.0,5.75959073988
 11/24  04:00:00,39.1554253307,5.59738684679,0.0414430666815,7.68987745499,8.25718729233,10.0299323277,48.9181049717,48.8981049717,0.0,0.02
 11/24  05:00:00,41.8094726732,5.63413347787,0.0347625142728,8.70716240326,8.25718729233,11.6354268332,56.7138420749,50.9482360923,0.0,5.76560598258
 11/24  06:00:00,49.6999509801,5.64327011814,0.0325716899998,9.01076651369,12.1011305571,15.3678112995,56.8118102513,51.0267624839,0.0,5.78504776741
 11/24  07:00:00,75.9633887408,5.54809386666,0.42587506456,5.44736369417,19.7275818095,37.2640762949,67.7200894774,50.3113203082,0.0,17.4087691693
 11/24  08:00:00,85.7392240323,5.62712810369,1.90019733403,2.6013706065,24.3117294858,51.2795993405,64.540793311,47.0539373925,0.0,17.4868559186
 11/24  09:00:00,75.6290696344,5.54245803448,0.676398230229,5.0751954925,23.6694662846,40.6342015617,65.8804933491,36.4245508235,0.0,29.4559425256
 11/24  10:00:00,72.010736836,5.55595695492,2.86549938992,4.26184666057,23.6694662846,35.6302164847,79.5667693647,32.1890946135,18.025,29.3526747512
 11/24  11:00:00,54.7289247467,5.54811211116,2.92161342528,4.52863113766,18.7433767983,22.9618409725,70.1183042759,28.655892851,18.025,23.4374114249
 11/24  12:00:00,54.4955971545,5.56578456275,3.29072394099,3.91092044914,18.7433767983,22.9618409725,66.9111510599,25.5036916562,18.025,23.3824594037
 11/24  13:00:00,53.9654724375,5.56409752743,3.27458239499,3.35517313179,18.5889407304,23.1597249699,62.6390865604,22.54447492,18.025,22.0696116404
 11/24  14:00:00,53.7038787428,5.5505000401,3.35898221479,2.77627953175,18.7433767983,23.2517909448,56.3149274587,19.4439228952,18.025,18.8460045635
 11/24  15:00:00,53.2844657131,5.53152876962,3.33359679375,2.40122424529,18.7433767983,23.2517909448,60.0516657821,18.6466267769,18.025,23.3800390052
 11/24  16:00:00,52.5806026668,5.49817774281,3.16872211291,2.18553451164,18.7433767983,22.9618409725,61.6853046459,20.2846368808,18.025,23.3756677651
 11/24  17:00:00,59.7818508498,5.46338760601,2.03547441023,2.33548719015,18.7433767983,27.431320555,46.833773007,23.043051647,18.025,5.76572135992
 11/24  18:00:00,74.2783957217,5.49376998342,0.895375864192,1.98534709557,17.6635504202,40.6971502883,35.1077671108,29.329289295,0.0,5.77847781583
 11/24  19:00:00,80.7770705646,5.52130440393,1.25149591937,1.59516252876,27.5259009287,37.3340067412,47.6526286874,36.0521973282,0.0,11.6004313591
 11/24  20:00:00,82.9864125794,5.55213440063,1.6872003739,1.01289830608,33.8341110165,33.3544677425,47.3924467238,35.8301954959,0.0,11.5622512279
 11/24  21:00:00,91.8119229155,5.6639151753,2.54192645406,0.717744993207,36.5179666069,38.8247702939,42.7546793937,36.9647062536,0.0,5.78997314014
 11/24  22:00:00,86.4891041805,5.69892533427,2.75566434724,0.660839555116,32.965339924,36.8579353714,53.7910739957,36.382252163,0.0,17.4088218327
 11/24  23:00:00,62.1193558985,5.51938466141,1.26204209292,1.51168990762,25.6355707503,20.6438685092,49.5626727447,37.987602901,0.0,11.5750698437
 11/24  24:00:00,43.5370195314,5.4747283445,0.4146453721,3.3747501577,15.0252895274,11.7056064465,44.5665340217,38.7941660925,0.0,5.77236792917
 11/25  01:00:00,40.8749792346,5.50051210382,0.210121613109,4.71738243151,12.8411359301,10.0650221343,44.954880894,39.1889300595,0.0,5.76595083451
 11/25  02:00:00,41.4175891581,5.51419662629,0.130927942263,5.3267046918,12.8411359301,10.0650221343,38.7632032891,38.7432032891,0.0,0.02
 11/25  03:00:00,37.6175539184,5.53898930875,0.055957734064,6.1958815714,8.25718729233,10.0299323277,44.3379453589,38.5781489858,0.0,5.75979637315
 11/25  04:00:00,38.1532995591,5.55752848948,0.0374219148888,6.73162576247,8.25718729233,10.0299323277,44.8514311882,39.0921344053,0.0,5.75929678292
 11/25  05:00:00,40.0826259748,5.56921775687,0.0327347183668,7.04725542226,8.25718729233,11.6354268332,39.483711922,39.463711922,0.0,0.02
 11/25  06:00:00,44.2256098643,5.56900425965,0.0294990568073,7.03529876368,8.71707943955,15.3327214929,43.2928526866,37.5204483489,0.0,5.77240433765
 11/25  07:00:00,62.8870957386,5.51847850624,0.0884051977021,5.59221859557,18.5082010057,25.6353820695,47.0989647444,35.5485118846,0.0,11.5504528598
 11/25  08:00:00,69.8125735243,5.51069463149,0.836228547707,2.97789757774,19.4083231844,41.0650158608,45.0120699013,33.3989946487,0.0,11.6130752526
 11/25  09:00:00,94.0587548341,5.6605926464,2.95111872307,1.08217885122,26.3286599382,57.9988325916,61.3048794519,25.7574313367,0.0,35.5474481152
 11/25  10:00:00,79.7518933223,5.52899038015,3.83823124118,1.17420158747,26.3286599382,42.8504436482,75.5201844892,22.1550110165,18.025,35.3401734727
 11/25  11:00:00,56.1607235871,5.4667851312,3.29804036627,2.17971131031,21.7447113004,23.4437158914,61.9010376404,20.3858600478,18.025,23.4901775926
 11/25  12:00:00,53.8991691109,5.50420379969,3.62724816159,2.01343828225,19.3027497915,23.426170988,60.3517639995,18.8919032643,18.025,23.4348607352
 11/25  13:00:00,53.3001775954,5.45915817877,3.16932981468,1.77540883862,19.1483137236,23.7250123474,60.9389356725,19.5323152883,18.025,23.3816203842
 11/25  14:00:00,52.9833022928,5.43381496913,3.05775790706,1.44990275668,19.3027497915,23.7161209604,58.7102858173,17.3080683288,18.025,23.3772174885
 11/25  15:00:00,52.6547366204,5.40839291117,2.97176556162,1.23274938656,19.3027497915,23.7161209604,58.6926579655,17.2946720546,18.025,23.3729859108
 11/25  16:00:00,52.2861486863,5.3993786953,2.88881770197,1.24607266538,19.3027497915,23.426170988,55.1824333767,19.620847487,18.025,17.5365858897
 11/25  17:00:00,59.7678991076,5.39405455475,1.93691100433,1.46573481476,19.3027497915,27.8956505705,45.1875569384,21.3967670047,18.025,5.76578993368
 11/25  18:00:00,70.4872718452,5.42532774713,0.672522589201,1.02766123115,18.2229234133,37.5968344597,29.5742110464,23.8019241475,0.0,5.77228689894
 11/25  19:00:00,84.885304853,5.50359093649,1.43704113927,0.629537180095,32.690315043,37.0816133363,40.8151250625,29.2781470475,0.0,11.536978015
 11/25  20:00:00,85.5180125903,5.58406191096,2.11262034986,0.394365945521,36.8143715336,33.066984531,35.2182676623,29.4272362911,0.0,5.79103137113
 11/25  21:00:00,91.5533618774,5.69782497586,2.93535880283,0.253130495882,36.3493007332,38.7721355839,41.3755515937,29.8140646407,0.0,11.561486953
 11/25  22:00:00,89.4627136256,5.70784468464,2.93665935934,0.269029162499,36.1807251679,36.8228455648,40.3061122367,30.2063452778,0.0,10.0997669589
 11/25  23:00:00,66.9210782602,5.52684691217,1.50114675398,0.663691181343,31.0351095914,20.6438685092,45.4670163214,32.3856439427,0.0,13.0813723787
 11/25  24:00:00,43.939250432,5.41126613755,0.497713277679,1.35517227193,17.4250845679,11.7056064465,38.7686912063,32.9836271824,0.0,5.78506402393
 11/26  01:00:00,38.6829071289,5.41930460127,0.269243610335,2.42796776333,12.925468867,10.100111941,40.9961770973,35.2299905985,0.0,5.76618649884
 11/26  02:00:00,39.8295034066,5.45100449979,0.150378574802,3.66292983682,12.925468867,10.100111941,43.3451732918,37.5852922722,0.0,5.75988101959
 11/26  03:00:00,36.6920325374,5.50065251111,0.05865128163,5.18657830164,8.34152022915,10.0650221343,45.3326046033,39.5728196298,0.0,5.75978497351
 11/26  04:00:00,37.693220992,5.53634097048,0.0425011392138,6.16823020036,8.34152022915,10.0650221343,40.9769208625,40.9569208625,0.0,0.02
 11/26  05:00:00,40.5708114042,5.58148660521,0.0355361365764,7.40094086459,8.34152022915,11.6705166398,49.8401106322,44.0742384761,0.0,5.76587215616
 11/26  06:00:00,46.0501727309,5.62878219715,0.0290815473096,8.68107187414,8.80141237637,15.3678112995,52.2509445973,46.4783136205,0.0,5.77263097672
 11/26  07:00:00,65.5597943531,5.60836716155,0.0353362919573,8.22808757955,18.5082010057,25.6353820695,59.1399361526,47.5893721114,0.0,11.5505640412
 11/26  08:00:00,72.0316431895,5.55895801688,0.562688600083,5.30280410537,19.4926561212,41.1001056674,55.166009793,43.5513310262,0.0,11.6146787668
 11/26  09:00:00,94.8611893374,5.72811458451,3.36954999866,1.39863904276,26.3286599382,57.9988325916,63.4104503191,27.8656016495,0.0,35.5448486696
 11/26  10:00:00,80.8436227919,5.65276447275,4.94780412273,1.15199519193,26.2443270014,42.8153538416,67.0687336567,19.5860056321,18.025,29.4577280246
 11/26  11:00:00,56.9466145581,5.561571929,4.27165564863,1.89718660418,21.7447113004,23.4437158914,63.1850262033,15.800284453,18.025,29.3597417503
 11/26  12:00:00,54.173293164,5.56892679179,4.55492323,1.2354439104,19.3449162599,23.4437158914,53.4373398998,11.9751304619,18.025,23.4372094379
 11/26  13:00:00,53.4225127702,5.53496353355,4.28633463924,0.645218105416,19.190480192,23.7425572507,52.6544932058,11.2504948852,18.025,23.3789983206
 11/26  14:00:00,52.6260954122,5.4707879255,3.80954605568,0.363638795127,19.260583323,23.698576057,51.0813148777,9.68264130376,18.025,23.3736735739
 11/26  15:00:00,52.4591493564,5.46074223756,3.75362836014,0.26265586811,19.260583323,23.698576057,45.3797460148,9.81719083076,18.025,17.537555184
 11/26  16:00:00,52.1607246853,5.46486718312,3.79305089132,0.210639162008,19.260583323,23.4086260847,52.9923883586,11.5823632645,18.025,23.3850250941
 11/26  17:00:00,59.3083300927,5.43068948679,2.75309874355,0.213041598722,19.260583323,27.8781056672,37.0982651126,13.3074201104,18.025,5.76584500218
 11/26  18:00:00,70.2983531258,5.47740742985,1.40734928322,0.11153698631,18.1807569449,37.5792895564,20.0744344942,14.3020419714,0.0,5.77239252279
 11/26  19:00:00,85.3625794729,5.61050262666,2.55350139721,0.00285418466305,32.6059821062,37.0465235296,23.0128248481,17.2343414316,0.0,5.7784834165
 11/26  20:00:00,86.317015403,5.70577980925,3.16920514643,0.0150511814515,36.8143715336,33.066984531,30.5917558666,19.028965835,0.0,11.5627900317
 11/26  21:00:00,92.5575826269,5.82031943377,3.90631578253,0.0444680893042,36.43363367,38.8072253906,33.6144979704,22.0526731392,0.0,11.5618248312
 11/26  22:00:00,90.1862641123,5.82734586997,3.86835205605,0.0607983355496,36.0963922311,36.7877557581,28.9716780175,23.179946126,0.0,5.7917318915
 11/26  23:00:00,67.1923559656,5.6250002059,2.38795098003,0.0694149338152,30.9507766546,20.6087787026,41.6252945774,24.21417287,0.0,17.4111217074
 11/26  24:00:00,43.4758306477,5.46413646714,1.16607867672,0.170508398092,17.4250845679,11.7056064465,31.0787547661,25.2934146864,0.0,5.78534007966
 11/27  01:00:00,35.9093549391,5.42944255843,0.872427945649,0.360407326049,11.6412384099,10.0650221343,31.573964504,25.8080150734,0.0,5.76594943054
 11/27  02:00:00,34.3378908309,5.40786630207,0.663136651015,0.580596988632,10.0992000411,10.047477231,32.0063665214,26.2465287888,0.0,5.75983773261
 11/27  03:00:00,32.4639258101,5.3907679826,0.499146197301,0.747282188102,8.25718729233,10.0299323277,26.6340054823,26.6140054823,0.0,0.02
 11/27  04:00:00,32.7399917542,5.38537286699,0.348301639304,1.17958488216,8.25718729233,10.0299323277,35.1085752399,29.3488195047,0.0,5.75975573526
 11/27  05:00:00,34.6887846839,5.38878738504,0.257653277711,1.60891286562,8.25718729233,11.6354268332,37.0244578005,31.2583271423,0.0,5.76613065814
 11/27  06:00:00,42.4101113187,5.39838278618,0.28847106921,1.70988919207,12.1011305571,15.3678112995,37.0433921933,31.2578839355,0.0,5.78550825778
 11/27  07:00:00,72.6768933228,5.57455176543,1.90336074448,0.656872246814,19.7275818095,37.2640762949,48.4196689873,31.0091992464,0.0,17.4104697409
 11/27  08:00:00,84.8380241843,5.73602577881,3.17633470441,0.31507271026,24.3117294858,51.2795993405,46.5717053833,29.0805859501,0.0,17.4911194332
 11/27  09:00:00,72.5831491728,5.51474634046,2.01168955956,0.721651669542,23.6694662846,40.6342015617,50.9790017339,21.5165092814,0.0,29.4624924525
 11/27  10:00:00,69.8481058666,5.53785399486,4.42557243564,0.557213596862,23.6694662846,35.6302164847,63.8767131733,16.4944887836,18.025,29.3572243897
 11/27  11:00:00,52.1942616979,5.50423128752,4.45358952137,0.505849207071,18.7433767983,22.9618409725,54.1740325036,12.707089528,18.025,23.4419429756
 11/27  12:00:00,52.5557240555,5.56263353315,4.88678276391,0.378123988701,18.7433767983,22.9618409725,51.0887914523,9.67680045777,18.025,23.3869909946
 11/27  13:00:00,52.605813933,5.58471539182,4.96445741938,0.28500773818,18.5889407304,23.1597249699,49.4596697021,8.05792887127,18.025,23.3767408308
 11/27  14:00:00,52.5460805211,5.58073154808,4.74312022355,0.204093099857,18.7433767983,23.2517909448,41.8286403217,6.25885087381,18.025,17.5447894479
 11/27  15:00:00,52.3252819673,5.56020055401,4.57772017258,0.169230108331,18.7433767983,23.2517909448,48.7692266418,7.35809081343,18.025,23.3861358283
 11/27  16:00:00,51.7176559873,5.52799694758,4.30713024257,0.154346417378,18.7433767983,22.9618409725,51.9592974459,10.5520077955,18.025,23.3822896504
 11/27  17:00:00,58.6110579267,5.47319420557,3.00934958862,0.180995813594,18.7433767983,27.431320555,38.4588679981,14.6677988722,18.025,5.76606912587
 11/27  18:00:00,73.4344576133,5.55154490683,1.90383511389,0.0751513836622,17.6635504202,40.6971502883,22.6758716534,16.8969987194,0.0,5.77887293397
 11/27  19:00:00,80.6039326044,5.62704330863,2.53915066301,0.0285850645103,27.5259009287,37.3340067412,33.4102625886,21.8087419662,0.0,11.6015206224
 11/27  20:00:00,83.3992898201,5.68397333841,2.93665416258,0.0444496649349,33.8341110165,33.3544677425,36.4190291771,24.8557208446,0.0,11.5633083325
 11/27  21:00:00,92.4838414405,5.80539576225,3.71330380142,0.0767737276328,36.5179666069,38.8247702939,39.0637590478,27.5013961032,0.0,11.5623629446
 11/27  22:00:00,87.1034052846,5.82901986054,3.78702060512,0.113642254425,32.965339924,36.8579353714,40.9459379707,29.3319110063,0.0,11.6140269644
 11/27  23:00:00,61.8400236721,5.61084717116,2.21931846315,0.183582017013,25.6355707503,20.6438685092,41.6791077385,30.1026616427,0.0,11.5764460958
 11/27  24:00:00,41.2660753524,5.46199348195,1.06507188219,0.46609465961,15.0252895274,11.7056064465,36.4163046843,30.6436919811,0.0,5.77261270319
 11/28  01:00:00,36.210172245,5.43043388234,0.7408710669,0.791784604856,11.6412384099,10.0650221343,37.05185257,31.2855371605,0.0,5.76631540955
 11/28  02:00:00,35.1396346933,5.43049321377,0.563124740946,1.45972337394,10.0992000411,10.047477231,37.5665619561,31.8066142305,0.0,5.75994772565
 11/28  03:00:00,33.7734724896,5.42891764385,0.378431029178,2.13939009803,8.25718729233,10.0299323277,33.9193320009,33.8993320009,0.0,0.02
 11/28  04:00:00,34.198278544,5.42805235014,0.230432368549,2.71305645199,8.25718729233,10.0299323277,42.4051964027,36.6453169731,0.0,5.75987942961
 11/28  05:00:00,36.0567422722,5.42608978207,0.12754455916,3.06967174067,8.25718729233,11.6354268332,43.6895048585,37.9234762438,0.0,5.76602861469
 11/28  06:00:00,43.6966433179,5.42924422744,0.145863320504,3.10815893643,12.1011305571,15.3678112995,42.9407755926,37.1552042594,0.0,5.78557133319
 11/28  07:00:00,72.8192854436,5.54345356005,1.54252763779,1.1911783362,19.7275818095,37.2640762949,53.3689372767,35.9561372095,0.0,17.4128000672
 11/28  08:00:00,84.8086032559,5.69723992875,2.81012812284,0.690622916002,24.3117294858,51.2795993405,50.8088096792,33.3172799845,0.0,17.4915296947
 11/28  09:00:00,72.7285190119,5.46841067736,1.18216687335,1.74286611282,23.6694662846,40.6342015617,57.5229912248,28.0603467332,0.0,29.4626444916
 11/28  10:00:00,69.935455147,5.4582571561,2.80897197532,2.34074852516,23.6694662846,35.6302164847,74.8833075547,27.4991717748,18.025,29.35913578
 11/28  11:00:00,53.6072328167,5.44969648511,2.46313985684,3.96379796164,18.7433767983,22.9618409725,68.8053041661,27.3379395741,18.025,23.442364592
 11/28  12:00:00,54.3111786831,5.47656905985,2.4711932407,4.63522757728,18.7433767983,22.9618409725,68.8959563005,27.4827299414,18.025,23.3882263592
 11/28  13:00:00,54.4997119016,5.48909281892,2.30380907938,4.93517036991,18.5889407304,23.1597249699,68.2784004232,26.8736587504,18.025,23.3797416728
 11/28  14:00:00,54.8385124923,5.4941491782,2.27060482196,5.05561982524,18.7433767983,23.2517909448,61.2790103789,25.706778708,18.025,17.5472316709
 11/28  15:00:00,54.4408991083,5.47944596592,2.30892124192,4.63439533471,18.7433767983,23.2517909448,66.4395144402,25.0281644568,18.025,23.3863499835
 11/28  16:00:00,53.9799026136,5.47534848485,2.35666814686,4.41969796882,18.7433767983,22.9618409725,67.4601233582,26.0524383795,18.025,23.3826849787
 11/28  17:00:00,61.5997163648,5.48299084017,1.5237620398,4.64543958485,18.7433767983,27.431320555,50.1661121394,26.3760045346,18.025,5.76510760479
 11/28  18:00:00,75.2058753955,5.4787014645,0.461172240137,3.36206724643,17.6635504202,40.6971502883,35.6856291923,29.9065694121,0.0,5.77905978019
 11/28  19:00:00,81.4052232079,5.49651745981,0.799637655248,2.69989998055,27.5259009287,37.3340067412,49.5855373961,37.983133175,0.0,11.6024042211
 11/28  20:00:00,83.5972545704,5.51597529293,1.10196519788,2.24509050081,33.8341110165,33.3544677425,52.83429385,41.2708712799,0.0,11.56342257
 11/28  21:00:00,91.8836006865,5.60342401694,1.99696763994,1.39483052582,36.5179666069,38.8247702939,54.0297198508,42.4671622154,0.0,11.5625576354
 11/28  22:00:00,86.549474757,5.63367321771,2.21156786996,1.33049492157,32.965339924,36.8579353714,53.8980107038,42.2835865725,0.0,11.6144241313
 11/28  23:00:00,63.391002744,5.50476392917,0.704279106172,3.35567180046,25.6355707503,20.6438685092,56.5113923304,44.9345790835,0.0,11.5768132469
 11/28  24:00:00,47.536316797,5.58892795027,0.079343855391,7.59512304033,15.0252895274,11.7056064465,54.6564833094,48.8837519735,0.0,5.77273133592
 11/29  01:00:00,44.3170210892,5.65341732906,0.0475508448931,9.36896497314,11.6412384099,10.0650221343,56.6127832109,50.8463560999,0.0,5.76642711105
 11/29  02:00:00,44.2257724975,5.70619761683,0.039000269286,10.7942771529,10.0992000411,10.047477231,58.8392197137,53.0791672465,0.0,5.76005246721
 11/29  03:00:00,43.6373326131,5.75194765638,0.030874638473,12.0277727373,8.25718729233,10.0299323277,54.5177672701,54.4977672701,0.0,0.02
 11/29  04:00:00,44.8232447596,5.79509229156,0.0239870208784,13.1774241714,8.25718729233,10.0299323277,62.0756233256,56.315625042,0.0,5.75999828355
 11/29  05:00:00,47.8672302084,5.8471340645,0.0172848330776,14.5693698707,8.25718729233,11.6354268332,64.717797874,58.9516152691,0.0,5.76618260491
 11/29  06:00:00,55.5472569663,5.84857961375,0.0156736091459,14.6696171799,12.1011305571,15.3678112995,63.631726662,57.8459200195,0.0,5.78580664243
 11/29  07:00:00,80.1850219709,5.66606417578,0.121822726678,9.85499388119,19.7275818095,37.2640762949,71.9790866994,54.5647773963,0.0,17.4143093031
 11/29  08:00:00,90.3642019543,5.63560439022,1.0059959446,6.22796859621,24.3117294858,51.2795993405,66.2703882778,48.7784372272,0.0,17.4919510506
 11/29  09:00:00,78.581838905,5.6156893903,0.359444187433,8.27161552639,23.6694662846,40.6342015617,65.2874286092,35.8207474357,0.0,29.4666811734
 11/29  10:00:00,74.0279344409,5.57469422655,2.4292637474,6.69648945774,23.6694662846,35.6302164847,75.5419978412,28.1544951896,18.025,29.3625026515
 11/29  11:00:00,56.3926224539,5.55687083661,2.58847814049,6.51666661002,18.7433767983,22.9618409725,64.6798601586,23.2105724985,18.025,23.4442876601
 11/29  12:00:00,54.4961397591,5.50926430511,3.02345558088,4.23522592659,18.7433767983,22.9618409725,59.6978947523,18.2834368467,18.025,23.3894579056
 11/29  13:00:00,53.268980707,5.47714227428,3.109176399,2.91101885173,18.5889407304,23.1597249699,54.5183703897,13.1130642258,18.025,23.3803061639
 11/29  14:00:00,52.8903813451,5.47726820076,3.46452743137,1.93043910322,18.7433767983,23.2517909448,44.2351093417,8.66749728365,18.025,17.5426120581
 11/29  15:00:00,52.2121364125,5.43492380569,3.35143368164,1.40763726639,18.7433767983,23.2517909448,48.9988564496,7.58420815445,18.025,23.3896482951
 11/29  16:00:00,51.5346741487,5.41956877059,3.36314649155,1.02376680619,18.7433767983,22.9618409725,50.2087940779,8.7976505428,18.025,23.3861435351
 11/29  17:00:00,58.6711981568,5.39813303554,2.38936650399,0.936170762426,18.7433767983,27.431320555,34.8342188301,11.0437406723,18.025,5.76547815782
 11/29  18:00:00,72.906617434,5.44905333027,1.12667452293,0.42694823174,17.6635504202,40.6971502883,20.2797406086,14.5006948185,0.0,5.77904579013
 11/29  19:00:00,79.8165524083,5.49694085401,1.60857582431,0.301852135424,27.5259009287,37.3340067412,31.642016123,20.0394838865,0.0,11.6025322364
 11/29  20:00:00,82.5975139105,5.55910374217,2.1537333904,0.150443951228,33.8341110165,33.3544677425,30.8842298412,19.320683513,0.0,11.5635463282
 11/29  21:00:00,91.6963533891,5.68350410624,3.01971006006,0.10474872332,36.5179666069,38.8247702939,34.7842456917,23.2219505041,0.0,11.5622951876
 11/29  22:00:00,86.32334087,5.70991865254,3.10501474808,0.134654014212,32.965339924,36.8579353714,37.4016809061,25.7866408168,0.0,11.6150400893
 11/29  23:00:00,61.1647941571,5.50892960562,1.50629945089,0.323265980486,25.6355707503,20.6438685092,38.4441861654,26.866580881,0.0,11.5776052844
 11/29  24:00:00,41.1227666656,5.40501947032,0.552413010465,0.892405467821,15.0252895274,11.7056064465,33.7348446981,27.9619919816,0.0,5.77285271656
 11/30  01:00:00,36.5844144989,5.40022054386,0.319547415939,1.61755379533,11.6412384099,10.0650221343,34.2550657873,28.4887998205,0.0,5.76626596683
 11/30  02:00:00,35.5886913884,5.40613806152,0.172592582377,2.32365789943,10.0992000411,10.047477231,35.8615453572,30.1014093548,0.0,5.76013600237
 11/30  03:00:00,34.826418663,5.4381154451,0.07952779478,3.48203389619,8.25718729233,10.0299323277,32.5612905749,32.5412905749,0.0,0.02
 11/30  04:00:00,35.7368515323,5.46955458831,0.0455826456716,4.39497045684,8.25718729233,10.0299323277,39.774220685,34.0141242582,0.0,5.76009642686
 11/30  05:00:00,37.911841327,5.49066311061,0.0399531130692,4.94777809424,8.25718729233,11.6354268332,40.2432215245,34.4766415029,0.0,5.76658002156
 11/30  06:00:00,45.4936669924,5.48999699622,0.0392541678543,4.95101938696,12.1011305571,15.3678112995,39.4496330012,33.6640053612,0.0,5.78562764007
 11/30  07:00:00,72.9182924533,5.49641405323,1.05583442614,1.82388986126,19.7275818095,37.2640762949,51.1096315101,33.6965794376,0.0,17.4130520725
 11/30  08:00:00,86.6344219556,5.6635045679,2.60586666497,0.870395289526,24.3117294858,51.2795993405,46.89470663,29.4015085884,0.0,17.4931980416
 11/30  09:00:00,72.9465906512,5.50322053337,1.99990957886,1.10835506299,23.6694662846,40.6342015617,46.201190696,16.7317128473,0.0,29.4694778487
 11/30  10:00:00,70.233386424,5.5458444805,4.63981855896,0.720228961427,23.6694662846,35.6302164847,57.155315703,9.76995520657,18.025,29.3603604964
 11/30  11:00:00,52.8865903646,5.53212501901,4.7365833273,0.887266350748,18.7433767983,22.9618409725,47.6446264516,6.1738558541,18.025,23.4457705975
 11/30  12:00:00,52.9225442346,5.56476119566,5.21049791036,0.419085397183,18.7433767983,22.9618409725,44.9715310562,3.55700969287,18.025,23.3895213633
 11/30  13:00:00,53.1122817281,5.58960254793,5.52673874734,0.224295175077,18.5889407304,23.1597249699,44.6972024702,3.28744722911,18.025,23.3847552411
 11/30  14:00:00,53.3596872412,5.6102343579,5.61737977004,0.113922545749,18.7433767983,23.2517909448,41.4810289859,0.0751322677193,18.025,23.3808967182
 11/30  15:00:00,53.4295525215,5.61383998693,5.77473339278,0.0228270670689,18.7433767983,23.2517909448,41.4015692182,0.0,18.025,23.3765692182
 11/30  16:00:00,52.9123996904,5.59161465921,5.59258616104,0.0,18.7433767983,22.9618409725,36.6146054251,1.04034046519,18.025,17.5492649599
 11/30  17:00:00,59.6663147195,5.52798577132,4.19080435913,0.0,18.7433767983,27.431320555,26.7992578694,3.00801222203,18.025,5.76624564737
 11/30  18:00:00,74.7403450501,5.64057646333,3.19582225874,0.0,17.6635504202,40.6971502883,9.69919030947,3.91992442107,0.0,5.7792658884
 11/30  19:00:00,81.91826773,5.73521648665,3.77385718499,0.0,27.5259009287,37.3340067412,26.4337171839,9.03887582227,0.0,17.3948413616
 11/30  20:00:00,84.403277817,5.77889756676,3.89013966946,0.0,33.8341110165,33.3544677425,19.4267956057,13.6358912845,0.0,5.79090432115
 11/30  21:00:00,93.3775453291,5.91084382361,4.57830209474,0.0,36.5179666069,38.8247702939,29.8115658447,18.2480768172,0.0,11.5634890276
 11/30  22:00:00,87.9670082275,5.93669653254,4.65653897887,0.0,32.965339924,36.8579353714,38.0859694296,20.6728734174,0.0,17.4130960122
 11/30  23:00:00,62.1004841781,5.64979835618,2.62437579263,0.0,25.6355707503,20.6438685092,29.2570945801,23.4586759134,0.0,5.79841866674
 11/30  24:00:00,41.0497115924,5.47384258418,1.28416987925,0.0187624910756,15.0252895274,11.7056064465,37.6883399779,26.1624529322,0.0,11.5258870457
 12/01  01:00:00,35.7330144808,5.42781888037,0.879653176692,0.178445987097,11.6412384099,10.0650221343,28.2803186539,28.2603186539,0.0,0.02
 12/01  02:00:00,34.1204646465,5.40153142267,0.644371800171,0.388255940709,10.0992000411,10.047477231,36.2743505738,30.5143206065,0.0,5.76002996737
 12/01  03:00:00,32.4229134876,5.38571814251,0.447296561605,0.763149699552,8.25718729233,10.0299323277,38.7088480723,32.9487176266,0.0,5.76013044572
 12/01  04:00:00,33.1019658984,5.39531094436,0.300519336708,1.57939011321,8.25718729233,10.0299323277,35.8304929489,35.8104929489,0.0,0.02
 12/01  05:00:00,35.2223301328,5.40542357321,0.195140132266,2.18831540965,8.25718729233,11.6354268332,43.0270777306,37.2604607545,0.0,5.76661697613
 12/01  06:00:00,43.1784821163,5.41745869789,0.194157508131,2.55345852596,12.1011305571,15.3678112995,49.4775014946,37.9260171311,0.0,11.5514843636
 12/01  07:00:00,72.6370070161,5.53654440093,1.51032864639,1.04796667731,19.7275818095,37.2640762949,50.5610289247,38.9443474844,0.0,11.6166814403
 12/01  08:00:00,86.6465081873,5.70041096956,2.81928369029,0.632134139561,24.3117294858,51.2795993405,58.1623503864,35.7242066644,0.0,22.438143722
 12/01  09:00:00,72.8018804524,5.53651635917,2.00291260361,0.927333151209,23.6694662846,40.6342015617,54.3448209601,23.9837340705,0.0,30.3610868896
 12/01  10:00:00,70.0931232038,5.57850962004,4.45606414078,0.731043599957,23.6694662846,35.6302164847,58.8829360724,17.3612758609,18.025,23.4966602115
 12/01  11:00:00,52.7335793621,5.54897990463,4.40746653592,1.04650982088,18.7433767983,22.9618409725,60.0973315684,12.7690325125,18.025,29.3032990559
 12/01  12:00:00,52.6895958689,5.5763318922,4.67394380922,0.711115586786,18.7433767983,22.9618409725,45.1152863494,9.54153249123,18.025,17.5487538582
 12/01  13:00:00,52.5966548887,5.59591450958,4.84476595212,0.384322369507,18.5889407304,23.1597249699,49.1315918819,7.71429220313,18.025,23.3922996788
 12/01  14:00:00,52.7479038807,5.60168296834,4.86704369555,0.261024858431,18.7433767983,23.2517909448,46.0547924666,4.6406950756,18.025,23.389097391
 12/01  15:00:00,52.6530236328,5.58847685795,4.83712274423,0.209270603437,18.7433767983,23.2517909448,46.1001278827,4.68917100215,18.025,23.3859568806
 12/01  16:00:00,52.0594135711,5.55638522995,4.59678381462,0.178039689655,18.7433767983,22.9618409725,48.8263522519,7.41853373065,18.025,23.3828185212
 12/01  17:00:00,58.961061515,5.5005789851,3.33587505303,0.177069353752,18.7433767983,27.431320555,34.4150945028,10.6248907994,18.025,5.76520370343
 12/01  18:00:00,73.6338169513,5.57653407196,2.07782176394,0.0755029636066,17.6635504202,40.6971502883,19.9560013995,14.1766280283,0.0,5.77937337119
 12/01  19:00:00,80.6764798006,5.63852380608,2.59509321477,0.0336528952739,27.5259009287,37.3340067412,32.5540216606,20.9499285984,0.0,11.6040930622
 12/01  20:00:00,83.4074282144,5.68969813077,2.92292002712,0.0605548935627,33.8341110165,33.3544677425,37.3953555356,25.8315514478,0.0,11.5638040878
 12/01  21:00:00,92.514359096,5.81533829149,3.73379062071,0.0768204867825,36.5179666069,38.8247702939,39.5829684433,28.0203324305,0.0,11.5626360128
 12/01  22:00:00,87.2088468309,5.84806959737,3.89113722622,0.0958543555149,32.965339924,36.8579353714,39.6193008245,28.003498134,0.0,11.6158026905
 12/01  23:00:00,61.9256445978,5.62502703941,2.30180086573,0.17249347558,25.6355707503,20.6438685092,40.8498402779,29.2717106296,0.0,11.5781296483
 12/01  24:00:00,41.3493315103,5.47421535355,1.13614393397,0.466030592712,15.0252895274,11.7056064465,36.3147774035,30.5416960018,0.0,5.77308140166
 12/02  01:00:00,37.5173154177,5.44608799852,0.850627671159,0.773598764694,12.8411359301,10.0650221343,36.9681366573,31.2014288305,0.0,5.76670782681
 12/02  02:00:00,37.9743507336,5.45057033092,0.719765545865,1.35822540921,12.8411359301,10.0650221343,37.4845845301,31.7244751859,0.0,5.76010934419
 12/02  03:00:00,33.9334193931,5.44677508711,0.486147946915,2.17374676257,8.25718729233,10.0299323277,33.8769576835,33.8569576835,0.0,0.02
 12/02  04:00:00,34.3227435092,5.44641337262,0.353491097498,2.69608607795,8.25718729233,10.0299323277,41.0767546431,35.3166570124,0.0,5.7600976307
 12/02  05:00:00,36.011877737,5.44287265083,0.29050835702,2.8450397675,8.25718729233,11.6354268332,40.250100429,34.4837130396,0.0,5.76638738945
 12/02  06:00:00,40.3839040518,5.44112290366,0.20510910941,3.14581861591,8.71707943955,15.3327214929,40.2589960294,34.4857325652,0.0,5.77326346414
 12/02  07:00:00,60.3030835844,5.46276190097,0.514778853377,2.63748857392,18.5082010057,25.6353820695,40.0212305179,34.2364317596,0.0,5.78479875825
 12/02  08:00:00,70.7652883508,5.54943675014,1.53666620001,1.30731721436,19.4083231844,41.0650158608,49.6581065884,32.2413020238,0.0,17.4168045646
 12/02  09:00:00,94.1968413806,5.73555280244,3.54270230698,0.553575192545,26.3286599382,57.9988325916,60.5141349837,24.9430762271,0.0,35.5710587566
 12/02  10:00:00,79.8681704652,5.58041823593,4.24330971951,0.833876725492,26.3286599382,42.8504436482,71.3401813442,23.8448590003,18.025,29.4703223439
 12/02  11:00:00,55.5618325099,5.43322649119,3.01780996702,1.894534073,21.7447113004,23.4437158914,71.4410368571,24.044465036,18.025,29.3715718211
 12/02  12:00:00,53.3321950323,5.42949163933,2.91114708271,2.23722291711,19.3027497915,23.426170988,65.269008469,23.8003347186,18.025,23.4436737504
 12/02  13:00:00,53.3132935828,5.42491117155,2.66493937527,2.3271275251,19.1483137236,23.7250123474,65.7990921721,24.3865624416,18.025,23.3875297305
 12/02  14:00:00,53.3064781904,5.42280229883,2.74550497204,2.09630887717,19.3027497915,23.7161209604,62.2783718014,20.8690178587,18.025,23.3843539427
 12/02  15:00:00,53.1553427773,5.4149910022,2.75961118437,1.93887681173,19.3027497915,23.7161209604,61.4384924055,20.0321072459,18.025,23.3813851596
 12/02  16:00:00,52.8722089274,5.41093631492,2.6973593475,2.01199820009,19.3027497915,23.426170988,62.8561460514,22.2609915017,18.025,22.5701545497
