Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  17:00:00,60.4248003825,5.40973195978,1.80014957012,2.24368300782,19.3027497915,27.8956505705,41.7514315109,22.9118403084,18.025,0.814591202456
 12/02  18:00:00,70.9005826648,5.43501623263,0.619199140789,1.48455993824,18.2229234133,37.5968344597,30.2730693036,24.5000959729,0.0,5.77297333066
 12/02  19:00:00,85.0938641059,5.51967125492,1.51465598828,0.744345396788,32.690315043,37.0816133363,40.227997706,28.6889315352,0.0,11.5390661708
 12/02  20:00:00,85.6641364843,5.5970683511,2.16409678702,0.475933488791,36.8143715336,33.066984531,34.9621612553,29.1711522335,0.0,5.79100902175
 12/02  21:00:00,91.5809444243,5.70206328444,2.92555996462,0.286202013081,36.3493007332,38.7721355839,41.7190081216,30.1551848098,0.0,11.5638233118
 12/02  22:00:00,89.4607966555,5.71183261884,2.93303909484,0.266667996942,36.1807251679,36.8228455648,42.0238720525,30.4601755294,0.0,11.5636965231
 12/02  23:00:00,66.9364109619,5.53823492688,1.58051506192,0.588158474782,31.0351095914,20.6438685092,43.029322784,31.4120029609,0.0,11.6173198231
 12/02  24:00:00,43.7805476463,5.40695806519,0.503242915335,1.19517958684,17.4250845679,11.7056064465,43.9993711342,32.4469119822,0.0,11.5524591519
 12/03  01:00:00,38.11297275,5.40299315291,0.295725981202,1.84782572767,12.925468867,10.100111941,38.3236905555,32.556952565,0.0,5.76673799042
 12/03  02:00:00,38.7126252065,5.41741923788,0.201092036658,2.52889985515,12.925468867,10.100111941,32.5020451274,32.4820451274,0.0,0.02
 12/03  03:00:00,35.0789551529,5.44703304663,0.109035305009,3.57670772794,8.34152022915,10.0650221343,39.0126586347,33.252513351,0.0,5.76014528371
 12/03  04:00:00,35.602079491,5.46375027673,0.071451564537,4.12069925855,8.34152022915,10.0650221343,39.4167983759,33.6566614592,0.0,5.7601369167
 12/03  05:00:00,37.4597202333,5.47227598565,0.0570611778017,4.37749970554,8.34152022915,11.6705166398,33.4848062641,33.4648062641,0.0,0.02
 12/03  06:00:00,41.926795992,5.48272839931,0.0441747229374,4.68860973513,8.80141237637,15.3678112995,44.52931184,33.0028744567,0.0,11.5264373833
 12/03  07:00:00,60.9401354463,5.45430798965,0.157179268871,3.64058339348,18.5082010057,25.6353820695,38.1534892747,32.3671264575,0.0,5.78636281719
 12/03  08:00:00,70.4336653603,5.49099269625,1.17059191738,1.28077627392,19.4926561212,41.1001056674,47.2241773684,29.8080736637,0.0,17.4161037047
 12/03  09:00:00,94.1637094932,5.70738820708,3.53531225156,0.555980594315,26.3286599382,57.9988325916,57.9108647591,22.340867492,0.0,35.5699972671
 12/03  10:00:00,79.7079713214,5.55893208734,4.29074333727,0.767136803662,26.2443270014,42.8153538416,68.3846180851,20.8880368598,18.025,29.4715812253
 12/03  11:00:00,55.1525438935,5.41783085109,3.24992550412,1.2685154793,21.7447113004,23.4437158914,67.701851262,20.3027335706,18.025,29.3741176915
 12/03  12:00:00,52.7611426295,5.39712561288,3.02616659289,1.5237987479,19.3449162599,23.4437158914,61.7092140023,20.2345923049,18.025,23.4496216973
 12/03  13:00:00,52.7084404909,5.41346123663,3.07744690635,1.2614999839,19.190480192,23.7425572507,60.6124428416,19.199840003,18.025,23.3876028386
 12/03  14:00:00,52.8419361031,5.472121173,3.66791742313,0.719740432403,19.260583323,23.698576057,55.2462244728,13.8365434908,18.025,23.384680982
 12/03  15:00:00,52.6450482099,5.46838620216,3.67912071213,0.515382931755,19.260583323,23.698576057,54.3883137242,13.7237539459,18.025,22.6395597783
 12/03  16:00:00,51.9102179422,5.41700007859,3.2918088393,0.509204137328,19.260583323,23.4086260847,52.4629796391,16.1460621409,18.025,18.2919174982
 12/03  17:00:00,59.131240534,5.38873282386,2.23709669524,0.593879909836,19.260583323,27.8781056672,41.3986107632,17.6070706868,18.025,5.76654007637
 12/03  18:00:00,70.1245826833,5.44193982837,1.01618626632,0.364354260568,18.1807569449,37.5792895564,24.5646778231,18.7926635781,0.0,5.77201424502
 12/03  19:00:00,84.9251167962,5.56209683072,2.0634755306,0.103767652215,32.6059821062,37.0465235296,33.496755655,21.9573271177,0.0,11.5394285373
 12/03  20:00:00,85.8359045945,5.64766591151,2.7095668421,0.0516234015195,36.8143715336,33.066984531,28.3590461604,22.5663960308,0.0,5.79265012961
 12/03  21:00:00,92.0530579394,5.7579833893,3.43460757696,0.0739130006498,36.43363367,38.8072253906,36.371164495,24.8080754201,0.0,11.5630890749
 12/03  22:00:00,89.669861392,5.76492062113,3.38451327838,0.0905848862425,36.0963922311,36.7877557581,37.4163339785,25.8510471161,0.0,11.5652868624
 12/03  23:00:00,66.7116489359,5.5664814796,1.90555572462,0.129516426824,30.9507766546,20.6087787026,39.6183494737,28.0012166625,0.0,11.6171328112
 12/03  24:00:00,43.3902011162,5.4216638709,0.777757154272,0.515604431372,17.4250845679,11.7056064465,41.3224008946,29.7696078032,0.0,11.5527930913
 12/04  01:00:00,35.9854259942,5.39760925657,0.509915426288,0.830789299743,11.6412384099,10.0650221343,36.0472885917,30.2805498891,0.0,5.76673870258
 12/04  02:00:00,34.5783255256,5.38528196404,0.32718804964,1.17954039841,10.0992000411,10.047477231,30.7204551563,30.7004551563,0.0,0.02
 12/04  03:00:00,33.1186115847,5.38614835777,0.185825164589,1.71987751664,8.25718729233,10.0299323277,36.8415629539,31.0813761701,0.0,5.76018678382
 12/04  04:00:00,33.4480599739,5.39309082412,0.134080994008,2.09412966439,8.25718729233,10.0299323277,37.4782072545,31.7184036027,0.0,5.75980365186
 12/04  05:00:00,35.7946663186,5.41669560989,0.0922319959701,2.85227330914,8.25718729233,11.6354268332,33.5003600983,33.4803600983,0.0,0.02
 12/04  06:00:00,43.5548166234,5.42408762702,0.107523985252,3.00977049458,12.1011305571,15.3678112995,44.9673737897,33.4145147171,0.0,11.5528590726
 12/04  07:00:00,72.6205020715,5.53456290566,1.55652671008,0.9871976079,19.7275818095,37.2640762949,45.0566200658,33.4378526607,0.0,11.6187674051
 12/04  08:00:00,86.6148265108,5.69801100652,2.89578038876,0.526296232592,24.3117294858,51.2795993405,53.7630281497,30.4390533833,0.0,23.3239747664
 12/04  09:00:00,72.2179993153,5.45076198889,1.35168368969,1.08039425296,23.6694662846,40.6342015617,53.1455502937,23.6684274919,0.0,29.4771228017
 12/04  10:00:00,69.1770598657,5.42788319556,3.03656456926,1.38507404076,23.6694662846,35.6302164847,70.678099763,23.2802544447,18.025,29.3728453183
 12/04  11:00:00,52.9181670779,5.42450251192,2.63055582964,3.13246564193,18.7433767983,22.9618409725,65.3576452678,23.8819764503,18.025,23.4506688175
 12/04  12:00:00,53.463352942,5.44505030725,2.64347937909,3.64660480913,18.7433767983,22.9618409725,65.657599215,24.2375836086,18.025,23.3950156064
 12/04  13:00:00,53.2956386945,5.44377016214,2.52184890208,3.55835236175,18.5889407304,23.1597249699,63.8775407966,22.4635092776,18.025,23.3890315189
 12/04  14:00:00,53.54159335,5.44667194433,2.46354732951,3.61320293073,18.7433767983,23.2517909448,63.2579329878,21.8488746328,18.025,23.3840583551
 12/04  15:00:00,53.5122094558,5.44683542542,2.45814915145,3.58905613265,18.7433767983,23.2517909448,56.902092058,21.3240026776,18.025,17.5530893804
 12/04  16:00:00,53.0123279923,5.43959606732,2.49979412734,3.34472139968,18.7433767983,22.9618409725,63.3440204893,21.9239067648,18.025,23.3951137246
 12/04  17:00:00,60.3899944343,5.43984309928,1.68154557119,3.32105675328,18.7433767983,27.431320555,46.5844502992,22.7928882784,18.025,5.76656202075
 12/04  18:00:00,73.4330943295,5.42083120654,0.5084655237,1.59981915118,17.6635504202,40.6971502883,30.049469824,24.269897085,0.0,5.77957273896
 12/04  19:00:00,79.9963366501,5.47305550507,1.14863267454,0.965395232587,27.5259009287,37.3340067412,45.4792778624,28.0824957884,0.0,17.396782074
 12/04  20:00:00,82.7838928162,5.53839555119,1.73639130136,0.774824262468,33.8341110165,33.3544677425,34.5265920773,28.7352073301,0.0,5.79138474717
 12/04  21:00:00,91.6662430972,5.65445148871,2.65752211502,0.46582938432,36.5179666069,38.8247702939,41.830899616,30.2662627478,0.0,11.5646368681
 12/04  22:00:00,86.2573041149,5.68503253272,2.82237623486,0.37606150145,32.965339924,36.8579353714,48.0368849432,30.6196874677,0.0,17.4171974756
 12/04  23:00:00,61.4352811733,5.49555236193,1.26337581872,0.84999657269,25.6355707503,20.6438685092,43.2826251432,31.7041512991,0.0,11.5784738441
 12/04  24:00:00,41.5808373169,5.39097276676,0.274867674722,1.64203463501,15.0252895274,11.7056064465,38.4459790515,32.6726602406,0.0,5.77331881093
 12/05  01:00:00,38.0442015964,5.43716057387,0.151379615185,3.20854456675,11.6412384099,10.0650221343,33.5222278622,33.5022278622,0.0,0.02
 12/05  02:00:00,37.5927000228,5.47462321827,0.0989318983069,4.33282515797,10.0992000411,10.047477231,40.9587736025,35.1984282024,0.0,5.76034540014
 12/05  03:00:00,36.542556152,5.50500869853,0.0672813969229,5.14350166465,8.25718729233,10.0299323277,42.1502060124,36.3898324424,0.0,5.76037356995
 12/05  04:00:00,36.99690715,5.52006165164,0.0476258777963,5.60245790874,8.25718729233,10.0299323277,36.9462054953,36.9262054953,0.0,0.02
 12/05  05:00:00,38.6430647346,5.52135764749,0.0413854579553,5.64685101334,8.25718729233,11.6354268332,41.7318847214,35.9649323079,0.0,5.76695241348
 12/05  06:00:00,45.8921667598,5.50868912667,0.0449442590707,5.32508980025,12.1011305571,15.3678112995,45.8349502024,34.2817006887,0.0,11.5532495137
 12/05  07:00:00,72.56550183,5.46893774869,0.895780321947,1.65855471646,19.7275818095,37.2640762949,44.5675463634,32.9479513367,0.0,11.6195950267
 12/05  08:00:00,86.554028566,5.64887820707,2.50986306609,0.900527890535,24.3117294858,51.2795993405,53.7464034244,30.4202756145,0.0,23.3261278099
 12/05  09:00:00,72.6079791179,5.41929245591,0.823219017536,2.03029463646,23.6694662846,40.6342015617,53.828967162,24.3488382558,0.0,29.4801289062
 12/05  10:00:00,69.9245914011,5.43244110057,2.81285135447,2.35175134228,23.6694662846,35.6302164847,69.8642664111,22.4612446658,18.025,29.3780217453
 12/05  11:00:00,52.8125394786,5.45376967182,3.19154881908,2.43657060347,18.7433767983,22.9618409725,61.155865331,19.6788213552,18.025,23.4520439758
 12/05  12:00:00,53.1743866749,5.51623153253,3.74197683142,2.18795507879,18.7433767983,22.9618409725,59.6142423131,18.192853934,18.025,23.3963883791
 12/05  13:00:00,52.6210371137,5.49612284893,3.4755148457,1.87772767373,18.5889407304,23.1597249699,58.3475955704,16.9344037301,18.025,23.3881918403
 12/05  14:00:00,52.093241603,5.42790691895,2.94997249258,1.69718663607,18.7433767983,23.2517909448,58.5753556211,17.1645902485,18.025,23.3857653726
 12/05  15:00:00,52.1260071275,5.46159662495,3.29006673761,1.35616901359,18.7433767983,23.2517909448,51.7301621233,16.156252616,18.025,17.5489095073
 12/05  16:00:00,51.6942754761,5.45440158658,3.23020443624,1.28144815719,18.7433767983,22.9618409725,59.7688373469,18.3466607049,18.025,23.397176642
 12/05  17:00:00,58.8808771955,5.42115401124,2.07784031428,1.43433062011,18.7433767983,27.431320555,44.4617030711,20.6699772085,18.025,5.76672586262
 12/05  18:00:00,73.0293202643,5.45862349776,1.02997490632,0.636736312559,17.6635504202,40.6971502883,28.2702480597,22.4903064174,0.0,5.77994164236
 12/05  19:00:00,79.9436141412,5.51031702479,1.56308734155,0.460944278657,27.5259009287,37.3340067412,44.0010919151,26.6023757128,0.0,17.3987162023
 12/05  20:00:00,82.7031439448,5.56136518202,1.9799139194,0.42757328026,33.8341110165,33.3544677425,34.534918108,28.743069763,0.0,5.79184834502
 12/05  21:00:00,91.6891917127,5.67699253433,2.80818015806,0.315568898847,36.5179666069,38.8247702939,42.8003289136,31.2346914898,0.0,11.5656374239
 12/05  22:00:00,86.3680757003,5.7094770697,2.96631901441,0.318430904536,32.965339924,36.8579353714,49.1936358115,31.7750218282,0.0,17.4186139833
 12/05  23:00:00,61.539691352,5.51153222158,1.37495659017,0.826834450962,25.6355707503,20.6438685092,45.6440287785,34.0643864341,0.0,11.5796423444
 12/05  24:00:00,42.2566227505,5.42799985828,0.410801474197,2.14485344604,15.0252895274,11.7056064465,41.72111675,35.9475908166,0.0,5.7735259334
 12/06  01:00:00,38.2990409345,5.4432163658,0.164170759001,3.44453142986,11.6412384099,10.0650221343,43.82653421,38.0594813579,0.0,5.76705285211
 12/06  02:00:00,38.1360450492,5.48924041951,0.0731827793276,4.88729960541,10.0992000411,10.047477231,39.8634096834,39.8434096834,0.0,0.02
 12/06  03:00:00,37.3330493155,5.52768439207,0.0448569626539,5.93374005099,8.25718729233,10.0299323277,46.1074190862,40.3468699403,0.0,5.76054914593
 12/06  04:00:00,38.2073869539,5.55930046331,0.0385346369172,6.78278555412,8.25718729233,10.0299323277,47.4729570971,41.712829292,0.0,5.76012780506
 12/06  05:00:00,40.6454292723,5.58888948375,0.0327902609937,7.59027405595,8.25718729233,11.6354268332,43.2994244827,43.2794244827,0.0,0.02
 12/06  06:00:00,48.564865276,5.59922368629,0.0311536734531,7.92103677602,12.1011305571,15.3678112995,55.7844819774,44.2311485138,0.0,11.5533334636
 12/06  07:00:00,74.7881273938,5.52833783173,0.706028709697,4.01151513284,19.7275818095,37.2640762949,54.2760042009,42.6568942881,0.0,11.6191099128
 12/06  08:00:00,87.0091303779,5.63671490672,2.24562458115,1.63201401959,24.3117294858,51.2795993405,60.8929823272,37.5663808144,0.0,23.3266015128
 12/06  09:00:00,73.8823958287,5.49234214211,1.08089287888,2.97397494365,23.6694662846,40.6342015617,56.4058116804,26.9230358405,0.0,29.4827758398
 12/06  10:00:00,70.9710590399,5.48171683978,2.77522194311,3.38656417377,23.6694662846,35.6302164847,71.5781342991,24.1769435461,18.025,29.376190753
 12/06  11:00:00,54.780194063,5.49310252417,2.57118525813,4.98524740718,18.7433767983,22.9618409725,65.5570610928,24.0794515873,18.025,23.4526095055
 12/06  12:00:00,54.8209178838,5.49329101869,2.58366384971,5.01573408786,18.7433767983,22.9618409725,65.8323545024,24.4101152201,18.025,23.3972392823
 12/06  13:00:00,54.4537457327,5.48495968254,2.42395032549,4.77316141883,18.5889407304,23.1597249699,65.1462658027,23.7277770814,18.025,23.3934887213
 12/06  14:00:00,54.3986272161,5.47615139164,2.37335471113,4.53094230591,18.7433767983,23.2517909448,63.9164384233,22.5029644972,18.025,23.3884739261
 12/06  15:00:00,54.1914873136,5.46885488175,2.36979270774,4.33465994706,18.7433767983,23.2517909448,63.6586307409,22.2486301562,18.025,23.3850005847
 12/06  16:00:00,53.5765308082,5.4562208412,2.39068204826,4.00139726315,18.7433767983,22.9618409725,63.3419052372,23.2403001626,18.025,22.0766050746
 12/06  17:00:00,61.0391699735,5.46038697663,1.5691979106,4.06203266456,18.7433767983,27.431320555,43.5991162696,24.2701299534,18.025,1.30398631618
 12/06  18:00:00,74.1058701115,5.43505533788,0.419043583303,2.34777949558,17.6635504202,40.6971502883,37.6751116762,26.1363128589,0.0,11.5387988172
 12/06  19:00:00,80.0232601564,5.4491868023,0.846871939919,1.31792696214,27.5259009287,37.3340067412,41.7318177466,30.1258096498,0.0,11.6060080968
 12/06  20:00:00,82.5498069934,5.49523337434,1.33915636568,0.981115967465,33.8341110165,33.3544677425,42.3731884535,30.8078130351,0.0,11.5653754184
 12/06  21:00:00,91.4969971292,5.61572294399,2.31097465717,0.681836943988,36.5179666069,38.8247702939,38.1516432962,32.3599660542,0.0,5.79167724198
 12/06  22:00:00,86.0909659515,5.64559527754,2.49554547246,0.575964028992,32.965339924,36.8579353714,50.1596733877,32.741002102,0.0,17.4186712857
 12/06  23:00:00,61.3810306992,5.4564132613,0.912591885973,1.18564549946,25.6355707503,20.6438685092,46.499606852,34.9203655797,0.0,11.5792412723
 12/06  24:00:00,43.0762962937,5.43619607949,0.164719940304,3.20240707526,15.0252895274,11.7056064465,42.4293717272,36.6557761164,0.0,5.77359561086
 12/07  01:00:00,39.607067491,5.48860142521,0.0818922789085,4.78944554773,11.6412384099,10.0650221343,43.1956756634,37.428498884,0.0,5.76717677937
 12/07  02:00:00,38.9472768454,5.52025323858,0.0528695920956,5.68782752167,10.0992000411,10.047477231,38.3741783591,38.3541783591,0.0,0.02
 12/07  03:00:00,37.8229509095,5.54723797982,0.0434125778799,6.40553130176,8.25718729233,10.0299323277,44.7627831201,39.0022625473,0.0,5.76052057273
 12/07  04:00:00,38.3319757205,5.56566974033,0.037351178384,6.90218316946,8.25718729233,10.0299323277,45.2884654301,39.5278970298,0.0,5.76056840038
 12/07  05:00:00,40.2914676879,5.57820635813,0.0325794741685,7.2472002615,8.25718729233,11.6354268332,45.6034812768,39.8363360533,0.0,5.76714522353
 12/07  06:00:00,47.7041702789,5.5708479267,0.0320178894315,7.08784750961,12.1011305571,15.3678112995,44.7693904711,38.9824856575,0.0,5.78690481359
 12/07  07:00:00,73.7706868451,5.47353712281,0.48740680378,3.2674803092,19.7275818095,37.2640762949,55.082447439,37.6615503023,0.0,17.4208971367
 12/07  08:00:00,86.5092356377,5.59838224683,2.0559891898,1.36006988328,24.3117294858,51.2795993405,52.2422116807,34.7405366951,0.0,17.5016749856
 12/07  09:00:00,73.3038142174,5.44856847616,0.839875624253,2.68016955332,23.6694662846,40.6342015617,55.8185539282,26.3335584149,0.0,29.4849955133
 12/07  10:00:00,70.6478416511,5.45373099308,2.60745943513,3.25908848465,23.6694662846,35.6302164847,71.6407516973,24.2399616289,18.025,29.3757900684
 12/07  11:00:00,54.6324539994,5.48598954538,2.59720338192,4.81859355727,18.7433767983,22.9618409725,64.6767375728,23.1970666818,18.025,23.454670891
 12/07  12:00:00,53.8456829765,5.45676546886,2.70477241247,3.95591241822,18.7433767983,22.9618409725,62.7903699162,21.3658804838,18.025,23.3994894324
 12/07  13:00:00,52.6929734877,5.43847471328,2.81964799248,2.6631704458,18.5889407304,23.1597249699,59.8523187172,18.4302018803,18.025,23.3971168369
 12/07  14:00:00,52.9124209626,5.41961871626,2.52005772033,2.95456241318,18.7433767983,23.2517909448,60.101314299,18.6818059281,18.025,23.3945083709
 12/07  15:00:00,52.4804764875,5.40578495774,2.55276764903,2.50374143275,18.7433767983,23.2517909448,58.9412916527,17.5234427618,18.025,23.3928488908
 12/07  16:00:00,51.6937144287,5.39582537299,2.71744403528,1.8522118397,18.7433767983,22.9618409725,58.959339712,17.5435962597,18.025,23.3907434522
 12/07  17:00:00,59.0634621688,5.3911352548,1.82787555152,1.89688232309,18.7433767983,27.431320555,42.6964753243,18.9045316656,18.025,5.76694365872
 12/07  18:00:00,72.9073820483,5.41383172242,0.637423700016,0.952123671397,17.6635504202,40.6971502883,25.9401850756,20.1600211437,0.0,5.78016393191
 12/07  19:00:00,79.7738689498,5.47258280448,1.28102779281,0.610965062109,27.5259009287,37.3340067412,35.428138164,23.8216265169,0.0,11.6065116471
 12/07  20:00:00,82.5244218681,5.53001376779,1.81206628296,0.448027160783,33.8341110165,33.3544677425,36.194054178,24.6271397144,0.0,11.5669144636
 12/07  21:00:00,91.5526834608,5.65663330478,2.80112554568,0.206452988834,36.5179666069,38.8247702939,37.8027904013,26.2362426603,0.0,11.566547741
 12/07  22:00:00,86.2140130895,5.69048625529,2.97566915336,0.173982938934,32.965339924,36.8579353714,38.2087227215,26.5889354884,0.0,11.6197872331
 12/07  23:00:00,61.2033715142,5.5010366578,1.41878534747,0.457159668356,25.6355707503,20.6438685092,37.9507029554,26.3702818587,0.0,11.5804210968
 12/07  24:00:00,40.9855315149,5.38493568073,0.403414573932,0.924201597468,15.0252895274,11.7056064465,32.4451561361,26.6714543605,0.0,5.77370177558
 12/08  01:00:00,36.2862070484,5.38148912454,0.237268316425,1.42031720169,11.6412384099,10.0650221343,32.84896649,27.0817638162,0.0,5.76720267381
 12/08  02:00:00,35.1397130033,5.39034600566,0.162942809964,1.90009151733,10.0992000411,10.047477231,33.1674331101,27.4069118845,0.0,5.76052122558
 12/08  03:00:00,33.890760796,5.40916643612,0.107231371083,2.5475893097,8.25718729233,10.0299323277,33.4320937579,27.6715008259,0.0,5.76059293197
 12/08  04:00:00,34.2453655234,5.42042544354,0.0790695297386,2.91909873595,8.25718729233,10.0299323277,27.9099435839,27.8899435839,0.0,0.02
 12/08  05:00:00,36.0703489142,5.42733991211,0.0622572602915,3.14726556084,8.25718729233,11.6354268332,33.8548137316,28.0877154568,0.0,5.76709827481
 12/08  06:00:00,43.6601562848,5.42753492271,0.0723241982627,3.14682765347,12.1011305571,15.3678112995,40.0734758905,28.520336155,0.0,11.5531397355
 12/08  07:00:00,72.2133992772,5.48873606654,1.25584276286,0.926549953769,19.7275818095,37.2640762949,41.0496587827,29.4296532439,0.0,11.6200055388
 12/08  08:00:00,86.5546938813,5.68119364383,2.85709357662,0.521587735624,24.3117294858,51.2795993405,52.2747201154,28.9454888155,0.0,23.3292312999
 12/08  09:00:00,72.5485306933,5.49500675702,1.90118818414,0.817122468208,23.6694662846,40.6342015617,49.7204704969,20.2347733724,0.0,29.4856971245
 12/08  10:00:00,69.9081173449,5.53671195809,4.40297868061,0.640850795979,23.6694662846,35.6302164847,63.7088143262,16.3029538369,18.025,29.3808604893
 12/08  11:00:00,52.5558382542,5.51170783669,4.36540497729,0.948053456978,18.7433767983,22.9618409725,54.40582536,12.925592482,18.025,23.4552328781
 12/08  12:00:00,52.2664298513,5.51176358145,4.47988367977,0.546545567225,18.7433767983,22.9618409725,51.5750049725,10.1510920022,18.025,23.3989129703
 12/08  13:00:00,52.5912760929,5.57034754757,4.94956915394,0.29967358822,18.5889407304,23.1597249699,49.0482227235,7.63262672935,18.025,23.3905959942
 12/08  14:00:00,52.8115118303,5.58652247156,5.02772499097,0.179075265816,18.7433767983,23.2517909448,45.0530233355,3.63935157004,18.025,23.3886717654
 12/08  15:00:00,52.6623252224,5.57609377149,4.9519286833,0.116113285198,18.7433767983,23.2517909448,39.5694502459,4.00056088625,18.025,17.5438893597
 12/08  16:00:00,51.9121575485,5.53776879788,4.54978863956,0.0963639755707,18.7433767983,22.9618409725,49.6492056529,8.22227168371,18.025,23.4019339692
 12/08  17:00:00,58.6273467832,5.47148792181,3.09509980195,0.113195047189,18.7433767983,27.431320555,36.8231685528,13.0312942367,18.025,5.76687431602
 12/08  18:00:00,73.3117760792,5.53755715275,1.84665276971,0.0235593940082,17.6635504202,40.6971502883,27.6854853638,16.1448825891,0.0,11.5406027747
 12/08  19:00:00,80.5543078447,5.61743423466,2.52715669903,0.000414445193732,27.5259009287,37.3340067412,32.1156061611,20.5096040347,0.0,11.6060021264
 12/08  20:00:00,83.4094658327,5.68019439363,2.9949511797,0.0,33.8341110165,33.3544677425,34.379246499,22.8139958893,0.0,11.5652506096
 12/08  21:00:00,92.5798845342,5.81453204522,3.87633045102,0.000540095062741,36.5179666069,38.8247702939,30.1168876469,24.3232141009,0.0,5.793673546
 12/08  22:00:00,87.3671311206,5.86159672063,4.10629481528,0.0253481177074,32.965339924,36.8579353714,41.7204103073,24.3011059711,0.0,17.4193043362
 12/08  23:00:00,61.9012654187,5.62424723307,2.39446694365,0.0561499105637,25.6355707503,20.6438685092,37.1200257153,25.5397343748,0.0,11.5802913405
 12/08  24:00:00,41.1905205861,5.4705571758,1.1788836014,0.268094577478,15.0252895274,11.7056064465,32.5753885333,26.8015520382,0.0,5.77383649514
 12/09  01:00:00,37.2035382949,5.43718028753,0.901573845614,0.417748979633,12.8411359301,10.0650221343,33.1806588742,27.4134663972,0.0,5.76719247707
 12/09  02:00:00,37.1959790049,5.4226475495,0.76688398925,0.560633346153,12.8411359301,10.0650221343,27.9297026331,27.9097026331,0.0,0.02
 12/09  03:00:00,32.8610416721,5.4079607079,0.518755965001,1.10754843755,8.25718729233,10.0299323277,35.2770655609,29.5165441603,0.0,5.76052140063
 12/09  04:00:00,33.1546497473,5.40845537446,0.415115858433,1.50429987703,8.25718729233,10.0299323277,35.1961999942,29.4356041841,0.0,5.7605958101
 12/09  05:00:00,34.9073133776,5.40621478763,0.339983295609,1.72762428225,8.25718729233,11.6354268332,35.1317497511,29.3645092274,0.0,5.76724052376
 12/09  06:00:00,39.2083967426,5.40532925276,0.282100751426,1.92907005185,8.71707943955,15.3327214929,34.5029186765,28.7290501179,0.0,5.77386855856
 12/09  07:00:00,59.0196024508,5.43238715439,0.691961994814,1.20713853051,18.5082010057,25.6353820695,32.4854481214,26.699682442,0.0,5.7857656794
 12/09  08:00:00,70.368186989,5.57224098545,1.95125551184,0.472719446685,19.4083231844,41.0650158608,41.8817392616,24.4598524642,0.0,17.4218867974
 12/09  09:00:00,94.5906053186,5.78400232739,4.30075077569,0.140706031137,26.3286599382,57.9988325916,53.9391672928,18.3502858794,0.0,35.5888814135
 12/09  10:00:00,80.3009140358,5.6347287935,5.26545888891,0.190062142602,26.3286599382,42.8504436482,66.7680759103,16.6776968966,18.025,32.0653790136
 12/09  11:00:00,54.9778644835,5.43116938165,3.80281986742,0.527549550855,21.7447113004,23.4437158914,61.4101006824,16.5750225736,18.025,26.8100781088
 12/09  12:00:00,52.3766617897,5.41669249323,3.62537734225,0.580207770571,19.3027497915,23.426170988,63.6816190749,16.3416726345,18.025,29.3149464404
 12/09  13:00:00,52.2689852407,5.41066498101,3.39304712915,0.568920125876,19.1483137236,23.7250123474,52.4007337905,16.8201665591,18.025,17.5555672315
 12/09  14:00:00,52.2642263475,5.40160332843,3.27225065442,0.548478909081,19.3027497915,23.7161209604,56.0430099705,14.6155779147,18.025,23.4024320558
 12/09  15:00:00,52.1624481212,5.39235093141,3.15806146322,0.570142124027,19.3027497915,23.7161209604,56.8993991863,15.4737583881,18.025,23.4006407983
 12/09  16:00:00,51.8106106577,5.38606112946,3.0818503069,0.590755315384,19.3027497915,23.426170988,58.6912822528,17.2674227602,18.025,23.3988594926
 12/09  17:00:00,59.1982008046,5.38226398283,2.23954998305,0.605107401419,19.3027497915,27.8956505705,40.9701552973,17.1780294787,18.025,5.76712581863
 12/09  18:00:00,70.3073312713,5.4494973522,1.08252559678,0.413453841674,18.2229234133,37.5968344597,23.3953535036,17.6222549192,0.0,5.77309858441
 12/09  19:00:00,85.1697013904,5.56965171342,2.13925675351,0.145548431182,32.690315043,37.0816133363,27.4686160159,21.6881914694,0.0,5.78042454656
 12/09  20:00:00,85.9276591327,5.65381546204,2.7701278868,0.0766053308017,36.8143715336,33.066984531,34.4785194942,22.9118438899,0.0,11.5666756043
 12/09  21:00:00,92.0818967266,5.77218025739,3.56379877584,0.0787269477854,36.3493007332,38.7721355839,35.4474364838,23.8812985104,0.0,11.5661379733
 12/09  22:00:00,90.001668547,5.78627659401,3.5851613296,0.0809074008842,36.1807251679,36.8228455648,35.725533331,24.1588459907,0.0,11.5666873403
 12/09  23:00:00,66.966458373,5.58205289195,2.0593302636,0.0954688785142,31.0351095914,20.6438685092,37.8720475659,26.2508214112,0.0,11.6212261547
 12/09  24:00:00,43.3741767724,5.42472142494,0.82274553838,0.451482635442,17.4250845679,11.7056064465,40.7044899216,29.1498473225,0.0,11.554642599
 12/10  01:00:00,37.2617838702,5.39604371307,0.541713223961,0.757565236385,12.925468867,10.100111941,36.1134215928,30.3460133884,0.0,5.76740820441
 12/10  02:00:00,37.2535119904,5.38052853558,0.389167281904,0.918576153603,12.925468867,10.100111941,30.7633554586,30.7433554586,0.0,0.02
 12/10  03:00:00,32.8674380423,5.37045270094,0.185418431832,1.36536209334,8.34152022915,10.0650221343,36.839842085,31.0797219078,0.0,5.76012017721
 12/10  04:00:00,33.3896336998,5.38473222575,0.112874104082,1.94582369102,8.34152022915,10.0650221343,38.8103012211,33.0497968742,0.0,5.76050434689
 12/10  05:00:00,35.6469905721,5.4055997199,0.0771234037681,2.61134980319,8.34152022915,11.6705166398,34.2878187628,34.2678187628,0.0,0.02
 12/10  06:00:00,40.3350574974,5.42442501344,0.0621374608021,3.13716913846,8.80141237637,15.3678112995,45.2057355746,33.6776893901,0.0,11.5280461845
 12/10  07:00:00,59.4156302768,5.40090152025,0.198576564295,2.12802856992,18.5082010057,25.6353820695,38.1726765862,32.3853185434,0.0,5.78735804281
 12/10  08:00:00,70.3639313269,5.50698350573,1.35162863681,1.0139110175,19.4926561212,41.1001056674,49.4144508876,31.9929795237,0.0,17.4214713639
 12/10  09:00:00,93.9123671439,5.69433701126,3.27894914828,0.573915429847,26.3286599382,57.9988325916,62.9041897658,27.3062827007,0.0,35.5979070652
 12/10  10:00:00,79.3705042619,5.52920092149,3.78975086359,0.960302262212,26.2443270014,42.8153538416,74.9917034399,27.4769136657,18.025,29.4897897742
 12/10  11:00:00,55.6431411482,5.40174485569,2.54363502768,2.48142359552,21.7447113004,23.4437158914,77.190660911,29.7772481408,18.025,29.3884127702
 12/10  12:00:00,54.7425624512,5.45619105026,2.47566453626,3.99660558014,19.3449162599,23.4437158914,72.8050056076,31.3237768354,18.025,23.4562287722
 12/10  13:00:00,55.3950191272,5.48308983099,2.26351373441,4.69234869852,19.190480192,23.7425572507,73.5321198561,32.1039436399,18.025,23.4031762161
 12/10  14:00:00,55.3807021647,5.48227466881,2.27068275987,4.64555743445,19.260583323,23.698576057,70.2776032582,28.8512957441,18.025,23.4013075141
 12/10  15:00:00,54.623932371,5.45800901847,2.38989774083,3.79383839101,19.260583323,23.698576057,68.6177687695,27.193095854,18.025,23.3996729155
 12/10  16:00:00,54.5871101092,5.46778613179,2.37530579536,4.05178060115,19.260583323,23.4086260847,70.8346733282,29.411611443,18.025,23.3980618851
 12/10  17:00:00,63.3742154401,5.51483118671,1.37524352254,5.5725661032,19.260583323,27.8781056672,56.8208057525,33.0287712667,18.025,5.76703448581
 12/10  18:00:00,73.9776284452,5.50429538294,0.196540916799,4.97464209608,18.1807569449,37.5792895564,42.0076931343,36.2350452394,0.0,5.77264789492
 12/10  19:00:00,86.457387675,5.49730865726,0.694008917384,3.07024158005,32.6059821062,37.0465235296,47.1720198021,41.3913737735,0.0,5.78064602859
 12/10  20:00:00,86.181779362,5.52460198248,1.23231077346,1.99774584295,36.8143715336,33.066984531,54.5343288848,42.9664183849,0.0,11.5679104998
 12/10  21:00:00,91.8961381884,5.60525552466,1.96782222323,1.53643784201,36.43363367,38.8072253906,56.5729635918,45.0072520897,0.0,11.5657115021
 12/10  22:00:00,89.6182884453,5.60724552602,1.94080175885,1.64033136276,36.0963922311,36.7877557581,58.0835238658,46.5161847583,0.0,11.5673391075
 12/10  23:00:00,69.1536452538,5.51118937761,0.590411859169,3.94184593806,30.9507766546,20.6087787026,60.7871204685,49.1654769614,0.0,11.6216435071
 12/10  24:00:00,50.5293179383,5.60755606502,0.0696196873706,8.17690709311,17.4250845679,11.7056064465,63.3886818773,51.8340822325,0.0,11.5545996448
 12/11  01:00:00,44.9217759249,5.6732809663,0.0465704089016,9.95477873426,11.6412384099,10.0650221343,59.423383677,53.6561616907,0.0,5.76722198639
 12/11  02:00:00,44.8996689251,5.72911127298,0.0372901988185,11.4469267589,10.0992000411,10.047477231,55.4482729826,55.4282729826,0.0,0.02
 12/11  03:00:00,44.5138715472,5.78418063087,0.0285912043464,12.8743139819,8.25718729233,10.0299323277,62.9013061377,57.1406869855,0.0,5.76061915212
 12/11  04:00:00,45.7298290702,5.82888406793,0.0217243565309,14.0524367228,8.25718729233,10.0299323277,64.2548522533,58.4945299465,0.0,5.76032230675
 12/11  05:00:00,48.4118538321,5.86581897365,0.0158751522835,15.0966603247,8.25718729233,11.6354268332,59.8291706134,59.8091706134,0.0,0.02
 12/11  06:00:00,56.2918647207,5.87320452876,0.0139061020678,15.391260868,12.1011305571,15.3678112995,71.1905383223,59.6368350778,0.0,11.5537032446
 12/11  07:00:00,81.3748395815,5.69885045759,0.0692785138403,11.0643935029,19.7275818095,37.2640762949,76.6210355293,59.1979301286,0.0,17.4231054006
 12/11  08:00:00,92.0310255438,5.64781329236,0.551849237641,8.33649119383,24.3117294858,51.2795993405,74.7488455022,57.2453407543,0.0,17.5035047478
 12/11  09:00:00,82.864358056,5.75775463202,0.110175042142,12.6611775733,23.6694662846,40.6342015617,77.2498588183,47.757194738,0.0,29.4926640802
 12/11  10:00:00,79.9337582076,5.77677039491,1.74453293204,13.0848542669,23.6694662846,35.6302164847,92.5412553503,45.1289493898,18.025,29.3873059605
 12/11  11:00:00,62.744579441,5.78618888373,1.98205074286,13.2456450853,18.7433767983,22.9618409725,83.1986805178,41.7151122222,18.025,23.4585682956
 12/11  12:00:00,60.5966043162,5.70347543956,2.06570240532,11.0991757955,18.7433767983,22.9618409725,80.4463484578,39.0176990064,18.025,23.4036494514
 12/11  13:00:00,59.3744618025,5.66490939327,1.94736179211,9.99049197957,18.5889407304,23.1597249699,77.5169559961,36.090026211,18.025,23.401929785
 12/11  14:00:00,59.6903859281,5.66990529705,1.94783467829,10.0544457007,18.7433767983,23.2517909448,77.0234989407,35.5980449145,18.025,23.4004540262
 12/11  15:00:00,58.3233074919,5.62052177953,1.98062545143,8.70395979053,18.7433767983,23.2517909448,76.0759537307,34.6519472582,18.025,23.3990064725
 12/11  16:00:00,57.8929042765,5.61641610016,1.96670637333,8.58153102225,18.7433767983,22.9618409725,78.4154484071,36.9928848799,18.025,23.3975635273
 12/11  17:00:00,66.5769607375,5.66941430231,1.03629361763,9.92366445424,18.7433767983,27.431320555,64.5323828474,40.7400636114,18.025,5.76731923598
 12/11  18:00:00,80.4382615926,5.62323429703,0.0690283975908,8.84196764638,17.6635504202,40.6971502883,50.8975483693,45.1171626314,0.0,5.78038573792
 12/11  19:00:00,86.4981994669,5.6107608825,0.17372271472,8.30436821102,27.5259009287,37.3340067412,69.38825355,51.9866387035,0.0,17.4016148465
 12/11  20:00:00,88.5571594822,5.60818948996,0.330371032179,7.88424846918,33.8341110165,33.3544677425,59.6368952263,53.8430249885,0.0,5.79387023775
 12/11  21:00:00,96.0687551226,5.62075051679,0.819110782685,6.74038465185,36.5179666069,38.8247702939,68.7263612351,57.1605776136,0.0,11.5657836215
 12/11  22:00:00,90.5025548024,5.63522460116,1.02971736293,6.46367895286,32.965339924,36.8579353714,74.9166592804,57.4940253548,0.0,17.4226339256
 12/11  23:00:00,70.1265297796,5.67453874138,0.116645447136,10.5089132305,25.6355707503,20.6438685092,69.961050324,58.3801281024,0.0,11.5809222216
 12/11  24:00:00,54.2740409052,5.80965471831,0.0335698081514,14.1578119953,15.0252895274,11.7056064465,64.670972701,58.896858419,0.0,5.77411428193
 12/12  01:00:00,51.0590441595,5.87787730897,0.024516249667,15.9095001386,11.6412384099,10.0650221343,65.0789884602,59.3117105915,0.0,5.7672778687
 12/12  02:00:00,50.8447627232,5.92723028439,0.0170913724573,17.214096838,10.0992000411,10.047477231,60.2515146786,60.2315146786,0.0,0.02
 12/12  03:00:00,49.9982455075,5.96439047324,0.0102687505832,18.1967971102,8.25718729233,10.0299323277,66.6291767678,60.8685089383,0.0,5.76066782948
 12/12  04:00:00,51.0846228596,6.00178970822,0.00416282234991,19.2518829555,8.25718729233,10.0299323277,68.5304673138,62.7700844092,0.0,5.76038290458
 12/12  05:00:00,53.4683717064,6.02885136153,0.00013822136572,20.0058781112,8.25718729233,11.6354268332,64.0160302812,63.9960302812,0.0,0.02
 12/12  06:00:00,60.8380334376,6.01890958384,0.0,19.8056231451,12.1011305571,15.3678112995,74.7195832614,63.1645087428,0.0,11.5550745186
 12/12  07:00:00,84.9094589899,5.80321290988,0.0304930199759,14.5334217016,19.7275818095,37.2640762949,79.2643499493,61.8403528458,0.0,17.4239971036
 12/12  08:00:00,93.7338818714,5.66309609407,0.25562967336,10.3202663411,24.3117294858,51.2795993405,74.9410562981,57.4356775161,0.0,17.505378782
 12/12  09:00:00,83.1316484464,5.74530436851,0.10663846819,12.9444420684,23.6694662846,40.6342015617,76.0614660672,46.5655695154,0.0,29.4958965518
 12/12  10:00:00,79.1618449579,5.73019671606,1.74266789983,12.3613710483,23.6694662846,35.6302164847,91.350522221,43.9417116326,18.025,29.3838105884
 12/12  11:00:00,64.2943892992,5.83583976819,1.89099365138,14.8368543418,18.7433767983,22.9618409725,86.0014282613,44.5152745994,18.025,23.4611536619
 12/12  12:00:00,63.4984640727,5.81372260388,1.97100351951,13.9854826333,18.7433767983,22.9618409725,83.9644833646,42.5335042321,18.025,23.4059791326
 12/12  13:00:00,61.8967376853,5.76104340536,1.84579301659,12.5181975765,18.5889407304,23.1597249699,80.7708082132,39.3413751123,18.025,23.4044331009
 12/12  14:00:00,60.4142089619,5.69655593596,1.90503116429,10.7944172934,18.7433767983,23.2517909448,78.3430389393,36.9149346097,18.025,23.4031043296
 12/12  15:00:00,59.5501708725,5.66647868833,1.94240149672,9.92308606098,18.7433767983,23.2517909448,77.1663187503,35.7395043059,18.025,23.4018144444
 12/12  16:00:00,59.0376847747,5.6603279345,1.9295144381,9.71958753081,18.7433767983,22.9618409725,79.4620245406,38.036492944,18.025,23.4005315966
 12/12  17:00:00,67.5327517565,5.70400556964,1.00767905557,10.8734751631,18.7433767983,27.431320555,65.5498798952,41.7575856756,18.025,5.76729421965
 12/12  18:00:00,81.6087614597,5.65937637711,0.0379104880387,10.0074365868,17.6635504202,40.6971502883,53.2964615648,47.5159972365,0.0,5.78046432825
 12/12  19:00:00,87.416574224,5.6275197647,0.0410474507574,9.3386471851,27.5259009287,37.3340067412,71.2568378931,53.8537479142,0.0,17.403089979
 12/12  20:00:00,89.5224316776,5.61391887166,0.0739638448317,9.10018899522,33.8341110165,33.3544677425,61.9811837868,56.1886903563,0.0,5.79249343049
 12/12  21:00:00,96.6903717275,5.59631070126,0.405079995359,7.80046442808,36.5179666069,38.8247702939,70.5181389855,58.9509222087,0.0,11.5672167768
 12/12  22:00:00,91.2108387409,5.60514499649,0.542052590923,7.68969228216,32.965339924,36.8579353714,77.2012583811,59.7773673842,0.0,17.4238909968
 12/12  23:00:00,71.6696875082,5.71358337323,0.0458079988728,12.083852526,25.6355707503,20.6438685092,73.0411964926,61.4594255301,0.0,11.5817709625
 12/12  24:00:00,55.8458770553,5.859986877,0.0244176860392,15.6884633086,15.0252895274,11.7056064465,66.3809022152,60.6066895977,0.0,5.7742126176
 12/13  01:00:00,52.1021467563,5.9130530957,0.0166160695649,16.9253218414,11.6412384099,10.0650221343,64.5834520007,58.8158110568,0.0,5.76764094388
 12/13  02:00:00,52.1109914492,5.97076343812,0.00932678917804,18.4445546621,10.0992000411,10.047477231,60.2634744977,60.2434744977,0.0,0.02
 12/13  03:00:00,51.6330891257,6.02185417494,0.00189320945794,19.7825499554,8.25718729233,10.0299323277,67.4627316219,61.7021335199,0.0,5.76059810197
 12/13  04:00:00,52.3040670006,6.04836886055,0.0,20.428905999,8.25718729233,10.0299323277,67.9588655733,62.1985401148,0.0,5.76032545851
 12/13  05:00:00,53.3838869771,6.03300468619,0.0,19.9173737826,8.25718729233,11.6354268332,65.5862628336,59.8191615604,0.0,5.76710127315
 12/13  06:00:00,59.5236386095,5.98170206003,0.0,18.5284295916,12.1011305571,15.3678112995,61.7024573934,55.914788304,0.0,5.78766908941
 12/13  07:00:00,82.7236056901,5.73652739021,0.0299219491372,12.4148095964,19.7275818095,37.2640762949,69.7470933809,52.3235428126,0.0,17.4235505683
 12/13  08:00:00,91.3457558777,5.58060043172,0.127936803043,8.14231210385,24.3117294858,51.2795993405,64.6927507094,47.1852323549,0.0,17.5075183545
 12/13  09:00:00,81.1182518719,5.68729855604,0.1893622596,10.9063145609,23.6694662846,40.6342015617,69.6231479011,36.7847373687,0.0,32.8384105324
 12/13  10:00:00,78.1493911218,5.70114704471,2.00800208253,11.1126238164,23.6694662846,35.6302164847,79.3987336949,35.3135472022,18.025,26.0601864927
 12/13  11:00:00,63.0501366596,5.79756417847,2.16705801407,13.3548062197,18.7433767983,22.9618409725,83.4966880884,36.1483179097,18.025,29.3233701788
 12/13  12:00:00,62.6032034903,5.78525665493,2.22004715771,12.8696398883,18.7433767983,22.9618409725,76.5892477859,35.1611483795,18.025,23.4030994064
 12/13  13:00:00,61.9232488062,5.76779563568,2.05931356141,12.3244288678,18.5889407304,23.1597249699,73.5710766187,33.2796843039,18.025,22.2663923148
 12/13  14:00:00,61.543087511,5.74609871287,2.07952814927,11.699250858,18.7433767983,23.2517909448,67.9502523387,31.238981533,18.025,18.6862708057
 12/13  15:00:00,61.1156498285,5.73045985527,2.11943786633,11.2475436538,18.7433767983,23.2517909448,71.6876055441,30.255205883,18.025,23.4073996611
 12/13  16:00:00,60.3703562483,5.71298877913,2.14054810394,10.788560817,18.7433767983,22.9618409725,72.6855784947,31.2543119879,18.025,23.4062665068
 12/13  17:00:00,67.6017848749,5.70661124433,1.29138502767,10.6561987273,18.7433767983,27.431320555,56.1359359493,32.3435577717,18.025,5.76737817762
 12/13  18:00:00,80.1774958688,5.62010358025,0.0631596226755,8.59018948726,17.6635504202,40.6971502883,47.1033487992,35.5617498005,0.0,11.5415989988
 12/13  19:00:00,84.6266959296,5.54212463452,0.0520360148904,6.6231673189,27.5259009287,37.3340067412,50.6480321852,39.0391329646,0.0,11.6088992206
 12/13  20:00:00,85.0363859452,5.47012086068,0.0690848642685,4.76281371549,33.8341110165,33.3544677425,49.0308897576,37.4637361296,0.0,11.5671536279
 12/13  21:00:00,91.5022897623,5.42829384368,0.379929421252,2.80553746282,36.5179666069,38.8247702939,45.0623451903,39.2696503202,0.0,5.7926948701
 12/13  22:00:00,85.6669114268,5.43240018188,0.584645222769,2.27590672377,32.965339924,36.8579353714,57.7184489284,40.2943296317,0.0,17.4241192967
 12/13  23:00:00,64.752524717,5.4912499799,0.0666190920007,5.36820181848,25.6355707503,20.6438685092,52.925390243,41.3429072009,0.0,11.5824830421
 12/13  24:00:00,48.3485423162,5.61229893196,0.0401460618003,8.42308305291,15.0252895274,11.7056064465,48.7508131119,42.9764476263,0.0,5.77436548557
 12/14  01:00:00,44.8311815008,5.67140401911,0.0309598188263,9.8816568991,11.6412384099,10.0650221343,49.8380022258,44.0703032444,0.0,5.76769898134
 12/14  02:00:00,44.4965994748,5.71747050093,0.0240348662849,11.0687415013,10.0992000411,10.047477231,51.9410141516,46.1801910974,0.0,5.76082305423
 12/14  03:00:00,43.2404053565,5.74172321204,0.0180345626291,11.6538553051,8.25718729233,10.0299323277,46.2036863207,46.1836863207,0.0,0.02
 12/14  04:00:00,43.5262780286,5.75296820899,0.0135071646464,11.9330073977,8.25718729233,10.0299323277,51.5846026923,45.8236390226,0.0,5.7609636697
 12/14  05:00:00,45.8991773209,5.78067298083,0.00853714604924,12.6764527824,8.25718729233,11.6354268332,53.2880792408,47.5205402499,0.0,5.76753899087
 12/14  06:00:00,53.0452622051,5.76348097039,0.00843565095134,12.2598302146,12.1011305571,15.3678112995,51.8523038022,46.0646639666,0.0,5.78763983565
 12/14  07:00:00,77.4138320702,5.56299626855,0.044385402231,7.2640947975,19.7275818095,37.2640762949,61.2665752197,43.8431086348,0.0,17.4234665849
 12/14  08:00:00,87.4703253103,5.46499678031,0.231683379301,4.27871648261,24.3117294858,51.2795993405,58.5311147597,41.0236081045,0.0,17.5075066552
 12/14  09:00:00,78.0278527768,5.58479186824,0.290947058802,7.81682550554,23.6694662846,40.6342015617,67.9399422916,32.5414376993,0.0,35.3985045923
 12/14  10:00:00,75.1971376353,5.59841026802,2.14373709204,8.12736040392,23.6694662846,35.6302164847,78.3525480262,30.9360944733,18.025,29.3914535529
 12/14  11:00:00,60.0217938949,5.68820950558,2.33718764656,10.2656844759,18.7433767983,22.9618409725,72.0755059695,30.5866578731,18.025,23.4638480965
 12/14  12:00:00,60.2056243053,5.69766917347,2.36005623103,10.4196348564,18.7433767983,22.9618409725,72.1088636276,30.6756887372,18.025,23.4081748903
 12/14  13:00:00,60.1660838651,5.70306517204,2.1622308542,10.5290773928,18.5889407304,23.1597249699,72.2057811816,30.7778316684,18.025,23.4029495131
 12/14  14:00:00,60.2666877051,5.69980258702,2.1265846433,10.4220865684,18.7433767983,23.2517909448,71.5412568834,30.1166510485,18.025,23.3996058349
 12/14  15:00:00,59.9714033508,5.68847713197,2.14618146252,10.11853018,18.7433767983,23.2517909448,71.222395812,29.7982076389,18.025,23.3991881731
 12/14  16:00:00,59.2723112788,5.67248187729,2.16557041947,9.70599469707,18.7433767983,22.9618409725,72.2125775831,30.7922720947,18.025,23.3953054884
 12/14  17:00:00,66.3172152646,5.65965197782,1.34639093943,9.36357432964,18.7433767983,27.431320555,54.5429718427,30.7505801418,18.025,5.76739170085
 12/14  18:00:00,78.4571252675,5.56183491932,0.0643747715879,6.92686515692,17.6635504202,40.6971502883,37.7928251126,32.0123157508,0.0,5.78050936179
 12/14  19:00:00,83.2124858857,5.49496729609,0.0563488207877,5.25178863992,27.5259009287,37.3340067412,47.6281959471,36.0193120504,0.0,11.6088838967
 12/14  20:00:00,84.3124426504,5.45258137611,0.129395824016,3.99608602091,33.8341110165,33.3544677425,47.9758215207,36.4067160695,0.0,11.5691054513
 12/14  21:00:00,90.7163673627,5.4072373674,0.410518415056,2.01007512178,36.5179666069,38.8247702939,49.3808649376,37.8120359519,0.0,11.5688289857
 12/14  22:00:00,85.1150605783,5.4244588524,0.64623657843,1.67039242653,32.965339924,36.8579353714,49.5667190629,37.9431198771,0.0,11.6235991859
 12/14  23:00:00,63.616426527,5.45888662968,0.117606971375,4.21347005141,25.6355707503,20.6438685092,50.7240384093,39.1410593006,0.0,11.5829791088
 12/14  24:00:00,47.1500170865,5.57306335016,0.0454245028762,7.25850813811,15.0252895274,11.7056064465,46.2375518493,40.4631588577,0.0,5.77439299165
 12/15  01:00:00,43.2928465719,5.61842241366,0.0370376026026,8.39022258847,11.6412384099,10.0650221343,46.4713212069,40.7035226581,0.0,5.76779854882
 12/15  02:00:00,42.3271963855,5.64224045769,0.0309439576368,8.96765615182,10.0992000411,10.047477231,46.1701559705,40.4091509182,0.0,5.76100505226
 12/15  03:00:00,41.0566888443,5.66518851391,0.0246155126231,9.54008568453,8.25718729233,10.0299323277,46.3852773221,40.6242456049,0.0,5.76103171721
 12/15  04:00:00,41.4295014213,5.67939178971,0.0197166282064,9.90359674992,8.25718729233,10.0299323277,41.0945585315,41.0745585315,0.0,0.02
 12/15  05:00:00,43.2870608663,5.68890850316,0.0153204866074,10.1493141006,8.25718729233,11.6354268332,47.1552096329,41.3873657643,0.0,5.76784386857
 12/15  06:00:00,50.814598882,5.6847879892,0.014354088614,10.1019313648,12.1011305571,15.3678112995,53.3770995516,41.8220149202,0.0,11.5550846314
 12/15  07:00:00,75.7226392839,5.50394349967,0.0479792798277,5.62834587748,19.7275818095,37.2640762949,52.8483268231,41.2240673778,0.0,11.6242594453
 12/15  08:00:00,87.771670364,5.41705752453,0.320285655386,2.65538268678,24.3117294858,51.2795993405,61.708695252,38.3698565364,0.0,23.3388387156
 12/15  09:00:00,75.8348292273,5.50667873744,0.342523224201,5.65032769641,23.6694662846,40.6342015617,59.36738719,29.867022757,0.0,29.500364433
 12/15  10:00:00,72.3022487856,5.49304194045,2.28161323526,5.19995801614,23.6694662846,35.6302164847,73.3402430553,25.9234887729,18.025,29.3917542824
 12/15  11:00:00,56.7662309108,5.56617103072,2.5312970524,6.9380417162,18.7433767983,22.9618409725,65.9032029312,24.4127428744,18.025,23.4654600568
 12/15  12:00:00,55.9214289945,5.53464721114,2.64563112492,6.01288222673,18.7433767983,22.9618409725,63.0700944183,21.6348015928,18.025,23.4102928255
 12/15  13:00:00,54.4978713653,5.48456419738,2.53256236896,4.70902739242,18.5889407304,23.1597249699,60.1667210575,18.7324659044,18.025,23.4092551531
 12/15  14:00:00,54.113652131,5.45869210549,2.50035195386,4.13639053456,18.7433767983,23.2517909448,59.0619317809,17.6285431522,18.025,23.4083886287
 12/15  15:00:00,53.3131493323,5.42868151489,2.47107460542,3.39517565643,18.7433767983,23.2517909448,59.2100198795,17.7774517435,18.025,23.4075681361
 12/15  16:00:00,53.3411175487,5.4436312024,2.45311443976,3.71610434586,18.7433767983,22.9618409725,61.6204582271,20.1887014993,18.025,23.4067567278
 12/15  17:00:00,60.5075276281,5.43564640553,1.6481410418,3.47613842298,18.7433767983,27.431320555,44.0760179623,20.2835355997,18.025,5.76748236255
 12/15  18:00:00,72.9831545077,5.36855598925,0.115719962105,1.59482089917,17.6635504202,40.6971502883,26.8160312956,21.0349434934,0.0,5.78108780222
 12/15  19:00:00,79.1589207556,5.38189511009,0.434230557059,0.933400569214,27.5259009287,37.3340067412,42.0736853457,24.6680786213,0.0,17.4056067244
 12/15  20:00:00,81.6258189222,5.41179290028,0.77424495014,0.70539652755,33.8341110165,33.3544677425,36.9596919943,25.3924361661,0.0,11.5672558282
 12/15  21:00:00,90.5921842544,5.52971350643,1.78182051819,0.392103495498,36.5179666069,38.8247702939,32.7206113345,26.925768945,0.0,5.79484238953
 12/15  22:00:00,85.3812589504,5.58021549762,2.14178794902,0.285269093076,32.965339924,36.8579353714,44.6775993711,27.2525683629,0.0,17.4250310082
 12/15  23:00:00,60.5953328976,5.40162955585,0.6083383579,0.75889124312,25.6355707503,20.6438685092,39.774427833,28.1914428649,0.0,11.5829849681
 12/15  24:00:00,41.17632172,5.36387348967,0.129741474316,1.40968131092,15.0252895274,11.7056064465,33.8077863544,28.0332874612,0.0,5.77449889324
 12/16  01:00:00,38.3474721545,5.3972707086,0.0771101069983,2.42602425608,12.8411359301,10.0650221343,34.6845361238,28.9167182565,0.0,5.76781786727
 12/16  02:00:00,39.3928193323,5.43517695336,0.0549219942045,3.45688039152,12.8411359301,10.0650221343,36.8903585904,31.1294316288,0.0,5.76092696156
 12/16  03:00:00,36.031400601,5.48371286439,0.0434985698301,4.67739022517,8.25718729233,10.0299323277,33.7193113648,33.6993113648,0.0,0.02
