Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  04:00:00,36.6813078929,5.50727408575,0.0367176318755,5.31051428538,8.25718729233,10.0299323277,40.8556262664,35.0945243004,0.0,5.76110196599
 12/16  05:00:00,38.8899464988,5.52846267161,0.0306877727087,5.89727284256,8.25718729233,11.6354268332,42.5861658614,36.8184349628,0.0,5.76773089855
 12/16  06:00:00,43.5463616436,5.54616251174,0.0259930803323,6.38227021688,8.71707943955,15.3327214929,42.8019403889,37.0273558998,0.0,5.77458448913
 12/16  07:00:00,62.6659466719,5.50752048303,0.0340247666103,5.43622803028,18.5082010057,25.6353820695,48.7987854544,37.242679501,0.0,11.5561059534
 12/16  08:00:00,73.1263293085,5.43675304801,0.193602990843,3.23991028475,19.4083231844,41.0650158608,48.7980723784,37.1736932028,0.0,11.6243791756
 12/16  09:00:00,93.197669337,5.55257929273,2.05540767172,1.22440894313,26.3286599382,57.9988325916,72.2403355693,30.6930826797,0.0,41.5472528896
 12/16  10:00:00,79.3094621923,5.43509359035,2.76120121779,1.90242172076,26.3286599382,42.8504436482,77.5751649518,30.0519187746,18.025,29.4982461772
 12/16  11:00:00,58.102087081,5.49042954509,2.37354025746,5.02172578011,21.7447113004,23.4437158914,79.3153766418,31.8920987778,18.025,29.398277864
 12/16  12:00:00,57.0868227448,5.54637226571,2.3236543606,6.46236703957,19.3027497915,23.426170988,76.1962702826,34.7092692212,18.025,23.4620010614
 12/16  13:00:00,57.7960404023,5.57552343571,2.09495751156,7.2291802266,19.1483137236,23.7250123474,77.8369671856,36.4060969093,18.025,23.4058702763
 12/16  14:00:00,58.1307484392,5.58275268337,2.08498658231,7.42108438099,19.3027497915,23.7161209604,75.8475691095,34.4175495272,18.025,23.4050195823
 12/16  15:00:00,57.2547709309,5.54765825596,2.1629066259,6.50228094777,19.3027497915,23.7161209604,72.8745291395,31.4451576438,18.025,23.4043714957
 12/16  16:00:00,56.6668445372,5.53593817194,2.21344463846,6.16548652575,19.3027497915,23.426170988,72.4729280693,31.0441963527,18.025,23.4037317166
 12/16  17:00:00,64.7584681585,5.56339091481,1.39202590567,6.83173801254,19.3027497915,27.8956505705,55.2327514889,31.4400629426,18.025,5.76768854625
 12/16  18:00:00,75.0656742017,5.53193750982,0.0689875191895,6.1028538321,18.2229234133,37.5968344597,40.3703732846,34.5972070151,0.0,5.77316626946
 12/16  19:00:00,87.2084304394,5.47889473553,0.271646215544,4.14259725202,32.690315043,37.0816133363,45.4725664795,39.6925410288,0.0,5.78002545066
 12/16  20:00:00,85.9652050417,5.45225969825,0.584880771529,2.50088969301,36.8143715336,33.066984531,51.7141236893,40.1442327244,0.0,11.5698909649
 12/16  21:00:00,91.2620703965,5.51714624491,1.32123803994,1.756431669,36.3493007332,38.7721355839,53.9512827947,42.3830117114,0.0,11.5682710833
 12/16  22:00:00,89.3163105689,5.5292862932,1.3661177116,1.87151964411,36.1807251679,36.8228455648,55.6516662533,44.0824666707,0.0,11.5691995826
 12/16  23:00:00,69.5314217081,5.48758250975,0.274749618047,4.53938809335,31.0351095914,20.6438685092,58.2965953941,46.6723474789,0.0,11.6242479152
 12/16  24:00:00,50.6139099505,5.60691935022,0.0498602848334,8.28184771557,17.4250845679,11.7056064465,60.311897062,48.7556612378,0.0,11.5562358242
 12/17  01:00:00,46.2682488764,5.67100699452,0.0410451264669,9.98970307292,12.925468867,10.100111941,56.840657389,51.0727264195,0.0,5.76793096951
 12/17  02:00:00,47.5040592976,5.71687490717,0.0340228517672,11.1878979843,12.925468867,10.100111941,52.7238032023,52.7038032023,0.0,0.02
 12/17  03:00:00,44.7497544901,5.78502393834,0.0238504469161,12.9946531738,8.34152022915,10.0650221343,60.4300819493,54.6689016547,0.0,5.76118029463
 12/17  04:00:00,46.4012265529,5.84465154222,0.0163465876825,14.5940002367,8.34152022915,10.0650221343,63.1909986554,57.430044186,0.0,5.76095446947
 12/17  05:00:00,49.0249287909,5.87974022943,0.0107801268364,15.5814586018,8.34152022915,11.6705166398,64.4952569235,58.7273969175,0.0,5.76786000602
 12/17  06:00:00,53.9417129304,5.9065335165,0.00600286896629,16.3178120386,8.80141237637,15.3678112995,64.025104535,58.250355865,0.0,5.77474866997
 12/17  07:00:00,72.4803018392,5.8471490131,0.0136982316744,14.9312765907,18.5082010057,25.6353820695,63.005765839,57.2187318997,0.0,5.78703393928
 12/17  08:00:00,80.9508563545,5.68600295129,0.0386900745612,10.8506615406,19.4926561212,41.1001056674,69.6320225192,52.2043732484,0.0,17.4276492708
 12/17  09:00:00,96.1354495726,5.57892644692,1.14823256996,5.04300196938,26.3286599382,57.9988325916,74.5634363114,38.9443023053,0.0,35.619134006
 12/17  10:00:00,82.6767017426,5.57427297136,2.8562988858,5.15479225247,26.2443270014,42.8153538416,87.9196842283,34.491539333,18.025,35.4031448953
 12/17  11:00:00,59.5206966702,5.55869589687,2.61202947634,6.13357365352,21.7447113004,23.4437158914,79.2319335197,31.8071392927,18.025,29.399794227
 12/17  12:00:00,56.2284349221,5.54436887438,2.90604292216,4.96387555183,19.3449162599,23.4437158914,69.2819499869,27.7882711556,18.025,23.4686788312
 12/17  13:00:00,55.226192099,5.51008686461,2.77710016189,3.9829112823,19.190480192,23.7425572507,67.0689720039,25.6399019854,18.025,23.4040700185
 12/17  14:00:00,54.6569504591,5.50540956438,2.96641579762,3.20290721293,19.260583323,23.698576057,63.5919753238,22.1635224668,18.025,23.403452857
 12/17  15:00:00,54.0817793308,5.48782897046,3.00483896198,2.60689355912,19.260583323,23.698576057,62.9015250972,21.4735989249,18.025,23.4029261723
 12/17  16:00:00,53.2261832684,5.44226104756,2.74725942964,2.34439470114,19.260583323,23.4086260847,64.745292428,23.3178372569,18.025,23.4024551711
 12/17  17:00:00,60.3589535673,5.41263011436,1.73353043298,2.30118657268,19.260583323,27.8781056672,47.6964076078,23.9037199331,18.025,5.76768767475
 12/17  18:00:00,70.8421009194,5.42810045152,0.572947666327,1.53886322693,18.1807569449,37.5792895564,30.3947805026,24.6202507377,0.0,5.77452976486
 12/17  19:00:00,84.5304471113,5.47839066885,1.19379856572,0.662382819878,32.6059821062,37.0465235296,34.2994731347,28.519180435,0.0,5.78029269968
 12/17  20:00:00,85.0923474616,5.53042579614,1.66254136988,0.472196260542,36.8143715336,33.066984531,40.7051339103,29.1353422098,0.0,11.5697917005
 12/17  21:00:00,91.1951978065,5.63261829005,2.42283772534,0.353056755726,36.43363367,38.8072253906,41.807505787,30.2378082242,0.0,11.5696975628
 12/17  22:00:00,88.9349936545,5.65027657953,2.49689736427,0.357846880561,36.0963922311,36.7877557581,42.2123783061,30.6427331882,0.0,11.5696451179
 12/17  23:00:00,66.5090672982,5.48560587198,1.20345836663,0.709710656168,30.9507766546,20.6087787026,43.2567207055,31.6318358656,0.0,11.6248848399
 12/17  24:00:00,44.1295259801,5.4075341914,0.404091235702,1.64261025064,17.4250845679,11.7056064465,44.2085100429,32.6520906318,0.0,11.556419411
 12/18  01:00:00,37.3450935506,5.41085010926,0.190552714984,2.49651330429,11.6412384099,10.0650221343,38.8774126927,33.1094376415,0.0,5.76797505127
 12/18  02:00:00,36.2441636447,5.41859128988,0.0917144436539,3.04749486253,10.0992000411,10.047477231,33.7924268839,33.7724268839,0.0,0.02
 12/18  03:00:00,35.4749469702,5.45711696669,0.0474068020043,4.14361503095,8.25718729233,10.0299323277,41.5315458799,35.7710949466,0.0,5.76045093325
 12/18  04:00:00,36.2832810488,5.48903055273,0.0367316872224,4.93071032841,8.25718729233,10.0299323277,42.8559546851,37.0952987772,0.0,5.76065590792
 12/18  05:00:00,38.3759510264,5.50760560989,0.0319272958017,5.40288757104,8.25718729233,11.6354268332,43.2033523774,37.4357614051,0.0,5.76759097236
 12/18  06:00:00,45.9258355972,5.50557286414,0.0311686966662,5.37554888633,12.1011305571,15.3678112995,42.4062594938,36.6177437072,0.0,5.78851578658
 12/18  07:00:00,73.0379211445,5.47706786841,0.812649459335,2.20579131054,19.7275818095,37.2640762949,53.8895654987,36.4606965092,0.0,17.4288689895
 12/18  08:00:00,88.2585932905,5.60011786274,2.0519368029,1.22754500417,24.3117294858,51.2795993405,52.2162045261,34.7051592037,0.0,17.5110453224
 12/18  09:00:00,73.3194893864,5.44111341985,0.653553382822,2.88948762167,23.6694662846,40.6342015617,64.6161057739,29.2102258378,0.0,35.405879936
 12/18  10:00:00,70.9600814414,5.46107330402,2.38752992509,3.78381398774,23.6694662846,35.6302164847,73.799556308,29.0554766795,18.025,26.7190796285
 12/18  11:00:00,54.9948377482,5.50261839877,2.40607041375,5.35541141535,18.7433767983,22.9618409725,72.4530078792,28.2855675121,18.025,26.1424403671
 12/18  12:00:00,54.891532138,5.49933107074,2.47576868128,5.18815213323,18.7433767983,22.9618409725,68.1277033846,26.6910016972,18.025,23.4117016875
 12/18  13:00:00,54.7410470409,5.49656548693,2.36763128636,5.10512317114,18.5889407304,23.1597249699,66.0506275816,24.6193383942,18.025,23.4062891874
 12/18  14:00:00,54.5370439829,5.47971149216,2.36921544326,4.66988686338,18.7433767983,23.2517909448,63.1688521404,21.7395179965,18.025,23.4043341439
 12/18  15:00:00,54.362619064,5.4729914188,2.39820823909,4.47318899511,18.7433767983,23.2517909448,62.3830743634,20.9564798861,18.025,23.4015944773
 12/18  16:00:00,54.1576787658,5.47633931944,2.38621865722,4.56684022926,18.7433767983,22.9618409725,64.5131025012,23.0868162085,18.025,23.4012862927
 12/18  17:00:00,61.6078045068,5.47860798115,1.55329059775,4.62828822701,18.7433767983,27.431320555,47.8381294102,24.0452684352,18.025,5.76786097504
 12/18  18:00:00,74.3839604323,5.43527126131,0.315050172691,2.7295620492,17.6635504202,40.6971502883,30.8085030586,25.0269888084,0.0,5.78151425025
 12/18  19:00:00,80.1866395374,5.43476390765,0.613485856437,1.72895845441,27.5259009287,37.3340067412,41.5039375172,29.8932644412,0.0,11.6106730759
 12/18  20:00:00,82.4461097269,5.46578027157,1.01894105834,1.22697517551,33.8341110165,33.3544677425,42.855715531,31.2858053148,0.0,11.5699102162
 12/18  21:00:00,91.3019120942,5.57716088014,1.95032753736,0.885852182944,36.5179666069,38.8247702939,44.5179544572,32.9503519505,0.0,11.5676025067
 12/18  22:00:00,85.991986584,5.61478930818,2.22395875682,0.779212173902,32.965339924,36.8579353714,50.708028072,33.2802598709,0.0,17.4277682011
 12/18  23:00:00,61.35643284,5.43764780457,0.727497493383,1.36478518732,25.6355707503,20.6438685092,45.7733581195,34.1893969853,0.0,11.5839611342
 12/18  24:00:00,43.4964273876,5.44639320143,0.110199626338,3.66679168656,15.0252895274,11.7056064465,40.9823404836,35.208472558,0.0,5.77386792562
 12/19  01:00:00,39.9335382307,5.49981207747,0.0567930455844,5.12975139924,11.6412384099,10.0650221343,41.5464942298,35.7785100222,0.0,5.76798420761
 12/19  02:00:00,39.5103279997,5.54111471067,0.04661523702,6.23623173218,10.0992000411,10.047477231,38.0117782278,37.9917782278,0.0,0.02
 12/19  03:00:00,38.1992491886,5.56163844912,0.0395846815426,6.77121463443,8.25718729233,10.0299323277,43.8115282316,38.0502516006,0.0,5.76127663105
 12/19  04:00:00,38.4369069538,5.57060473648,0.0345306261173,7.00495988551,8.25718729233,10.0299323277,43.4699547341,37.7092869744,0.0,5.76066775969
 12/19  05:00:00,40.3147767975,5.58024553412,0.0299388847948,7.27105764187,8.25718729233,11.6354268332,43.7557319075,37.9880985546,0.0,5.76763335289
 12/19  06:00:00,47.5843281223,5.56774508679,0.029592575762,6.97343794672,12.1011305571,15.3678112995,42.8897074651,37.1010797615,0.0,5.78862770358
 12/19  07:00:00,73.4401208456,5.45555209311,0.404611676998,3.03753197535,19.7275818095,37.2640762949,53.1754298611,35.745865455,0.0,17.4295644061
 12/19  08:00:00,88.0886601875,5.55382898107,1.68588248155,1.46993834036,24.3117294858,51.2795993405,53.0807696376,35.5686903142,0.0,17.5120793234
 12/19  09:00:00,73.9417474426,5.45912542398,0.593424991947,3.55385053495,23.6694662846,40.6342015617,65.0497271149,29.6408503758,0.0,35.4088767391
 12/19  10:00:00,70.9363147072,5.46926515929,2.4903103507,3.64906697292,23.6694662846,35.6302164847,75.7514470145,28.3251442945,18.025,29.4013027199
 12/19  11:00:00,55.1399491421,5.50875863347,2.39462717118,5.50581975962,18.7433767983,22.9618409725,69.5089992471,28.0138883668,18.025,23.4701108803
 12/19  12:00:00,55.0318578793,5.50633508407,2.43439056809,5.36284768233,18.7433767983,22.9618409725,68.7529011139,27.3142208721,18.025,23.4136802418
 12/19  13:00:00,54.7983658999,5.50107352297,2.26605741275,5.25950432804,18.5889407304,23.1597249699,67.9715599552,26.5381576256,18.025,23.4084023295
 12/19  14:00:00,54.915842263,5.49656193487,2.26739965815,5.13364665218,18.7433767983,23.2517909448,65.9181641419,24.4865598714,18.025,23.4066042705
 12/19  15:00:00,54.7968056122,5.49207663578,2.30217019227,4.98432454273,18.7433767983,23.2517909448,65.0856855765,23.6566689754,18.025,23.4040166011
 12/19  16:00:00,54.3972758012,5.48884220983,2.30329967907,4.87684948287,18.7433767983,22.9618409725,67.0973514943,25.6684927096,18.025,23.4038587848
 12/19  17:00:00,62.6619505147,5.52206900998,1.39275396034,5.79950460154,18.7433767983,27.431320555,52.7488566936,28.9559839675,18.025,5.76787272606
 12/19  18:00:00,76.3085587251,5.49718872887,0.220776849503,4.68650942042,17.6635504202,40.6971502883,38.8352796316,33.0537001312,0.0,5.78157950042
 12/19  19:00:00,82.2759546528,5.49418141963,0.430729955815,3.94159925133,27.5259009287,37.3340067412,56.6932266425,39.2866936334,0.0,17.4065330091
 12/19  20:00:00,84.1351776082,5.49492395184,0.691406476444,3.21442602554,33.8341110165,33.3544677425,46.5295609661,40.7343106637,0.0,5.79525030245
 12/19  21:00:00,91.9198364283,5.54753638932,1.48022650773,2.00349527119,36.5179666069,38.8247702939,53.9578229211,42.389016541,0.0,11.5688063801
 12/19  22:00:00,86.6640453721,5.57110476516,1.62826854794,2.09063141408,32.965339924,36.8579353714,62.8447030619,45.4159937369,0.0,17.428709325
 12/19  23:00:00,66.0068590906,5.55386192541,0.286038140129,6.34044668296,25.6355707503,20.6438685092,64.2286669904,52.6448792806,0.0,11.5837877099
 12/19  24:00:00,50.6561988803,5.69105241749,0.0444856012613,10.6476135461,15.0252895274,11.7056064465,62.6294562155,56.8544662897,0.0,5.77498992579
 12/20  01:00:00,47.2525803465,5.75178441732,0.0353806007824,12.2182291312,11.6412384099,10.0650221343,62.4931001902,56.7250590286,0.0,5.76804116163
 12/20  02:00:00,46.9756267663,5.79882117079,0.028243914171,13.4621919047,10.0992000411,10.047477231,56.8635321533,56.8435321533,0.0,0.02
 12/20  03:00:00,46.9853805472,5.86713439682,0.0198120808807,15.2716207784,8.25718729233,10.0299323277,64.660295003,58.8992157322,0.0,5.76107927082
 12/20  04:00:00,48.2400991517,5.9109752644,0.0135321528574,16.4887766119,8.25718729233,10.0299323277,66.1121459956,60.3508524227,0.0,5.76129357296
 12/20  05:00:00,49.7575814603,5.90912374887,0.0100263270592,16.4048914094,8.25718729233,11.6354268332,63.8919067147,58.1241331655,0.0,5.76777354916
 12/20  06:00:00,56.4741695557,5.87778901082,0.0102809683389,15.5725404308,12.1011305571,15.3678112995,60.1434763491,54.3551127928,0.0,5.78836355626
 12/20  07:00:00,80.9692951698,5.68162434582,0.0426450373102,10.7025909289,19.7275818095,37.2640762949,69.66611159,52.239231737,0.0,17.4268798529
 12/20  08:00:00,92.8699849584,5.61024643827,0.538254436891,7.34245395173,24.3117294858,51.2795993405,65.6883382517,48.1745934376,0.0,17.5137448141
 12/20  09:00:00,81.2021657036,5.69914564425,0.180944516314,10.9867170973,23.6694662846,40.6342015617,73.7355442647,38.3235632711,0.0,35.4119809936
 12/20  10:00:00,77.9629513993,5.70060884288,2.01174122186,10.9229216503,23.6694662846,35.6302164847,82.9170552934,35.489680864,18.025,29.4023744293
 12/20  11:00:00,59.7536936489,5.66979327997,2.27117588288,10.0819751069,18.7433767983,22.9618409725,72.0292136344,30.5326093352,18.025,23.4716042991
 12/20  12:00:00,58.1342323416,5.6118662308,2.4027403905,8.39133745508,18.7433767983,22.9618409725,68.2584467075,26.8213113688,18.025,23.4121353386
 12/20  13:00:00,57.3451583514,5.59058679201,2.26582635765,7.71701040048,18.5889407304,23.1597249699,66.1952359206,24.7596073379,18.025,23.4106285826
 12/20  14:00:00,56.1891180837,5.53987515647,2.30310446655,6.32790027933,18.7433767983,23.2517909448,63.8723446534,22.4383459137,18.025,23.4089987396
 12/20  15:00:00,54.9901247249,5.49778766492,2.38081052191,5.09328837702,18.7433767983,23.2517909448,62.1072945038,20.673326602,18.025,23.4089679019
 12/20  16:00:00,54.1611159936,5.47835928903,2.40612508394,4.54834332629,18.7433767983,22.9618409725,63.5720963454,22.1381511262,18.025,23.4089452192
 12/20  17:00:00,61.6046308573,5.4787388741,1.54786845236,4.630397188,18.7433767983,27.431320555,46.9278373647,23.1350635757,18.025,5.76777378901
 12/20  18:00:00,74.4576147733,5.43475674268,0.297387375914,2.82138022809,17.6635504202,40.6971502883,30.2822760042,24.5006581586,0.0,5.78161784566
 12/20  19:00:00,80.302326657,5.43780347612,0.605515413006,1.84955221786,27.5259009287,37.3340067412,45.9170491256,28.5096503005,0.0,17.4073988251
 12/20  20:00:00,82.4612400504,5.46171552296,0.966080663985,1.29901579073,33.8341110165,33.3544677425,40.8451605948,29.2770165681,0.0,11.5681440267
 12/20  21:00:00,91.0375717404,5.54906982446,1.75387702044,0.846036576207,36.5179666069,38.8247702939,36.6962541121,30.9008705818,0.0,5.79538353028
 12/20  22:00:00,85.7182886365,5.5836512338,2.00677719344,0.75380942999,32.965339924,36.8579353714,48.7283437034,31.3001375,0.0,17.4282062034
 12/20  23:00:00,61.2674759973,5.43200656522,0.695536364435,1.31341145336,25.6355707503,20.6438685092,42.7211240824,31.1362843166,0.0,11.5848397658
 12/20  24:00:00,42.7741423862,5.42232237863,0.126580516166,2.95218748603,15.0252895274,11.7056064465,36.0439587958,30.2690833457,0.0,5.77487545014
 12/21  01:00:00,38.8745928704,5.46054031285,0.056999927941,4.10986229014,11.6412384099,10.0650221343,35.7192949418,29.9514159032,0.0,5.76787903864
 12/21  02:00:00,38.0211499697,5.48712378255,0.0472460290746,4.80040472395,10.0992000411,10.047477231,36.0331981821,30.2721068645,0.0,5.76109131762
 12/21  03:00:00,36.4117660907,5.49744337082,0.0413529769012,5.04615486626,8.25718729233,10.0299323277,29.1688159341,29.1488159341,0.0,0.02
 12/21  04:00:00,36.7493450803,5.50974788065,0.0361289636116,5.3766513111,8.25718729233,10.0299323277,36.1542464072,30.3929190647,0.0,5.76132734256
 12/21  05:00:00,38.6338349172,5.51962478452,0.0314974930072,5.64916879475,8.25718729233,11.6354268332,37.2850274747,31.5175985392,0.0,5.7674289355
 12/21  06:00:00,45.8525964568,5.50559631113,0.0316016235975,5.30182942124,12.1011305571,15.3678112995,42.1151777843,30.5583219579,0.0,11.5568558263
 12/21  07:00:00,72.1488981954,5.422992215,0.5549251068,1.62853723872,19.7275818095,37.2640762949,40.7905497077,29.1646261714,0.0,11.6259235364
 12/21  08:00:00,87.8258886973,5.58703569975,2.1001778284,0.759624871476,24.3117294858,51.2795993405,49.0155106412,25.669829778,0.0,23.3456808632
 12/21  09:00:00,72.3289502971,5.42915258471,1.35149967854,1.21293049248,23.6694662846,40.6342015617,46.8545850525,17.3400772053,0.0,29.5145078473
 12/21  10:00:00,69.7239884863,5.46911317343,3.73101463617,1.19617454119,23.6694662846,35.6302164847,61.6927083665,14.264938313,18.025,29.4027700535
 12/21  11:00:00,52.6395646673,5.47745434337,3.94077881733,1.4905738768,18.7433767983,22.9618409725,52.9897833109,11.4921821985,18.025,23.4726011125
 12/21  12:00:00,52.6907787235,5.52180622372,4.48509247004,0.955587308901,18.7433767983,22.9618409725,49.0442132863,7.60252402388,18.025,23.4166892625
 12/21  13:00:00,52.6134172958,5.54126630174,4.7455328581,0.554875588685,18.5889407304,23.1597249699,48.199478714,6.75789502418,18.025,23.4165836899
 12/21  14:00:00,52.4749817026,5.53182275805,4.63660333194,0.288313098092,18.7433767983,23.2517909448,44.4662264879,3.02460541913,18.025,23.4166210688
 12/21  15:00:00,52.2425017068,5.50430205135,4.50804610325,0.211910985161,18.7433767983,23.2517909448,44.0081698657,2.56645393508,18.025,23.4167159307
 12/21  16:00:00,51.7395831146,5.48114950902,4.37377357677,0.156367621766,18.7433767983,22.9618409725,45.4453398204,4.00353288607,18.025,23.4168069344
 12/21  17:00:00,58.7591511294,5.44817797304,3.21393733112,0.149416580864,18.7433767983,27.431320555,31.14535837,7.35254177486,18.025,5.7678165951
 12/21  18:00:00,73.2499106436,5.50711312424,1.80290722832,0.035798619546,17.6635504202,40.6971502883,22.000146513,10.4566725903,0.0,11.5434739227
 12/21  19:00:00,80.4530619518,5.57999108805,2.46241945853,0.00119260931878,27.5259009287,37.3340067412,25.6958986688,14.0842009953,0.0,11.6116976735
 12/21  20:00:00,83.367939321,5.65591728977,2.97758266118,0.0,33.8341110165,33.3544677425,27.2826247521,15.7111585182,0.0,11.571466234
 12/21  21:00:00,92.5605584028,5.79605491469,3.87590992358,0.0,36.5179666069,38.8247702939,29.8753501907,18.3054481944,0.0,11.5699019963
 12/21  22:00:00,87.3879706174,5.84912514902,4.16478241736,0.0,32.965339924,36.8579353714,30.5793610222,18.9532181198,0.0,11.6261429024
 12/21  23:00:00,61.7648616032,5.60262707428,2.33386819909,0.00183589710433,25.6355707503,20.6438685092,32.7870222163,21.2016284301,0.0,11.5853937862
 12/21  24:00:00,40.957518188,5.45312276161,1.10664915881,0.124687701422,15.0252895274,11.7056064465,28.7684092155,22.9933781977,0.0,5.77503101777
 12/22  01:00:00,35.7612035316,5.41860544844,0.804990291643,0.290414392899,11.6412384099,10.0650221343,29.8430472846,24.0748096782,0.0,5.76823760643
 12/22  02:00:00,34.1846929758,5.39917456744,0.625471884479,0.473669009038,10.0992000411,10.047477231,31.3344869145,25.5732100213,0.0,5.76127689325
 12/22  03:00:00,32.4823401724,5.38626702727,0.443843043461,0.825408949724,8.25718729233,10.0299323277,33.3654781511,27.6042276424,0.0,5.76125050873
 12/22  04:00:00,32.7752348004,5.38808492641,0.351437916472,1.20889285595,8.25718729233,10.0299323277,32.2802426219,27.529712691,0.0,4.75052993092
 12/22  05:00:00,34.5799817676,5.38998139925,0.296749519893,1.45970390994,8.25718729233,11.6354268332,28.1796047123,27.1487765773,0.0,1.030828135
 12/22  06:00:00,42.2445058896,5.39899383843,0.367934733274,1.46400163033,12.1011305571,15.3678112995,37.9438335803,26.3860195995,0.0,11.5578139808
 12/22  07:00:00,72.5095410705,5.56956210349,1.94395262839,0.453565807677,19.7275818095,37.2640762949,44.1153543374,26.6852198345,0.0,17.4301345029
 12/22  08:00:00,88.6401583694,5.74753264456,3.33517343478,0.178392490431,24.3117294858,51.2795993405,42.6894112588,25.174723733,0.0,17.5146875257
 12/22  09:00:00,72.7470522804,5.54057316873,2.46903717535,0.402062428678,23.6694662846,40.6342015617,52.8336863589,17.4183470621,0.0,35.4153392968
 12/22  10:00:00,69.7588778928,5.53162115302,4.50598554118,0.393575325197,23.6694662846,35.6302164847,56.4917775475,14.9389546997,18.025,23.5278228478
 12/22  11:00:00,51.4832623663,5.41438851104,3.63674957847,0.701362101654,18.7433767983,22.9618409725,63.4251572223,16.0619421965,18.025,29.3382150258
 12/22  12:00:00,51.6465544111,5.45578196348,3.89247734374,0.569998903264,18.7433767983,22.9618409725,56.9072799065,15.4662283744,18.025,23.4160515322
 12/22  13:00:00,51.2335136202,5.42950045913,3.57647713036,0.45579364402,18.5889407304,23.1597249699,54.9680926013,13.5335620009,18.025,23.4095306004
 12/22  14:00:00,51.2220833955,5.41803922071,3.4284704188,0.357327716648,18.7433767983,23.2517909448,53.7920909418,12.3572564513,18.025,23.4098344905
 12/22  15:00:00,51.0187580847,5.39816740552,3.27616111989,0.326183556545,18.7433767983,23.2517909448,53.9320639941,12.4993863844,18.025,23.4076776097
 12/22  16:00:00,50.6571355621,5.39241802119,3.21162215305,0.324799208711,18.7433767983,22.9618409725,56.1959031243,14.7629344267,18.025,23.4079686976
 12/22  17:00:00,58.0954707263,5.39634332867,2.42881940251,0.322672639344,18.7433767983,27.431320555,39.1360374486,15.3429334058,18.025,5.76810404279
 12/22  18:00:00,72.9951914134,5.48769673032,1.44954685024,0.153845631381,17.6635504202,40.6971502883,22.3342501282,16.5525312755,0.0,5.78171885271
 12/22  19:00:00,80.1941504545,5.56305757154,2.12308684161,0.0985275364293,27.5259009287,37.3340067412,38.5350469484,21.1256256934,0.0,17.409421255
 12/22  20:00:00,83.0735655144,5.6285273913,2.6334992831,0.0770934145808,33.8341110165,33.3544677425,28.6701169746,22.876063207,0.0,5.79405376761
 12/22  21:00:00,92.1873236256,5.75269369375,3.46195130038,0.0840763115252,36.5179666069,38.8247702939,36.4471871701,24.8763886895,0.0,11.5707984806
 12/22  22:00:00,86.864815673,5.78625252758,3.61186589857,0.0926194928586,32.965339924,36.8579353714,42.8120598785,25.3844001532,0.0,17.4276597253
 12/22  23:00:00,61.4845018703,5.56444868017,1.95279227698,0.14072182786,25.6355707503,20.6438685092,39.2363815178,27.6517057217,0.0,11.5846757961
 12/22  24:00:00,41.0432897854,5.42406642896,0.792518970889,0.553642539605,15.0252895274,11.7056064465,35.2571121271,29.4819411172,0.0,5.77517100996
 12/23  01:00:00,37.2499767055,5.40110155901,0.553815505919,0.847963819497,12.8411359301,10.0650221343,35.6893760397,29.9211537249,0.0,5.76822231485
 12/23  02:00:00,37.4564845311,5.3968854889,0.43567778186,1.17805972603,12.8411359301,10.0650221343,36.1922389311,30.4309573624,0.0,5.76128156873
 12/23  03:00:00,33.3053187667,5.39705595727,0.229836264397,1.85160583393,8.25718729233,10.0299323277,31.0144838633,30.9944838633,0.0,0.02
 12/23  04:00:00,33.5931574714,5.39943267962,0.139975873049,2.22692546341,8.25718729233,10.0299323277,37.3826968417,31.6225364051,0.0,5.76016043651
 12/23  05:00:00,35.7319497905,5.4138956742,0.0905434876924,2.79395852565,8.25718729233,11.6354268332,39.0730096614,33.3046315646,0.0,5.76837809684
 12/23  06:00:00,40.2680461085,5.42686793652,0.0711510166989,3.17805531798,8.71707943955,15.3327214929,37.9712665839,32.1962721359,0.0,5.77499444801
 12/23  07:00:00,59.4578439473,5.41469175301,0.330790387099,2.02413652387,18.5082010057,25.6353820695,41.8718391135,30.3136986381,0.0,11.5581404754
 12/23  08:00:00,72.2357800436,5.52400240987,1.48450013088,0.971128479124,19.4083231844,41.0650158608,41.55350175,29.9255060019,0.0,11.6279957482
 12/23  09:00:00,94.1237378049,5.72121469329,3.57043022471,0.466706365861,26.3286599382,57.9988325916,66.0614118483,24.4909245955,0.0,41.5704872528
 12/23  10:00:00,79.8762302841,5.57674781579,4.42162674789,0.667029475992,26.3286599382,42.8504436482,70.2336256736,22.6940968135,18.025,29.5145288601
 12/23  11:00:00,54.9186535166,5.39527543699,3.00608455655,1.3008464046,21.7447113004,23.4437158914,70.7951177305,23.3606528729,18.025,29.4094648576
 12/23  12:00:00,52.7204387902,5.39404876639,2.85985299128,1.71206469794,19.3027497915,23.426170988,71.0833759288,23.7239960478,18.025,29.334379881
 12/23  13:00:00,52.718251409,5.39286985162,2.63510502974,1.79386749361,19.1483137236,23.7250123474,65.7034691778,24.2709374693,18.025,23.4075317085
 12/23  14:00:00,52.8650217694,5.40404192007,2.70160521011,1.71742169405,19.3027497915,23.7161209604,63.0148407845,21.5845241213,18.025,23.4053166632
 12/23  15:00:00,53.2143595366,5.46331103089,3.21231836555,1.49677734926,19.3027497915,23.7161209604,61.6966352771,20.268354668,18.025,23.4032806091
 12/23  16:00:00,52.9236876773,5.45780418256,3.11661143465,1.59726930899,19.3027497915,23.426170988,63.9491818957,22.5204431773,18.025,23.4037387184
 12/23  17:00:00,60.0781241874,5.40994596805,1.88009935779,1.81674123827,19.3027497915,27.8956505705,47.7025962461,23.909523433,18.025,5.76807281317
 12/23  18:00:00,70.6577966415,5.43658522315,0.725797855677,1.13348385051,18.2229234133,37.5968344597,30.3958035213,24.6207323792,0.0,5.77507114213
 12/23  19:00:00,85.0520048439,5.53111411423,1.65985574465,0.545702240837,32.690315043,37.0816133363,34.0433976864,28.2615417438,0.0,5.78185594257
 12/23  20:00:00,85.6519533959,5.60393965866,2.24846687038,0.372314380736,36.8143715336,33.066984531,41.5765822247,30.0046669355,0.0,11.5719152891
 12/23  21:00:00,91.5655076747,5.70159923243,2.92142921175,0.275169855335,36.3493007332,38.7721355839,43.3539661292,31.7837929925,0.0,11.5701731367
 12/23  22:00:00,89.3909086921,5.70072051986,2.82662969531,0.314113027874,36.1807251679,36.8228455648,39.1333221339,33.3378570496,0.0,5.79546508421
 12/23  23:00:00,66.9404583365,5.52526665507,1.46370895876,0.721692816458,31.0351095914,20.6438685092,52.4809086144,35.0494421752,0.0,17.4314664392
 12/23  24:00:00,44.3705204016,5.4101228735,0.354160175817,1.93090395957,17.4250845679,11.7056064465,51.364582846,39.8066006604,0.0,11.5579821856
 12/24  01:00:00,40.0091247796,5.45323643599,0.137332523083,3.85203400986,12.925468867,10.100111941,50.4018511284,44.6335485337,0.0,5.76830259464
 12/24  02:00:00,41.5456236959,5.50765776646,0.0753241436757,5.39735690243,12.925468867,10.100111941,46.444131809,46.424131809,0.0,0.02
 12/24  03:00:00,38.783547996,5.57450885657,0.0442532380631,7.21853682281,8.34152022915,10.0650221343,54.271111063,48.5095480775,0.0,5.76156298551
 12/24  04:00:00,40.108662914,5.62239979374,0.0364581630389,8.50355564086,8.34152022915,10.0650221343,55.6937975563,49.9327947412,0.0,5.7610028151
 12/24  05:00:00,42.639508483,5.65546972957,0.0304722170062,9.40058880638,8.34152022915,11.6705166398,56.2621142416,50.4939968199,0.0,5.76811742164
 12/24  06:00:00,47.5504395198,5.6830712033,0.0256980419967,10.130269601,8.80141237637,15.3678112995,55.7721280897,49.9969077468,0.0,5.77522034291
 12/24  07:00:00,66.83616383,5.65387761269,0.0324439838952,9.46161429578,18.5082010057,25.6353820695,56.1059838742,50.3181635923,0.0,5.7878202819
 12/24  08:00:00,77.0628709844,5.58119841263,0.317330665781,6.78875524034,19.4926561212,41.1001056674,65.0683761601,47.6366321725,0.0,17.4317439875
 12/24  09:00:00,95.225825636,5.69286665806,2.65365963476,2.51389589356,26.3286599382,57.9988325916,77.3307136927,35.7544974265,0.0,41.5762162662
 12/24  10:00:00,81.6349031258,5.64388021611,3.97392440513,2.92568643581,26.2443270014,42.8153538416,77.6482704762,30.109034445,18.025,29.5142360312
 12/24  11:00:00,58.1269150157,5.5897990586,3.50782404252,3.81283632103,21.7447113004,23.4437158914,74.6532910356,27.216729648,18.025,29.4115613876
 12/24  12:00:00,55.5217397207,5.60597845379,3.83230166908,3.2692711112,19.3449162599,23.4437158914,65.347865254,23.8481866133,18.025,23.4746786408
 12/24  13:00:00,54.9662132492,5.60984297092,3.88933938098,2.51090547774,19.190480192,23.7425572507,63.0707358735,21.6271317191,18.025,23.4186041544
 12/24  14:00:00,54.4383606231,5.59976357745,3.94153035867,1.91482052989,19.260583323,23.698576057,59.7104537936,18.2665569362,18.025,23.4188968574
 12/24  15:00:00,53.9084981054,5.57729938774,3.94382463335,1.40512783227,19.260583323,23.698576057,58.3908350104,16.9464101814,18.025,23.4194248291
 12/24  16:00:00,53.1574652534,5.53593912527,3.72276702142,1.20646291543,19.260583323,23.4086260847,60.3997626347,18.954811381,18.025,23.4199512537
 12/24  17:00:00,60.145255692,5.4784097527,2.44418392633,1.31103970622,19.260583323,27.8781056672,45.346832193,21.5537206939,18.025,5.76811149915
 12/24  18:00:00,70.7463746335,5.48585792552,1.08523538949,0.873061816736,18.1807569449,37.5792895564,35.8549016908,24.3245623662,0.0,11.5303393246
 12/24  19:00:00,84.9907340193,5.55290335077,1.7404309752,0.501484920167,32.6059821062,37.0465235296,36.0669539951,30.2848906159,0.0,5.78206337915
 12/24  20:00:00,85.8173953746,5.62772796749,2.31358093448,0.448851421291,36.8143715336,33.066984531,43.359604086,31.7890980693,0.0,11.5705060166
 12/24  21:00:00,91.8740195319,5.71477082954,2.86995132332,0.502553955386,36.43363367,38.8072253906,42.4796538177,36.6850981379,0.0,5.79455567986
 12/24  22:00:00,89.5129710056,5.70855240543,2.74495428033,0.629435046379,36.0963922311,36.7877557581,50.8994925629,39.3280741271,0.0,11.5714184358
 12/24  23:00:00,67.1993041494,5.53464407055,1.43212595019,1.12215399749,30.9507766546,20.6087787026,57.9615681031,40.5298211593,0.0,17.4317469438
 12/24  24:00:00,45.9935528177,5.49047109828,0.573205696653,3.2545381298,17.4250845679,11.7056064465,53.8555629579,42.2973081952,0.0,11.5582547627
 12/25  01:00:00,40.7189645702,5.49818143585,0.345124350627,4.30913354117,12.925468867,10.100111941,43.5855070212,43.5655070212,0.0,0.02
 12/25  02:00:00,41.9143672493,5.52878640062,0.19395455976,5.62633691087,12.925468867,10.100111941,50.2802447168,44.5186241823,0.0,5.76162053445
 12/25  03:00:00,39.1257561619,5.58464599175,0.0551247994269,7.53973269944,8.34152022915,10.0650221343,52.351101321,46.5894748718,0.0,5.76162644919
 12/25  04:00:00,40.0518305305,5.61722660532,0.0330508920454,8.45530221446,8.34152022915,10.0650221343,52.4321579317,46.6710827491,0.0,5.76107518262
 12/25  05:00:00,42.1936089737,5.63682950648,0.0282957464904,8.97550217586,8.34152022915,11.6705166398,46.3338571439,46.3138571439,0.0,0.02
 12/25  06:00:00,47.2168955284,5.66721707046,0.0235300639432,9.81474252453,8.80141237637,15.3678112995,58.6029315481,47.0720467337,0.0,11.5308848143
 12/25  07:00:00,66.213146129,5.62769814496,0.0351258255343,8.86208700755,18.5082010057,25.6353820695,52.6012410966,46.811884059,0.0,5.78935703767
 12/25  08:00:00,77.1052100508,5.60876495113,0.627044545065,6.49380226091,19.4926561212,41.1001056674,63.389636552,45.9570775348,0.0,17.4325590172
 12/25  09:00:00,95.4934772612,5.71991028833,2.8620621715,2.5460877981,26.3286599382,57.9988325916,68.9095410671,33.2701136146,0.0,35.6394274525
 12/25  10:00:00,81.7805731883,5.67843207004,4.42776196611,2.58295436677,26.2443270014,42.8153538416,78.6098730253,25.1699164626,18.025,35.4149565627
 12/25  11:00:00,58.1580634841,5.62411185454,4.07274587906,3.24474318253,21.7447113004,23.4437158914,68.5448858421,21.1071182942,18.025,29.4127675479
 12/25  12:00:00,55.3301350053,5.63860961581,4.47012333884,2.40720830595,19.3449162599,23.4437158914,57.3668038625,15.8681242396,18.025,23.4736796229
 12/25  13:00:00,54.7676662358,5.64413318105,4.58991822512,1.57748729398,19.190480192,23.7425572507,53.9774785749,12.5348953355,18.025,23.4175832393
 12/25  14:00:00,54.2949027134,5.63503712549,4.65058639538,1.02702931348,19.260583323,23.698576057,50.6303502303,9.18729438248,18.025,23.4180558478
 12/25  15:00:00,53.7939375306,5.61151986198,4.63096622582,0.569201562179,19.260583323,23.698576057,50.351897954,8.9081728636,18.025,23.4187250904
 12/25  16:00:00,52.997058127,5.56936367871,4.349678136,0.385716349598,19.260583323,23.4086260847,53.3757963568,11.9313923108,18.025,23.419404046
 12/25  17:00:00,59.848535494,5.50058047693,2.98370845042,0.452617025739,19.260583323,27.8781056672,39.5817179753,15.788551107,18.025,5.76816686836
 12/25  18:00:00,70.62225462,5.51954182637,1.53437376925,0.26611302082,18.1807569449,37.5792895564,23.8270655012,18.0528340673,0.0,5.77423143394
 12/25  19:00:00,85.2873876083,5.61647521701,2.32998234061,0.145007372924,32.6059821062,37.0465235296,34.8702660581,23.3256652281,0.0,11.54460083
 12/25  20:00:00,86.1469903699,5.69510882138,2.907496659,0.117141982049,36.8143715336,33.066984531,37.4188861183,25.8487175615,0.0,11.5701685568
 12/25  21:00:00,92.2349551165,5.79060878132,3.50673545874,0.150859598489,36.43363367,38.8072253906,35.6786021707,29.8841935749,0.0,5.7944085958
 12/25  22:00:00,89.8152604912,5.78560789543,3.36428728586,0.235328453556,36.0963922311,36.7877557581,44.0378361187,32.4652196176,0.0,11.5726165011
 12/25  23:00:00,67.1054690834,5.59527470297,1.97054219598,0.429260816486,30.9507766546,20.6087787026,50.2835350027,32.8511946282,0.0,17.4323403744
 12/25  24:00:00,43.9320432183,5.46268518762,0.969654788109,0.824359144806,17.4250845679,11.7056064465,39.1517141248,33.3625096105,0.0,5.78920451428
 12/26  01:00:00,37.2515066307,5.46354622294,0.721509555918,1.81924191834,11.6412384099,10.0650221343,39.7689820967,34.0005017731,0.0,5.7684803236
 12/26  02:00:00,36.5145949706,5.46679073415,0.472712562788,2.88870265035,10.0992000411,10.047477231,43.3658742952,37.6043823974,0.0,5.76149189781
 12/26  03:00:00,35.199241723,5.46503590046,0.270958115021,3.63641506034,8.25718729233,10.0299323277,45.7098323649,39.9483241642,0.0,5.76150820064
 12/26  04:00:00,35.2087255198,5.45871057883,0.198618805345,3.72456542717,8.25718729233,10.0299323277,43.6998211326,37.9388545808,0.0,5.76096655177
 12/26  05:00:00,37.1049447185,5.46422522116,0.138026749018,4.06913029761,8.25718729233,11.6354268332,36.8318070735,36.8118070735,0.0,0.02
 12/26  06:00:00,44.9414690468,5.47467100483,0.149226092534,4.30396979697,12.1011305571,15.3678112995,47.5529787508,35.994133422,0.0,11.5588453289
 12/26  07:00:00,73.3688553753,5.5486546421,1.41322519575,1.86446859758,19.7275818095,37.2640762949,52.1404135343,34.7071801834,0.0,17.433233351
 12/26  08:00:00,88.790180047,5.69809344714,2.79629272178,0.916673202679,24.3117294858,51.2795993405,49.4736286938,31.9548300225,0.0,17.5187986713
 12/26  09:00:00,73.40608705,5.52594911033,1.6652903371,1.87942569304,23.6694662846,40.6342015617,59.2774160814,23.8523529076,0.0,35.4250631738
 12/26  10:00:00,70.4490472853,5.52621707469,3.71449168171,1.8806119514,23.6694662846,35.6302164847,67.7218101192,20.2843606697,18.025,29.4124494495
 12/26  11:00:00,53.4314085339,5.53990817874,3.91253158023,2.248184315,18.7433767983,22.9618409725,58.9838207495,17.4807862288,18.025,23.4780345207
 12/26  12:00:00,53.2818498533,5.57262267185,4.40755927298,1.57335672518,18.7433767983,22.9618409725,54.6490923289,13.2057175829,18.025,23.418374746
 12/26  13:00:00,53.137224861,5.60819203432,4.87716597259,0.880108442905,18.5889407304,23.1597249699,49.7316154562,8.29052144634,18.025,23.4160940098
 12/26  14:00:00,52.8950445137,5.6046001198,4.79920979036,0.472972965592,18.7433767983,23.2517909448,47.2304004347,5.78845211659,18.025,23.4169483181
 12/26  15:00:00,52.3842552651,5.55855781865,4.50549202152,0.301943631031,18.7433767983,23.2517909448,48.1374690567,6.69468590638,18.025,23.4177831503
 12/26  16:00:00,51.4266352781,5.48502124118,3.97206778779,0.241234299618,18.7433767983,22.9618409725,51.3971204202,9.9535065805,18.025,23.4186138397
 12/26  17:00:00,58.6669043018,5.47005551544,3.02018907536,0.229014787827,18.7433767983,27.431320555,36.423016079,12.6296914988,18.025,5.76832458027
 12/26  18:00:00,73.5367973494,5.5556000658,2.01382398639,0.0632482124011,17.6635504202,40.6971502883,23.7929660344,12.2484562814,0.0,11.544509753
 12/26  19:00:00,80.8957710715,5.6445896048,2.8379871006,0.00367956866505,27.5259009287,37.3340067412,26.7296312782,15.1149809514,0.0,11.6146503268
 12/26  20:00:00,83.7571506703,5.71460576416,3.30806777831,0.0,33.8341110165,33.3544677425,28.1139393087,16.5414799497,0.0,11.572459359
 12/26  21:00:00,92.9504953107,5.85295039393,4.20891194577,0.0,36.5179666069,38.8247702939,30.0231091802,18.4522946242,0.0,11.570814556
 12/26  22:00:00,87.7724276113,5.90829191711,4.48801137373,0.00200256539222,32.965339924,36.8579353714,30.6704402377,19.0431800708,0.0,11.6272601669
 12/26  23:00:00,62.2143792849,5.66170232203,2.71551026877,0.0105926043839,25.6355707503,20.6438685092,31.6918704068,20.1049118537,0.0,11.5869585531
 12/26  24:00:00,41.2739287443,5.4961400058,1.42508932686,0.0796164233928,15.0252895274,11.7056064465,32.6218537496,21.0909906417,0.0,11.5308631079
 12/27  01:00:00,35.9645531375,5.4534930744,1.06013701077,0.203710625584,11.6412384099,10.0650221343,21.5290960893,21.5090960893,0.0,0.02
 12/27  02:00:00,34.2645768421,5.42878820493,0.86915737526,0.280239870213,10.0992000411,10.047477231,27.7294735523,21.9677549919,0.0,5.76171856041
 12/27  03:00:00,32.285622266,5.40687663777,0.698336383925,0.353573781881,8.25718729233,10.0299323277,28.1072222329,22.3468100266,0.0,5.76041220627
 12/27  04:00:00,32.2764609616,5.3966436008,0.60392754682,0.449056129943,8.25718729233,10.0299323277,28.4227387554,22.6615261737,0.0,5.76121258171
 12/27  05:00:00,33.8877314937,5.39019306744,0.542562317877,0.521409797232,8.25718729233,11.6354268332,22.9347359808,22.9147359808,0.0,0.02
 12/27  06:00:00,41.525315032,5.3973891579,0.603412115677,0.510905857043,12.1011305571,15.3678112995,33.6965125544,22.137377885,0.0,11.5591346694
 12/27  07:00:00,72.6685049889,5.62600601897,2.40768409595,0.0922968660834,19.7275818095,37.2640762949,38.6673108263,21.2332031684,0.0,17.4341076579
 12/27  08:00:00,89.0448133851,5.81705647926,3.81538595647,0.0332354258592,24.3117294858,51.2795993405,35.4088164696,17.8900531224,0.0,17.5187633472
 12/27  09:00:00,72.7241019032,5.54113136524,2.79139496482,0.0561431368509,23.6694662846,40.6342015617,47.6158823507,12.1888658543,0.0,35.4270164964
 12/27  10:00:00,69.5469567336,5.51422334923,4.63167534053,0.0733244499873,23.6694662846,35.6302164847,58.3331747661,10.8967733967,18.025,29.4114013694
 12/27  11:00:00,51.249436848,5.39820157597,3.90842530334,0.21202034299,18.7433767983,22.9618409725,52.1552933662,10.6513424844,18.025,23.4789508817
 12/27  12:00:00,51.291065763,5.39775173114,3.96854479837,0.196454490474,18.7433767983,22.9618409725,49.9634552163,8.51894208833,18.025,23.419513128
 12/27  13:00:00,51.3692880292,5.4008087235,4.03572545209,0.16099059806,18.5889407304,23.1597249699,47.8896566154,6.44564140442,18.025,23.419015211
 12/27  14:00:00,51.6342676304,5.41880702911,4.08915147847,0.108043492847,18.7433767983,23.2517909448,45.7823553879,4.33738013702,18.025,23.4199752509
 12/27  15:00:00,52.0669296534,5.45964064246,4.53588318278,0.0531399834662,18.7433767983,23.2517909448,43.7071735473,2.26123252337,18.025,23.4209410239
 12/27  16:00:00,51.6106811459,5.44224083892,4.41271087527,0.0274134841851,18.7433767983,22.9618409725,45.5813639122,4.13446920828,18.025,23.4218947039
 12/27  17:00:00,59.0723219166,5.44921822437,3.67029984174,0.00515984461184,18.7433767983,27.431320555,28.5816186516,4.78830901171,18.025,5.7683096399
 12/27  18:00:00,74.5357246279,5.5926935003,3.03890375488,0.0,17.6635504202,40.6971502883,16.313436896,4.76867816405,0.0,11.544758732
 12/27  19:00:00,81.7934921578,5.68855896784,3.69541064023,0.0,27.5259009287,37.3340067412,19.1707484019,7.55645737097,0.0,11.6142910309
 12/27  20:00:00,84.925999959,5.78244732608,4.40906725449,0.0,33.8341110165,33.3544677425,19.5960750303,8.02369535253,0.0,11.5723796777
 12/27  21:00:00,94.5313816833,5.97874470323,5.66399603144,0.0,36.5179666069,38.8247702939,21.6055640925,10.0331426926,0.0,11.5724213999
 12/27  22:00:00,89.0701272616,6.00846628437,5.68752779864,0.0,32.965339924,36.8579353714,22.5916189938,10.9618465081,0.0,11.6297724857
 12/27  23:00:00,62.99731377,5.70659655472,3.46413514049,0.0,25.6355707503,20.6438685092,28.150159002,10.7812208857,0.0,17.3689381163
 12/27  24:00:00,42.0508758257,5.56107901377,2.21670952053,0.0,15.0252895274,11.7056064465,17.5837817379,11.8083424636,0.0,5.77543927423
 12/28  01:00:00,36.4050791164,5.51276442299,1.64509833431,0.0,11.6412384099,10.0650221343,18.4241902392,12.6557356044,0.0,5.76845463484
 12/28  02:00:00,34.5980347325,5.48615358138,1.42548856514,0.0,10.0992000411,10.047477231,12.8715037882,12.8515037882,0.0,0.02
 12/28  03:00:00,32.5261499363,5.46125052883,1.23806192603,0.0,8.25718729233,10.0299323277,18.7995659007,13.0378756548,0.0,5.76169024584
 12/28  04:00:00,32.402187603,5.44629104803,1.12905884609,0.0,8.25718729233,10.0299323277,18.9679783125,13.2068114968,0.0,5.76116681563
 12/28  05:00:00,33.8844539216,5.43082174372,1.02006237191,0.0,8.25718729233,11.6354268332,20.1394359876,14.3710430174,0.0,5.76839297023
 12/28  06:00:00,41.6115651195,5.44755684649,1.15039491908,0.0,12.1011305571,15.3678112995,19.9459412842,14.1563400915,0.0,5.78960119266
 12/28  07:00:00,73.4017819181,5.72017994144,3.13907439538,0.0,19.7275818095,37.2640762949,31.7539999414,14.3218984067,0.0,17.4321015347
 12/28  08:00:00,90.0720632135,5.93493077761,4.7579792454,0.0,24.3117294858,51.2795993405,31.5476058551,14.0268033358,0.0,17.5208025193
 12/28  09:00:00,74.3431754628,5.69273936854,4.314994462,0.0,23.6694662846,40.6342015617,43.9437849449,8.5145699648,0.0,35.4292149801
 12/28  10:00:00,71.9902519639,5.75498720476,6.90752595061,0.0,23.6694662846,35.6302164847,53.9218172405,6.48229152399,18.025,29.4145257165
 12/28  11:00:00,54.0737177744,5.70136221775,6.64155874733,0.0,18.7433767983,22.9618409725,46.5309880509,5.02531156953,18.025,23.4806764814
 12/28  12:00:00,54.559680563,5.77898319438,7.05237841387,0.0,18.7433767983,22.9618409725,46.0444572595,4.59617742223,18.025,23.4232798372
 12/28  13:00:00,55.150888948,5.84703297287,7.53208656499,0.0,18.5889407304,23.1597249699,52.2713460825,4.97675019044,18.025,29.269595892
 12/28  14:00:00,55.7012672575,5.89639183766,7.78660775495,0.0,18.7433767983,23.2517909448,42.4832441306,1.05016521092,18.025,23.4080789197
 12/28  15:00:00,55.1488824265,5.84541719347,7.28519776994,0.0,18.7433767983,23.2517909448,43.0142000774,1.58246243993,18.025,23.4067376375
 12/28  16:00:00,53.7736381352,5.734390017,6.31093064442,0.0,18.7433767983,22.9618409725,45.5828720185,4.14995727688,18.025,23.4079147416
 12/28  17:00:00,60.6975260847,5.68216847462,5.06770506762,0.0,18.7433767983,27.431320555,29.7955799801,6.00218582895,18.025,5.76839415115
 12/28  18:00:00,75.7749133315,5.80318736422,4.0675925875,0.0,17.6635504202,40.6971502883,13.8767998699,8.09418705932,0.0,5.78261281054
 12/28  19:00:00,82.9604328058,5.8911160361,4.65978002294,0.0,27.5259009287,37.3340067412,24.4074686582,12.7920352208,0.0,11.6154334374
 12/28  20:00:00,85.7863152862,5.96237198179,5.08945228025,0.0,33.8341110165,33.3544677425,26.5048780425,14.9321754668,0.0,11.5727025757
 12/28  21:00:00,94.8944131924,6.11186326585,5.89390173571,0.0,36.5179666069,38.8247702939,29.9135167936,18.3427165819,0.0,11.5708002117
 12/28  22:00:00,89.4167215632,6.13115375377,5.91142296922,0.0,32.965339924,36.8579353714,38.1760807085,20.741607137,0.0,17.4344735715
 12/28  23:00:00,63.1710106019,5.7899038033,3.55451656041,0.0,25.6355707503,20.6438685092,35.4109058637,23.823743537,0.0,11.5871623267
 12/28  24:00:00,41.8477580678,5.57762956397,1.99703799297,0.0,15.0252895274,11.7056064465,31.414532735,25.6387708961,0.0,5.7757618389
 12/29  01:00:00,36.3118143723,5.5172906471,1.54730321452,0.0,11.6412384099,10.0650221343,31.7759982189,26.0072392972,0.0,5.76875892167
 12/29  02:00:00,34.4289657674,5.47576604109,1.26680274929,0.0,10.0992000411,10.047477231,32.2338507589,26.4720936414,0.0,5.76175711749
 12/29  03:00:00,32.3161536676,5.43996694208,1.0165085249,0.0328405654927,8.25718729233,10.0299323277,26.9230919747,26.9030919747,0.0,0.02
 12/29  04:00:00,32.2019468259,5.41503301135,0.817934074844,0.142139534336,8.25718729233,10.0299323277,34.1342221987,28.3725542619,0.0,5.76166793686
 12/29  05:00:00,33.7834442905,5.39688189747,0.634460230223,0.318527921697,8.25718729233,11.6354268332,36.9098810154,31.1412125169,0.0,5.7686684985
 12/29  06:00:00,41.526505454,5.40498760467,0.655848446714,0.452048049454,12.1011305571,15.3678112995,42.9191622027,31.3612895799,0.0,11.5578726229
 12/29  07:00:00,72.6108718834,5.62536817728,2.30938908857,0.133580542324,19.7275818095,37.2640762949,43.1916981503,31.5626568617,0.0,11.6290412885
 12/29  08:00:00,88.8027579921,5.797923129,3.52234526014,0.103319093283,24.3117294858,51.2795993405,53.4409952985,30.0867199511,0.0,23.3542753474
 12/29  09:00:00,72.4341384399,5.5457498598,2.25656770904,0.29636983369,23.6694662846,40.6342015617,52.2363543011,22.7063033685,0.0,29.5300509326
 12/29  10:00:00,69.9970287361,5.60480083681,4.74192509791,0.322557548889,23.6694662846,35.6302164847,66.805376904,19.3673678714,18.025,29.4130090326
 12/29  11:00:00,51.9343280583,5.51690540443,4.20602592318,0.480593747469,18.7433767983,22.9618409725,66.4551649285,19.0826324217,18.025,29.3475325069
 12/29  12:00:00,51.2592090717,5.42940999497,3.41903278558,0.682444888973,18.7433767983,22.9618409725,62.0638140864,20.6174184044,18.025,23.4213956821
 12/29  13:00:00,51.0909190317,5.41482423877,3.0558816833,0.848444092549,18.5889407304,23.1597249699,62.1525897067,20.7096684881,18.025,23.4179212187
 12/29  14:00:00,51.2199698869,5.41198669439,3.01269688566,0.777014873123,18.7433767983,23.2517909448,61.0162206311,19.5761504613,18.025,23.4150701698
 12/29  15:00:00,51.2830562959,5.40459502026,2.90399150271,0.956198148652,18.7433767983,23.2517909448,61.4478319297,20.0081607131,18.025,23.4146712166
 12/29  16:00:00,51.1125209427,5.41103875834,2.9167072533,1.05645294886,18.7433767983,22.9618409725,63.1988050694,21.757856821,18.025,23.4159482484
 12/29  17:00:00,58.5356173034,5.41057652526,2.10381848767,1.07356120299,18.7433767983,27.431320555,45.6459807311,21.8525350481,18.025,5.76844568299
 12/29  18:00:00,73.1859795841,5.48600651623,1.2397587257,0.556072324646,17.6635504202,40.6971502883,29.5771776711,23.7947522032,0.0,5.78242546793
 12/29  19:00:00,80.2249992829,5.55299744878,1.85162243425,0.410828955072,27.5259009287,37.3340067412,45.9441029639,28.5323291962,0.0,17.4117737677
 12/29  20:00:00,83.0077475394,5.61604913331,2.37253897915,0.284664102361,33.8341110165,33.3544677425,40.8826266199,29.3113947937,0.0,11.5712318262
 12/29  21:00:00,91.9062258048,5.72702009363,3.08411538628,0.2064318336,36.5179666069,38.8247702939,39.1093661587,33.3143827762,0.0,5.79498338245
 12/29  22:00:00,86.5463085867,5.75311236611,3.17048457551,0.248558748706,32.965339924,36.8579353714,52.6637934538,35.228338887,0.0,17.4354545667
 12/29  23:00:00,61.6663024996,5.54936317125,1.64684227234,0.643499115369,25.6355707503,20.6438685092,47.9497304977,36.3629372143,0.0,11.5867932834
 12/29  24:00:00,41.9680562095,5.43124046672,0.538951218297,1.72476939869,15.0252895274,11.7056064465,44.572023791,38.7963559204,0.0,5.77566787059
 12/30  01:00:00,39.4262421025,5.44952796329,0.253264855078,3.27632824667,12.8411359301,10.0650221343,47.8508205477,42.0819809924,0.0,5.76883955538
 12/30  02:00:00,40.9090240156,5.49372289484,0.127135355515,4.84228445197,12.8411359301,10.0650221343,49.6857751701,43.9241802566,0.0,5.76159491351
 12/30  03:00:00,37.7739405911,5.54393631093,0.0573783027656,6.34578306515,8.25718729233,10.0299323277,50.4563213038,44.6948044802,0.0,5.76151682362
 12/30  04:00:00,39.043278745,5.5911568031,0.0417932038894,7.58348839946,8.25718729233,10.0299323277,46.6871113149,46.6671113149,0.0,0.02
 12/30  05:00:00,41.6341598116,5.62746254593,0.0355724020465,8.53754780055,8.25718729233,11.6354268332,53.7374366005,47.9691243125,0.0,5.76831228797
 12/30  06:00:00,46.4700854726,5.65126020132,0.0307790844036,9.19604034493,8.71707943955,15.3327214929,53.2432680752,47.4677168824,0.0,5.77555119287
 12/30  07:00:00,65.5977551918,5.61200021449,0.0389434114059,8.25854381401,18.5082010057,25.6353820695,58.0030075491,46.4430987599,0.0,11.5599087892
 12/30  08:00:00,75.9658908485,5.58177033403,0.675648192962,5.45224299568,19.4083231844,41.0650158608,60.4085619812,42.9723798453,0.0,17.4361821359
 12/30  09:00:00,95.0157146455,5.74317530365,3.3795746357,1.52747621968,26.3286599382,57.9988325916,64.9193811102,29.2658815157,0.0,35.6534995945
 12/30  10:00:00,81.4041151661,5.68336050047,4.8807522305,1.62910587195,26.3286599382,42.8504436482,75.9322704898,22.4815196973,18.025,35.4257507925
 12/30  11:00:00,57.4535460388,5.59766658676,4.32169298349,2.31768832862,21.7447113004,23.4437158914,65.5188047526,18.0718666522,18.025,29.4219381004
 12/30  12:00:00,54.6670010342,5.61135230162,4.6723973863,1.62874195203,19.3027497915,23.426170988,54.9028976546,13.3970164169,18.025,23.4808812378
 12/30  13:00:00,54.3483802435,5.63210556764,4.91575528128,0.904083416424,19.1483137236,23.7250123474,51.3462148235,9.89639803405,18.025,23.4248167894
 12/30  14:00:00,54.109584136,5.63261522208,5.11832880307,0.316660236598,19.3027497915,23.7161209604,51.3722529815,4.07563049245,18.025,29.271622489
 12/30  15:00:00,54.0667846714,5.61975003287,5.24999193963,0.155065516655,19.3027497915,23.7161209604,43.4578254201,2.02520882802,18.025,23.4076165921
 12/30  16:00:00,53.5687494317,5.59724458077,5.12375990369,0.0957179283517,19.3027497915,23.426170988,45.3839002635,3.94983667519,18.025,23.4090635884
 12/30  17:00:00,60.2580683568,5.52132997973,3.65790889068,0.107468022853,19.3027497915,27.8956505705,31.8117002448,8.01828999051,18.025,5.7684102543
 12/30  18:00:00,70.9440892453,5.54946150797,1.99421008451,0.0384569163057,18.2229234133,37.5968344597,17.9452117826,12.1696078218,0.0,5.77560396081
 12/30  19:00:00,85.9316243751,5.6781142626,2.93813951116,0.0,32.690315043,37.0816133363,23.2238672791,17.4412864844,0.0,5.78258079473
 12/30  20:00:00,86.728122566,5.7651320882,3.53570620435,0.0,36.8143715336,33.066984531,30.6168503495,19.0430688135,0.0,11.5737815359
 12/30  21:00:00,93.0736831764,5.91021785083,4.49610473667,0.0,36.3493007332,38.7721355839,30.8554713553,19.2828559304,0.0,11.5726154249
 12/30  22:00:00,91.0408851873,5.92882000557,4.56256844165,0.0,36.1807251679,36.8228455648,30.7576078918,19.1844268029,0.0,11.5731810889
 12/30  23:00:00,67.7742977316,5.68738637605,2.85704487177,0.0,31.0351095914,20.6438685092,31.9057577267,20.2748695368,0.0,11.6308881899
 12/30  24:00:00,43.8588296801,5.5226901453,1.64922589565,0.0115357349713,17.4250845679,11.7056064465,30.5615927547,19.0029486098,0.0,11.5586441448
 12/31  01:00:00,37.4753712108,5.4861648674,1.34171920695,0.0809396975748,12.925468867,10.100111941,24.8655712076,19.0967178994,0.0,5.76885330816
 12/31  02:00:00,37.3039436931,5.45889276211,1.10193845639,0.177807452422,12.925468867,10.100111941,27.0411277136,21.2795072153,0.0,5.76162049831
 12/31  03:00:00,32.465676258,5.41132197967,0.715742009654,0.392346369992,8.34152022915,10.0650221343,26.0641283403,26.0441283403,0.0,0.02
 12/31  04:00:00,32.5132553473,5.39421381882,0.541898129902,0.630875043022,8.34152022915,10.0650221343,34.1983883656,28.4368376244,0.0,5.76155074117
 12/31  05:00:00,34.4555871303,5.39471091548,0.429383437647,1.07848901021,8.34152022915,11.6705166398,35.8310110169,30.0624086948,0.0,5.76860232207
 12/31  06:00:00,39.076237809,5.39865505626,0.305048466312,1.66110315803,8.80141237637,15.3678112995,37.5534049352,31.7775155344,0.0,5.77588940083
 12/31  07:00:00,59.1263025285,5.4292722566,0.59437818258,1.41437658268,18.5082010057,25.6353820695,44.4714513993,32.9116405654,0.0,11.5598108339
 12/31  08:00:00,72.3778188913,5.56120064554,1.76250094551,0.678457787782,19.4926561212,41.1001056674,43.44683182,31.8170420082,0.0,11.6297898118
 12/31  09:00:00,94.7984898887,5.83332448684,4.34753689978,0.25212545255,26.3286599382,57.9988325916,65.1251077183,23.5282786647,0.0,41.5968290536
 12/31  10:00:00,80.8278327651,5.74390470529,5.61361278053,0.378830738627,26.2443270014,42.8153538416,74.7079275738,21.2490362604,18.025,35.4338913134
 12/31  11:00:00,56.079893088,5.59554905123,4.5453106715,0.722529760985,21.7447113004,23.4437158914,63.0739285885,21.5086227599,18.025,23.5403058287
 12/31  12:00:00,54.0076822679,5.6308184074,4.66362570328,0.899012121887,19.3449162599,23.4437158914,67.3052386322,19.9313646352,18.025,29.3488739971
 12/31  13:00:00,53.9580253869,5.65365405692,4.70111737252,0.647107246114,19.190480192,23.7425572507,59.5333286525,18.0882400245,18.025,23.4200886281
 12/31  14:00:00,53.8562526229,5.66175924787,4.77630719758,0.435915736338,19.260583323,23.698576057,56.1834206745,14.7394194269,18.025,23.4190012476
 12/31  15:00:00,53.7344657237,5.65456894827,4.75909157736,0.338534480164,19.260583323,23.698576057,55.9740241888,14.5285233866,18.025,23.4205008022
 12/31  16:00:00,53.0896675509,5.61560032239,4.52870569804,0.253040350712,19.260583323,23.4086260847,57.7188235887,16.2718096365,18.025,23.4220139523
 12/31  17:00:00,59.8081928704,5.53095670891,3.10681602234,0.258764318851,19.260583323,27.8781056672,43.1170798328,19.3234576434,18.025,5.76862218937
 12/31  18:00:00,70.8381702591,5.5607200071,1.79938838172,0.175806867713,18.1807569449,37.5792895564,27.4978139774,21.7221495826,0.0,5.77566439486
 12/31  19:00:00,85.6611494807,5.67845897749,2.71128289909,0.0754505933047,32.6059821062,37.0465235296,38.4063666566,26.861050844,0.0,11.5453158127
 12/31  20:00:00,86.4294396205,5.74458082906,3.16754497672,0.090026557122,36.8143715336,33.066984531,41.2278195157,29.6567314672,0.0,11.5710880485
 12/31  21:00:00,92.59951534,5.84982365671,3.83639196681,0.126505696772,36.43363367,38.8072253906,37.5759190461,31.7788183709,0.0,5.79710067518
 12/31  22:00:00,90.1978352453,5.84715473746,3.72046923051,0.200131614075,36.0963922311,36.7877557581,45.1779233437,33.6039897185,0.0,11.5739336252
 12/31  23:00:00,67.4249044019,5.64165717768,2.25725475124,0.415537023997,30.9507766546,20.6087787026,52.974694538,35.538846416,0.0,17.435848122
 12/31  24:00:00,44.0969567484,5.48983539646,1.15568755466,0.776051771961,17.4250845679,11.7056064465,47.1988920017,35.6390747713,0.0,11.5598172304
